Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.5,16.0,1.4,2.0,32.5,12.11,0.0
2016,1,1,8,0,359.0,32.0,1.6,3.0,65.0,25.28,15.72
2016,1,1,8,15,452.0,40.0,1.6,3.5,105.0,30.22,21.63
2016,1,1,8,30,545.0,48.0,1.6,4.0,145.0,35.03,26.48
2016,1,1,8,45,602.5,54.0,1.6,4.5,185.5,53.17,30.92
2016,1,1,9,0,660.0,60.0,1.6,5.0,226.0,91.21,49.92
2016,1,1,9,15,697.5,64.0,1.6,5.5,264.0,129.59,76.46
2016,1,1,9,30,735.0,68.0,1.6,6.0,302.0,172.78,111.3
2016,1,1,9,45,754.5,72.5,1.65,7.0,334.5,212.12,145.65
2016,1,1,10,0,774.0,77.0,1.7,8.0,367.0,251.73,181.05
2016,1,1,10,15,792.5,79.0,1.6,8.0,395.0,288.7,214.96
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,325.35,248.33
2016,1,1,10,45,821.5,83.0,1.45,8.5,444.5,358.71,278.28
2016,1,1,11,0,832.0,85.0,1.4,9.0,466.0,390.77,306.45
2016,1,1,11,15,839.5,86.0,1.3,9.0,480.0,419.16,331.44
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,445.72,354.31
2016,1,1,11,45,850.5,87.5,1.15,9.5,501.0,468.0,372.84
2016,1,1,12,0,854.0,88.0,1.1,10.0,508.0,487.97,389.05
2016,1,1,12,15,853.5,88.0,1.05,10.0,507.0,503.11,401.84
2016,1,1,12,30,853.0,88.0,1.0,10.0,506.0,515.64,412.31
2016,1,1,12,45,854.0,85.5,1.0,10.5,498.5,523.68,418.74
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,529.01,422.9
2016,1,1,13,15,846.5,82.0,1.0,11.0,475.0,528.24,423.0
2016,1,1,13,30,838.0,81.0,1.0,11.0,459.0,524.7,420.85
2016,1,1,13,45,825.5,79.5,1.0,11.0,436.5,515.88,414.49
2016,1,1,14,0,813.0,78.0,1.0,11.0,414.0,504.47,405.94
2016,1,1,14,15,793.5,75.5,0.95,10.5,384.5,486.05,392.13
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,465.48,376.29
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,438.58,354.68
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,410.19,331.3
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.5,375.19,302.3
2016,1,1,15,30,639.0,57.0,0.8,9.0,209.0,338.35,270.94
2016,1,1,15,45,576.5,51.0,0.75,8.5,168.5,291.79,230.98
2016,1,1,16,0,514.0,45.0,0.7,8.0,128.0,247.1,191.53
2016,1,1,16,15,412.0,36.0,0.75,7.5,89.5,188.81,140.43
2016,1,1,16,30,310.0,27.0,0.8,7.0,51.0,134.5,79.8
2016,1,1,16,45,155.0,13.5,0.9,7.0,25.5,53.28,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,60.0,16.5,1.35,4.5,22.5,14.05,0.0
2016,1,2,8,0,120.0,33.0,1.5,5.0,45.0,27.34,17.26
2016,1,2,8,15,155.5,49.5,1.5,5.5,72.0,40.19,30.34
2016,1,2,8,30,191.0,66.0,1.5,6.0,99.0,52.65,42.18
2016,1,2,8,45,213.0,81.5,1.5,6.5,127.5,70.37,52.14
2016,1,2,9,0,235.0,97.0,1.5,7.0,156.0,96.63,69.83
2016,1,2,9,15,248.0,111.5,1.5,7.5,182.5,122.9,89.96
2016,1,2,9,30,261.0,126.0,1.5,8.0,209.0,150.07,112.16
2016,1,2,9,45,279.0,136.0,1.55,9.0,233.5,175.18,132.9
2016,1,2,10,0,297.0,146.0,1.6,10.0,258.0,201.25,154.71
2016,1,2,10,15,204.5,164.5,1.75,10.5,244.0,207.08,163.46
2016,1,2,10,30,112.0,183.0,1.9,11.0,230.0,204.14,163.9
2016,1,2,10,45,72.0,182.5,2.1,11.5,213.0,196.42,158.48
2016,1,2,11,0,32.0,182.0,2.3,12.0,196.0,184.65,149.28
2016,1,2,11,15,16.0,164.5,2.4,12.5,171.5,164.14,132.31
2016,1,2,11,30,0.0,147.0,2.5,13.0,147.0,141.56,113.49
2016,1,2,11,45,64.0,184.0,2.6,13.5,216.0,206.39,166.53
2016,1,2,12,0,128.0,221.0,2.7,14.0,285.0,275.58,222.19
2016,1,2,12,15,82.0,210.0,2.7,14.0,251.5,244.68,197.22
2016,1,2,12,30,36.0,199.0,2.7,14.0,218.0,213.28,171.76
2016,1,2,12,45,103.0,206.0,2.7,14.0,256.5,255.71,206.88
2016,1,2,13,0,170.0,213.0,2.7,14.0,295.0,302.34,244.95
2016,1,2,13,15,306.0,186.5,2.6,14.0,327.5,351.56,285.42
2016,1,2,13,30,442.0,160.0,2.5,14.0,360.0,400.95,325.49
2016,1,2,13,45,253.0,167.0,2.45,14.0,280.0,307.14,249.79
2016,1,2,14,0,64.0,174.0,2.4,14.0,200.0,209.85,169.99
2016,1,2,14,15,188.5,157.0,2.15,14.0,227.0,259.58,211.77
2016,1,2,14,30,313.0,140.0,1.9,14.0,254.0,306.55,249.82
2016,1,2,14,45,296.5,129.0,1.65,14.0,229.5,283.88,230.74
2016,1,2,15,0,280.0,118.0,1.4,14.0,205.0,260.8,211.34
2016,1,2,15,15,263.5,104.0,1.2,13.5,177.0,234.04,189.06
2016,1,2,15,30,247.0,90.0,1.0,13.0,149.0,207.16,166.16
2016,1,2,15,45,222.5,74.5,0.85,12.5,120.0,175.4,138.85
2016,1,2,16,0,198.0,59.0,0.7,12.0,91.0,144.23,111.53
2016,1,2,16,15,153.5,43.5,0.75,11.5,64.0,107.3,79.21
2016,1,2,16,30,109.0,28.0,0.8,11.0,37.0,71.56,42.24
2016,1,2,16,45,54.5,14.0,0.9,10.5,18.5,27.94,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,21.5,16.5,1.8,8.5,18.5,14.98,0.0
2016,1,3,8,0,43.0,33.0,1.9,9.0,37.0,28.85,18.16
2016,1,3,8,15,63.5,50.0,1.9,9.5,59.5,42.69,32.01
2016,1,3,8,30,84.0,67.0,1.9,10.0,82.0,56.16,44.62
2016,1,3,8,45,94.5,84.0,1.95,10.5,105.0,72.63,55.19
2016,1,3,9,0,105.0,101.0,2.0,11.0,128.0,93.74,71.04
2016,1,3,9,15,111.5,117.0,1.9,11.0,149.5,114.63,87.78
2016,1,3,9,30,118.0,133.0,1.8,11.0,171.0,136.05,105.49
2016,1,3,9,45,123.5,146.5,1.7,11.5,189.5,155.7,121.78
2016,1,3,10,0,129.0,160.0,1.6,12.0,208.0,175.63,138.31
2016,1,3,10,15,102.0,170.0,1.55,12.0,209.5,185.39,147.63
2016,1,3,10,30,75.0,180.0,1.5,12.0,211.0,191.19,153.36
2016,1,3,10,45,92.0,191.0,1.5,12.5,231.5,210.89,169.06
2016,1,3,11,0,109.0,202.0,1.5,13.0,252.0,231.53,185.44
2016,1,3,11,15,117.0,209.0,1.6,13.0,264.0,245.8,197.19
2016,1,3,11,30,125.0,216.0,1.7,13.0,276.0,260.56,209.36
2016,1,3,11,45,100.0,216.0,1.85,13.5,264.5,253.07,203.38
2016,1,3,12,0,75.0,216.0,2.0,14.0,253.0,244.68,196.59
2016,1,3,12,15,153.0,216.5,2.1,14.0,292.0,287.23,231.3
2016,1,3,12,30,231.0,217.0,2.2,14.0,331.0,330.28,266.18
2016,1,3,12,45,304.0,202.0,2.35,14.0,349.5,359.24,290.04
2016,1,3,13,0,377.0,187.0,2.5,14.0,368.0,385.8,312.11
2016,1,3,13,15,283.0,193.0,2.45,14.0,326.5,346.66,280.77
2016,1,3,13,30,189.0,199.0,2.4,14.0,285.0,302.42,245.2
2016,1,3,13,45,222.5,186.0,2.35,14.5,282.5,307.51,249.53
2016,1,3,14,0,256.0,173.0,2.3,15.0,280.0,315.94,256.19
2016,1,3,14,15,246.5,163.0,1.95,14.5,260.0,300.26,243.76
2016,1,3,14,30,237.0,153.0,1.6,14.0,240.0,283.91,230.66
2016,1,3,14,45,225.0,139.0,1.3,14.0,215.5,261.38,212.03
2016,1,3,15,0,213.0,125.0,1.0,14.0,191.0,238.4,192.78
2016,1,3,15,15,198.5,110.0,0.85,13.5,165.0,212.88,171.71
2016,1,3,15,30,184.0,95.0,0.7,13.0,139.0,187.3,150.14
2016,1,3,15,45,155.5,79.0,0.6,13.0,111.5,155.14,122.63
2016,1,3,16,0,127.0,63.0,0.5,13.0,84.0,123.98,95.67
2016,1,3,16,15,90.0,46.0,0.5,12.5,59.0,85.07,62.37
2016,1,3,16,30,53.0,29.0,0.5,12.0,34.0,52.11,30.69
2016,1,3,16,45,26.5,14.5,0.55,11.5,17.0,21.21,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,78.0,16.0,2.65,11.5,23.5,12.37,0.0
2016,1,4,8,0,156.0,32.0,2.7,12.0,47.0,24.69,14.49
2016,1,4,8,15,195.0,47.0,2.8,12.0,75.5,35.78,25.65
2016,1,4,8,30,234.0,62.0,2.9,12.0,104.0,46.49,35.7
2016,1,4,8,45,258.0,76.5,3.0,12.5,133.0,67.38,47.78
2016,1,4,9,0,282.0,91.0,3.1,13.0,162.0,94.88,65.17
2016,1,4,9,15,295.0,105.0,3.15,13.0,190.0,122.7,86.06
2016,1,4,9,30,308.0,119.0,3.2,13.0,218.0,151.36,109.4
2016,1,4,9,45,312.0,132.0,3.3,13.5,241.0,178.14,132.27
2016,1,4,10,0,316.0,145.0,3.4,14.0,264.0,204.82,155.34
2016,1,4,10,15,312.0,157.0,3.5,14.0,282.0,228.26,176.31
2016,1,4,10,30,308.0,169.0,3.6,14.0,300.0,250.89,196.43
2016,1,4,10,45,292.5,181.0,3.75,14.5,310.0,268.77,212.28
2016,1,4,11,0,277.0,193.0,3.9,15.0,320.0,285.12,226.48
2016,1,4,11,15,257.5,202.0,3.95,15.0,323.5,295.64,236.07
2016,1,4,11,30,238.0,211.0,4.0,15.0,327.0,303.95,243.6
2016,1,4,11,45,259.5,211.5,4.05,15.5,339.5,322.23,258.39
2016,1,4,12,0,281.0,212.0,4.1,16.0,352.0,340.03,272.69
2016,1,4,12,15,192.5,216.5,4.05,16.0,312.5,306.47,246.19
2016,1,4,12,30,104.0,221.0,4.0,16.0,273.0,268.95,216.05
2016,1,4,12,45,101.5,218.0,4.0,16.0,268.0,267.15,214.92
2016,1,4,13,0,99.0,215.0,4.0,16.0,263.0,264.98,213.39
2016,1,4,13,15,191.0,202.5,3.9,15.5,291.5,305.32,247.32
2016,1,4,13,30,283.0,190.0,3.8,15.0,320.0,346.2,281.42
2016,1,4,13,45,213.0,186.0,3.75,15.0,281.0,302.86,246.29
2016,1,4,14,0,143.0,182.0,3.7,15.0,242.0,263.37,214.11
2016,1,4,14,15,71.5,136.5,3.4,14.5,166.5,174.42,141.39
2016,1,4,14,30,0.0,91.0,3.1,14.0,91.0,88.74,69.76
2016,1,4,14,45,0.0,82.0,2.85,14.0,82.0,79.91,62.47
2016,1,4,15,0,0.0,73.0,2.6,14.0,73.0,71.06,55.02
2016,1,4,15,15,0.0,63.0,2.35,13.5,63.0,61.17,46.7
2016,1,4,15,30,0.0,53.0,2.1,13.0,53.0,51.26,38.25
2016,1,4,15,45,0.0,43.0,1.85,13.0,43.0,41.54,29.78
2016,1,4,16,0,0.0,33.0,1.6,13.0,33.0,31.86,21.28
2016,1,4,16,15,0.0,23.0,1.65,12.5,23.0,22.2,12.75
2016,1,4,16,30,0.0,13.0,1.7,12.0,13.0,12.54,3.59
2016,1,4,16,45,0.0,6.5,1.75,12.0,6.5,6.26,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.5,16.5,1.7,11.5,21.5,14.04,0.0
2016,1,5,8,0,113.0,33.0,1.8,12.0,43.0,27.33,16.66
2016,1,5,8,15,144.5,49.0,2.0,12.0,69.5,39.81,29.17
2016,1,5,8,30,176.0,65.0,2.2,12.0,96.0,51.9,40.5
2016,1,5,8,45,197.0,80.5,2.45,12.0,124.0,69.02,50.25
2016,1,5,9,0,218.0,96.0,2.7,12.0,152.0,94.48,67.38
2016,1,5,9,15,227.5,111.5,2.8,12.0,177.5,120.44,87.39
2016,1,5,9,30,237.0,127.0,2.9,12.0,203.0,147.07,109.29
2016,1,5,9,45,244.0,140.0,3.0,12.5,225.5,171.68,130.06
2016,1,5,10,0,251.0,153.0,3.1,13.0,248.0,196.53,151.26
2016,1,5,10,15,130.0,153.0,3.2,13.0,202.5,176.78,139.69
2016,1,5,10,30,9.0,153.0,3.3,13.0,157.0,148.07,119.25
2016,1,5,10,45,4.5,129.5,3.4,13.0,131.5,125.62,100.59
2016,1,5,11,0,0.0,106.0,3.5,13.0,106.0,102.17,80.97
2016,1,5,11,15,0.0,117.5,3.55,13.0,117.5,113.24,90.19
2016,1,5,11,30,0.0,129.0,3.6,13.0,129.0,124.38,99.39
2016,1,5,11,45,0.0,141.0,3.65,13.0,141.0,136.07,109.06
2016,1,5,12,0,0.0,153.0,3.7,13.0,153.0,147.87,118.79
2016,1,5,12,15,0.0,103.5,3.65,12.5,103.5,100.14,79.19
2016,1,5,12,30,0.0,54.0,3.6,12.0,54.0,52.19,38.9
2016,1,5,12,45,18.5,125.0,3.6,12.0,134.5,132.12,106.49
2016,1,5,13,0,37.0,196.0,3.6,12.0,215.0,213.67,174.17
2016,1,5,13,15,44.5,193.5,3.45,12.0,215.0,216.4,176.44
2016,1,5,13,30,52.0,191.0,3.3,12.0,215.0,219.1,178.88
2016,1,5,13,45,37.0,176.0,3.2,12.0,192.5,196.83,160.56
2016,1,5,14,0,22.0,161.0,3.1,12.0,170.0,170.68,138.95
2016,1,5,14,15,41.5,157.0,2.95,11.5,173.0,181.26,148.41
2016,1,5,14,30,61.0,153.0,2.8,11.0,176.0,187.84,154.42
2016,1,5,14,45,57.0,140.0,2.7,11.0,159.5,172.61,141.7
2016,1,5,15,0,53.0,127.0,2.6,11.0,143.0,157.32,128.83
2016,1,5,15,15,47.0,111.0,2.35,11.0,124.5,137.66,112.08
2016,1,5,15,30,41.0,95.0,2.1,11.0,106.0,118.02,95.14
2016,1,5,15,45,251.5,72.5,1.9,11.0,117.0,191.16,153.8
2016,1,5,16,0,462.0,50.0,1.7,11.0,128.0,238.1,186.18
2016,1,5,16,15,364.0,40.5,1.6,10.5,91.5,181.26,136.43
2016,1,5,16,30,266.0,31.0,1.5,10.0,55.0,130.01,85.75
2016,1,5,16,45,133.0,15.5,1.45,10.0,27.5,60.7,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,18.0,19.0,3.3,12.0,21.0,17.74,0.0
2016,1,6,8,0,36.0,38.0,3.3,12.0,42.0,33.84,21.94
2016,1,6,8,15,83.5,58.0,3.15,12.0,72.0,48.37,36.6
2016,1,6,8,30,131.0,78.0,3.0,12.0,102.0,63.73,50.93
2016,1,6,8,45,167.5,95.5,2.95,12.0,133.5,82.16,61.84
2016,1,6,9,0,204.0,113.0,2.9,12.0,165.0,106.72,78.23
2016,1,6,9,15,234.5,127.0,2.95,12.0,195.5,133.7,98.25
2016,1,6,9,30,265.0,141.0,3.0,12.0,226.0,163.0,121.4
2016,1,6,9,45,314.0,139.5,3.05,12.0,251.0,185.01,138.58
2016,1,6,10,0,363.0,138.0,3.1,12.0,276.0,208.12,157.54
2016,1,6,10,15,181.5,141.0,3.15,12.0,210.0,180.32,141.67
2016,1,6,10,30,0.0,144.0,3.2,12.0,144.0,137.05,110.68
2016,1,6,10,45,0.0,78.5,3.25,12.0,78.5,75.91,59.18
2016,1,6,11,0,0.0,13.0,3.3,12.0,13.0,12.55,5.12
2016,1,6,11,15,136.5,110.5,3.4,12.0,177.5,161.17,129.88
2016,1,6,11,30,273.0,208.0,3.5,12.0,342.0,316.98,256.86
2016,1,6,11,45,231.5,216.0,3.6,12.0,330.5,313.32,254.26
2016,1,6,12,0,190.0,224.0,3.7,12.0,319.0,307.91,250.42
2016,1,6,12,15,143.0,223.0,3.65,12.0,294.5,289.1,235.4
2016,1,6,12,30,96.0,222.0,3.6,12.0,270.0,266.12,216.76
2016,1,6,12,45,48.0,167.5,3.55,12.0,191.5,189.45,153.96
2016,1,6,13,0,0.0,113.0,3.5,12.0,113.0,109.62,87.32
2016,1,6,13,15,31.0,154.5,3.35,12.0,169.0,169.54,137.85
2016,1,6,13,30,62.0,196.0,3.2,12.0,225.0,229.57,187.65
2016,1,6,13,45,139.0,188.5,3.1,12.0,249.0,267.4,219.44
2016,1,6,14,0,216.0,181.0,3.0,12.0,273.0,300.46,247.09
2016,1,6,14,15,126.0,164.5,2.85,11.5,217.5,236.92,194.85
2016,1,6,14,30,36.0,148.0,2.7,11.0,162.0,169.89,139.09
2016,1,6,14,45,32.0,135.5,2.55,11.0,147.0,155.47,127.19
2016,1,6,15,0,28.0,123.0,2.4,11.0,132.0,141.06,115.07
2016,1,6,15,15,22.0,108.0,2.2,10.5,114.5,119.0,96.52
2016,1,6,15,30,16.0,93.0,2.0,10.0,97.0,101.23,81.38
2016,1,6,15,45,8.0,76.5,1.8,10.0,78.5,81.15,63.93
2016,1,6,16,0,0.0,60.0,1.6,10.0,60.0,61.33,46.61
2016,1,6,16,15,0.0,42.5,1.55,9.5,42.5,43.19,30.59
2016,1,6,16,30,0.0,25.0,1.5,9.0,25.0,24.47,13.22
2016,1,6,16,45,0.0,12.5,1.45,9.0,12.5,12.06,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.5,0.55,8.5,28.0,15.26,0.0
2016,1,7,8,0,181.0,39.0,0.5,9.0,56.0,30.57,19.67
2016,1,7,8,15,272.0,51.5,0.5,9.5,92.0,39.52,29.31
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,48.15,37.58
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.5,61.93,40.5
2016,1,7,9,0,547.0,72.0,0.5,11.0,211.0,93.69,55.03
2016,1,7,9,15,589.0,77.0,0.6,11.0,248.0,128.67,78.63
2016,1,7,9,30,631.0,82.0,0.7,11.0,285.0,166.61,108.23
2016,1,7,9,45,703.5,75.5,0.8,11.5,324.0,202.66,136.92
2016,1,7,10,0,776.0,69.0,0.9,12.0,363.0,245.27,172.36
2016,1,7,10,15,793.5,71.0,1.0,12.0,391.5,282.46,206.09
2016,1,7,10,30,811.0,73.0,1.1,12.0,420.0,319.28,239.39
2016,1,7,10,45,820.5,75.0,1.2,12.0,441.0,352.75,269.81
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,384.86,298.66
2016,1,7,11,15,837.5,78.0,1.35,12.0,477.0,413.67,324.25
2016,1,7,11,30,845.0,79.0,1.4,12.0,492.0,440.66,347.91
2016,1,7,11,45,846.0,80.0,1.5,12.0,499.0,462.74,367.55
2016,1,7,12,0,847.0,81.0,1.6,12.0,506.0,482.45,384.98
2016,1,7,12,15,847.0,81.0,1.65,12.0,506.0,498.19,398.84
2016,1,7,12,30,847.0,81.0,1.7,12.0,506.0,511.34,410.45
2016,1,7,12,45,841.5,81.0,1.75,12.0,498.0,519.05,417.65
2016,1,7,13,0,836.0,81.0,1.8,12.0,490.0,523.99,422.54
2016,1,7,13,15,828.5,80.5,1.85,12.0,475.0,524.62,423.95
2016,1,7,13,30,821.0,80.0,1.9,12.0,460.0,522.53,423.08
2016,1,7,13,45,807.0,78.5,1.95,12.0,438.0,513.31,416.54
2016,1,7,14,0,793.0,77.0,2.0,12.0,416.0,501.55,407.81
2016,1,7,14,15,775.0,75.0,1.95,12.0,387.5,484.83,394.58
2016,1,7,14,30,757.0,73.0,1.9,12.0,359.0,465.95,379.35
2016,1,7,14,45,734.0,69.5,1.85,12.0,326.0,441.08,359.02
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,414.62,336.91
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,381.55,308.97
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,346.66,278.81
2016,1,7,15,45,584.0,52.0,1.05,10.5,178.5,303.74,241.48
2016,1,7,16,0,532.0,46.0,0.8,10.0,139.0,262.09,204.29
2016,1,7,16,15,440.5,37.5,0.8,9.5,100.5,206.0,155.62
2016,1,7,16,30,349.0,29.0,0.8,9.0,62.0,155.02,105.91
2016,1,7,16,45,174.5,14.5,0.85,9.0,31.0,72.33,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,5.0,16.0,0.85,6.5,16.5,15.29,0.0
2016,1,8,8,0,10.0,32.0,0.9,7.0,33.0,29.38,18.87
2016,1,8,8,15,27.0,49.0,0.95,7.0,53.5,43.88,33.47
2016,1,8,8,30,44.0,66.0,1.0,7.0,74.0,58.07,46.92
2016,1,8,8,45,54.0,83.0,1.05,7.5,95.0,73.96,57.67
2016,1,8,9,0,64.0,100.0,1.1,8.0,116.0,93.0,72.69
2016,1,8,9,15,69.0,116.0,1.0,8.5,136.0,111.7,87.89
2016,1,8,9,30,74.0,132.0,0.9,9.0,156.0,130.85,103.63
2016,1,8,9,45,74.5,145.5,0.85,9.5,171.5,147.46,117.45
2016,1,8,10,0,75.0,159.0,0.8,10.0,187.0,164.01,131.15
2016,1,8,10,15,120.0,172.5,0.7,10.5,222.0,191.23,152.14
2016,1,8,10,30,165.0,186.0,0.6,11.0,257.0,223.44,177.24
2016,1,8,10,45,197.5,193.5,0.55,11.5,282.5,248.87,197.15
2016,1,8,11,0,230.0,201.0,0.5,12.0,308.0,275.92,218.3
2016,1,8,11,15,122.0,191.0,0.45,12.0,248.0,231.49,184.39
2016,1,8,11,30,14.0,181.0,0.4,12.0,188.0,179.86,143.77
2016,1,8,11,45,75.0,204.0,0.35,12.5,242.0,230.72,184.43
2016,1,8,12,0,136.0,227.0,0.3,13.0,296.0,285.72,227.03
2016,1,8,12,15,129.0,226.5,0.3,13.0,292.0,285.99,227.01
2016,1,8,12,30,122.0,226.0,0.3,13.0,288.0,285.61,226.93
2016,1,8,12,45,118.5,224.0,0.35,13.0,283.5,284.98,226.88
2016,1,8,13,0,115.0,222.0,0.4,13.0,279.0,283.9,226.46
2016,1,8,13,15,117.5,215.5,0.45,13.0,272.0,280.98,224.67
2016,1,8,13,30,120.0,209.0,0.5,13.0,265.0,277.64,222.54
2016,1,8,13,45,121.0,198.0,0.6,13.0,252.0,268.34,215.85
2016,1,8,14,0,122.0,187.0,0.7,13.0,239.0,258.52,208.66
2016,1,8,14,15,115.0,174.0,0.65,13.0,221.0,241.93,195.52
2016,1,8,14,30,108.0,161.0,0.6,13.0,203.0,224.99,182.02
2016,1,8,14,45,98.5,148.0,0.55,13.0,183.0,206.58,167.17
2016,1,8,15,0,89.0,135.0,0.5,13.0,163.0,183.35,148.21
2016,1,8,15,15,81.0,118.5,0.5,12.5,142.0,161.56,130.51
2016,1,8,15,30,73.0,102.0,0.5,12.0,121.0,139.79,112.42
2016,1,8,15,45,60.5,84.5,0.55,11.5,98.5,115.05,91.51
2016,1,8,16,0,48.0,67.0,0.6,11.0,76.0,90.61,70.48
2016,1,8,16,15,28.5,50.0,0.65,10.5,54.5,64.7,48.03
2016,1,8,16,30,9.0,33.0,0.7,10.0,33.0,37.08,23.37
2016,1,8,16,45,4.5,16.5,0.75,10.0,16.5,17.22,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.0,3.25,9.5,17.0,15.29,0.0
2016,1,9,8,0,15.0,32.0,3.4,10.0,34.0,29.4,18.6
2016,1,9,8,15,32.5,49.0,3.35,10.0,54.5,43.91,33.03
2016,1,9,8,30,50.0,66.0,3.3,10.0,75.0,58.1,46.37
2016,1,9,8,45,59.5,83.5,3.25,10.0,96.5,74.49,57.49
2016,1,9,9,0,69.0,101.0,3.2,10.0,118.0,94.15,73.01
2016,1,9,9,15,74.5,117.0,3.1,10.0,138.5,113.16,88.58
2016,1,9,9,30,80.0,133.0,3.0,10.0,159.0,132.65,104.86
2016,1,9,9,45,78.0,146.0,2.95,10.5,174.0,148.63,118.39
2016,1,9,10,0,76.0,159.0,2.9,11.0,189.0,164.31,131.62
2016,1,9,10,15,73.5,170.5,2.8,11.0,201.0,178.3,143.58
2016,1,9,10,30,71.0,182.0,2.7,11.0,213.0,191.98,155.17
2016,1,9,10,45,145.5,192.5,2.65,11.0,259.5,230.24,185.62
2016,1,9,11,0,220.0,203.0,2.6,11.0,306.0,274.21,221.03
2016,1,9,11,15,187.5,212.0,2.45,11.0,301.5,277.55,224.47
2016,1,9,11,30,155.0,221.0,2.3,11.0,297.0,278.71,225.91
2016,1,9,11,45,182.0,223.0,2.2,11.0,314.0,298.32,242.01
2016,1,9,12,0,209.0,225.0,2.1,11.0,331.0,318.55,258.54
2016,1,9,12,15,132.0,220.0,1.95,11.0,287.0,281.28,228.47
2016,1,9,12,30,55.0,215.0,1.8,11.0,243.0,238.79,193.83
2016,1,9,12,45,87.0,218.0,1.65,11.5,261.0,260.19,211.23
2016,1,9,13,0,119.0,221.0,1.5,12.0,279.0,285.14,231.07
2016,1,9,13,15,82.0,207.0,1.45,12.0,246.5,250.18,202.77
2016,1,9,13,30,45.0,193.0,1.4,12.0,214.0,217.57,176.32
2016,1,9,13,45,72.0,190.0,1.35,12.0,221.5,230.07,187.08
2016,1,9,14,0,99.0,187.0,1.3,12.0,229.0,242.33,197.42
2016,1,9,14,15,49.5,151.5,1.2,12.0,172.5,179.47,145.78
2016,1,9,14,30,0.0,116.0,1.1,12.0,116.0,114.14,91.41
2016,1,9,14,45,0.0,105.5,1.0,12.0,105.5,103.91,83.08
2016,1,9,15,0,0.0,95.0,0.9,12.0,95.0,93.67,74.53
2016,1,9,15,15,0.0,82.5,0.85,11.5,82.5,81.31,64.21
2016,1,9,15,30,0.0,70.0,0.8,11.0,70.0,68.9,53.69
2016,1,9,15,45,0.0,57.5,0.8,11.0,57.5,56.43,42.86
2016,1,9,16,0,0.0,45.0,0.8,11.0,45.0,43.89,31.84
2016,1,9,16,15,0.0,32.5,0.8,11.0,32.5,31.39,20.77
2016,1,9,16,30,0.0,20.0,0.8,11.0,20.0,19.3,9.7
2016,1,9,16,45,0.0,10.0,0.8,11.0,10.0,9.64,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.5,1.6,8.5,32.0,12.55,0.0
2016,1,10,8,0,324.0,33.0,1.8,9.0,64.0,26.2,16.12
2016,1,10,8,15,415.5,41.5,1.85,9.5,102.5,31.51,22.22
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,36.66,27.28
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.5,52.73,30.51
2016,1,10,9,0,639.0,60.0,2.1,11.0,224.0,89.51,48.08
2016,1,10,9,15,676.5,64.0,2.1,11.0,262.0,127.45,74.0
2016,1,10,9,30,714.0,68.0,2.1,11.0,300.0,170.3,108.26
2016,1,10,9,45,674.0,79.0,2.15,11.5,316.5,201.12,137.72
2016,1,10,10,0,634.0,90.0,2.2,12.0,333.0,230.22,166.23
2016,1,10,10,15,529.0,121.5,2.1,12.0,334.5,255.74,193.44
2016,1,10,10,30,424.0,153.0,2.0,12.0,336.0,272.68,212.17
2016,1,10,10,45,375.0,171.0,1.95,12.5,339.0,289.4,227.98
2016,1,10,11,0,326.0,189.0,1.9,13.0,342.0,301.19,239.0
2016,1,10,11,15,188.5,198.0,1.8,13.0,287.5,265.23,212.27
2016,1,10,11,30,51.0,207.0,1.7,13.0,233.0,220.43,177.15
2016,1,10,11,45,156.5,213.5,1.6,13.5,293.0,277.93,223.16
2016,1,10,12,0,262.0,220.0,1.5,14.0,353.0,340.67,272.38
2016,1,10,12,15,299.5,214.0,1.45,14.0,366.0,360.02,287.77
2016,1,10,12,30,337.0,208.0,1.4,14.0,379.0,379.49,303.46
2016,1,10,12,45,177.5,197.5,1.35,14.5,287.5,289.37,231.84
2016,1,10,13,0,18.0,187.0,1.3,15.0,196.0,192.13,153.01
2016,1,10,13,15,31.5,190.5,1.25,15.0,205.5,206.54,165.22
2016,1,10,13,30,45.0,194.0,1.2,15.0,215.0,218.63,175.16
2016,1,10,13,45,47.5,186.5,1.15,15.0,207.5,213.44,171.14
2016,1,10,14,0,50.0,179.0,1.1,15.0,200.0,208.09,167.06
2016,1,10,14,15,25.0,100.0,1.05,14.5,110.5,112.66,89.4
2016,1,10,14,30,0.0,21.0,1.0,14.0,21.0,20.26,11.71
2016,1,10,14,45,0.0,19.0,1.0,14.0,19.0,18.33,10.12
2016,1,10,15,0,0.0,17.0,1.0,14.0,17.0,16.4,8.47
2016,1,10,15,15,0.0,15.0,0.9,13.5,15.0,14.47,6.83
2016,1,10,15,30,0.0,13.0,0.8,13.0,13.0,12.53,5.17
2016,1,10,15,45,0.0,10.5,0.75,12.5,10.5,10.12,3.07
2016,1,10,16,0,0.0,8.0,0.7,12.0,8.0,7.71,0.95
2016,1,10,16,15,0.0,6.0,0.75,11.5,6.0,5.78,0.0
2016,1,10,16,30,0.0,4.0,0.8,11.0,4.0,3.85,0.0
2016,1,10,16,45,0.0,2.0,0.9,11.0,2.0,1.93,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.5,1.05,10.0,8.5,8.19,0.0
2016,1,11,8,0,0.0,17.0,1.1,10.0,17.0,16.4,7.99
2016,1,11,8,15,0.0,27.5,1.25,10.5,27.5,26.55,17.8
2016,1,11,8,30,0.0,38.0,1.4,11.0,38.0,36.7,27.23
2016,1,11,8,45,0.0,49.0,1.55,11.5,49.0,47.28,34.98
2016,1,11,9,0,0.0,60.0,1.7,12.0,60.0,57.61,43.91
2016,1,11,9,15,0.0,70.5,1.7,12.0,70.5,67.54,52.46
2016,1,11,9,30,0.0,81.0,1.7,12.0,81.0,77.5,60.94
2016,1,11,9,45,0.0,90.0,1.7,12.5,90.0,86.13,68.06
2016,1,11,10,0,0.0,99.0,1.7,13.0,99.0,94.77,75.11
2016,1,11,10,15,147.5,137.0,1.65,13.0,201.0,168.05,131.87
2016,1,11,10,30,295.0,175.0,1.6,13.0,303.0,253.65,198.83
2016,1,11,10,45,350.5,175.0,1.55,13.5,334.5,284.97,223.62
2016,1,11,11,0,406.0,175.0,1.5,14.0,366.0,318.7,250.57
2016,1,11,11,15,353.5,191.5,1.45,14.0,361.5,326.55,258.33
2016,1,11,11,30,301.0,208.0,1.4,14.0,357.0,330.65,262.65
2016,1,11,11,45,230.5,219.0,1.4,14.5,334.5,317.17,252.4
2016,1,11,12,0,160.0,230.0,1.4,15.0,312.0,300.6,239.31
2016,1,11,12,15,183.5,229.0,1.4,15.0,323.0,315.91,251.86
2016,1,11,12,30,207.0,228.0,1.4,15.0,334.0,331.36,264.37
2016,1,11,12,45,179.0,226.0,1.4,15.5,316.5,318.97,254.3
2016,1,11,13,0,151.0,224.0,1.4,16.0,299.0,305.46,243.41
2016,1,11,13,15,169.0,216.5,1.4,16.0,298.5,310.01,247.55
2016,1,11,13,30,187.0,209.0,1.4,16.0,298.0,314.05,251.21
2016,1,11,13,45,255.0,191.0,1.4,16.0,306.0,337.33,270.41
2016,1,11,14,0,323.0,173.0,1.4,16.0,314.0,355.07,285.05
2016,1,11,14,15,345.0,157.5,1.3,16.0,299.5,349.31,280.62
2016,1,11,14,30,367.0,142.0,1.2,16.0,285.0,347.07,278.81
2016,1,11,14,45,356.5,131.0,1.1,16.0,260.0,326.62,262.35
2016,1,11,15,0,346.0,120.0,1.0,16.0,235.0,305.24,244.95
2016,1,11,15,15,331.5,106.5,0.95,15.5,206.0,278.5,223.47
