Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.93,0.0
2016,1,22,7,45,0.0,15.5,3.5,14.0,15.5,14.96,2.65
2016,1,22,8,0,0.0,27.0,3.5,14.0,27.0,26.07,16.43
2016,1,22,8,15,0.0,41.5,3.45,14.0,41.5,39.54,29.02
2016,1,22,8,30,0.0,56.0,3.4,14.0,56.0,52.76,41.17
2016,1,22,8,45,0.0,71.5,3.4,14.0,71.5,67.01,51.39
2016,1,22,9,0,0.0,87.0,3.4,14.0,87.0,81.49,63.8
2016,1,22,9,15,0.0,101.5,3.4,14.0,101.5,95.21,75.42
2016,1,22,9,30,0.0,116.0,3.4,14.0,116.0,109.0,86.96
2016,1,22,9,45,30.5,142.5,3.4,14.5,155.0,137.59,109.37
2016,1,22,10,0,61.0,169.0,3.4,15.0,194.0,171.1,135.84
2016,1,22,10,15,31.0,161.0,3.35,15.0,173.5,159.42,127.08
2016,1,22,10,30,1.0,153.0,3.3,15.0,153.0,145.96,116.55
2016,1,22,10,45,0.5,121.0,3.25,15.0,121.0,116.45,92.05
2016,1,22,11,0,0.0,89.0,3.2,15.0,89.0,86.05,66.72
2016,1,22,11,15,5.0,137.5,3.35,15.0,140.0,134.47,106.77
2016,1,22,11,30,10.0,186.0,3.5,15.0,191.0,183.23,146.55
2016,1,22,11,45,5.0,175.5,3.65,15.5,178.0,171.53,136.6
2016,1,22,12,0,0.0,165.0,3.8,16.0,165.0,159.39,126.42
2016,1,22,12,15,0.0,144.0,3.8,15.5,144.0,139.35,110.27
2016,1,22,12,30,0.0,123.0,3.8,15.0,123.0,119.12,93.86
2016,1,22,12,45,0.0,112.5,3.8,15.0,112.5,108.98,85.54
2016,1,22,13,0,0.0,102.0,3.8,15.0,102.0,98.79,77.15
2016,1,22,13,15,0.0,130.5,3.65,15.0,130.5,126.83,100.42
2016,1,22,13,30,0.0,159.0,3.5,15.0,159.0,155.36,123.93
2016,1,22,13,45,0.0,83.0,3.35,15.0,83.0,80.28,61.91
2016,1,22,14,0,0.0,7.0,3.2,15.0,7.0,6.76,0.08
2016,1,22,14,15,0.0,38.0,3.1,15.0,38.0,36.7,25.53
2016,1,22,14,30,0.0,69.0,3.0,15.0,69.0,66.7,50.9
2016,1,22,14,45,0.0,85.5,2.9,15.0,85.5,83.03,64.7
2016,1,22,15,0,0.0,102.0,2.8,15.0,102.0,100.21,79.2
2016,1,22,15,15,0.0,90.5,2.65,14.5,90.5,88.89,69.9
2016,1,22,15,30,0.0,79.0,2.5,14.0,79.0,77.55,60.49
2016,1,22,15,45,0.0,67.0,2.35,14.0,67.0,65.64,50.35
2016,1,22,16,0,0.0,55.0,2.2,14.0,55.0,53.7,40.04
2016,1,22,16,15,0.0,42.5,2.1,13.5,42.5,41.15,29.19
2016,1,22,16,30,0.0,30.0,2.0,13.0,30.0,28.97,18.53
2016,1,22,16,45,0.0,19.0,1.9,13.0,19.0,18.33,8.73
2016,1,22,17,0,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,4.5,5.5,2.1,10.5,5.5,0.0,0.0
2016,1,23,7,30,9.0,11.0,2.4,11.0,11.0,10.81,0.0
2016,1,23,7,45,85.0,30.0,2.7,11.5,39.0,24.8,9.16
2016,1,23,8,0,161.0,49.0,3.0,12.0,67.0,39.65,28.24
2016,1,23,8,15,247.0,63.0,3.2,12.0,105.0,48.22,36.92
2016,1,23,8,30,333.0,77.0,3.4,12.0,143.0,57.72,45.93
2016,1,23,8,45,359.5,93.0,3.6,12.5,180.0,85.14,58.46
2016,1,23,9,0,386.0,109.0,3.8,13.0,217.0,120.23,81.48
2016,1,23,9,15,430.5,118.0,3.85,13.0,254.5,153.79,105.99
2016,1,23,9,30,475.0,127.0,3.9,13.0,292.0,190.79,135.58
2016,1,23,9,45,552.5,120.5,4.0,13.0,332.5,224.51,162.66
2016,1,23,10,0,630.0,114.0,4.1,13.0,373.0,263.79,195.62
2016,1,23,10,15,340.0,152.5,4.0,13.0,293.5,240.34,187.15
2016,1,23,10,30,50.0,191.0,3.9,13.0,214.0,195.1,157.1
2016,1,23,10,45,191.0,198.0,3.85,13.0,292.5,255.86,205.2
2016,1,23,11,0,332.0,205.0,3.8,13.0,371.0,326.41,261.62
2016,1,23,11,15,263.5,222.0,3.8,13.0,356.5,324.78,261.48
2016,1,23,11,30,195.0,239.0,3.8,13.0,342.0,318.35,257.01
2016,1,23,11,45,187.5,244.0,3.8,13.0,344.5,326.24,263.78
2016,1,23,12,0,180.0,249.0,3.8,13.0,347.0,333.28,269.72
2016,1,23,12,15,107.0,235.0,3.8,13.0,293.5,285.0,230.77
2016,1,23,12,30,34.0,221.0,3.8,13.0,240.0,234.81,189.66
2016,1,23,12,45,17.0,122.0,3.8,13.0,131.5,128.91,102.88
2016,1,23,13,0,0.0,23.0,3.8,13.0,23.0,22.21,13.24
2016,1,23,13,15,383.0,67.0,3.8,13.0,263.0,291.64,243.14
2016,1,23,13,30,766.0,111.0,3.8,13.0,503.0,559.22,457.72
2016,1,23,13,45,435.0,160.5,3.85,13.0,381.5,421.11,345.21
2016,1,23,14,0,104.0,210.0,3.9,13.0,260.0,272.15,221.98
2016,1,23,14,15,211.5,190.0,3.8,13.0,283.5,316.56,260.17
2016,1,23,14,30,319.0,170.0,3.7,13.0,307.0,358.77,295.5
2016,1,23,14,45,504.5,128.5,3.65,13.0,325.0,416.24,343.22
2016,1,23,15,0,690.0,87.0,3.6,13.0,343.0,463.06,381.1
2016,1,23,15,15,655.5,82.5,3.35,12.5,305.0,428.59,352.57
2016,1,23,15,30,621.0,78.0,3.1,12.0,267.0,393.51,323.21
2016,1,23,15,45,573.5,71.5,2.9,12.0,226.5,350.14,285.91
2016,1,23,16,0,526.0,65.0,2.7,12.0,186.0,307.57,248.45
2016,1,23,16,15,448.5,57.0,2.5,11.5,144.5,252.89,201.0
2016,1,23,16,30,371.0,49.0,2.3,11.0,103.0,201.71,155.7
2016,1,23,16,45,248.5,36.5,2.1,10.5,67.0,136.88,97.7
2016,1,23,17,0,126.0,24.0,1.9,10.0,31.0,73.09,7.54
2016,1,23,17,15,63.0,12.0,1.85,10.0,15.5,27.51,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.0,1.1,8.5,4.0,0.0,0.0
2016,1,24,7,30,0.0,8.0,1.1,9.0,8.0,7.86,0.0
2016,1,24,7,45,24.0,24.5,1.1,9.5,27.5,22.7,8.81
2016,1,24,8,0,48.0,41.0,1.1,10.0,47.0,35.44,25.01
2016,1,24,8,15,68.5,60.0,1.2,10.0,72.0,50.62,39.44
2016,1,24,8,30,89.0,79.0,1.3,10.0,97.0,65.36,53.17
2016,1,24,8,45,102.0,97.0,1.4,10.5,122.5,85.44,65.27
2016,1,24,9,0,115.0,115.0,1.5,11.0,148.0,108.48,82.77
2016,1,24,9,15,128.0,130.5,1.55,11.0,172.0,130.8,100.55
2016,1,24,9,30,141.0,146.0,1.6,11.0,196.0,154.19,119.73
2016,1,24,9,45,208.5,156.5,1.7,11.0,238.5,186.37,144.47
2016,1,24,10,0,276.0,167.0,1.8,11.0,281.0,221.67,172.49
2016,1,24,10,15,240.5,184.5,1.75,11.0,289.5,239.62,189.35
2016,1,24,10,30,205.0,202.0,1.7,11.0,298.0,255.89,204.25
2016,1,24,10,45,178.5,214.5,1.65,11.5,301.0,266.52,213.5
2016,1,24,11,0,152.0,227.0,1.6,12.0,304.0,275.06,220.64
2016,1,24,11,15,180.5,233.5,1.6,12.0,327.5,300.1,240.91
2016,1,24,11,30,209.0,240.0,1.6,12.0,351.0,326.32,262.04
2016,1,24,11,45,397.0,201.0,1.6,12.5,416.5,389.74,312.48
2016,1,24,12,0,585.0,162.0,1.6,13.0,482.0,458.6,366.68
2016,1,24,12,15,538.0,178.0,1.65,13.0,472.5,462.51,370.07
2016,1,24,12,30,491.0,194.0,1.7,13.0,463.0,463.36,371.26
2016,1,24,12,45,400.5,211.5,1.8,13.5,430.0,435.94,349.68
2016,1,24,13,0,310.0,229.0,1.9,14.0,397.0,408.28,327.57
2016,1,24,13,15,585.0,154.0,2.05,14.0,459.5,498.75,401.85
2016,1,24,13,30,860.0,79.0,2.2,14.0,522.0,581.43,468.47
2016,1,24,13,45,846.5,78.5,2.35,14.0,500.0,573.92,463.25
2016,1,24,14,0,833.0,78.0,2.5,14.0,478.0,563.68,456.37
2016,1,24,14,15,818.0,76.5,2.5,13.5,450.0,548.91,446.08
2016,1,24,14,30,803.0,75.0,2.5,13.0,422.0,531.73,433.63
2016,1,24,14,45,774.0,74.0,2.55,13.0,387.5,505.31,412.94
2016,1,24,15,0,745.0,73.0,2.6,13.0,353.0,477.27,390.53
2016,1,24,15,15,714.0,69.5,2.25,12.5,314.5,444.19,363.31
2016,1,24,15,30,683.0,66.0,1.9,12.0,276.0,412.1,336.13
2016,1,24,15,45,641.0,60.5,1.6,12.0,235.0,370.61,300.29
2016,1,24,16,0,599.0,55.0,1.3,12.0,194.0,329.57,263.99
2016,1,24,16,15,529.0,48.0,1.2,11.5,151.5,276.63,218.37
2016,1,24,16,30,459.0,41.0,1.1,11.0,109.0,226.85,174.28
2016,1,24,16,45,347.5,31.0,1.05,10.5,72.0,164.12,117.83
2016,1,24,17,0,236.0,21.0,1.0,10.0,35.0,102.68,25.66
2016,1,24,17,15,118.0,10.5,1.0,9.5,17.5,40.13,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,75.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,151.0,12.0,0.8,10.0,16.0,11.8,0.0
2016,1,25,7,45,291.0,22.5,0.85,10.5,50.0,17.31,5.88
2016,1,25,8,0,431.0,33.0,0.9,11.0,84.0,24.8,15.83
2016,1,25,8,15,511.5,40.0,1.0,11.0,126.0,28.74,19.97
2016,1,25,8,30,592.0,47.0,1.1,11.0,168.0,32.56,23.71
2016,1,25,8,45,641.0,52.0,1.25,11.5,210.0,66.0,34.47
2016,1,25,9,0,690.0,57.0,1.4,12.0,252.0,106.27,57.31
2016,1,25,9,15,447.0,100.5,1.5,12.5,234.5,142.85,95.99
2016,1,25,9,30,204.0,144.0,1.6,13.0,217.0,164.22,124.49
2016,1,25,9,45,274.5,151.0,1.75,13.5,259.5,194.44,147.38
2016,1,25,10,0,345.0,158.0,1.9,14.0,302.0,232.7,177.57
2016,1,25,10,15,563.0,123.5,1.95,14.0,378.0,281.9,213.96
2016,1,25,10,30,781.0,89.0,2.0,14.0,454.0,348.44,266.06
2016,1,25,10,45,791.5,91.5,2.1,14.5,477.5,383.53,296.75
2016,1,25,11,0,802.0,94.0,2.2,15.0,501.0,417.46,325.97
2016,1,25,11,15,810.0,95.0,2.2,15.0,517.5,447.49,351.97
2016,1,25,11,30,818.0,96.0,2.2,15.0,534.0,475.82,376.11
2016,1,25,11,45,822.0,96.5,2.25,15.5,543.0,499.85,395.9
2016,1,25,12,0,826.0,97.0,2.3,16.0,552.0,521.68,413.57
2016,1,25,12,15,826.5,97.0,2.3,16.0,553.5,538.84,427.96
2016,1,25,12,30,827.0,97.0,2.3,16.0,555.0,553.47,440.19
2016,1,25,12,45,830.0,95.0,2.35,16.0,549.5,564.84,450.0
2016,1,25,13,0,833.0,93.0,2.4,16.0,544.0,573.58,457.68
2016,1,25,13,15,826.5,92.0,2.35,16.0,530.5,575.21,459.43
2016,1,25,13,30,820.0,91.0,2.3,16.0,517.0,574.05,458.97
2016,1,25,13,45,811.0,89.0,2.3,16.0,496.0,567.64,454.66
2016,1,25,14,0,802.0,87.0,2.3,16.0,475.0,558.56,448.2
2016,1,25,14,15,786.5,85.0,2.25,15.5,447.5,543.23,437.41
2016,1,25,14,30,771.0,83.0,2.2,15.0,420.0,525.56,424.58
2016,1,25,14,45,751.0,79.5,2.15,15.0,386.5,501.67,405.89
2016,1,25,15,0,731.0,76.0,2.1,15.0,353.0,475.93,385.37
2016,1,25,15,15,699.5,72.5,1.85,14.5,315.0,444.51,359.93
2016,1,25,15,30,668.0,69.0,1.6,14.0,277.0,410.8,332.07
2016,1,25,15,45,625.0,63.5,1.35,14.0,236.0,369.1,296.61
2016,1,25,16,0,582.0,58.0,1.1,14.0,195.0,327.9,260.74
2016,1,25,16,15,512.5,51.0,1.05,13.0,153.0,275.39,216.53
2016,1,25,16,30,443.0,44.0,1.0,12.0,111.0,225.97,173.6
2016,1,25,16,45,332.5,33.0,1.0,11.5,73.5,162.57,117.57
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,101.25,35.35
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,39.22,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,16.71,0.0
2016,1,26,7,45,209.5,26.5,0.6,9.5,51.5,20.63,8.72
2016,1,26,8,0,419.0,36.0,0.6,10.0,86.0,27.5,18.33
2016,1,26,8,15,501.5,43.5,0.6,10.0,129.0,31.73,22.78
2016,1,26,8,30,584.0,51.0,0.6,10.0,172.0,35.85,26.83
2016,1,26,8,45,639.0,56.0,0.65,10.5,215.5,67.78,35.6
2016,1,26,9,0,694.0,61.0,0.7,11.0,259.0,111.81,61.75
2016,1,26,9,15,728.5,64.5,0.9,11.5,300.0,152.89,92.17
2016,1,26,9,30,763.0,68.0,1.1,12.0,341.0,196.18,127.98
2016,1,26,9,45,780.0,72.5,1.3,13.0,376.0,238.38,165.02
2016,1,26,10,0,797.0,77.0,1.5,14.0,411.0,280.7,202.53
2016,1,26,10,15,814.0,79.5,1.55,14.0,442.0,321.02,238.85
2016,1,26,10,30,831.0,82.0,1.6,14.0,473.0,360.99,274.44
2016,1,26,10,45,843.0,83.5,1.65,14.5,497.0,397.49,306.23
2016,1,26,11,0,855.0,85.0,1.7,15.0,521.0,432.8,336.34
2016,1,26,11,15,862.0,86.0,1.7,15.0,538.0,464.01,363.12
2016,1,26,11,30,869.0,87.0,1.7,15.0,555.0,493.32,387.85
2016,1,26,11,45,872.5,87.5,1.75,15.5,564.5,518.36,408.28
2016,1,26,12,0,876.0,88.0,1.8,16.0,574.0,541.03,426.45
2016,1,26,12,15,876.5,88.5,1.8,16.0,575.5,559.61,441.76
2016,1,26,12,30,877.0,89.0,1.8,16.0,577.0,575.52,454.8
2016,1,26,12,45,695.0,137.5,1.85,16.0,521.5,535.02,424.04
2016,1,26,13,0,513.0,186.0,1.9,16.0,466.0,486.47,386.66
2016,1,26,13,15,545.5,170.5,1.85,16.0,461.5,494.8,394.23
2016,1,26,13,30,578.0,155.0,1.8,16.0,457.0,501.26,399.93
2016,1,26,13,45,632.0,132.5,1.8,16.0,451.0,513.28,410.22
2016,1,26,14,0,686.0,110.0,1.8,16.0,445.0,520.15,416.49
2016,1,26,14,15,632.5,116.5,1.75,16.0,411.5,493.35,395.64
2016,1,26,14,30,579.0,123.0,1.7,16.0,378.0,465.23,373.76
2016,1,26,14,45,577.0,112.5,1.65,16.0,350.0,446.68,359.57
2016,1,26,15,0,575.0,102.0,1.6,16.0,322.0,426.15,343.43
2016,1,26,15,15,638.5,85.0,1.4,15.5,306.0,430.02,346.12
2016,1,26,15,30,702.0,68.0,1.2,15.0,290.0,428.72,343.72
2016,1,26,15,45,654.5,63.5,1.0,14.5,247.0,385.06,307.47
2016,1,26,16,0,607.0,59.0,0.8,14.0,204.0,342.06,271.04
2016,1,26,16,15,538.0,52.0,0.85,13.5,161.0,288.7,226.36
2016,1,26,16,30,469.0,45.0,0.9,13.0,118.0,238.34,182.75
2016,1,26,16,45,354.5,34.5,0.95,12.5,79.0,172.74,125.57
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,110.23,47.38
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,42.9,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,16.71,0.0
2016,1,27,7,45,183.0,28.0,1.5,9.5,50.5,21.82,10.06
2016,1,27,8,0,366.0,39.0,1.7,10.0,84.0,30.23,20.72
2016,1,27,8,15,448.5,48.0,1.6,10.0,126.0,35.7,26.29
2016,1,27,8,30,531.0,57.0,1.5,10.0,168.0,40.98,31.41
2016,1,27,8,45,583.5,63.5,1.4,10.5,210.5,73.26,41.22
2016,1,27,9,0,636.0,70.0,1.3,11.0,253.0,113.03,64.99
2016,1,27,9,15,556.5,90.0,1.25,11.5,267.5,151.07,98.33
2016,1,27,9,30,477.0,110.0,1.2,12.0,282.0,180.79,127.28
2016,1,27,9,45,443.5,130.0,1.2,12.5,302.5,213.46,157.22
2016,1,27,10,0,410.0,150.0,1.2,13.0,323.0,242.87,184.1
2016,1,27,10,15,621.0,114.5,1.15,13.5,398.0,294.25,222.2
2016,1,27,10,30,832.0,79.0,1.1,14.0,473.0,360.78,273.53
2016,1,27,10,45,846.0,80.0,1.05,14.5,497.5,397.68,304.84
2016,1,27,11,0,860.0,81.0,1.0,15.0,522.0,433.51,334.58
2016,1,27,11,15,867.0,81.5,0.9,15.0,539.0,464.44,360.19
2016,1,27,11,30,874.0,82.0,0.8,15.0,556.0,494.39,384.24
2016,1,27,11,45,879.5,82.0,0.7,15.5,565.5,519.75,403.42
2016,1,27,12,0,885.0,82.0,0.6,16.0,575.0,542.79,420.22
2016,1,27,12,15,885.5,82.0,0.5,16.0,576.5,560.71,433.51
2016,1,27,12,30,886.0,82.0,0.4,16.0,578.0,575.92,444.45
2016,1,27,12,45,883.5,81.5,0.35,16.5,572.0,586.13,451.27
2016,1,27,13,0,881.0,81.0,0.3,17.0,566.0,593.45,455.84
2016,1,27,13,15,875.5,80.5,0.3,17.0,552.0,596.13,458.41
2016,1,27,13,30,870.0,80.0,0.3,17.0,538.0,595.89,458.85
2016,1,27,13,45,861.5,78.5,0.35,17.5,517.0,591.78,456.14
2016,1,27,14,0,853.0,77.0,0.4,18.0,496.0,583.26,450.23
2016,1,27,14,15,839.5,75.0,0.45,17.5,468.0,568.59,441.43
2016,1,27,14,30,826.0,73.0,0.5,17.0,440.0,551.39,430.52
2016,1,27,14,45,807.5,70.5,0.55,17.0,406.5,528.52,414.28
2016,1,27,15,0,789.0,68.0,0.6,17.0,373.0,503.62,396.06
2016,1,27,15,15,761.0,64.5,0.55,16.5,334.0,470.91,371.31
2016,1,27,15,30,733.0,61.0,0.5,16.0,295.0,437.05,344.96
2016,1,27,15,45,693.5,56.5,0.5,16.0,253.0,395.86,311.87
2016,1,27,16,0,654.0,52.0,0.5,16.0,211.0,354.77,277.74
2016,1,27,16,15,590.0,46.0,0.5,15.5,167.5,302.57,234.41
2016,1,27,16,30,526.0,40.0,0.5,15.0,124.0,255.79,193.96
2016,1,27,16,45,420.5,31.0,0.5,15.0,84.0,192.48,138.83
2016,1,27,17,0,315.0,22.0,0.5,15.0,44.0,132.51,64.54
2016,1,27,17,15,157.5,11.0,0.5,14.5,22.0,52.17,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.5,10.5,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,0.5,11.0,5.0,4.91,0.0
2016,1,28,7,45,0.0,14.0,0.5,11.5,14.0,13.5,4.34
2016,1,28,8,0,0.0,23.0,0.5,12.0,23.0,22.2,13.69
2016,1,28,8,15,0.0,34.5,0.6,12.0,34.5,33.31,24.04
2016,1,28,8,30,0.0,46.0,0.7,12.0,46.0,44.44,34.3
2016,1,28,8,45,0.0,57.0,0.85,12.5,57.0,54.84,41.46
2016,1,28,9,0,0.0,68.0,1.0,13.0,68.0,65.22,50.29
2016,1,28,9,15,0.0,79.0,0.95,13.0,79.0,75.64,59.1
2016,1,28,9,30,0.0,90.0,0.9,13.0,90.0,86.09,67.84
2016,1,28,9,45,21.5,131.0,0.85,13.5,140.5,128.58,102.23
2016,1,28,10,0,43.0,172.0,0.8,14.0,191.0,170.24,135.33
2016,1,28,10,15,167.5,185.0,0.85,14.0,264.5,221.95,174.24
2016,1,28,10,30,292.0,198.0,0.9,14.0,338.0,283.67,221.8
2016,1,28,10,45,558.0,140.5,1.0,14.5,424.0,345.28,268.06
2016,1,28,11,0,824.0,83.0,1.1,15.0,510.0,423.05,328.06
2016,1,28,11,15,604.5,150.0,1.35,15.0,468.5,414.49,325.11
2016,1,28,11,30,385.0,217.0,1.6,15.0,427.0,391.2,309.28
2016,1,28,11,45,385.5,221.0,1.85,15.5,434.5,407.02,322.59
2016,1,28,12,0,386.0,225.0,2.1,16.0,442.0,421.77,334.62
2016,1,28,12,15,193.0,182.0,2.0,16.0,290.5,284.88,227.56
2016,1,28,12,30,0.0,139.0,1.9,16.0,139.0,134.66,105.54
2016,1,28,12,45,32.0,190.5,1.8,16.5,208.5,205.41,163.18
2016,1,28,13,0,64.0,242.0,1.7,17.0,278.0,276.83,219.53
2016,1,28,13,15,100.0,242.0,1.65,17.0,296.0,299.78,237.92
2016,1,28,13,30,136.0,242.0,1.6,17.0,314.0,326.85,259.62
2016,1,28,13,45,199.0,227.5,1.6,17.0,328.5,350.75,279.38
2016,1,28,14,0,262.0,213.0,1.6,17.0,343.0,378.34,301.84
2016,1,28,14,15,141.0,191.5,1.5,17.0,261.0,280.95,224.52
2016,1,28,14,30,20.0,170.0,1.4,17.0,179.0,180.16,143.02
2016,1,28,14,45,10.0,145.5,1.3,17.0,150.0,149.8,118.79
2016,1,28,15,0,0.0,121.0,1.2,17.0,121.0,119.57,94.17
2016,1,28,15,15,0.0,108.5,1.0,16.5,108.5,107.31,84.42
2016,1,28,15,30,0.0,96.0,0.8,16.0,96.0,95.04,74.48
2016,1,28,15,45,0.0,82.0,0.65,16.0,82.0,81.13,62.89
2016,1,28,16,0,0.0,68.0,0.5,16.0,68.0,67.16,51.1
2016,1,28,16,15,0.0,54.0,0.45,15.5,54.0,53.11,39.17
2016,1,28,16,30,0.0,40.0,0.4,15.0,40.0,38.94,26.97
2016,1,28,16,45,0.0,27.5,0.4,15.0,27.5,26.55,16.01
2016,1,28,17,0,0.0,15.0,0.4,15.0,15.0,14.47,3.48
2016,1,28,17,15,0.0,7.5,0.35,14.5,7.5,7.37,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,1.75,13.5,1.5,1.47,0.0
2016,1,29,7,30,0.0,3.0,2.0,14.0,3.0,2.95,0.0
2016,1,29,7,45,0.0,9.5,2.25,14.5,9.5,9.16,1.2
2016,1,29,8,0,0.0,16.0,2.5,15.0,16.0,15.43,7.64
2016,1,29,8,15,0.0,24.0,2.55,15.0,24.0,23.16,14.75
2016,1,29,8,30,0.0,32.0,2.6,15.0,32.0,30.89,21.83
2016,1,29,8,45,0.0,40.5,2.7,15.5,40.5,39.11,27.63
2016,1,29,9,0,0.0,49.0,2.8,16.0,49.0,47.33,34.59
2016,1,29,9,15,0.0,56.5,2.85,16.0,56.5,54.59,40.72
2016,1,29,9,30,0.0,64.0,2.9,16.0,64.0,61.86,46.78
2016,1,29,9,45,0.0,103.0,3.0,16.5,103.0,98.43,77.16
2016,1,29,10,0,0.0,142.0,3.1,17.0,142.0,134.46,106.55
2016,1,29,10,15,23.0,170.0,3.15,17.0,181.0,167.83,133.08
2016,1,29,10,30,46.0,198.0,3.2,17.0,220.0,201.13,159.56
2016,1,29,10,45,24.0,184.0,3.25,17.0,195.5,184.4,146.23
2016,1,29,11,0,2.0,170.0,3.3,17.0,171.0,163.57,129.41
2016,1,29,11,15,1.0,147.0,3.35,17.0,147.5,141.87,111.69
2016,1,29,11,30,0.0,124.0,3.4,17.0,124.0,119.69,93.52
2016,1,29,11,45,0.0,147.5,3.45,17.0,148.0,142.36,111.97
2016,1,29,12,0,0.0,171.0,3.5,17.0,172.0,165.19,130.4
2016,1,29,12,15,2.0,178.0,3.55,17.0,179.5,173.35,136.96
2016,1,29,12,30,4.0,185.0,3.6,17.0,187.0,181.65,143.7
2016,1,29,12,45,4.0,183.0,3.65,17.0,185.0,180.13,142.5
2016,1,29,13,0,4.0,181.0,3.7,17.0,183.0,178.58,141.34
2016,1,29,13,15,3.0,176.0,3.7,17.0,178.0,173.47,137.3
2016,1,29,13,30,2.0,171.0,3.7,17.0,173.0,168.32,133.26
2016,1,29,13,45,1.0,156.0,3.7,17.0,157.0,153.13,121.07
2016,1,29,14,0,0.0,141.0,3.7,17.0,141.0,137.86,108.78
2016,1,29,14,15,0.0,73.5,3.65,17.0,73.5,71.07,53.86
2016,1,29,14,30,0.0,6.0,3.6,17.0,6.0,5.79,0.0
2016,1,29,14,45,0.0,5.5,3.55,17.0,5.5,5.31,0.0
2016,1,29,15,0,0.0,5.0,3.5,17.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,3.35,16.5,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,3.2,16.0,4.0,3.86,0.0
2016,1,29,15,45,315.0,28.0,3.1,16.0,106.5,187.92,153.65
2016,1,29,16,0,630.0,52.0,3.0,16.0,209.0,349.23,281.17
2016,1,29,16,15,568.5,46.0,3.0,15.5,167.0,300.53,238.4
2016,1,29,16,30,507.0,40.0,3.0,15.0,125.0,252.5,195.84
2016,1,29,16,45,406.5,32.0,3.0,15.0,86.0,191.87,142.04
2016,1,29,17,0,306.0,24.0,3.0,15.0,47.0,136.05,78.87
2016,1,29,17,15,153.0,12.0,3.05,15.0,23.5,53.03,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,82.0,7.5,1.5,10.0,10.5,7.37,0.0
2016,1,30,7,30,164.0,15.0,1.8,10.0,21.0,14.74,0.0
2016,1,30,7,45,300.0,25.5,2.1,10.5,57.0,19.54,9.52
2016,1,30,8,0,436.0,36.0,2.4,11.0,93.0,26.86,17.85
2016,1,30,8,15,513.0,43.0,2.45,11.0,135.5,30.67,21.76
2016,1,30,8,30,590.0,50.0,2.5,11.0,178.0,35.73,26.6
2016,1,30,8,45,361.0,85.5,2.6,11.5,169.0,84.83,56.11
2016,1,30,9,0,132.0,121.0,2.7,12.0,160.0,117.32,89.09
2016,1,30,9,15,138.5,138.0,2.7,12.0,184.5,140.95,108.36
2016,1,30,9,30,145.0,155.0,2.7,12.0,209.0,165.11,128.56
2016,1,30,9,45,486.0,110.0,2.75,12.5,315.5,209.53,153.83
2016,1,30,10,0,827.0,65.0,2.8,13.0,422.0,286.55,209.71
2016,1,30,10,15,843.0,66.5,2.8,13.0,453.0,329.71,248.92
2016,1,30,10,30,859.0,68.0,2.8,13.0,484.0,369.58,285.06
2016,1,30,10,45,871.5,68.5,2.85,13.0,508.5,406.34,318.22
2016,1,30,11,0,884.0,69.0,2.9,13.0,533.0,441.81,349.69
2016,1,30,11,15,891.5,70.0,2.9,13.0,550.5,474.02,377.87
2016,1,30,11,30,899.0,71.0,2.9,13.0,568.0,504.25,403.91
2016,1,30,11,45,902.0,72.0,2.95,13.5,577.5,530.08,425.34
2016,1,30,12,0,905.0,73.0,3.0,14.0,587.0,553.43,444.38
2016,1,30,12,15,906.0,73.0,3.0,14.0,589.0,572.09,460.14
2016,1,30,12,30,907.0,73.0,3.0,14.0,591.0,587.97,473.51
2016,1,30,12,45,896.5,76.0,3.0,14.0,584.0,597.49,481.69
2016,1,30,13,0,886.0,79.0,3.0,14.0,577.0,603.94,487.39
2016,1,30,13,15,654.5,142.5,2.95,14.0,505.0,541.03,437.03
2016,1,30,13,30,423.0,206.0,2.9,14.0,433.0,469.85,379.6
2016,1,30,13,45,317.5,215.0,2.85,14.0,381.5,414.12,335.53
2016,1,30,14,0,212.0,224.0,2.8,14.0,330.0,357.46,289.91
2016,1,30,14,15,137.0,208.5,2.8,13.5,275.5,297.75,242.32
2016,1,30,14,30,62.0,193.0,2.8,13.0,221.0,233.51,190.09
2016,1,30,14,45,137.5,180.0,2.8,13.0,236.5,268.13,219.92
2016,1,30,15,0,213.0,167.0,2.8,13.0,252.0,294.84,242.62
2016,1,30,15,15,204.0,151.5,2.55,12.5,226.5,270.94,223.24
2016,1,30,15,30,195.0,136.0,2.3,12.0,201.0,246.72,203.4
2016,1,30,15,45,183.5,118.5,2.05,12.0,172.5,218.74,179.68
2016,1,30,16,0,172.0,101.0,1.8,12.0,144.0,196.24,160.03
2016,1,30,16,15,153.0,82.5,1.65,11.0,115.5,163.79,132.26
2016,1,30,16,30,134.0,64.0,1.5,10.0,87.0,131.89,104.32
2016,1,30,16,45,97.0,46.0,1.35,9.5,60.0,95.0,71.65
2016,1,30,17,0,60.0,28.0,1.2,9.0,33.0,54.16,31.9
2016,1,30,17,15,30.0,14.0,1.2,9.0,16.5,21.96,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,4.5,0.8,8.0,4.5,4.42,0.0
2016,1,31,7,30,0.0,9.0,0.9,8.0,9.0,8.68,0.0
2016,1,31,7,45,0.0,24.0,1.0,8.5,24.0,23.09,12.8
2016,1,31,8,0,0.0,39.0,1.1,9.0,39.0,36.89,26.94
2016,1,31,8,15,0.0,56.0,1.3,9.0,56.0,52.17,41.27
2016,1,31,8,30,0.0,73.0,1.5,9.0,73.0,67.33,55.35
2016,1,31,8,45,2.0,90.0,1.75,9.0,91.0,83.29,66.46
2016,1,31,9,0,4.0,107.0,2.0,9.0,109.0,99.58,80.39
2016,1,31,9,15,8.5,122.0,2.2,9.0,125.5,114.82,93.16
2016,1,31,9,30,13.0,137.0,2.4,9.0,142.0,130.51,106.2
2016,1,31,9,45,32.0,158.0,2.65,9.5,172.0,152.63,123.89
2016,1,31,10,0,51.0,179.0,2.9,10.0,202.0,179.16,145.29
2016,1,31,10,15,25.5,159.0,3.05,10.0,170.5,157.17,127.54
2016,1,31,10,30,0.0,139.0,3.2,10.0,139.0,132.97,107.64
2016,1,31,10,45,85.5,190.0,3.4,10.5,235.0,212.97,173.1
2016,1,31,11,0,171.0,241.0,3.6,11.0,331.0,299.43,242.94
2016,1,31,11,15,539.5,160.5,3.75,11.0,458.0,399.81,324.24
2016,1,31,11,30,908.0,80.0,3.9,11.0,585.0,520.5,422.09
2016,1,31,11,45,918.5,78.5,4.05,11.0,597.0,548.08,445.77
2016,1,31,12,0,929.0,77.0,4.2,11.0,609.0,573.42,467.95
2016,1,31,12,15,930.0,77.5,4.25,11.0,611.5,593.14,485.03
2016,1,31,12,30,931.0,78.0,4.3,11.0,614.0,610.02,499.64
2016,1,31,12,45,926.0,79.0,4.4,11.5,607.5,621.03,508.69
2016,1,31,13,0,921.0,80.0,4.5,12.0,601.0,628.96,515.17
2016,1,31,13,15,915.0,79.5,4.55,12.0,586.5,631.67,518.26
2016,1,31,13,30,909.0,79.0,4.6,12.0,572.0,631.3,518.86
2016,1,31,13,45,896.5,79.0,4.65,12.0,549.5,624.56,514.33
2016,1,31,14,0,884.0,79.0,4.7,12.0,527.0,617.01,508.97
2016,1,31,14,15,870.0,77.5,4.65,11.5,498.5,602.29,498.5
2016,1,31,14,30,856.0,76.0,4.6,11.0,470.0,584.93,485.71
2016,1,31,14,45,828.5,75.5,4.6,11.0,434.0,558.57,464.63
2016,1,31,15,0,801.0,75.0,4.6,11.0,398.0,530.35,441.68
2016,1,31,15,15,772.5,71.5,4.4,10.5,357.5,496.75,414.24
2016,1,31,15,30,744.0,68.0,4.2,10.0,317.0,461.92,385.12
2016,1,31,15,45,693.5,65.0,4.05,10.0,272.5,418.26,347.39
2016,1,31,16,0,643.0,62.0,3.9,10.0,228.0,373.57,308.04
2016,1,31,16,15,578.0,55.5,3.85,9.5,183.0,319.97,261.09
2016,1,31,16,30,513.0,49.0,3.8,9.0,138.0,268.98,215.13
2016,1,31,16,45,403.5,39.5,3.75,8.5,96.0,202.24,155.69
2016,1,31,17,0,294.0,30.0,3.7,8.0,54.0,142.67,93.76
2016,1,31,17,15,147.0,15.0,3.95,8.0,27.0,55.43,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,14.5,7.86,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,29.0,13.59,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,70.0,19.98,10.58
2016,2,1,8,0,581.0,33.0,4.2,8.0,111.0,26.04,17.45
2016,2,1,8,15,652.0,38.5,4.35,8.0,158.0,28.99,20.57
2016,2,1,8,30,723.0,44.0,4.5,8.0,205.0,37.49,28.55
2016,2,1,8,45,768.0,47.5,4.65,8.5,251.0,79.69,38.22
2016,2,1,9,0,813.0,51.0,4.8,9.0,297.0,125.52,67.67
2016,2,1,9,15,779.0,58.0,4.85,9.5,321.0,165.85,102.43
2016,2,1,9,30,745.0,65.0,4.9,10.0,345.0,202.07,136.89
2016,2,1,9,45,817.5,65.5,4.95,10.5,401.0,253.78,181.52
2016,2,1,10,0,890.0,66.0,5.0,11.0,457.0,313.01,233.13
