Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,904.0,68.0,4.9,11.0,488.5,356.03,273.29
2016,2,1,10,30,918.0,70.0,4.8,11.0,520.0,398.2,312.16
2016,2,1,10,45,924.0,72.0,4.7,11.0,544.5,436.15,346.93
2016,2,1,11,0,930.0,74.0,4.6,11.0,569.0,472.26,379.38
2016,2,1,11,15,936.0,75.0,4.5,11.0,586.5,505.41,408.7
2016,2,1,11,30,942.0,76.0,4.4,11.0,604.0,536.39,435.57
2016,2,1,11,45,939.0,78.5,4.35,11.5,612.5,561.89,456.8
2016,2,1,12,0,936.0,81.0,4.3,12.0,621.0,584.54,475.22
2016,2,1,12,15,936.0,81.0,4.2,12.0,622.5,603.43,491.05
2016,2,1,12,30,936.0,81.0,4.1,12.0,624.0,619.42,504.3
2016,2,1,12,45,930.0,82.0,4.0,12.0,616.5,629.96,513.21
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,637.39,519.53
2016,2,1,13,15,918.0,82.5,3.75,12.0,594.5,640.16,522.01
2016,2,1,13,30,912.0,82.0,3.6,12.0,580.0,639.84,522.0
2016,2,1,13,45,901.5,81.0,3.45,12.0,558.0,633.25,517.04
2016,2,1,14,0,891.0,80.0,3.3,12.0,536.0,625.82,511.26
2016,2,1,14,15,877.0,78.0,3.15,12.0,506.5,610.47,499.3
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,592.45,485.11
2016,2,1,14,45,849.0,72.0,2.85,12.0,442.5,569.71,467.05
2016,2,1,15,0,835.0,68.0,2.7,12.0,408.0,544.63,446.82
2016,2,1,15,15,807.5,65.5,2.35,11.5,367.5,511.88,420.18
2016,2,1,15,30,780.0,63.0,2.0,11.0,327.0,477.8,391.82
2016,2,1,15,45,742.5,58.5,1.65,10.5,283.0,435.6,356.23
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,393.25,319.48
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,340.43,274.11
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,289.66,229.06
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,229.32,175.36
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,172.53,116.04
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,78.08,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.0,1.4,7.0,3.0,2.95,0.0
2016,2,2,7,30,0.0,6.0,1.5,7.0,6.0,5.78,0.0
2016,2,2,7,45,0.0,14.5,1.6,7.5,14.5,13.98,5.91
2016,2,2,8,0,0.0,23.0,1.7,8.0,23.0,22.19,14.12
2016,2,2,8,15,0.0,33.5,1.75,8.0,33.5,32.34,23.67
2016,2,2,8,30,0.0,44.0,1.8,8.0,44.0,42.5,31.39
2016,2,2,8,45,0.0,55.0,1.85,8.5,55.0,53.15,40.7
2016,2,2,9,0,0.0,66.0,1.9,9.0,66.0,63.6,49.7
2016,2,2,9,15,0.0,76.0,1.9,9.0,76.0,73.08,57.83
2016,2,2,9,30,0.0,86.0,1.9,9.0,86.0,82.59,65.9
2016,2,2,9,45,77.0,139.5,1.9,9.0,173.5,148.16,118.79
2016,2,2,10,0,154.0,193.0,1.9,9.0,261.0,218.92,175.74
2016,2,2,10,15,471.5,144.5,1.8,9.0,373.5,283.93,223.12
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,376.66,295.34
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,412.92,326.52
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,447.95,356.15
2016,2,2,11,15,817.0,103.5,1.45,10.0,553.0,479.88,382.82
2016,2,2,11,30,826.0,105.0,1.3,10.0,571.0,510.16,407.4
2016,2,2,11,45,837.0,103.0,1.2,10.0,582.5,536.2,428.38
2016,2,2,12,0,848.0,101.0,1.1,10.0,594.0,560.28,447.34
2016,2,2,12,15,562.0,180.5,1.0,10.0,508.0,495.23,396.07
2016,2,2,12,30,276.0,260.0,0.9,10.0,422.0,417.96,334.28
2016,2,2,12,45,277.5,258.5,0.85,10.5,419.5,423.43,338.74
2016,2,2,13,0,279.0,257.0,0.8,11.0,417.0,428.01,341.74
2016,2,2,13,15,305.5,244.5,0.85,11.0,416.0,435.57,348.67
2016,2,2,13,30,332.0,232.0,0.9,11.0,415.0,442.1,354.81
2016,2,2,13,45,592.0,158.5,0.95,11.5,470.0,532.84,427.51
2016,2,2,14,0,852.0,85.0,1.0,12.0,525.0,611.29,488.52
2016,2,2,14,15,838.5,83.0,1.1,12.0,496.5,596.51,477.88
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,579.16,466.0
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,556.61,449.84
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,531.88,431.5
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,499.27,406.11
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,465.42,379.1
2016,2,2,15,45,691.0,65.0,1.1,11.0,277.0,422.61,343.56
2016,2,2,16,0,643.0,62.0,1.0,11.0,233.0,378.73,306.33
2016,2,2,16,15,581.5,55.5,1.0,10.5,188.5,326.09,262.01
2016,2,2,16,30,520.0,49.0,1.0,10.0,144.0,275.87,218.24
2016,2,2,16,45,417.5,40.0,1.0,9.5,102.0,211.07,161.93
2016,2,2,17,0,315.0,31.0,1.0,9.0,60.0,153.05,105.37
2016,2,2,17,15,157.5,15.5,1.05,8.5,30.0,70.85,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,13.76,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,24.91,0.0
2016,2,3,7,45,219.0,34.5,1.95,6.5,65.5,26.74,16.76
2016,2,3,8,0,438.0,41.0,2.0,7.0,103.0,30.8,21.9
2016,2,3,8,15,512.0,48.5,2.05,7.5,146.5,34.82,25.98
2016,2,3,8,30,586.0,56.0,2.1,8.0,190.0,47.1,29.6
2016,2,3,8,45,635.5,61.0,2.15,8.5,234.0,84.82,45.84
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,126.75,73.76
2016,2,3,9,15,718.0,69.5,2.15,9.5,319.5,171.39,109.58
2016,2,3,9,30,751.0,73.0,2.1,10.0,361.0,215.17,147.31
2016,2,3,9,45,517.0,128.0,2.1,10.5,335.0,239.0,178.59
2016,2,3,10,0,283.0,183.0,2.1,11.0,309.0,246.01,193.12
2016,2,3,10,15,392.0,174.5,2.0,11.5,362.5,286.4,224.81
2016,2,3,10,30,501.0,166.0,1.9,12.0,416.0,335.99,264.3
2016,2,3,10,45,673.0,127.0,1.85,12.5,480.5,389.7,306.88
2016,2,3,11,0,845.0,88.0,1.8,13.0,545.0,453.48,357.57
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.5,486.06,384.7
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,516.83,409.88
2016,2,3,11,45,863.0,92.5,1.55,13.5,589.5,542.49,430.03
2016,2,3,12,0,865.0,94.0,1.5,14.0,599.0,565.74,447.82
2016,2,3,12,15,490.0,183.0,1.45,14.0,469.5,459.36,365.32
2016,2,3,12,30,115.0,272.0,1.4,14.0,340.0,332.99,264.31
2016,2,3,12,45,168.5,268.0,1.4,14.5,366.5,366.58,291.59
2016,2,3,13,0,222.0,264.0,1.4,15.0,393.0,398.49,316.47
2016,2,3,13,15,127.0,243.5,1.35,14.5,317.0,323.42,257.75
2016,2,3,13,30,32.0,223.0,1.3,14.0,241.0,242.47,193.37
2016,2,3,13,45,25.5,209.5,1.3,14.0,223.5,221.83,177.4
2016,2,3,14,0,19.0,196.0,1.3,14.0,206.0,204.87,164.0
2016,2,3,14,15,9.5,174.0,1.2,14.0,179.0,177.33,141.81
2016,2,3,14,30,0.0,152.0,1.1,14.0,152.0,149.78,119.46
2016,2,3,14,45,143.5,159.0,1.05,14.0,218.5,250.38,203.85
2016,2,3,15,0,287.0,166.0,1.0,14.0,285.0,343.92,279.15
2016,2,3,15,15,268.0,153.5,0.85,13.5,256.5,316.35,256.67
2016,2,3,15,30,249.0,141.0,0.7,13.0,228.0,288.72,234.58
2016,2,3,15,45,231.5,124.0,0.6,13.0,196.5,256.75,208.37
2016,2,3,16,0,214.0,107.0,0.5,13.0,165.0,224.91,181.76
2016,2,3,16,15,190.0,88.5,0.55,12.5,133.0,188.73,151.6
2016,2,3,16,30,166.0,70.0,0.6,12.0,101.0,153.35,121.3
2016,2,3,16,45,127.0,52.0,0.7,11.5,71.5,114.13,87.29
2016,2,3,17,0,88.0,34.0,0.8,11.0,42.0,77.03,52.79
2016,2,3,17,15,44.0,17.0,0.8,10.5,21.0,35.83,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,14.74,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,26.52,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,69.0,27.07,17.2
2016,2,4,8,0,467.0,40.0,1.7,8.0,108.0,29.67,20.85
2016,2,4,8,15,539.5,47.0,1.75,8.5,152.5,33.31,24.54
2016,2,4,8,30,612.0,54.0,1.8,9.0,197.0,47.5,28.25
2016,2,4,8,45,656.5,59.5,1.85,9.5,241.0,86.79,46.03
2016,2,4,9,0,701.0,65.0,1.9,10.0,285.0,132.68,77.63
2016,2,4,9,15,733.0,68.5,1.9,10.0,326.5,175.09,111.86
2016,2,4,9,30,765.0,72.0,1.9,10.0,368.0,219.52,150.53
2016,2,4,9,45,779.0,77.0,1.95,10.5,403.5,262.54,189.53
2016,2,4,10,0,793.0,82.0,2.0,11.0,439.0,305.47,228.44
2016,2,4,10,15,809.0,84.0,1.95,11.0,470.0,345.92,265.15
2016,2,4,10,30,825.0,86.0,1.9,11.0,501.0,385.94,300.86
2016,2,4,10,45,835.5,88.0,1.9,11.5,525.5,423.06,333.08
2016,2,4,11,0,846.0,90.0,1.9,12.0,550.0,458.9,363.44
2016,2,4,11,15,853.5,91.0,1.85,12.0,567.5,490.89,390.59
2016,2,4,11,30,861.0,92.0,1.8,12.0,585.0,521.03,415.66
2016,2,4,11,45,865.5,92.0,1.75,12.5,595.0,546.59,435.9
2016,2,4,12,0,870.0,92.0,1.7,13.0,605.0,569.81,453.85
2016,2,4,12,15,731.0,134.0,1.65,13.0,566.0,550.98,439.24
2016,2,4,12,30,592.0,176.0,1.6,13.0,527.0,525.56,419.31
2016,2,4,12,45,733.5,132.5,1.6,13.5,563.0,576.34,459.51
2016,2,4,13,0,875.0,89.0,1.6,14.0,599.0,624.9,496.98
2016,2,4,13,15,869.5,88.0,1.6,14.0,585.0,628.68,500.07
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,628.33,500.44
2016,2,4,13,45,679.0,133.5,1.65,14.0,505.0,565.64,452.23
2016,2,4,14,0,494.0,180.0,1.7,14.0,439.0,497.88,399.58
2016,2,4,14,15,547.0,155.0,1.7,14.0,427.5,502.24,404.78
2016,2,4,14,30,600.0,130.0,1.7,14.0,416.0,506.15,408.89
2016,2,4,14,45,497.5,140.5,1.75,14.0,366.0,448.7,363.94
2016,2,4,15,0,395.0,151.0,1.8,14.0,316.0,395.65,321.93
2016,2,4,15,15,375.0,140.5,1.6,13.5,285.5,367.35,299.79
2016,2,4,15,30,355.0,130.0,1.4,13.0,255.0,338.62,276.71
2016,2,4,15,45,339.0,114.5,1.25,13.0,221.0,306.16,249.84
2016,2,4,16,0,323.0,99.0,1.1,13.0,187.0,273.39,222.11
2016,2,4,16,15,293.0,83.5,1.05,12.0,152.0,234.41,189.53
2016,2,4,16,30,263.0,68.0,1.0,11.0,117.0,196.5,156.82
2016,2,4,16,45,217.0,51.0,1.0,10.5,84.0,152.26,117.95
2016,2,4,17,0,171.0,34.0,1.0,10.0,51.0,110.81,78.71
2016,2,4,17,15,85.5,17.0,1.0,9.5,25.5,52.52,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,16.0,10.32,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,32.0,16.8,0.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.5,25.73,16.25
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,34.16,24.8
2016,2,5,8,15,505.5,53.5,1.35,9.5,154.0,38.9,29.49
2016,2,5,8,30,581.0,62.0,1.4,10.0,199.0,55.71,34.32
2016,2,5,8,45,632.5,67.0,1.45,10.5,244.0,93.66,52.01
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,136.1,80.75
2016,2,5,9,15,717.5,76.5,1.6,11.5,331.5,179.3,115.43
2016,2,5,9,30,751.0,81.0,1.7,12.0,374.0,224.66,154.32
2016,2,5,9,45,783.0,81.5,1.85,13.0,413.0,270.34,194.2
2016,2,5,10,0,815.0,82.0,2.0,14.0,452.0,314.67,233.04
2016,2,5,10,15,831.0,84.5,1.95,14.0,484.0,356.59,270.55
2016,2,5,10,30,847.0,87.0,1.9,14.0,516.0,398.05,306.98
2016,2,5,10,45,858.5,88.5,1.9,14.5,541.0,436.0,339.43
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,472.67,370.02
2016,2,5,11,15,877.0,91.0,1.85,15.0,584.0,505.25,397.26
2016,2,5,11,30,884.0,92.0,1.8,15.0,602.0,535.88,422.35
2016,2,5,11,45,886.0,93.0,1.8,15.5,611.5,561.76,442.72
2016,2,5,12,0,888.0,94.0,1.8,16.0,621.0,585.14,460.74
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.5,604.28,475.25
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,620.65,487.31
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,630.59,493.75
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,637.52,497.81
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,639.6,498.26
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,638.69,496.29
2016,2,5,13,45,856.0,92.0,0.7,17.0,560.0,633.48,490.97
2016,2,5,14,0,849.0,90.0,0.5,17.0,539.0,625.39,483.36
2016,2,5,14,15,835.5,88.0,0.65,17.0,510.0,610.53,474.98
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,593.09,464.35
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,571.14,450.0
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,546.84,433.28
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,514.88,409.15
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,481.56,383.39
2016,2,5,15,45,712.5,65.5,0.85,15.5,292.0,440.51,351.25
2016,2,5,16,0,677.0,61.0,0.8,15.0,249.0,401.48,319.56
2016,2,5,16,15,621.0,55.0,0.9,14.0,203.5,350.0,278.15
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,300.51,236.48
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,234.88,180.34
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,175.67,125.82
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,83.11,10.04
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.5,10.5,1.1,6.5,17.5,10.32,0.0
2016,2,6,7,30,243.0,21.0,1.3,7.0,35.0,16.62,0.0
2016,2,6,7,45,358.5,31.5,1.55,8.0,74.5,24.07,14.99
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,31.11,22.12
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,34.66,25.7
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,53.01,30.32
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,91.93,48.8
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,137.85,80.78
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,181.0,115.83
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,226.0,154.83
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,269.21,193.24
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,312.84,231.84
2016,2,6,10,15,832.5,78.0,1.8,14.5,481.0,353.98,268.18
2016,2,6,10,30,847.0,80.0,1.7,15.0,512.0,394.52,303.12
2016,2,6,10,45,857.5,81.0,1.65,15.5,536.5,431.62,334.59
2016,2,6,11,0,868.0,82.0,1.6,16.0,561.0,468.98,365.29
2016,2,6,11,15,874.5,83.0,1.65,16.0,578.5,500.93,392.19
2016,2,6,11,30,881.0,84.0,1.7,16.0,596.0,530.89,417.05
2016,2,6,11,45,886.0,84.0,1.8,16.5,606.0,556.93,437.94
2016,2,6,12,0,891.0,84.0,1.9,17.0,616.0,580.58,456.65
2016,2,6,12,15,684.5,153.0,1.95,17.0,562.5,548.96,432.22
2016,2,6,12,30,478.0,222.0,2.0,17.0,509.0,506.83,399.23
2016,2,6,12,45,681.5,153.0,2.15,17.0,558.0,571.62,452.24
2016,2,6,13,0,885.0,84.0,2.3,17.0,607.0,633.07,501.84
2016,2,6,13,15,712.5,134.5,2.3,17.0,549.0,587.33,465.73
2016,2,6,13,30,540.0,185.0,2.3,17.0,491.0,533.52,423.71
2016,2,6,13,45,700.5,132.0,2.35,17.0,514.5,583.22,464.65
2016,2,6,14,0,861.0,79.0,2.4,17.0,538.0,622.36,496.79
2016,2,6,14,15,776.5,92.5,2.35,17.0,490.5,582.73,466.08
2016,2,6,14,30,692.0,106.0,2.3,17.0,443.0,541.2,434.11
2016,2,6,14,45,474.5,141.0,2.3,17.0,364.5,439.87,354.47
2016,2,6,15,0,257.0,176.0,2.3,17.0,286.0,341.16,275.2
2016,2,6,15,15,336.0,148.0,2.05,16.5,277.5,350.85,284.55
2016,2,6,15,30,415.0,120.0,1.8,16.0,269.0,362.4,294.14
2016,2,6,15,45,395.0,107.0,1.55,15.5,234.5,328.84,266.68
2016,2,6,16,0,375.0,94.0,1.3,15.0,200.0,295.08,238.61
2016,2,6,16,15,475.5,70.0,1.2,14.0,180.0,304.27,244.45
2016,2,6,16,30,576.0,46.0,1.1,13.0,160.0,303.82,240.12
2016,2,6,16,45,490.5,38.0,1.05,12.5,116.5,242.87,186.95
2016,2,6,17,0,405.0,30.0,1.0,12.0,73.0,187.44,135.44
2016,2,6,17,15,202.5,15.0,1.0,11.5,36.5,88.43,22.63
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.5,10.0,1.1,9.5,19.5,9.83,0.0
2016,2,7,7,30,323.0,20.0,1.3,10.0,39.0,16.86,1.84
2016,2,7,7,45,441.0,28.0,1.5,10.5,81.0,22.49,13.59
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,27.89,19.13
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,30.74,21.99
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,52.02,26.71
2016,2,7,8,45,734.5,50.5,1.85,12.5,261.0,93.69,46.76
2016,2,7,9,0,778.0,54.0,1.9,13.0,307.0,138.92,78.22
2016,2,7,9,15,806.5,56.5,1.95,13.5,349.5,183.95,115.05
2016,2,7,9,30,835.0,59.0,2.0,14.0,392.0,233.71,158.19
2016,2,7,9,45,849.5,63.0,2.05,15.0,429.0,279.08,198.66
2016,2,7,10,0,864.0,67.0,2.1,16.0,466.0,324.19,238.61
2016,2,7,10,15,878.5,68.5,2.1,16.0,498.0,366.53,276.55
2016,2,7,10,30,893.0,70.0,2.1,16.0,530.0,408.12,313.17
2016,2,7,10,45,902.0,71.5,2.1,16.5,555.0,446.42,345.86
2016,2,7,11,0,911.0,73.0,2.1,17.0,580.0,483.15,376.4
2016,2,7,11,15,917.5,74.0,2.1,17.0,598.0,516.41,404.26
2016,2,7,11,30,924.0,75.0,2.1,17.0,616.0,547.57,429.89
2016,2,7,11,45,927.0,75.5,2.15,17.5,626.0,574.09,450.9
2016,2,7,12,0,930.0,76.0,2.2,18.0,636.0,598.02,469.52
2016,2,7,12,15,930.5,76.0,2.2,18.0,638.0,617.3,485.01
2016,2,7,12,30,931.0,76.0,2.2,18.0,640.0,633.68,498.14
2016,2,7,12,45,931.0,75.0,2.25,18.5,634.0,645.77,507.26
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,654.81,514.0
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,658.17,517.18
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,658.4,518.01
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.5,652.81,514.5
2016,2,7,14,0,904.0,71.0,2.3,19.0,557.0,644.19,508.71
2016,2,7,14,15,891.5,70.0,2.15,19.0,528.5,630.19,498.07
2016,2,7,14,30,879.0,69.0,2.0,19.0,500.0,613.46,485.27
2016,2,7,14,45,862.0,67.0,1.95,19.0,465.0,590.39,468.09
2016,2,7,15,0,845.0,65.0,1.9,19.0,430.0,565.08,448.93
2016,2,7,15,15,820.5,62.5,1.65,18.5,389.5,535.83,426.18
2016,2,7,15,30,796.0,60.0,1.4,18.0,349.0,502.32,399.68
2016,2,7,15,45,761.5,56.5,1.15,17.5,305.0,461.36,366.76
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,420.06,332.61
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,369.53,291.59
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,320.56,250.14
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,257.58,196.45
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,199.76,143.98
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,96.11,34.18
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,11.3,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,18.22,4.01
2016,2,8,7,45,364.0,33.5,1.55,12.0,80.0,25.56,16.22
2016,2,8,8,0,481.0,44.0,1.7,13.0,121.0,32.51,23.05
2016,2,8,8,15,553.5,51.0,1.75,13.5,167.0,35.99,26.47
2016,2,8,8,30,626.0,58.0,1.8,14.0,213.0,59.0,32.39
2016,2,8,8,45,670.0,63.5,1.9,15.0,258.0,99.7,53.24
2016,2,8,9,0,714.0,69.0,2.0,16.0,303.0,144.08,84.28
2016,2,8,9,15,745.5,72.5,2.0,16.5,345.5,190.67,121.94
2016,2,8,9,30,777.0,76.0,2.0,17.0,388.0,236.23,160.83
2016,2,8,9,45,810.0,75.5,2.0,17.5,428.0,280.15,199.15
2016,2,8,10,0,843.0,75.0,2.0,18.0,468.0,325.51,238.61
2016,2,8,10,15,857.5,77.0,2.0,18.5,499.5,367.87,275.57
2016,2,8,10,30,872.0,79.0,2.0,19.0,531.0,411.82,312.82
2016,2,8,10,45,882.5,80.0,2.0,19.5,556.0,449.71,344.58
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,486.16,374.37
2016,2,8,11,15,899.5,82.0,1.95,20.0,599.0,519.02,401.26
2016,2,8,11,30,906.0,83.0,1.9,20.0,617.0,549.82,425.96
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.5,576.01,445.87
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,599.66,463.4
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,618.71,478.08
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,634.92,490.45
2016,2,8,12,45,915.5,82.0,1.65,21.5,635.0,647.39,499.04
2016,2,8,13,0,918.0,80.0,1.6,22.0,630.0,656.9,505.33
2016,2,8,13,15,913.0,79.0,1.5,22.0,616.0,659.71,507.28
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,659.42,506.95
2016,2,8,13,45,898.5,77.5,1.35,22.5,580.0,653.76,502.13
2016,2,8,14,0,889.0,77.0,1.3,23.0,558.0,645.13,495.17
2016,2,8,14,15,877.0,75.5,1.2,23.0,529.5,631.0,484.8
2016,2,8,14,30,865.0,74.0,1.1,23.0,501.0,614.18,472.38
2016,2,8,14,45,847.0,72.0,1.0,23.0,466.5,593.38,456.85
2016,2,8,15,0,829.0,70.0,0.9,23.0,432.0,567.79,437.7
2016,2,8,15,15,805.0,67.0,0.85,22.5,391.5,535.71,414.72
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,502.13,390.02
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,461.13,359.32
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,419.83,327.25
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,368.5,286.51
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,318.78,245.39
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,258.65,195.02
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,201.44,144.45
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,119.84,52.22
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,39.69,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.5,11.5,1.3,11.5,21.5,11.3,0.0
2016,2,9,7,30,295.0,23.0,1.4,12.0,43.0,18.02,5.13
2016,2,9,7,45,409.0,33.0,1.5,13.0,85.0,24.89,15.68
2016,2,9,8,0,523.0,43.0,1.6,14.0,127.0,31.38,22.0
2016,2,9,8,15,591.5,49.0,1.7,14.5,174.0,34.06,24.68
2016,2,9,8,30,660.0,55.0,1.8,15.0,221.0,62.87,33.69
2016,2,9,8,45,704.5,60.0,1.9,15.5,267.0,104.76,55.55
2016,2,9,9,0,749.0,65.0,2.0,16.0,313.0,150.41,87.92
2016,2,9,9,15,554.5,107.5,2.0,16.5,304.5,188.26,128.01
2016,2,9,9,30,360.0,150.0,2.0,17.0,296.0,211.92,156.43
2016,2,9,9,45,519.0,127.5,2.05,17.5,360.0,250.11,184.16
2016,2,9,10,0,678.0,105.0,2.1,18.0,424.0,302.84,225.12
2016,2,9,10,15,671.5,116.0,2.05,18.5,449.0,340.0,257.44
2016,2,9,10,30,665.0,127.0,2.0,19.0,474.0,375.41,287.49
2016,2,9,10,45,570.0,165.5,1.95,20.0,473.0,396.49,305.4
2016,2,9,11,0,475.0,204.0,1.9,21.0,472.0,410.1,316.21
2016,2,9,11,15,541.0,188.0,1.85,21.0,502.5,444.81,343.74
2016,2,9,11,30,607.0,172.0,1.8,21.0,533.0,482.58,373.27
2016,2,9,11,45,765.0,128.0,1.75,21.5,590.0,543.74,419.72
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,609.7,468.76
2016,2,9,12,15,922.5,84.5,1.6,22.0,649.0,628.91,482.71
2016,2,9,12,30,922.0,85.0,1.5,22.0,651.0,645.22,494.61
2016,2,9,12,45,920.0,84.0,1.4,22.5,644.5,656.11,501.46
2016,2,9,13,0,918.0,83.0,1.3,23.0,638.0,663.93,505.96
2016,2,9,13,15,912.5,82.5,1.15,23.0,623.5,666.97,507.42
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,666.92,506.53
2016,2,9,13,45,894.5,82.0,0.9,23.0,586.0,659.89,501.12
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,649.92,493.61
2016,2,9,14,15,660.0,131.5,0.8,22.5,481.0,562.78,430.84
2016,2,9,14,30,438.0,181.0,0.8,22.0,399.0,470.72,363.33
2016,2,9,14,45,280.0,186.0,0.8,22.0,322.0,371.09,288.86
2016,2,9,15,0,122.0,191.0,0.8,22.0,245.0,275.73,215.2
2016,2,9,15,15,204.0,167.5,0.8,21.0,248.0,295.91,233.65
2016,2,9,15,30,286.0,144.0,0.8,20.0,251.0,317.76,252.2
2016,2,9,15,45,266.5,129.5,0.8,19.5,219.0,286.15,227.49
2016,2,9,16,0,247.0,115.0,0.8,19.0,187.0,254.78,202.66
2016,2,9,16,15,226.0,97.0,0.85,18.5,154.5,218.95,173.62
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,183.71,144.17
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,143.72,110.18
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,105.44,76.55
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,57.96,27.26
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,12.5,0.5,12.5,19.5,12.29,0.0
2016,2,10,7,30,200.0,25.0,0.5,13.0,39.0,19.44,7.05
2016,2,10,7,45,283.5,39.0,0.55,13.5,76.5,29.79,19.98
2016,2,10,8,0,367.0,53.0,0.6,14.0,114.0,39.7,29.39
2016,2,10,8,15,419.0,64.5,0.65,14.0,155.0,47.68,36.87
2016,2,10,8,30,471.0,76.0,0.7,14.0,196.0,73.94,46.41
2016,2,10,8,45,520.5,80.5,0.8,14.5,236.5,106.71,64.12
2016,2,10,9,0,570.0,85.0,0.9,15.0,277.0,144.06,90.52
2016,2,10,9,15,672.0,81.5,0.95,15.5,336.5,187.97,123.15
2016,2,10,9,30,774.0,78.0,1.0,16.0,396.0,243.07,166.92
2016,2,10,9,45,738.0,89.0,1.1,16.5,414.5,276.6,198.87
2016,2,10,10,0,702.0,100.0,1.2,17.0,433.0,308.41,228.8
2016,2,10,10,15,777.0,93.5,1.25,17.0,484.5,361.4,272.71
2016,2,10,10,30,852.0,87.0,1.3,17.0,536.0,416.09,317.57
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.5,453.88,349.2
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,490.2,379.01
2016,2,10,11,15,875.5,92.0,1.5,18.0,603.0,522.88,405.7
2016,2,10,11,30,882.0,93.0,1.5,18.0,621.0,553.58,430.32
2016,2,10,11,45,886.0,93.5,1.55,18.5,631.0,580.73,451.27
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,604.63,469.42
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,623.71,484.36
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,640.02,497.08
2016,2,10,12,45,892.0,93.0,1.6,19.5,640.0,651.86,505.49
2016,2,10,13,0,892.0,92.0,1.6,20.0,635.0,660.77,511.67
2016,2,10,13,15,887.0,91.0,1.6,20.0,621.0,663.53,514.31
2016,2,10,13,30,882.0,90.0,1.6,20.0,607.0,663.26,514.76
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.5,660.08,513.05
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,652.08,507.86
2016,2,10,14,15,746.5,109.0,1.55,20.0,504.5,596.21,466.13
2016,2,10,14,30,624.0,132.0,1.5,20.0,445.0,538.84,423.05
2016,2,10,14,45,597.0,128.5,1.5,20.0,412.0,511.88,403.57
2016,2,10,15,0,570.0,125.0,1.5,20.0,379.0,483.64,382.56
2016,2,10,15,15,480.5,128.0,1.3,19.5,328.5,423.39,336.27
2016,2,10,15,30,391.0,131.0,1.1,19.0,278.0,368.39,293.38
2016,2,10,15,45,362.5,120.0,0.95,18.5,243.0,332.94,265.69
2016,2,10,16,0,334.0,109.0,0.8,18.0,208.0,297.9,237.52
2016,2,10,16,15,306.5,93.0,0.85,17.5,172.0,258.4,205.62
2016,2,10,16,30,279.0,77.0,0.9,17.0,136.0,219.75,173.33
2016,2,10,16,45,237.5,60.0,0.95,16.5,101.5,175.56,135.68
2016,2,10,17,0,196.0,43.0,1.0,16.0,67.0,133.85,98.84
2016,2,10,17,15,98.0,27.0,1.0,15.5,39.0,69.82,37.15
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,48.5,13.0,1.1,12.5,17.0,12.78,0.0
2016,2,11,7,30,97.0,26.0,1.2,13.0,34.0,21.75,9.51
2016,2,11,7,45,141.5,44.0,1.35,14.0,64.0,35.95,25.28
2016,2,11,8,0,186.0,62.0,1.5,15.0,94.0,49.67,37.97
2016,2,11,8,15,210.5,80.0,1.45,15.5,126.5,62.9,50.0
2016,2,11,8,30,235.0,98.0,1.4,16.0,159.0,87.79,62.64
2016,2,11,8,45,251.5,114.5,1.35,16.5,190.5,116.95,82.56
2016,2,11,9,0,268.0,131.0,1.3,17.0,222.0,147.61,105.86
2016,2,11,9,15,282.5,147.5,1.15,17.5,254.5,179.31,131.19
2016,2,11,9,30,297.0,164.0,1.0,18.0,287.0,212.14,157.79
2016,2,11,9,45,406.5,158.0,0.9,18.5,343.5,250.09,185.81
2016,2,11,10,0,516.0,152.0,0.8,19.0,400.0,299.2,223.27
2016,2,11,10,15,529.5,160.0,0.75,19.0,428.5,334.46,252.42
2016,2,11,10,30,543.0,168.0,0.7,19.0,457.0,369.78,281.09
2016,2,11,10,45,594.0,159.5,0.65,19.5,489.0,406.6,309.59
2016,2,11,11,0,645.0,151.0,0.6,20.0,521.0,444.65,338.5
2016,2,11,11,15,751.0,126.0,0.55,20.0,569.0,495.92,377.32
2016,2,11,11,30,857.0,101.0,0.5,20.0,617.0,551.93,418.84
2016,2,11,11,45,856.0,103.0,0.5,20.0,625.5,576.82,437.5
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,599.15,454.3
2016,2,11,12,15,553.5,195.5,0.5,20.0,538.5,525.73,399.73
2016,2,11,12,30,252.0,286.0,0.5,20.0,443.0,439.22,334.33
2016,2,11,12,45,266.0,281.0,0.55,20.0,445.0,449.09,343.29
2016,2,11,13,0,280.0,276.0,0.6,20.0,447.0,458.29,350.86
2016,2,11,13,15,339.0,256.5,0.6,20.0,459.5,480.8,368.63
2016,2,11,13,30,398.0,237.0,0.6,20.0,472.0,502.34,385.5
2016,2,11,13,45,387.0,230.0,0.6,20.0,452.0,490.2,376.93
2016,2,11,14,0,376.0,223.0,0.6,20.0,432.0,476.69,367.65
2016,2,11,14,15,429.5,198.5,0.6,19.5,425.5,489.96,379.57
2016,2,11,14,30,483.0,174.0,0.6,19.0,419.0,495.31,385.48
2016,2,11,14,45,572.0,138.5,0.6,19.0,409.0,509.71,397.71
2016,2,11,15,0,661.0,103.0,0.6,19.0,399.0,516.7,404.17
2016,2,11,15,15,605.0,109.0,0.6,18.5,361.5,479.23,376.52
2016,2,11,15,30,549.0,115.0,0.6,18.0,324.0,439.52,347.05
2016,2,11,15,45,545.5,101.5,0.65,18.0,288.0,412.26,326.42
2016,2,11,16,0,542.0,88.0,0.7,18.0,252.0,381.19,301.89
2016,2,11,16,15,485.5,79.0,0.75,17.5,207.5,328.63,260.11
2016,2,11,16,30,429.0,70.0,0.8,17.0,163.0,277.43,218.1
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.5,216.52,167.3
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,161.1,119.65
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,96.24,56.26
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,24.13,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
