Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,14.25,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,23.34,11.53
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,31.35,21.6
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,38.94,28.92
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,42.49,32.38
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,74.06,41.8
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,113.85,64.8
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,157.52,96.8
2016,2,12,9,15,710.5,82.0,0.9,15.5,354.0,200.72,132.29
2016,2,12,9,30,741.0,86.0,0.9,16.0,396.0,245.84,170.8
2016,2,12,9,45,725.0,93.0,0.95,16.5,419.0,282.32,204.22
2016,2,12,10,0,709.0,100.0,1.0,17.0,442.0,316.21,235.02
2016,2,12,10,15,635.0,131.5,1.1,17.0,453.0,349.11,265.45
2016,2,12,10,30,561.0,163.0,1.2,17.0,464.0,374.69,288.77
2016,2,12,10,45,695.0,133.0,1.3,17.5,523.0,428.31,331.05
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,490.07,379.24
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,522.47,405.75
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,553.03,430.61
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.5,577.97,450.93
2016,2,12,12,0,844.0,109.0,1.8,18.0,636.0,600.45,469.15
2016,2,12,12,15,844.5,109.5,1.8,18.0,638.0,619.39,484.0
2016,2,12,12,30,845.0,110.0,1.8,18.0,640.0,635.69,496.72
2016,2,12,12,45,840.0,110.5,1.8,18.0,633.0,645.81,504.79
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,653.06,510.7
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.5,655.24,513.88
2016,2,12,13,30,823.0,109.0,1.8,17.0,599.0,654.54,514.95
2016,2,12,13,45,810.5,108.5,1.8,17.0,577.0,647.3,510.19
2016,2,12,14,0,798.0,108.0,1.8,17.0,555.0,637.32,503.4
2016,2,12,14,15,681.0,130.5,1.7,16.5,498.5,583.96,463.35
2016,2,12,14,30,564.0,153.0,1.6,16.0,442.0,526.03,419.63
2016,2,12,14,45,575.5,138.5,1.5,16.0,416.0,514.45,411.49
2016,2,12,15,0,587.0,124.0,1.4,16.0,390.0,497.86,399.04
2016,2,12,15,15,557.0,117.5,1.25,15.5,351.5,463.14,372.5
2016,2,12,15,30,527.0,111.0,1.1,15.0,313.0,425.12,343.08
2016,2,12,15,45,482.0,106.0,0.95,15.0,274.0,383.67,309.62
2016,2,12,16,0,437.0,101.0,0.8,15.0,235.0,343.32,276.4
2016,2,12,16,15,396.0,88.5,0.8,14.5,194.5,297.79,239.46
2016,2,12,16,30,355.0,76.0,0.8,14.0,154.0,253.88,202.64
2016,2,12,16,45,291.5,61.5,0.8,14.0,115.0,200.64,157.1
2016,2,12,17,0,228.0,47.0,0.8,14.0,76.0,151.63,114.14
2016,2,12,17,15,114.0,31.0,0.8,14.0,45.5,82.38,50.49
2016,2,12,17,30,0.0,15.0,0.8,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,0.8,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,1.3,10.5,27.5,13.27,0.0
2016,2,13,7,30,342.0,27.0,1.4,11.0,55.0,21.09,10.52
2016,2,13,7,45,448.0,36.0,1.55,11.5,99.0,26.82,17.8
2016,2,13,8,0,554.0,45.0,1.7,12.0,143.0,32.28,23.14
2016,2,13,8,15,617.0,51.0,1.7,12.5,190.5,34.91,25.74
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,74.93,39.24
2016,2,13,8,45,340.5,89.0,1.75,13.5,179.5,102.93,67.84
2016,2,13,9,0,1.0,121.0,1.8,14.0,121.0,112.91,90.06
2016,2,13,9,15,11.5,141.0,1.85,14.5,145.5,133.71,106.58
2016,2,13,9,30,22.0,161.0,1.9,15.0,170.0,155.62,123.85
2016,2,13,9,45,38.5,182.5,2.0,15.5,200.5,178.52,141.7
2016,2,13,10,0,55.0,204.0,2.1,16.0,231.0,206.06,163.28
2016,2,13,10,15,65.0,220.5,2.15,16.5,254.5,228.37,180.66
2016,2,13,10,30,75.0,237.0,2.2,17.0,278.0,251.49,198.58
2016,2,13,10,45,214.0,240.0,2.25,17.5,363.5,319.03,251.0
2016,2,13,11,0,353.0,243.0,2.3,18.0,449.0,396.55,310.9
2016,2,13,11,15,648.5,159.5,2.3,18.0,551.0,482.35,378.56
2016,2,13,11,30,944.0,76.0,2.3,18.0,653.0,582.38,456.67
2016,2,13,11,45,950.0,75.0,2.35,18.5,664.0,609.91,477.59
2016,2,13,12,0,956.0,74.0,2.4,19.0,675.0,634.88,496.67
2016,2,13,12,15,957.0,74.5,2.4,19.0,677.5,655.64,512.99
2016,2,13,12,30,958.0,75.0,2.4,19.0,680.0,673.42,526.9
2016,2,13,12,45,950.0,77.5,2.45,19.0,673.0,684.52,535.96
2016,2,13,13,0,942.0,80.0,2.5,19.0,666.0,692.35,542.57
2016,2,13,13,15,937.5,79.5,2.55,19.0,652.0,696.11,546.27
2016,2,13,13,30,933.0,79.0,2.6,19.0,638.0,696.68,547.6
2016,2,13,13,45,925.5,77.5,2.65,19.0,616.0,691.06,544.39
2016,2,13,14,0,918.0,76.0,2.7,19.0,594.0,682.33,538.86
2016,2,13,14,15,906.0,75.0,2.75,18.5,564.5,668.24,530.24
2016,2,13,14,30,894.0,74.0,2.8,18.0,535.0,651.33,519.35
2016,2,13,14,45,876.5,72.0,2.9,18.0,499.0,627.27,502.06
2016,2,13,15,0,859.0,70.0,3.0,18.0,463.0,603.82,484.79
2016,2,13,15,15,836.0,67.5,2.7,17.5,422.0,571.67,460.08
2016,2,13,15,30,813.0,65.0,2.4,17.0,381.0,537.88,433.57
2016,2,13,15,45,779.0,62.0,2.1,16.5,335.5,496.29,400.31
2016,2,13,16,0,745.0,59.0,1.8,16.0,290.0,454.25,365.78
2016,2,13,16,15,695.0,54.0,1.65,15.0,242.0,402.27,323.48
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,351.64,280.69
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,289.82,227.25
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,230.85,174.7
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,127.43,83.02
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.0,12.5,1.4,11.5,29.0,12.29,0.0
2016,2,14,7,30,382.0,25.0,1.6,12.0,58.0,18.96,9.26
2016,2,14,7,45,479.0,33.0,1.85,12.5,101.5,26.05,17.11
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,31.23,22.14
2016,2,14,8,15,634.5,46.0,2.15,13.5,192.0,33.46,24.34
2016,2,14,8,30,693.0,51.0,2.2,14.0,239.0,72.67,35.74
2016,2,14,8,45,728.5,55.0,2.3,14.5,284.0,115.52,61.75
2016,2,14,9,0,764.0,59.0,2.4,15.0,329.0,161.19,96.66
2016,2,14,9,15,659.5,90.5,2.6,15.5,343.5,203.86,138.19
2016,2,14,9,30,555.0,122.0,2.8,16.0,358.0,239.32,173.87
2016,2,14,9,45,420.5,163.5,3.0,17.0,352.0,263.99,199.93
2016,2,14,10,0,286.0,205.0,3.2,18.0,346.0,278.78,215.91
2016,2,14,10,15,203.0,226.0,3.35,18.5,329.5,282.77,221.1
2016,2,14,10,30,120.0,247.0,3.5,19.0,313.0,277.59,217.93
2016,2,14,10,45,307.5,227.5,3.7,19.5,406.0,349.17,273.69
2016,2,14,11,0,495.0,208.0,3.9,20.0,499.0,433.52,339.46
2016,2,14,11,15,694.5,144.5,3.95,20.0,565.5,494.38,388.43
2016,2,14,11,30,894.0,81.0,4.0,20.0,632.0,564.37,444.6
2016,2,14,11,45,896.5,81.5,4.05,20.0,641.5,590.22,465.61
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,613.52,484.56
2016,2,14,12,15,639.0,174.5,4.1,20.0,579.5,566.01,446.27
2016,2,14,12,30,379.0,267.0,4.1,20.0,508.0,503.32,395.55
2016,2,14,12,45,640.5,174.0,4.1,20.5,577.5,590.25,465.64
2016,2,14,13,0,902.0,81.0,4.1,21.0,647.0,671.66,530.01
2016,2,14,13,15,899.0,80.5,4.05,21.0,634.0,676.13,533.45
2016,2,14,13,30,896.0,80.0,4.0,21.0,621.0,677.54,534.99
2016,2,14,13,45,887.0,80.0,3.95,21.0,600.0,672.51,531.67
2016,2,14,14,0,878.0,80.0,3.9,21.0,579.0,664.53,526.12
2016,2,14,14,15,867.5,78.5,3.8,21.0,551.0,651.11,516.35
2016,2,14,14,30,857.0,77.0,3.7,21.0,523.0,634.97,504.45
2016,2,14,14,45,836.0,76.5,3.6,21.0,487.5,613.68,488.35
2016,2,14,15,0,815.0,76.0,3.5,21.0,452.0,587.56,468.48
2016,2,14,15,15,740.0,80.0,3.3,20.5,398.5,532.82,426.74
2016,2,14,15,30,665.0,84.0,3.1,20.0,345.0,480.91,386.47
2016,2,14,15,45,618.5,83.0,2.9,19.5,303.5,438.73,353.2
2016,2,14,16,0,572.0,82.0,2.7,19.0,262.0,397.11,319.5
2016,2,14,16,15,527.5,73.5,2.55,18.0,219.0,349.22,280.65
2016,2,14,16,30,483.0,65.0,2.4,17.0,176.0,302.71,241.6
2016,2,14,16,45,414.0,54.0,2.25,16.5,133.0,245.33,192.37
2016,2,14,17,0,345.0,43.0,2.1,16.0,90.0,192.15,145.5
2016,2,14,17,15,172.5,32.0,2.05,15.5,55.5,110.2,73.11
2016,2,14,17,30,0.0,21.0,2.0,15.0,21.0,22.78,0.0
2016,2,14,17,45,0.0,10.5,2.0,15.0,10.5,10.32,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,10.48,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,21.49,11.52
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,25.85,16.83
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,30.1,20.96
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.5,33.67,24.32
2016,2,15,8,30,742.0,50.0,2.4,16.0,254.0,77.06,36.62
2016,2,15,8,45,779.0,53.0,2.45,16.5,301.0,121.82,64.06
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,169.47,100.58
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,220.33,143.95
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,268.79,186.89
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,315.6,228.66
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,362.36,269.85
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.5,405.83,307.7
2016,2,15,10,30,927.0,67.0,2.4,19.0,577.0,448.31,343.77
2016,2,15,10,45,935.0,68.0,2.45,19.5,602.0,487.54,376.5
2016,2,15,11,0,943.0,69.0,2.5,20.0,627.0,525.01,407.0
2016,2,15,11,15,948.5,70.0,2.5,20.0,645.0,559.24,434.95
2016,2,15,11,30,954.0,71.0,2.5,20.0,663.0,591.21,460.58
2016,2,15,11,45,956.5,71.0,2.55,20.5,672.5,618.04,481.23
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,642.13,499.45
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,662.35,515.47
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,679.54,529.1
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,690.89,538.26
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,698.98,544.98
2016,2,15,13,15,939.0,76.5,2.8,21.0,658.0,702.36,548.11
2016,2,15,13,30,934.0,76.0,2.8,21.0,644.0,702.52,548.71
2016,2,15,13,45,926.0,75.0,2.8,21.0,622.0,696.98,545.32
2016,2,15,14,0,918.0,74.0,2.8,21.0,600.0,688.34,539.81
2016,2,15,14,15,906.5,73.0,2.65,21.0,571.0,674.4,529.48
2016,2,15,14,30,895.0,72.0,2.5,21.0,542.0,657.64,516.98
2016,2,15,14,45,878.0,70.5,2.45,21.0,506.0,634.2,499.89
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,608.45,480.83
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,579.54,458.79
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,545.99,432.81
2016,2,15,15,45,783.5,61.5,1.55,19.5,342.5,504.79,400.58
2016,2,15,16,0,750.0,59.0,1.3,19.0,297.0,463.11,367.09
2016,2,15,16,15,703.0,54.5,1.25,18.0,249.5,412.5,327.19
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,363.03,286.51
2016,2,15,16,45,580.5,43.5,1.15,16.5,154.5,301.14,234.14
2016,2,15,17,0,505.0,37.0,1.1,16.0,107.0,246.91,186.17
2016,2,15,17,15,370.0,27.0,1.1,16.0,67.0,171.37,116.12
2016,2,15,17,30,235.0,17.0,1.1,16.0,27.0,96.62,0.0
2016,2,15,17,45,117.5,8.5,1.1,16.0,13.5,37.97,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,13.5,33.0,10.49,0.0
2016,2,16,7,30,408.0,28.0,1.1,14.0,66.0,21.37,11.75
2016,2,16,7,45,503.0,36.0,1.2,14.5,111.5,26.17,17.18
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,33.65,24.15
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.5,40.18,30.13
2016,2,16,8,30,713.0,55.0,1.3,16.0,254.0,82.78,41.34
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.5,127.09,69.27
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,174.32,105.63
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,220.58,144.78
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,268.13,186.19
2016,2,16,9,45,859.5,69.0,1.45,19.0,472.0,317.5,228.76
2016,2,16,10,0,882.0,70.0,1.5,20.0,511.0,364.01,268.37
2016,2,16,10,15,894.0,71.5,1.5,20.5,543.0,407.09,305.02
2016,2,16,10,30,906.0,73.0,1.5,21.0,575.0,449.18,339.88
2016,2,16,10,45,913.5,74.5,1.5,21.5,600.0,488.02,371.31
2016,2,16,11,0,921.0,76.0,1.5,22.0,625.0,525.12,400.51
2016,2,16,11,15,926.0,77.0,1.5,22.0,643.0,558.53,427.02
2016,2,16,11,30,931.0,78.0,1.5,22.0,661.0,589.69,451.3
2016,2,16,11,45,932.5,79.0,1.5,22.5,670.5,616.44,471.0
2016,2,16,12,0,934.0,80.0,1.5,23.0,680.0,640.5,488.33
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.5,660.13,503.17
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,676.82,515.75
2016,2,16,12,45,934.5,79.0,1.55,23.0,677.0,688.82,525.32
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,697.72,532.67
2016,2,16,13,15,929.5,77.0,1.65,23.0,657.0,700.81,535.69
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,700.72,536.48
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,695.67,533.91
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,687.56,529.31
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.5,673.4,519.61
2016,2,16,14,30,887.0,72.0,1.7,23.0,542.0,656.43,507.67
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.5,634.33,492.23
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,609.83,474.78
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.5,578.09,451.37
2016,2,16,15,30,816.0,63.0,1.3,22.0,390.0,547.78,428.4
2016,2,16,15,45,785.5,59.5,1.1,22.0,345.0,506.91,396.27
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,465.41,362.93
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,415.75,325.09
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,367.14,286.22
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,305.67,235.24
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,248.28,185.72
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,140.55,96.1
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,34.41,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,14.25,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,6.0,3.45,16.0,6.0,5.78,0.0
2016,2,17,7,30,0.0,12.0,3.6,16.0,12.0,11.57,3.82
2016,2,17,7,45,0.0,20.0,3.8,16.0,20.0,19.29,11.11
2016,2,17,8,0,0.0,28.0,4.0,16.0,28.0,27.02,18.2
2016,2,17,8,15,0.0,37.0,4.1,16.0,37.0,35.72,24.64
2016,2,17,8,30,0.0,46.0,4.2,16.0,46.0,44.43,32.11
2016,2,17,8,45,0.0,55.0,4.35,16.5,55.0,53.14,39.4
2016,2,17,9,0,0.0,64.0,4.5,17.0,64.0,61.86,46.59
2016,2,17,9,15,180.0,115.5,4.65,17.5,195.0,138.63,103.27
2016,2,17,9,30,360.0,167.0,4.8,18.0,326.0,238.65,179.75
2016,2,17,9,45,300.5,193.5,4.95,18.5,334.0,262.2,201.75
2016,2,17,10,0,241.0,220.0,5.1,19.0,342.0,280.4,218.51
2016,2,17,10,15,261.0,232.5,5.25,19.0,372.0,311.71,244.27
2016,2,17,10,30,281.0,245.0,5.4,19.0,402.0,344.19,270.84
2016,2,17,10,45,263.5,260.0,5.55,19.0,412.5,362.72,286.35
2016,2,17,11,0,246.0,275.0,5.7,19.0,423.0,380.25,300.75
2016,2,17,11,15,258.5,281.5,5.8,19.0,441.0,402.76,319.0
2016,2,17,11,30,271.0,288.0,5.9,19.0,459.0,426.05,337.76
2016,2,17,11,45,147.5,269.0,6.0,19.0,362.5,345.47,273.95
2016,2,17,12,0,24.0,250.0,6.1,19.0,266.0,255.84,201.51
2016,2,17,12,15,195.5,264.5,6.1,18.5,392.0,381.25,304.34
2016,2,17,12,30,367.0,279.0,6.1,18.0,518.0,512.72,410.0
2016,2,17,12,45,360.5,278.0,6.15,18.0,511.0,515.01,411.86
2016,2,17,13,0,354.0,277.0,6.2,18.0,504.0,515.93,413.01
2016,2,17,13,15,387.0,262.0,6.1,18.0,505.0,527.7,423.2
2016,2,17,13,30,420.0,247.0,6.0,18.0,506.0,542.61,435.72
2016,2,17,13,45,403.5,246.0,5.95,18.0,488.0,528.32,424.84
2016,2,17,14,0,387.0,245.0,5.9,18.0,470.0,517.19,416.38
2016,2,17,14,15,193.5,133.0,5.75,17.5,245.5,269.72,219.75
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,20.28,11.32
2016,2,17,14,45,0.0,19.0,5.5,17.0,19.0,18.34,9.76
2016,2,17,15,0,0.0,17.0,5.4,17.0,17.0,16.41,8.17
2016,2,17,15,15,0.0,15.0,5.25,16.5,15.0,14.48,6.59
2016,2,17,15,30,0.0,13.0,5.1,16.0,13.0,12.54,5.0
2016,2,17,15,45,0.0,11.5,4.95,16.0,11.5,11.09,3.79
2016,2,17,16,0,0.0,10.0,4.8,16.0,10.0,9.64,2.56
2016,2,17,16,15,0.0,8.5,4.7,15.5,8.5,8.19,1.34
2016,2,17,16,30,0.0,7.0,4.6,15.0,7.0,6.75,0.09
2016,2,17,16,45,0.0,5.0,4.6,15.0,5.0,4.82,0.0
2016,2,17,17,0,0.0,3.0,4.6,15.0,3.0,2.89,0.0
2016,2,17,17,15,0.0,1.5,4.75,15.0,1.5,1.44,0.0
2016,2,17,17,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,17,17,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,18.07,0.0
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,33.65,22.69
2016,2,18,7,45,280.5,56.5,3.1,11.5,104.0,43.07,32.38
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,52.1,40.93
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.5,64.92,45.32
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,103.39,64.46
2016,2,18,8,45,575.0,94.5,3.55,12.5,286.5,141.68,89.94
2016,2,18,9,0,627.0,100.0,3.7,13.0,333.0,184.81,123.62
2016,2,18,9,15,659.5,105.0,3.75,13.0,375.5,227.79,160.65
2016,2,18,9,30,692.0,110.0,3.8,13.0,418.0,273.04,200.69
2016,2,18,9,45,721.0,112.0,3.85,13.5,457.0,316.45,239.23
2016,2,18,10,0,750.0,114.0,3.9,14.0,496.0,361.18,278.51
2016,2,18,10,15,766.5,116.5,3.9,14.0,528.0,402.52,315.19
2016,2,18,10,30,783.0,119.0,3.9,14.0,560.0,443.58,350.96
2016,2,18,10,45,797.5,119.5,3.9,14.5,586.0,483.17,384.15
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,519.67,414.19
2016,2,18,11,15,819.0,121.5,3.85,15.0,630.0,552.01,441.04
2016,2,18,11,30,826.0,123.0,3.8,15.0,648.0,582.54,465.97
2016,2,18,11,45,827.5,125.0,3.8,15.0,657.0,608.39,486.98
2016,2,18,12,0,829.0,127.0,3.8,15.0,666.0,631.87,505.87
2016,2,18,12,15,518.5,219.0,3.75,15.0,556.5,544.4,435.64
2016,2,18,12,30,208.0,311.0,3.7,15.0,447.0,441.05,351.27
2016,2,18,12,45,262.0,299.0,3.65,15.0,469.0,472.93,377.61
2016,2,18,13,0,316.0,287.0,3.6,15.0,491.0,502.32,401.44
2016,2,18,13,15,583.5,197.5,3.55,15.0,564.0,600.67,482.24
2016,2,18,13,30,851.0,108.0,3.5,15.0,637.0,694.82,557.96
2016,2,18,13,45,840.5,107.0,3.45,15.0,615.0,688.02,552.65
2016,2,18,14,0,830.0,106.0,3.4,15.0,593.0,678.36,545.79
2016,2,18,14,15,816.5,104.0,3.3,15.0,563.5,662.87,534.32
2016,2,18,14,30,803.0,102.0,3.2,15.0,534.0,644.81,520.83
2016,2,18,14,45,782.0,100.5,3.15,15.0,498.5,620.04,502.2
2016,2,18,15,0,761.0,99.0,3.1,15.0,463.0,595.2,483.24
2016,2,18,15,15,735.5,95.0,2.85,14.5,422.5,561.48,457.45
2016,2,18,15,30,710.0,91.0,2.6,14.0,382.0,526.49,430.18
2016,2,18,15,45,682.5,84.5,2.35,14.0,338.5,486.61,397.76
2016,2,18,16,0,655.0,78.0,2.1,14.0,295.0,446.17,364.17
2016,2,18,16,15,604.0,72.0,1.85,13.0,248.0,394.39,321.88
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,344.24,279.58
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,284.06,227.52
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,227.97,177.69
2016,2,18,17,15,286.0,34.5,1.1,10.5,69.5,154.54,112.28
2016,2,18,17,30,160.0,22.0,1.1,10.0,30.0,83.91,7.32
2016,2,18,17,45,80.0,11.0,1.1,10.0,15.0,31.77,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.5,17.0,2.75,10.5,36.0,12.77,0.0
2016,2,19,7,30,353.0,34.0,3.0,11.0,72.0,26.37,16.78
2016,2,19,7,45,442.5,43.5,3.25,11.5,116.0,32.22,22.89
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,37.8,28.23
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,51.86,30.92
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,92.66,49.98
2016,2,19,8,45,465.0,105.5,3.85,13.5,253.5,140.23,93.07
2016,2,19,9,0,282.0,146.0,4.0,14.0,252.0,172.05,127.4
2016,2,19,9,15,527.5,114.5,4.0,14.0,341.5,210.7,151.32
2016,2,19,9,30,773.0,83.0,4.0,14.0,431.0,275.73,200.28
2016,2,19,9,45,682.5,113.5,4.05,14.5,440.0,309.12,233.9
2016,2,19,10,0,592.0,144.0,4.1,15.0,449.0,336.62,261.01
2016,2,19,10,15,585.0,157.0,4.1,15.0,473.5,372.25,292.47
2016,2,19,10,30,578.0,170.0,4.1,15.0,498.0,405.69,321.42
2016,2,19,10,45,578.0,178.5,4.15,15.5,519.0,436.96,347.44
2016,2,19,11,0,578.0,187.0,4.2,16.0,540.0,466.92,371.84
2016,2,19,11,15,545.5,206.0,4.15,16.0,546.5,488.03,389.06
2016,2,19,11,30,513.0,225.0,4.1,16.0,553.0,505.98,403.39
2016,2,19,11,45,405.0,261.0,4.05,16.0,522.5,491.66,391.62
2016,2,19,12,0,297.0,297.0,4.0,16.0,492.0,472.05,375.28
2016,2,19,12,15,230.0,306.0,3.85,15.5,457.5,445.21,354.44
2016,2,19,12,30,163.0,315.0,3.7,15.0,423.0,416.82,332.0
2016,2,19,12,45,236.0,302.5,3.55,15.0,457.5,457.3,365.03
2016,2,19,13,0,309.0,290.0,3.4,15.0,492.0,502.12,400.8
2016,2,19,13,15,220.0,292.0,3.2,14.5,434.0,444.41,355.34
2016,2,19,13,30,131.0,294.0,3.0,14.0,376.0,388.88,311.22
2016,2,19,13,45,76.5,259.5,2.9,14.0,307.0,313.25,251.3
2016,2,19,14,0,22.0,225.0,2.8,14.0,238.0,236.83,189.61
2016,2,19,14,15,108.0,235.0,2.8,14.0,294.0,316.87,256.25
2016,2,19,14,30,194.0,245.0,2.8,14.0,350.0,385.49,312.34
2016,2,19,14,45,97.0,149.5,2.8,14.0,202.0,219.07,178.26
2016,2,19,15,0,0.0,54.0,2.8,14.0,54.0,52.18,38.54
2016,2,19,15,15,0.0,43.5,2.55,13.5,43.5,42.02,30.21
2016,2,19,15,30,0.0,33.0,2.3,13.0,33.0,31.86,21.69
2016,2,19,15,45,0.0,29.0,2.1,13.0,29.0,27.99,18.43
2016,2,19,16,0,0.0,25.0,1.9,13.0,25.0,24.12,15.15
2016,2,19,16,15,0.0,21.0,1.65,12.5,21.0,20.26,11.86
2016,2,19,16,30,0.0,17.0,1.4,12.0,17.0,16.39,8.52
2016,2,19,16,45,0.0,13.0,1.15,12.0,13.0,12.53,5.12
2016,2,19,17,0,0.0,9.0,0.9,12.0,9.0,8.67,1.7
2016,2,19,17,15,0.0,5.5,0.85,11.5,5.5,5.3,0.0
2016,2,19,17,30,0.0,2.0,0.8,11.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,0.8,11.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,111.0,20.0,1.25,6.5,32.5,15.47,1.82
2016,2,20,7,30,222.0,40.0,1.3,7.0,65.0,30.83,21.18
2016,2,20,7,45,285.0,56.0,1.4,7.5,104.5,42.31,32.42
2016,2,20,8,0,348.0,72.0,1.5,8.0,144.0,53.27,42.78
2016,2,20,8,15,389.5,85.5,1.45,8.5,185.5,72.29,50.79
2016,2,20,8,30,431.0,99.0,1.4,9.0,227.0,108.71,71.99
2016,2,20,8,45,480.5,103.0,1.4,9.5,268.0,142.15,95.03
2016,2,20,9,0,530.0,107.0,1.4,10.0,309.0,179.78,124.7
2016,2,20,9,15,557.5,115.5,1.3,10.5,349.5,220.53,159.49
2016,2,20,9,30,585.0,124.0,1.2,11.0,390.0,263.24,196.34
2016,2,20,9,45,519.5,154.5,1.2,11.5,405.5,298.16,228.92
2016,2,20,10,0,454.0,185.0,1.2,12.0,421.0,326.73,254.9
2016,2,20,10,15,650.0,143.5,1.15,12.0,504.0,388.14,303.26
2016,2,20,10,30,846.0,102.0,1.1,12.0,587.0,464.21,363.26
2016,2,20,10,45,627.5,174.0,1.05,12.5,542.5,459.43,360.97
2016,2,20,11,0,409.0,246.0,1.0,13.0,498.0,439.15,345.38
2016,2,20,11,15,429.5,248.5,0.95,13.0,519.5,467.91,368.02
2016,2,20,11,30,450.0,251.0,0.9,13.0,541.0,497.2,390.3
2016,2,20,11,45,400.5,269.0,0.9,13.5,530.0,498.55,390.35
2016,2,20,12,0,351.0,287.0,0.9,14.0,519.0,497.14,388.29
2016,2,20,12,15,376.0,281.5,0.95,14.0,530.5,517.36,404.44
2016,2,20,12,30,401.0,276.0,1.0,14.0,542.0,537.15,420.04
2016,2,20,12,45,445.5,258.0,1.1,14.5,551.5,559.96,437.85
2016,2,20,13,0,490.0,240.0,1.2,15.0,561.0,579.44,453.21
2016,2,20,13,15,691.0,167.5,1.2,15.0,609.5,651.23,509.61
2016,2,20,13,30,892.0,95.0,1.2,15.0,658.0,714.96,558.48
2016,2,20,13,45,883.5,94.0,1.3,15.0,636.0,709.02,555.18
2016,2,20,14,0,875.0,93.0,1.4,15.0,614.0,702.72,552.45
2016,2,20,14,15,864.0,91.5,1.4,15.0,585.0,688.89,543.21
2016,2,20,14,30,853.0,90.0,1.4,15.0,556.0,672.3,531.77
2016,2,20,14,45,841.5,86.0,1.45,15.0,521.5,650.02,516.5
2016,2,20,15,0,830.0,82.0,1.5,15.0,487.0,625.25,499.11
2016,2,20,15,15,808.5,79.0,1.4,14.5,446.0,593.16,475.61
2016,2,20,15,30,787.0,76.0,1.3,14.0,405.0,559.42,450.37
2016,2,20,15,45,760.0,71.5,1.25,14.0,360.0,519.51,419.31
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,478.79,386.79
2016,2,20,16,15,688.0,62.0,1.15,13.0,267.0,427.95,346.62
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,380.79,307.69
2016,2,20,16,45,572.0,50.0,1.05,11.5,170.5,319.4,255.41
2016,2,20,17,0,501.0,43.0,1.0,11.0,122.0,262.08,204.86
2016,2,20,17,15,380.5,32.0,1.0,10.5,79.5,187.59,138.74
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,116.94,40.8
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,45.24,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,12.46,1.58
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,25.82,16.81
2016,2,21,7,45,515.5,42.5,1.6,10.0,131.0,30.79,21.9
2016,2,21,8,0,607.0,51.0,1.8,11.0,179.0,35.54,26.42
2016,2,21,8,15,662.5,56.5,1.85,11.5,229.0,60.11,33.74
2016,2,21,8,30,718.0,62.0,1.9,12.0,279.0,104.25,55.94
2016,2,21,8,45,758.5,65.5,2.0,12.5,327.5,149.81,88.2
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,198.72,128.13
2016,2,21,9,15,824.5,72.0,2.1,13.0,420.5,246.82,170.65
2016,2,21,9,30,850.0,75.0,2.1,13.0,465.0,296.2,215.07
2016,2,21,9,45,870.0,76.5,2.1,13.5,504.5,343.46,257.36
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,393.76,301.23
2016,2,21,10,15,902.5,79.5,2.1,14.0,577.0,437.87,339.95
2016,2,21,10,30,915.0,81.0,2.1,14.0,610.0,481.0,376.98
2016,2,21,10,45,924.5,82.5,2.1,14.5,636.0,521.49,410.32
2016,2,21,11,0,934.0,84.0,2.1,15.0,662.0,560.35,441.45
2016,2,21,11,15,940.0,84.5,2.1,15.0,680.5,594.51,469.12
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,626.42,494.52
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,654.13,515.65
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,679.13,534.38
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,699.21,549.95
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,716.27,563.14
2016,2,21,12,45,951.0,85.5,2.25,16.5,717.0,728.05,571.33
2016,2,21,13,0,949.0,85.0,2.3,17.0,711.0,736.63,576.92
2016,2,21,13,15,944.5,84.5,2.35,17.0,696.5,740.26,580.18
2016,2,21,13,30,940.0,84.0,2.4,17.0,682.0,740.64,581.27
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.5,734.72,578.27
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,725.71,573.14
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.5,710.87,564.34
2016,2,21,14,30,896.0,82.0,2.6,16.0,576.0,693.18,553.48
2016,2,21,14,45,877.0,81.0,2.6,16.0,539.0,671.49,537.81
2016,2,21,15,0,858.0,80.0,2.6,16.0,502.0,644.55,518.0
2016,2,21,15,15,530.5,128.5,2.4,15.5,382.5,477.73,387.55
2016,2,21,15,30,203.0,177.0,2.2,15.0,263.0,312.74,254.32
2016,2,21,15,45,193.0,159.0,2.0,15.0,233.5,283.92,231.71
2016,2,21,16,0,183.0,141.0,1.8,15.0,204.0,254.98,208.06
2016,2,21,16,15,172.0,121.0,1.65,14.0,173.0,223.13,182.31
2016,2,21,16,30,161.0,101.0,1.5,13.0,142.0,191.36,155.86
2016,2,21,16,45,141.0,81.0,1.4,12.5,111.0,155.81,125.26
2016,2,21,17,0,121.0,61.0,1.3,12.0,80.0,126.77,99.39
2016,2,21,17,15,77.5,42.0,1.3,11.5,52.5,80.28,58.67
2016,2,21,17,30,34.0,23.0,1.3,11.0,25.0,39.43,14.09
2016,2,21,17,45,17.0,11.5,1.3,10.5,12.5,15.93,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
