Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,13.76,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,18.33,6.31
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,24.63,15.82
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,31.48,22.45
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,35.9,26.64
2016,2,22,8,15,686.5,53.0,2.1,12.5,235.0,60.46,31.81
2016,2,22,8,30,739.0,58.0,2.2,13.0,285.0,105.45,55.27
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.5,151.98,88.99
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,201.21,129.72
2016,2,22,9,15,832.5,69.0,2.6,14.5,424.5,249.65,172.43
2016,2,22,9,30,857.0,72.0,2.7,15.0,469.0,299.25,216.76
2016,2,22,9,45,874.0,74.0,2.85,15.5,508.0,349.52,261.57
2016,2,22,10,0,891.0,76.0,3.0,16.0,547.0,396.39,302.95
2016,2,22,10,15,903.5,78.0,3.0,16.0,580.0,441.05,342.16
2016,2,22,10,30,916.0,80.0,3.0,16.0,613.0,484.75,379.68
2016,2,22,10,45,923.5,81.5,3.05,16.5,638.5,524.36,412.56
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,562.2,443.19
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,596.78,471.49
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,629.12,497.56
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,656.35,518.4
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,680.83,536.8
2016,2,22,12,15,946.5,87.0,3.35,18.0,723.0,700.8,552.65
2016,2,22,12,30,947.0,87.0,3.4,18.0,725.0,717.76,566.13
2016,2,22,12,45,940.5,89.0,3.45,18.0,718.0,728.97,574.77
2016,2,22,13,0,934.0,91.0,3.5,18.0,711.0,736.94,581.0
2016,2,22,13,15,779.0,137.5,3.5,18.0,647.0,687.81,543.71
2016,2,22,13,30,624.0,184.0,3.5,18.0,583.0,632.31,500.64
2016,2,22,13,45,769.5,135.5,3.5,18.0,611.0,685.31,543.7
2016,2,22,14,0,915.0,87.0,3.5,18.0,639.0,729.25,578.05
2016,2,22,14,15,905.0,85.5,3.4,18.0,610.0,715.41,568.06
2016,2,22,14,30,895.0,84.0,3.3,18.0,581.0,698.68,556.41
2016,2,22,14,45,881.5,81.5,3.2,18.0,545.0,678.9,541.97
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,653.63,523.11
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,621.98,499.32
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,588.51,473.66
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,546.61,440.92
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,503.98,406.77
2016,2,22,16,15,725.0,62.5,1.75,15.0,284.0,453.16,366.46
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,403.12,325.21
2016,2,22,16,45,612.0,51.5,1.45,13.5,185.0,343.29,274.07
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,284.71,222.47
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,208.19,155.38
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,137.11,68.11
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,53.37,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,15.73,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.5,55.0,21.03,9.22
2016,2,23,7,30,456.0,37.0,0.6,11.0,94.0,28.12,18.91
2016,2,23,7,45,543.5,45.0,0.6,11.5,143.5,32.51,23.42
2016,2,23,8,0,631.0,53.0,0.6,12.0,193.0,36.74,27.47
2016,2,23,8,15,685.0,59.0,0.65,12.0,244.0,68.89,37.58
2016,2,23,8,30,739.0,65.0,0.7,12.0,295.0,115.05,62.86
2016,2,23,8,45,778.0,68.5,0.75,12.5,344.5,161.89,96.94
2016,2,23,9,0,817.0,72.0,0.8,13.0,394.0,211.91,137.99
2016,2,23,9,15,842.0,75.0,0.9,13.5,439.0,261.07,180.91
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,311.43,225.28
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.5,359.71,267.77
2016,2,23,10,0,907.0,81.0,1.2,15.0,565.0,410.99,311.72
2016,2,23,10,15,919.0,82.5,1.2,15.5,598.0,455.78,349.38
2016,2,23,10,30,931.0,84.0,1.2,16.0,631.0,499.51,385.09
2016,2,23,10,45,940.5,85.0,1.3,17.0,657.5,540.26,417.32
2016,2,23,11,0,950.0,86.0,1.4,18.0,684.0,579.33,447.33
2016,2,23,11,15,955.0,87.0,1.35,18.0,702.0,614.02,474.08
2016,2,23,11,30,960.0,88.0,1.3,18.0,720.0,646.36,498.45
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.5,673.76,518.19
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,698.33,535.5
2016,2,23,12,15,961.5,90.0,1.2,19.0,740.5,718.0,549.09
2016,2,23,12,30,961.0,90.0,1.1,19.0,742.0,734.56,560.21
2016,2,23,12,45,956.5,90.5,1.05,19.5,734.5,745.77,566.24
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,753.7,570.11
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,756.63,571.1
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,756.29,569.96
2016,2,23,13,45,930.5,89.5,0.75,20.5,672.5,749.22,564.03
2016,2,23,14,0,920.0,89.0,0.7,21.0,649.0,739.02,556.18
2016,2,23,14,15,909.0,87.5,0.65,21.0,619.0,724.38,546.51
2016,2,23,14,30,898.0,86.0,0.6,21.0,589.0,706.87,535.0
2016,2,23,14,45,881.5,84.0,0.55,21.0,551.5,685.57,520.54
2016,2,23,15,0,865.0,82.0,0.5,21.0,514.0,658.83,501.86
2016,2,23,15,15,843.0,79.5,0.5,20.5,471.5,625.88,480.1
2016,2,23,15,30,821.0,77.0,0.5,20.0,429.0,591.19,456.54
2016,2,23,15,45,788.5,73.5,0.55,19.5,382.0,547.86,426.45
2016,2,23,16,0,756.0,70.0,0.6,19.0,335.0,503.94,394.77
2016,2,23,16,15,710.5,65.0,0.7,18.0,285.0,451.41,356.25
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,402.63,318.48
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,336.9,265.08
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,275.67,213.25
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,200.5,148.69
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,131.52,70.93
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,50.6,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,14.74,0.0
2016,2,24,7,15,190.0,27.5,0.9,10.5,52.0,21.32,10.31
2016,2,24,7,30,380.0,40.0,1.0,11.0,89.0,30.67,21.21
2016,2,24,7,45,468.5,48.5,1.1,12.0,136.0,35.34,25.89
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,39.84,30.12
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,69.36,38.14
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,112.7,62.88
2016,2,24,8,45,706.5,73.5,0.95,14.5,328.0,156.72,95.15
2016,2,24,9,0,748.0,77.0,0.9,15.0,376.0,207.03,136.2
2016,2,24,9,15,773.5,80.5,0.9,15.5,419.0,253.58,176.42
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,301.5,218.0
2016,2,24,9,45,820.0,86.0,0.9,17.0,501.0,347.64,257.33
2016,2,24,10,0,841.0,88.0,0.9,18.0,540.0,394.18,295.93
2016,2,24,10,15,854.0,89.5,0.85,18.5,572.5,437.05,331.05
2016,2,24,10,30,867.0,91.0,0.8,19.0,605.0,479.13,364.38
2016,2,24,10,45,876.0,92.5,0.8,19.5,630.0,520.06,396.08
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,557.25,424.16
2016,2,24,11,15,890.5,95.0,0.7,20.0,673.0,590.27,448.39
2016,2,24,11,30,896.0,96.0,0.6,20.0,691.0,621.14,470.33
2016,2,24,11,45,897.5,97.5,0.55,20.5,700.5,647.76,488.3
2016,2,24,12,0,899.0,99.0,0.5,21.0,710.0,671.76,503.98
2016,2,24,12,15,899.0,99.0,0.5,21.0,711.5,690.58,517.48
2016,2,24,12,30,899.0,99.0,0.5,21.0,713.0,706.52,528.9
2016,2,24,12,45,897.5,98.5,0.5,21.0,706.5,717.99,536.86
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,726.43,542.66
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,728.85,546.04
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,728.17,547.49
2016,2,24,13,45,879.0,94.5,0.8,21.0,649.0,722.51,545.63
2016,2,24,14,0,872.0,93.0,0.9,21.0,627.0,713.85,541.78
2016,2,24,14,15,860.5,91.5,0.95,20.5,597.5,702.09,536.23
2016,2,24,14,30,849.0,90.0,1.0,20.0,568.0,684.86,526.87
2016,2,24,14,45,833.0,87.5,1.05,20.0,532.5,660.91,511.21
2016,2,24,15,0,817.0,85.0,1.1,20.0,497.0,634.68,493.51
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.5,602.01,470.77
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,567.75,446.38
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.5,525.21,414.71
2016,2,24,16,0,707.0,72.0,1.0,19.0,323.0,484.36,383.41
2016,2,24,16,15,662.5,66.5,1.0,18.0,275.0,433.41,344.75
2016,2,24,16,30,618.0,61.0,1.0,17.0,227.0,383.64,305.38
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.5,322.74,255.61
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,265.8,207.17
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.5,194.46,145.63
2016,2,24,17,30,263.0,25.0,1.0,14.0,45.0,129.66,75.34
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.5,49.37,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,14.0,0.4,13.0,17.0,13.76,0.0
2016,2,25,7,15,221.5,28.5,0.35,13.0,53.5,22.05,11.43
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,33.25,23.41
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,40.1,30.03
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,46.6,36.08
2016,2,25,8,15,553.5,73.0,0.25,14.5,228.0,77.89,45.52
2016,2,25,8,30,608.0,81.0,0.3,15.0,276.0,119.89,70.34
2016,2,25,8,45,641.0,88.0,0.35,15.5,321.0,163.05,102.43
2016,2,25,9,0,674.0,95.0,0.4,16.0,366.0,208.95,139.8
2016,2,25,9,15,701.0,99.0,0.5,16.5,409.0,253.21,177.5
2016,2,25,9,30,728.0,103.0,0.6,17.0,452.0,299.1,216.81
2016,2,25,9,45,749.0,106.0,0.7,18.0,489.5,343.44,254.24
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,388.31,291.26
2016,2,25,10,15,784.5,111.5,0.8,19.0,559.0,432.49,327.56
2016,2,25,10,30,799.0,114.0,0.8,19.0,591.0,473.7,360.78
2016,2,25,10,45,813.5,113.5,0.85,19.5,616.5,511.33,390.24
2016,2,25,11,0,828.0,113.0,0.9,20.0,642.0,547.96,418.27
2016,2,25,11,15,834.5,114.5,0.85,20.0,659.5,580.79,442.86
2016,2,25,11,30,841.0,116.0,0.8,20.0,677.0,611.72,465.48
2016,2,25,11,45,846.0,115.5,0.8,20.5,687.5,637.7,483.77
2016,2,25,12,0,851.0,115.0,0.8,21.0,698.0,661.36,500.1
2016,2,25,12,15,852.0,115.0,0.75,21.0,699.5,680.43,513.31
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,696.8,524.47
2016,2,25,12,45,863.5,109.0,0.65,21.5,698.0,710.81,533.1
2016,2,25,13,0,874.0,103.0,0.6,22.0,695.0,720.34,537.89
2016,2,25,13,15,869.5,102.0,0.55,22.0,681.0,722.97,539.18
2016,2,25,13,30,865.0,101.0,0.5,22.0,667.0,724.9,540.19
2016,2,25,13,45,856.5,100.5,0.45,22.5,645.0,719.5,535.37
2016,2,25,14,0,848.0,100.0,0.4,23.0,623.0,711.16,528.8
2016,2,25,14,15,836.5,98.0,0.3,22.5,594.0,696.28,519.25
2016,2,25,14,30,825.0,96.0,0.2,22.0,565.0,678.71,508.08
2016,2,25,14,45,805.0,95.0,0.15,22.0,529.0,653.97,491.19
2016,2,25,15,0,785.0,94.0,0.1,22.0,493.0,627.15,472.79
2016,2,25,15,15,763.0,90.5,0.15,21.5,452.5,594.47,451.95
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,562.25,430.83
2016,2,25,15,45,706.0,83.5,0.3,21.0,366.5,519.45,401.08
2016,2,25,16,0,671.0,80.0,0.4,21.0,321.0,476.49,370.21
2016,2,25,16,15,626.5,74.0,0.5,20.0,273.5,425.89,333.63
2016,2,25,16,30,582.0,68.0,0.6,19.0,226.0,376.51,296.09
2016,2,25,16,45,520.5,59.0,0.75,18.5,179.0,317.69,249.01
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,262.31,202.58
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,192.07,142.91
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,129.06,78.15
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,48.8,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.8,12.5,5.5,5.41,0.0
2016,2,26,7,0,0.0,11.0,0.8,13.0,11.0,10.81,0.0
2016,2,26,7,15,21.0,30.5,0.95,13.5,33.0,28.03,16.62
2016,2,26,7,30,42.0,50.0,1.1,14.0,55.0,44.7,33.24
2016,2,26,7,45,58.5,71.0,1.3,14.5,82.5,62.08,49.16
2016,2,26,8,0,75.0,92.0,1.5,15.0,110.0,75.36,61.22
2016,2,26,8,15,86.5,113.5,1.5,15.0,138.5,98.88,75.55
2016,2,26,8,30,98.0,135.0,1.5,15.0,167.0,124.47,95.27
2016,2,26,8,45,108.0,154.0,1.5,15.5,194.5,149.23,114.73
2016,2,26,9,0,118.0,173.0,1.5,16.0,222.0,175.01,135.25
2016,2,26,9,15,250.0,178.0,1.6,16.5,294.5,217.04,165.05
2016,2,26,9,30,382.0,183.0,1.7,17.0,367.0,274.51,208.48
2016,2,26,9,45,450.0,182.0,1.8,17.5,416.0,313.61,239.71
2016,2,26,10,0,518.0,181.0,1.9,18.0,465.0,360.72,277.42
2016,2,26,10,15,570.5,174.0,1.95,18.0,503.5,400.48,310.03
2016,2,26,10,30,623.0,167.0,2.0,18.0,542.0,443.24,344.76
2016,2,26,10,45,550.0,203.0,2.05,18.5,544.5,464.82,361.84
2016,2,26,11,0,477.0,239.0,2.1,19.0,547.0,480.56,373.63
2016,2,26,11,15,402.0,269.0,2.1,19.0,533.5,484.0,376.15
2016,2,26,11,30,327.0,299.0,2.1,19.0,520.0,481.81,373.98
2016,2,26,11,45,364.5,294.0,2.15,19.0,543.0,511.73,397.35
2016,2,26,12,0,402.0,289.0,2.2,19.0,566.0,542.22,420.88
2016,2,26,12,15,440.0,275.5,2.25,19.0,579.5,567.09,440.34
2016,2,26,12,30,478.0,262.0,2.3,19.0,593.0,590.16,458.52
2016,2,26,12,45,523.5,242.0,2.4,19.0,601.5,611.24,475.7
2016,2,26,13,0,569.0,222.0,2.5,19.0,610.0,631.11,492.05
2016,2,26,13,15,701.5,170.5,2.55,19.0,638.5,681.31,531.99
2016,2,26,13,30,834.0,119.0,2.6,19.0,667.0,725.66,566.9
2016,2,26,13,45,613.0,186.5,2.7,19.0,582.0,640.79,502.18
2016,2,26,14,0,392.0,254.0,2.8,19.0,497.0,546.0,428.98
2016,2,26,14,15,416.0,234.5,2.8,18.5,482.0,547.67,432.77
2016,2,26,14,30,440.0,215.0,2.8,18.0,467.0,541.73,430.41
2016,2,26,14,45,605.5,156.5,2.85,18.0,480.0,590.27,471.08
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,625.68,501.14
2016,2,26,15,15,746.5,94.5,2.85,17.5,451.5,593.49,477.43
2016,2,26,15,30,722.0,91.0,2.8,17.0,410.0,558.24,451.36
2016,2,26,15,45,697.5,84.5,2.8,17.0,366.0,518.54,420.62
2016,2,26,16,0,673.0,78.0,2.8,17.0,322.0,478.08,388.5
2016,2,26,16,15,628.0,72.5,2.55,16.5,274.5,427.51,347.53
2016,2,26,16,30,583.0,67.0,2.3,16.0,227.0,378.2,306.41
2016,2,26,16,45,522.0,58.5,2.1,15.5,180.0,319.88,256.95
2016,2,26,17,0,461.0,50.0,1.9,15.0,133.0,264.95,208.92
2016,2,26,17,15,353.5,39.0,1.65,14.5,90.5,193.8,147.15
2016,2,26,17,30,246.0,28.0,1.4,14.0,48.0,131.08,83.9
2016,2,26,17,45,123.0,14.0,1.2,13.5,24.0,49.29,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,11.8,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,21.72,0.0
2016,2,27,7,15,217.0,32.5,1.0,11.5,63.5,25.12,14.92
2016,2,27,7,30,434.0,41.0,1.1,12.0,103.0,30.68,21.36
2016,2,27,7,45,518.5,48.5,1.25,12.5,151.5,34.47,25.17
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,38.13,28.64
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,77.92,40.64
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,125.6,70.91
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,170.88,105.7
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,219.26,146.36
2016,2,27,9,15,480.5,143.0,1.5,15.0,348.5,243.32,179.78
2016,2,27,9,30,182.0,214.0,1.5,15.0,303.0,245.97,191.97
2016,2,27,9,45,521.0,148.5,1.55,15.5,430.5,310.67,238.21
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,408.93,313.23
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,455.12,351.36
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,497.54,385.87
2016,2,27,10,45,891.5,88.5,1.6,17.5,648.0,536.72,416.94
2016,2,27,11,0,898.0,91.0,1.6,18.0,673.0,574.14,445.79
2016,2,27,11,15,903.0,92.0,1.6,18.0,690.5,607.33,471.69
2016,2,27,11,30,908.0,93.0,1.6,18.0,708.0,638.3,495.46
2016,2,27,11,45,907.5,94.5,1.6,18.0,717.0,663.94,514.92
2016,2,27,12,0,907.0,96.0,1.6,18.0,726.0,686.83,532.12
2016,2,27,12,15,907.5,96.5,1.65,18.0,727.5,706.57,547.28
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,723.42,559.74
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,732.67,566.67
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,738.74,571.55
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,741.72,574.0
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,741.64,574.43
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,737.33,572.43
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,729.95,568.39
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,718.18,560.95
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,700.79,549.56
2016,2,27,14,45,841.5,88.0,1.9,18.0,549.0,678.28,534.52
2016,2,27,15,0,829.0,85.0,1.9,18.0,514.0,653.33,517.0
2016,2,27,15,15,731.0,96.0,1.7,17.5,452.0,588.4,468.17
2016,2,27,15,30,633.0,107.0,1.5,17.0,390.0,523.98,419.17
2016,2,27,15,45,683.5,89.0,1.35,16.5,365.0,518.26,415.77
2016,2,27,16,0,734.0,71.0,1.2,16.0,340.0,505.17,405.6
2016,2,27,16,15,692.5,66.0,1.1,15.5,291.0,454.58,365.54
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,407.38,326.99
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,348.79,278.33
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,293.3,230.44
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,220.59,167.85
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,156.65,103.81
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,60.18,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,10.0,8.0,7.86,0.0
2016,2,28,7,0,0.0,16.0,1.3,11.0,16.0,15.42,0.0
2016,2,28,7,15,38.5,35.5,1.5,11.5,41.5,30.87,20.02
2016,2,28,7,30,77.0,55.0,1.7,12.0,67.0,46.7,35.46
2016,2,28,7,45,98.5,76.5,1.95,12.5,97.5,63.49,50.93
2016,2,28,8,0,120.0,98.0,2.2,13.0,128.0,80.62,66.44
2016,2,28,8,15,132.5,119.5,2.2,13.0,159.0,107.41,81.6
2016,2,28,8,30,145.0,141.0,2.2,13.0,190.0,135.68,103.35
2016,2,28,8,45,159.0,159.0,2.25,13.5,220.0,162.87,124.85
2016,2,28,9,0,173.0,177.0,2.3,14.0,250.0,191.35,147.9
2016,2,28,9,15,193.5,195.5,2.3,14.0,285.0,223.17,173.91
2016,2,28,9,30,214.0,214.0,2.3,14.0,320.0,256.8,201.46
2016,2,28,9,45,140.0,228.0,2.3,14.5,299.5,255.28,202.01
2016,2,28,10,0,66.0,242.0,2.3,15.0,279.0,249.49,198.13
2016,2,28,10,15,56.5,250.0,2.3,15.5,283.0,257.24,203.94
2016,2,28,10,30,47.0,258.0,2.3,16.0,287.0,264.03,208.76
2016,2,28,10,45,91.0,283.5,2.35,16.5,342.5,313.16,246.97
2016,2,28,11,0,135.0,309.0,2.4,17.0,398.0,364.69,286.54
2016,2,28,11,15,367.0,260.0,2.45,17.0,509.0,459.43,362.05
2016,2,28,11,30,599.0,211.0,2.5,17.0,620.0,567.91,446.77
2016,2,28,11,45,459.5,263.5,2.6,17.0,579.5,547.32,429.52
2016,2,28,12,0,320.0,316.0,2.7,17.0,539.0,518.58,406.21
2016,2,28,12,15,286.0,323.5,2.7,17.0,523.5,512.29,401.34
2016,2,28,12,30,252.0,331.0,2.7,17.0,508.0,503.98,394.72
2016,2,28,12,45,287.5,320.5,2.75,17.5,521.0,524.96,410.99
2016,2,28,13,0,323.0,310.0,2.8,18.0,534.0,545.55,426.76
2016,2,28,13,15,289.5,310.0,2.75,17.5,507.5,526.41,412.78
2016,2,28,13,30,256.0,310.0,2.7,17.0,481.0,505.97,397.92
2016,2,28,13,45,377.0,267.0,2.65,17.0,509.5,551.44,435.59
2016,2,28,14,0,498.0,224.0,2.6,17.0,538.0,600.3,474.85
2016,2,28,14,15,492.0,215.5,2.55,17.0,513.5,585.8,464.19
2016,2,28,14,30,486.0,207.0,2.5,17.0,489.0,569.55,452.59
2016,2,28,14,45,437.5,203.5,2.45,17.0,446.0,527.78,420.96
2016,2,28,15,0,389.0,200.0,2.4,17.0,403.0,479.16,384.03
2016,2,28,15,15,328.0,192.5,2.15,16.5,354.0,425.59,342.7
2016,2,28,15,30,267.0,185.0,1.9,16.0,305.0,373.74,302.1
2016,2,28,15,45,148.5,163.5,1.7,16.0,229.0,266.96,216.17
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,166.7,133.63
2016,2,28,16,15,23.0,123.0,1.35,15.5,131.0,137.5,110.11
2016,2,28,16,30,16.0,104.0,1.2,15.0,109.0,114.3,90.94
2016,2,28,16,45,8.0,84.5,1.1,14.5,87.0,90.41,70.83
2016,2,28,17,0,0.0,65.0,1.0,14.0,65.0,66.91,50.75
2016,2,28,17,15,0.0,44.5,1.0,13.5,44.5,45.49,32.17
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,23.26,12.06
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,11.58,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,9.83,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,15.63,0.0
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,24.35,15.11
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,32.53,23.18
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,34.92,25.66
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,46.97,28.01
2016,2,29,8,15,326.5,93.0,1.6,13.5,176.0,93.09,62.12
2016,2,29,8,30,31.0,130.0,1.6,14.0,141.0,119.61,94.35
2016,2,29,8,45,43.5,151.5,1.65,14.5,169.0,143.22,112.99
2016,2,29,9,0,56.0,173.0,1.7,15.0,197.0,168.25,132.75
2016,2,29,9,15,101.5,197.0,1.75,15.5,245.5,205.52,161.34
2016,2,29,9,30,147.0,221.0,1.8,16.0,294.0,244.13,191.17
2016,2,29,9,45,504.5,153.5,1.85,17.0,432.5,316.92,243.35
2016,2,29,10,0,862.0,86.0,1.9,18.0,571.0,425.03,325.24
2016,2,29,10,15,873.5,88.0,1.85,18.0,603.0,471.51,363.65
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,514.17,398.5
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.5,552.43,428.57
2016,2,29,11,0,894.0,95.0,1.8,19.0,684.0,588.78,456.37
2016,2,29,11,15,899.5,96.0,1.75,19.0,701.5,622.22,481.95
2016,2,29,11,30,905.0,97.0,1.7,19.0,719.0,653.46,505.37
2016,2,29,11,45,913.0,95.0,1.7,19.5,730.0,681.04,525.15
2016,2,29,12,0,921.0,93.0,1.7,20.0,741.0,706.18,542.84
2016,2,29,12,15,922.0,92.5,1.75,20.0,742.5,725.45,556.83
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,741.77,568.52
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,754.46,576.69
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,764.06,582.83
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,767.49,585.53
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,767.72,586.19
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,761.84,582.76
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,752.87,577.33
2016,2,29,14,15,723.5,136.5,1.8,21.0,582.0,676.65,522.77
2016,2,29,14,30,542.0,188.0,1.7,21.0,505.0,593.5,460.21
2016,2,29,14,45,690.0,136.0,1.6,21.0,514.5,638.17,496.0
2016,2,29,15,0,838.0,84.0,1.5,21.0,524.0,669.01,520.26
2016,2,29,15,15,817.5,81.0,1.35,20.5,482.0,636.05,496.33
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,601.37,471.27
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,556.32,437.06
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,511.08,402.1
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,462.36,365.36
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,412.54,326.41
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,349.51,275.71
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,290.49,226.43
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,218.22,165.58
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,154.22,107.06
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,71.46,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.5,9.83,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,35.0,15.39,1.69
2016,3,1,7,15,371.0,31.0,1.35,13.5,78.0,23.15,14.09
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,30.42,21.17
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,33.81,24.47
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,50.56,28.26
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,96.8,50.72
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,144.1,82.99
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,191.64,121.26
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,241.83,164.33
2016,3,1,9,15,735.0,95.5,2.45,17.0,434.5,279.61,202.02
2016,3,1,9,30,657.0,119.0,2.5,17.0,449.0,311.93,234.12
2016,3,1,9,45,618.0,143.0,2.65,17.5,472.5,351.11,268.97
2016,3,1,10,0,579.0,167.0,2.8,18.0,496.0,386.11,299.16
2016,3,1,10,15,749.0,124.0,2.8,18.0,574.0,448.73,349.57
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,526.71,411.64
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.5,566.58,443.35
2016,3,1,11,0,935.0,83.0,2.9,19.0,703.0,604.66,473.09
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.5,638.51,499.75
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,670.02,524.18
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,697.57,545.33
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,722.39,563.89
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,742.81,578.06
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,760.19,590.09
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,771.99,598.52
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,780.55,604.8
2016,3,1,13,15,946.0,83.5,2.8,19.0,734.5,784.03,607.62
2016,3,1,13,30,942.0,83.0,2.8,19.0,720.0,784.22,608.29
2016,3,1,13,45,936.5,82.0,2.8,19.0,697.5,779.53,605.63
2016,3,1,14,0,931.0,81.0,2.8,19.0,675.0,771.63,600.86
2016,3,1,14,15,921.0,79.5,2.8,18.5,645.0,756.8,592.36
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,739.01,581.8
2016,3,1,14,45,897.0,76.5,2.8,18.0,578.5,715.63,566.07
2016,3,1,15,0,883.0,75.0,2.8,18.0,542.0,689.74,548.48
2016,3,1,15,15,863.5,72.5,2.65,17.5,499.5,656.79,525.71
2016,3,1,15,30,844.0,70.0,2.5,17.0,457.0,625.51,502.71
2016,3,1,15,45,818.0,67.0,2.45,17.0,410.0,584.62,471.48
2016,3,1,16,0,792.0,64.0,2.4,17.0,363.0,542.78,438.77
2016,3,1,16,15,752.5,60.0,2.1,16.0,313.0,491.74,398.67
2016,3,1,16,30,713.0,56.0,1.8,15.0,263.0,441.31,357.67
2016,3,1,16,45,652.5,50.5,1.5,14.5,212.0,380.19,306.13
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,322.1,255.46
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,251.7,194.44
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,186.64,133.4
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,85.8,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,21.0,11.0,0.8,12.5,12.5,10.81,0.0
2016,3,2,7,0,42.0,22.0,0.9,13.0,25.0,19.71,5.88
2016,3,2,7,15,90.5,40.5,1.05,13.5,53.5,33.23,22.86
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,47.41,36.13
2016,3,2,7,45,159.5,80.0,1.4,14.5,114.5,62.86,50.19
2016,3,2,8,0,180.0,101.0,1.6,15.0,147.0,83.9,62.44
2016,3,2,8,15,196.0,120.0,1.6,15.5,180.5,112.49,81.9
2016,3,2,8,30,212.0,139.0,1.6,16.0,214.0,142.78,104.78
2016,3,2,8,45,440.0,116.5,1.6,16.5,298.5,174.06,120.9
2016,3,2,9,0,668.0,94.0,1.6,17.0,383.0,229.4,159.49
2016,3,2,9,15,750.0,87.0,1.6,17.5,443.0,282.58,203.36
2016,3,2,9,30,832.0,80.0,1.6,18.0,503.0,339.24,250.37
2016,3,2,9,45,847.5,82.5,1.6,18.5,541.0,386.2,290.66
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,435.83,331.86
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.5,479.4,368.26
2016,3,2,10,30,887.0,88.0,1.7,19.0,644.0,521.98,403.05
2016,3,2,10,45,895.0,89.5,1.8,19.5,669.0,561.24,434.0
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,598.8,462.94
2016,3,2,11,15,739.5,158.5,1.95,20.0,660.5,593.58,458.65
2016,3,2,11,30,576.0,226.0,2.0,20.0,627.0,578.84,446.67
2016,3,2,11,45,589.5,225.0,2.15,20.0,640.5,604.24,466.81
2016,3,2,12,0,603.0,224.0,2.3,20.0,654.0,629.43,486.33
2016,3,2,12,15,568.0,237.0,2.4,20.0,643.0,631.42,487.95
2016,3,2,12,30,533.0,250.0,2.5,20.0,632.0,631.47,488.17
2016,3,2,12,45,478.0,270.0,2.6,20.0,610.5,621.36,480.47
2016,3,2,13,0,423.0,290.0,2.7,20.0,589.0,608.56,470.74
2016,3,2,13,15,407.0,294.0,2.75,19.5,577.0,602.37,467.54
2016,3,2,13,30,391.0,298.0,2.8,19.0,565.0,598.48,465.87
2016,3,2,13,45,385.0,283.5,2.85,19.0,538.5,581.46,454.24
2016,3,2,14,0,379.0,269.0,2.9,19.0,512.0,562.86,441.45
2016,3,2,14,15,512.0,212.5,2.9,18.5,525.5,606.21,478.52
2016,3,2,14,30,645.0,156.0,2.9,18.0,539.0,641.4,509.03
2016,3,2,14,45,500.0,185.0,2.9,18.0,471.0,559.79,445.82
2016,3,2,15,0,355.0,214.0,2.9,18.0,403.0,477.71,381.72
2016,3,2,15,15,383.0,190.0,2.85,17.5,379.5,464.69,374.08
2016,3,2,15,30,411.0,166.0,2.8,17.0,356.0,456.41,369.32
2016,3,2,15,45,332.0,158.5,2.8,17.0,302.0,382.94,311.21
2016,3,2,16,0,253.0,151.0,2.8,17.0,248.0,320.73,261.09
2016,3,2,16,15,223.5,136.0,2.65,16.5,213.0,281.46,229.56
2016,3,2,16,30,194.0,121.0,2.5,16.0,178.0,243.64,198.43
2016,3,2,16,45,176.5,99.5,2.4,15.5,144.0,205.25,166.27
2016,3,2,17,0,159.0,78.0,2.3,15.0,110.0,167.49,133.77
2016,3,2,17,15,118.0,57.5,2.1,14.5,77.5,122.39,94.65
2016,3,2,17,30,77.0,37.0,1.9,14.0,45.0,74.28,52.18
2016,3,2,17,45,38.5,18.5,1.75,14.0,22.5,34.43,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,0.9,12.5,9.0,8.85,0.0
2016,3,3,7,0,0.0,18.0,0.9,13.0,18.0,17.37,5.87
2016,3,3,7,15,0.0,37.5,0.95,13.5,37.5,35.37,24.85
2016,3,3,7,30,0.0,57.0,1.0,14.0,57.0,52.82,40.95
2016,3,3,7,45,10.0,77.0,1.05,14.5,79.5,70.46,56.92
