Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,0,20.0,97.0,1.1,15.0,102.0,89.08,69.43
2016,3,3,8,15,26.5,116.5,1.0,15.0,125.0,105.44,82.48
2016,3,3,8,30,33.0,136.0,0.9,15.0,148.0,125.89,98.86
2016,3,3,8,45,19.0,143.5,0.8,15.5,150.5,137.05,108.17
2016,3,3,9,0,5.0,151.0,0.7,16.0,153.0,142.75,112.83
2016,3,3,9,15,94.0,189.5,0.6,16.0,237.0,199.35,155.53
2016,3,3,9,30,183.0,228.0,0.5,16.0,321.0,264.66,204.9
2016,3,3,9,45,92.5,201.5,0.45,16.5,248.5,221.66,172.46
2016,3,3,10,0,2.0,175.0,0.4,17.0,176.0,167.61,130.51
2016,3,3,10,15,17.5,215.0,0.5,17.0,226.0,212.34,165.82
2016,3,3,10,30,33.0,255.0,0.6,17.0,276.0,256.11,199.5
2016,3,3,10,45,52.0,279.5,0.7,17.5,314.0,291.48,226.12
2016,3,3,11,0,71.0,304.0,0.8,18.0,352.0,328.41,253.74
2016,3,3,11,15,41.5,271.0,1.05,18.0,299.5,283.97,220.05
2016,3,3,11,30,12.0,238.0,1.3,18.0,247.0,236.67,183.67
2016,3,3,11,45,13.0,240.5,1.55,18.0,250.0,240.56,187.07
2016,3,3,12,0,14.0,243.0,1.8,18.0,253.0,244.46,190.28
2016,3,3,12,15,20.0,262.0,1.9,18.0,276.5,267.85,208.61
2016,3,3,12,30,26.0,281.0,2.0,18.0,300.0,291.62,227.11
2016,3,3,12,45,40.0,297.0,2.1,18.0,325.5,321.83,250.76
2016,3,3,13,0,54.0,313.0,2.2,18.0,351.0,350.18,272.91
2016,3,3,13,15,55.0,306.0,2.05,18.0,344.5,345.91,269.58
2016,3,3,13,30,56.0,299.0,1.9,18.0,338.0,341.39,266.25
2016,3,3,13,45,46.5,282.5,1.8,18.0,314.0,318.97,249.06
2016,3,3,14,0,37.0,266.0,1.7,18.0,290.0,296.22,231.65
2016,3,3,14,15,24.0,236.5,1.6,18.0,252.0,251.4,196.95
2016,3,3,14,30,11.0,207.0,1.5,18.0,214.0,212.41,166.47
2016,3,3,14,45,15.0,203.5,1.45,18.0,212.0,212.34,166.99
2016,3,3,15,0,19.0,200.0,1.4,18.0,210.0,212.26,167.39
2016,3,3,15,15,65.5,201.0,1.3,17.5,232.5,251.97,200.67
2016,3,3,15,30,112.0,202.0,1.2,17.0,255.0,290.9,232.76
2016,3,3,15,45,174.0,178.5,1.1,17.0,250.5,302.24,242.95
2016,3,3,16,0,236.0,155.0,1.0,17.0,246.0,316.25,254.78
2016,3,3,16,15,218.5,136.0,0.9,16.5,211.5,279.4,225.55
2016,3,3,16,30,201.0,117.0,0.8,16.0,177.0,242.99,196.25
2016,3,3,16,45,180.0,96.5,0.7,16.0,143.0,203.64,163.45
2016,3,3,17,0,159.0,76.0,0.6,16.0,109.0,165.21,130.67
2016,3,3,17,15,119.5,56.5,0.6,15.5,77.0,121.68,93.52
2016,3,3,17,30,80.0,37.0,0.6,15.0,45.0,80.78,57.42
2016,3,3,17,45,40.0,18.5,0.65,15.0,22.5,34.95,3.1
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,22.03,10.09
2016,3,4,7,15,23.5,43.0,1.35,14.0,47.0,39.02,28.06
2016,3,4,7,30,47.0,63.0,1.4,14.0,71.0,55.91,43.72
2016,3,4,7,45,59.0,84.5,1.5,14.5,98.0,73.48,59.62
2016,3,4,8,0,71.0,106.0,1.6,15.0,125.0,94.49,72.81
2016,3,4,8,15,80.5,126.5,1.75,15.5,152.5,118.06,90.72
2016,3,4,8,30,90.0,147.0,1.9,16.0,180.0,142.73,110.05
2016,3,4,8,45,47.5,149.5,2.05,16.5,167.5,144.24,112.78
2016,3,4,9,0,5.0,152.0,2.2,17.0,155.0,143.79,113.68
2016,3,4,9,15,2.5,151.5,2.35,17.0,153.0,143.98,113.64
2016,3,4,9,30,0.0,151.0,2.5,17.0,151.0,143.58,113.11
2016,3,4,9,45,0.0,137.5,2.65,17.5,137.5,131.65,102.95
2016,3,4,10,0,0.0,124.0,2.8,18.0,124.0,119.3,92.54
2016,3,4,10,15,0.0,120.5,2.8,18.0,120.5,116.15,89.81
2016,3,4,10,30,0.0,117.0,2.8,18.0,117.0,112.94,87.04
2016,3,4,10,45,25.5,205.5,2.85,18.0,223.0,209.4,164.43
2016,3,4,11,0,51.0,294.0,2.9,18.0,329.0,308.17,241.59
2016,3,4,11,15,25.5,171.5,2.8,18.0,189.0,180.57,141.0
2016,3,4,11,30,0.0,49.0,2.7,18.0,49.0,47.4,33.33
2016,3,4,11,45,0.0,93.5,2.65,18.0,93.5,90.54,68.53
2016,3,4,12,0,0.0,138.0,2.6,18.0,138.0,133.58,103.12
2016,3,4,12,15,0.0,134.0,2.65,18.0,134.0,129.79,100.0
2016,3,4,12,30,0.0,130.0,2.7,18.0,130.0,125.98,96.95
2016,3,4,12,45,0.0,127.0,2.75,18.0,127.0,123.12,94.7
2016,3,4,13,0,0.0,124.0,2.8,18.0,124.0,120.25,92.44
2016,3,4,13,15,0.0,121.5,2.8,17.5,121.5,117.85,90.76
2016,3,4,13,30,0.0,119.0,2.8,17.0,119.0,115.45,89.09
2016,3,4,13,45,0.0,66.0,2.85,17.0,66.0,63.86,47.12
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,12.56,4.8
2016,3,4,14,15,0.0,47.0,2.7,16.5,47.0,45.44,32.22
2016,3,4,14,30,0.0,81.0,2.5,16.0,81.0,78.37,59.63
2016,3,4,14,45,9.5,141.0,2.35,16.0,146.0,144.66,114.4
2016,3,4,15,0,19.0,201.0,2.2,16.0,211.0,213.3,170.17
2016,3,4,15,15,9.5,165.5,1.95,16.0,170.5,170.49,135.53
2016,3,4,15,30,0.0,130.0,1.7,16.0,130.0,128.02,101.02
2016,3,4,15,45,10.0,137.5,1.45,16.0,141.5,142.96,113.84
2016,3,4,16,0,20.0,145.0,1.2,16.0,153.0,158.19,126.63
2016,3,4,16,15,14.5,126.5,1.1,15.5,132.0,136.15,108.78
2016,3,4,16,30,9.0,108.0,1.0,15.0,111.0,114.38,90.96
2016,3,4,16,45,4.5,87.5,0.95,15.0,89.0,91.1,71.4
2016,3,4,17,0,0.0,67.0,0.9,15.0,67.0,67.92,51.65
2016,3,4,17,15,0.0,47.5,0.95,15.0,47.5,47.76,34.23
2016,3,4,17,30,0.0,28.0,1.0,15.0,28.0,27.09,16.17
2016,3,4,17,45,0.0,14.0,1.1,15.0,14.0,13.51,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.0,2.8,14.5,3.0,2.95,0.0
2016,3,5,7,0,0.0,6.0,3.1,15.0,6.0,5.78,0.0
2016,3,5,7,15,0.0,13.0,3.2,15.0,13.0,12.53,5.19
2016,3,5,7,30,0.0,20.0,3.3,15.0,20.0,19.29,11.4
2016,3,5,7,45,0.0,27.5,3.45,15.5,27.5,26.54,17.98
2016,3,5,8,0,0.0,35.0,3.6,16.0,35.0,33.79,23.1
2016,3,5,8,15,0.0,42.5,3.6,16.0,42.5,41.04,29.26
2016,3,5,8,30,0.0,50.0,3.6,16.0,50.0,48.3,35.35
2016,3,5,8,45,0.0,80.0,3.65,16.0,80.0,77.22,59.55
2016,3,5,9,0,0.0,110.0,3.7,16.0,110.0,105.13,82.59
2016,3,5,9,15,0.0,59.0,3.75,16.0,59.0,57.03,42.32
2016,3,5,9,30,0.0,8.0,3.8,16.0,8.0,7.72,0.85
2016,3,5,9,45,0.0,52.0,3.9,16.5,52.0,50.27,36.42
2016,3,5,10,0,0.0,96.0,4.0,17.0,96.0,92.83,71.36
2016,3,5,10,15,0.0,75.0,4.25,17.5,75.0,72.56,54.41
2016,3,5,10,30,0.0,54.0,4.5,18.0,54.0,52.23,37.52
2016,3,5,10,45,0.5,112.0,4.75,18.5,112.5,108.52,83.29
2016,3,5,11,0,1.0,170.0,5.0,19.0,171.0,164.26,127.81
2016,3,5,11,15,0.5,154.5,5.1,19.0,155.0,149.41,115.73
2016,3,5,11,30,0.0,139.0,5.2,19.0,139.0,134.36,103.59
2016,3,5,11,45,0.0,140.5,5.3,19.5,140.5,135.91,104.58
2016,3,5,12,0,0.0,142.0,5.4,20.0,142.0,137.45,105.57
2016,3,5,12,15,62.5,248.0,5.35,19.5,294.0,286.17,225.15
2016,3,5,12,30,125.0,354.0,5.3,19.0,446.0,440.72,345.99
2016,3,5,12,45,94.0,339.5,5.3,19.0,408.5,404.35,317.17
2016,3,5,13,0,63.0,325.0,5.3,19.0,371.0,369.48,289.77
2016,3,5,13,15,65.5,317.0,5.35,18.5,363.5,365.48,287.71
2016,3,5,13,30,68.0,309.0,5.4,18.0,356.0,361.19,285.39
2016,3,5,13,45,34.0,225.5,5.5,17.5,249.0,251.15,198.97
2016,3,5,14,0,0.0,142.0,5.6,17.0,142.0,138.26,107.92
2016,3,5,14,15,0.0,100.5,5.85,17.0,100.5,97.38,74.83
2016,3,5,14,30,0.0,59.0,6.1,17.0,59.0,57.06,41.77
2016,3,5,14,45,0.0,42.5,6.35,17.0,42.5,41.08,28.61
2016,3,5,15,0,0.0,26.0,6.6,17.0,26.0,25.11,15.37
2016,3,5,15,15,0.0,17.0,6.75,16.5,17.0,16.41,8.15
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,7.72,0.86
2016,3,5,15,45,0.0,12.0,7.05,16.0,12.0,11.58,4.15
2016,3,5,16,0,0.0,16.0,7.2,16.0,16.0,15.44,7.45
2016,3,5,16,15,0.0,14.0,7.25,15.5,14.0,13.5,5.85
2016,3,5,16,30,0.0,12.0,7.3,15.0,12.0,11.57,4.23
2016,3,5,16,45,0.0,9.5,7.35,15.0,9.5,9.16,2.16
2016,3,5,17,0,0.0,7.0,7.4,15.0,7.0,6.75,0.06
2016,3,5,17,15,0.0,5.0,7.3,15.0,5.0,4.82,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,17.2,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,28.84,17.1
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,38.62,28.18
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,49.32,38.37
2016,3,6,7,45,443.0,75.5,2.25,12.5,181.5,54.77,43.54
2016,3,6,8,0,525.0,85.0,2.5,13.0,231.0,86.48,54.03
2016,3,6,8,15,576.5,92.0,2.6,13.0,281.0,126.16,77.74
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,171.04,111.44
2016,3,6,8,45,666.5,103.5,2.85,13.5,379.0,216.03,148.92
2016,3,6,9,0,705.0,108.0,3.0,14.0,427.0,264.3,190.72
2016,3,6,9,15,730.0,112.0,3.05,14.0,470.5,311.1,232.55
2016,3,6,9,30,755.0,116.0,3.1,14.0,514.0,359.29,275.29
2016,3,6,9,45,451.5,195.0,3.2,14.5,437.5,348.53,273.72
2016,3,6,10,0,148.0,274.0,3.3,15.0,361.0,314.22,249.32
2016,3,6,10,15,485.0,199.5,3.3,15.0,508.5,411.64,327.08
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,538.84,427.96
2016,3,6,10,45,593.5,211.0,3.35,15.0,602.0,523.61,415.82
2016,3,6,11,0,365.0,297.0,3.4,15.0,548.0,493.36,390.94
2016,3,6,11,15,474.0,264.5,3.4,15.0,599.0,544.44,432.32
2016,3,6,11,30,583.0,232.0,3.4,15.0,650.0,600.5,476.89
2016,3,6,11,45,720.5,181.5,3.45,15.0,705.0,662.51,526.4
2016,3,6,12,0,858.0,131.0,3.5,15.0,760.0,727.03,577.33
2016,3,6,12,15,611.5,227.5,3.55,15.0,676.0,665.24,526.92
2016,3,6,12,30,365.0,324.0,3.6,15.0,592.0,589.42,465.44
2016,3,6,12,45,258.0,338.0,3.7,15.0,526.5,531.81,420.63
2016,3,6,13,0,151.0,352.0,3.8,15.0,461.0,467.09,369.4
2016,3,6,13,15,150.0,345.0,3.85,15.0,451.5,462.86,366.86
2016,3,6,13,30,149.0,338.0,3.9,15.0,442.0,457.98,363.62
2016,3,6,13,45,104.5,314.5,3.95,15.0,386.5,396.71,315.81
2016,3,6,14,0,60.0,291.0,4.0,15.0,331.0,340.1,271.07
2016,3,6,14,15,81.0,285.5,4.05,15.0,336.5,351.5,281.33
2016,3,6,14,30,102.0,280.0,4.1,15.0,342.0,362.35,290.99
2016,3,6,14,45,54.0,231.0,4.15,15.0,263.5,275.5,221.53
2016,3,6,15,0,6.0,182.0,4.2,15.0,185.0,184.42,147.3
2016,3,6,15,15,17.5,183.5,4.1,14.5,192.0,194.7,156.83
2016,3,6,15,30,29.0,185.0,4.0,14.0,199.0,211.22,171.29
2016,3,6,15,45,14.5,158.5,3.95,14.0,165.5,168.09,135.84
2016,3,6,16,0,0.0,132.0,3.9,14.0,132.0,131.97,105.88
2016,3,6,16,15,0.0,114.0,3.75,13.5,114.0,114.03,91.3
2016,3,6,16,30,0.0,96.0,3.6,13.0,96.0,96.0,76.36
2016,3,6,16,45,0.0,77.0,3.45,13.0,77.0,76.75,59.98
2016,3,6,17,0,0.0,58.0,3.3,13.0,58.0,57.34,43.23
2016,3,6,17,15,0.0,41.5,3.3,12.5,41.5,40.5,28.58
2016,3,6,17,30,0.0,25.0,3.3,12.0,25.0,24.13,14.17
2016,3,6,17,45,0.0,12.5,3.3,12.0,12.5,12.06,0.9
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,84.5,15.0,1.7,9.0,22.5,11.68,0.0
2016,3,7,7,0,169.0,30.0,1.8,9.0,45.0,23.08,13.27
2016,3,7,7,15,234.5,47.0,1.95,9.0,82.5,35.56,25.94
2016,3,7,7,30,300.0,64.0,2.1,9.0,120.0,47.45,37.22
2016,3,7,7,45,338.0,80.0,2.3,9.5,161.5,57.97,46.99
2016,3,7,8,0,376.0,96.0,2.5,10.0,203.0,90.62,61.52
2016,3,7,8,15,408.0,108.5,2.6,10.0,244.5,126.12,85.41
2016,3,7,8,30,440.0,121.0,2.7,10.0,286.0,164.74,115.75
2016,3,7,8,45,452.0,137.0,2.85,10.5,326.0,205.26,150.44
2016,3,7,9,0,464.0,153.0,3.0,11.0,366.0,246.71,186.63
2016,3,7,9,15,410.5,183.0,3.0,11.0,384.5,281.41,219.18
2016,3,7,9,30,357.0,213.0,3.0,11.0,403.0,313.64,248.49
2016,3,7,9,45,203.5,233.5,3.0,11.0,343.5,292.88,235.05
2016,3,7,10,0,50.0,254.0,3.0,11.0,284.0,257.47,207.66
2016,3,7,10,15,235.0,257.5,3.0,11.0,409.5,348.65,281.29
2016,3,7,10,30,420.0,261.0,3.0,11.0,535.0,458.01,368.53
2016,3,7,10,45,245.5,288.0,3.05,11.5,450.0,405.37,325.7
2016,3,7,11,0,71.0,315.0,3.1,12.0,365.0,340.38,272.07
2016,3,7,11,15,35.5,201.5,3.15,12.0,226.5,215.72,172.78
2016,3,7,11,30,0.0,88.0,3.2,12.0,88.0,85.21,65.57
2016,3,7,11,45,8.5,176.0,3.3,12.0,182.5,175.86,140.31
2016,3,7,12,0,17.0,264.0,3.4,12.0,277.0,267.16,213.72
2016,3,7,12,15,66.5,311.0,3.45,12.0,360.0,351.18,281.29
2016,3,7,12,30,116.0,358.0,3.5,12.0,443.0,436.52,348.72
2016,3,7,12,45,78.5,333.5,3.6,12.0,391.0,387.71,309.87
2016,3,7,13,0,41.0,309.0,3.7,12.0,339.0,337.34,269.78
2016,3,7,13,15,32.5,289.0,3.7,12.0,312.5,312.47,250.3
2016,3,7,13,30,24.0,269.0,3.7,12.0,286.0,282.4,226.49
2016,3,7,13,45,212.5,271.5,3.7,12.0,413.0,446.14,361.89
2016,3,7,14,0,401.0,274.0,3.7,12.0,540.0,593.23,479.42
2016,3,7,14,15,345.0,273.0,3.7,12.0,495.0,549.54,444.57
2016,3,7,14,30,289.0,272.0,3.7,12.0,450.0,505.79,410.34
2016,3,7,14,45,291.0,254.0,3.7,12.0,424.5,486.18,396.2
2016,3,7,15,0,293.0,236.0,3.7,12.0,399.0,465.26,380.79
2016,3,7,15,15,147.0,195.5,3.5,12.0,277.5,309.3,254.25
2016,3,7,15,30,1.0,155.0,3.3,12.0,156.0,154.54,124.59
2016,3,7,15,45,313.0,131.0,3.15,12.0,256.5,354.25,295.97
2016,3,7,16,0,625.0,107.0,3.0,12.0,357.0,511.25,424.12
2016,3,7,16,15,580.0,100.0,2.55,11.5,308.5,458.04,379.65
2016,3,7,16,30,535.0,93.0,2.1,11.0,260.0,406.12,336.35
2016,3,7,16,45,482.5,81.5,1.7,11.0,212.0,347.43,286.09
2016,3,7,17,0,430.0,70.0,1.3,11.0,164.0,290.48,236.2
2016,3,7,17,15,334.0,57.0,1.25,10.5,118.0,219.06,174.72
2016,3,7,17,30,238.0,44.0,1.2,10.0,72.0,155.71,118.67
2016,3,7,17,45,119.0,22.0,1.15,10.0,36.0,76.88,38.91
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,16.0,1.2,8.0,30.0,12.32,0.0
2016,3,8,7,0,303.0,32.0,1.2,9.0,60.0,25.06,15.32
2016,3,8,7,15,411.0,42.5,1.3,9.5,106.5,31.77,22.63
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,38.1,28.76
2016,3,8,7,45,579.0,61.0,1.5,10.5,203.5,41.89,32.37
2016,3,8,8,0,639.0,69.0,1.6,11.0,254.0,83.56,46.25
2016,3,8,8,15,681.0,74.0,1.6,11.5,304.0,127.22,73.81
2016,3,8,8,30,723.0,79.0,1.6,12.0,354.0,174.86,110.86
2016,3,8,8,45,737.5,87.5,1.6,12.5,399.5,223.53,153.07
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,272.98,196.93
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,323.68,241.88
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,372.13,284.53
2016,3,8,9,45,666.5,149.0,1.65,13.5,525.0,397.57,309.32
2016,3,8,10,0,538.0,195.0,1.7,14.0,519.0,413.5,324.5
2016,3,8,10,15,480.0,228.5,1.75,14.0,529.0,440.44,346.96
2016,3,8,10,30,422.0,262.0,1.8,14.0,539.0,462.13,364.32
2016,3,8,10,45,392.5,282.0,1.9,14.0,547.5,483.44,381.18
2016,3,8,11,0,363.0,302.0,2.0,14.0,556.0,500.57,394.45
2016,3,8,11,15,215.0,316.5,2.0,14.0,468.0,436.22,344.02
2016,3,8,11,30,67.0,331.0,2.0,14.0,380.0,361.34,284.29
2016,3,8,11,45,192.0,335.5,2.0,14.0,477.5,455.17,358.98
2016,3,8,12,0,317.0,340.0,2.0,14.0,575.0,555.71,436.2
2016,3,8,12,15,159.0,254.5,1.95,14.0,373.0,365.4,289.92
2016,3,8,12,30,1.0,169.0,1.9,14.0,171.0,164.65,128.93
2016,3,8,12,45,4.5,193.5,1.85,14.0,197.0,191.39,150.97
2016,3,8,13,0,8.0,218.0,1.8,14.0,223.0,218.43,172.55
2016,3,8,13,15,5.0,198.0,1.85,13.5,201.5,196.81,155.63
2016,3,8,13,30,2.0,178.0,1.9,13.0,180.0,175.03,138.56
2016,3,8,13,45,39.0,241.0,2.0,13.0,267.5,271.28,216.97
2016,3,8,14,0,76.0,304.0,2.1,13.0,355.0,366.39,292.37
2016,3,8,14,15,41.0,250.5,2.15,13.0,278.0,284.84,227.74
2016,3,8,14,30,6.0,197.0,2.2,13.0,201.0,198.51,158.42
2016,3,8,14,45,3.0,169.5,2.3,13.0,171.5,168.82,134.84
2016,3,8,15,0,0.0,142.0,2.4,13.0,142.0,139.16,110.82
2016,3,8,15,15,0.0,106.0,2.2,12.5,106.0,103.11,81.43
2016,3,8,15,30,0.0,70.0,2.0,12.0,70.0,67.68,52.04
2016,3,8,15,45,0.0,45.5,1.8,12.0,45.5,43.95,32.06
2016,3,8,16,0,0.0,21.0,1.6,12.0,21.0,20.27,11.84
2016,3,8,16,15,0.0,18.0,1.35,11.5,18.0,17.37,9.41
2016,3,8,16,30,0.0,15.0,1.1,11.0,15.0,14.47,6.94
2016,3,8,16,45,0.0,12.5,0.85,11.0,12.5,12.05,4.84
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,9.64,2.71
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,6.74,0.14
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.85,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.93,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.5,1.75,10.5,1.5,1.44,0.0
2016,3,9,7,0,0.0,3.0,1.9,11.0,3.0,2.89,0.0
2016,3,9,7,15,0.0,5.5,1.95,11.0,5.5,5.3,0.0
2016,3,9,7,30,0.0,8.0,2.0,11.0,8.0,7.71,1.31
2016,3,9,7,45,0.0,11.0,2.15,11.5,11.0,10.6,3.97
2016,3,9,8,0,0.0,14.0,2.3,12.0,14.0,13.5,6.04
2016,3,9,8,15,0.0,16.5,2.35,12.5,16.5,15.92,8.1
2016,3,9,8,30,0.0,19.0,2.4,13.0,19.0,18.33,10.13
2016,3,9,8,45,32.0,107.5,2.5,13.5,122.5,107.31,84.17
2016,3,9,9,0,64.0,196.0,2.6,14.0,226.0,193.99,154.36
2016,3,9,9,15,52.0,208.5,2.6,14.0,234.5,206.35,164.54
2016,3,9,9,30,40.0,221.0,2.6,14.0,243.0,217.41,173.57
2016,3,9,9,45,242.0,225.5,2.6,14.5,371.5,300.68,238.14
2016,3,9,10,0,444.0,230.0,2.6,15.0,500.0,405.61,319.86
2016,3,9,10,15,494.0,224.5,2.6,15.5,539.0,446.13,351.75
2016,3,9,10,30,544.0,219.0,2.6,16.0,578.0,489.47,385.72
2016,3,9,10,45,453.5,262.0,2.6,16.5,569.0,500.58,393.26
2016,3,9,11,0,363.0,305.0,2.6,17.0,560.0,505.22,395.24
2016,3,9,11,15,366.0,312.5,2.6,17.0,575.0,528.45,413.03
2016,3,9,11,30,369.0,320.0,2.6,17.0,590.0,550.95,429.97
2016,3,9,11,45,262.5,342.5,2.6,17.5,536.0,512.04,398.41
2016,3,9,12,0,156.0,365.0,2.6,18.0,482.0,465.98,361.31
2016,3,9,12,15,148.0,365.5,2.6,18.0,476.5,466.5,361.88
2016,3,9,12,30,140.0,366.0,2.6,18.0,471.0,466.25,361.64
2016,3,9,12,45,87.0,334.5,2.65,18.5,400.0,395.88,307.37
2016,3,9,13,0,34.0,303.0,2.7,19.0,329.0,326.33,253.11
2016,3,9,13,15,60.0,317.5,2.65,19.0,361.0,362.89,282.14
2016,3,9,13,30,86.0,332.0,2.6,19.0,393.0,399.89,310.91
2016,3,9,13,45,79.0,318.0,2.6,19.0,373.0,381.93,297.4
2016,3,9,14,0,72.0,304.0,2.6,19.0,353.0,363.59,283.8
2016,3,9,14,15,119.5,297.5,2.55,19.0,374.0,400.79,313.96
2016,3,9,14,30,167.0,291.0,2.5,19.0,395.0,430.55,338.09
2016,3,9,14,45,88.0,240.5,2.45,19.0,295.0,311.07,245.33
2016,3,9,15,0,9.0,190.0,2.4,19.0,195.0,194.75,152.66
2016,3,9,15,15,16.0,187.5,2.2,18.5,195.5,197.84,156.23
2016,3,9,15,30,23.0,185.0,2.0,18.0,196.0,200.83,159.43
2016,3,9,15,45,17.5,166.0,1.85,18.0,174.0,177.91,141.21
2016,3,9,16,0,12.0,147.0,1.7,18.0,152.0,155.19,123.05
2016,3,9,16,15,7.0,129.0,1.5,17.5,132.0,134.1,106.21
2016,3,9,16,30,2.0,111.0,1.3,17.0,112.0,113.29,89.33
2016,3,9,16,45,1.0,91.0,1.1,16.5,91.5,92.52,72.23
2016,3,9,17,0,0.0,71.0,0.9,16.0,71.0,71.64,54.7
2016,3,9,17,15,0.0,52.0,0.9,15.5,52.0,52.15,38.05
2016,3,9,17,30,0.0,33.0,0.9,15.0,33.0,32.26,20.85
2016,3,9,17,45,0.0,19.0,0.9,14.5,19.0,18.34,6.73
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,49.0,18.0,2.5,12.5,23.0,15.28,0.0
2016,3,10,7,0,98.0,36.0,2.7,13.0,46.0,29.72,19.46
2016,3,10,7,15,137.0,56.0,2.8,13.5,79.0,45.14,34.04
2016,3,10,7,30,176.0,76.0,2.9,14.0,112.0,59.98,47.66
2016,3,10,7,45,199.0,96.5,3.0,14.5,148.0,77.24,58.54
2016,3,10,8,0,222.0,117.0,3.1,15.0,184.0,108.19,78.38
2016,3,10,8,15,240.0,135.5,3.3,15.5,219.5,139.57,101.49
2016,3,10,8,30,258.0,154.0,3.5,16.0,255.0,172.8,127.82
2016,3,10,8,45,131.5,157.5,3.7,16.5,209.5,168.2,129.49
2016,3,10,9,0,5.0,161.0,3.9,17.0,164.0,152.65,120.89
2016,3,10,9,15,57.5,203.5,4.0,17.0,235.0,204.35,161.43
2016,3,10,9,30,110.0,246.0,4.1,17.0,306.0,264.54,208.79
2016,3,10,9,45,217.5,254.0,4.2,17.5,384.0,319.87,251.58
2016,3,10,10,0,325.0,262.0,4.3,18.0,462.0,384.76,302.29
2016,3,10,10,15,164.0,225.5,4.3,18.0,326.5,291.21,229.88
2016,3,10,10,30,3.0,189.0,4.3,18.0,191.0,182.72,142.86
2016,3,10,10,45,63.0,263.5,4.3,18.5,308.5,285.58,224.58
2016,3,10,11,0,123.0,338.0,4.3,19.0,426.0,393.47,307.86
2016,3,10,11,15,172.5,346.5,4.2,19.0,472.0,439.41,343.23
2016,3,10,11,30,222.0,355.0,4.1,19.0,518.0,487.93,380.57
2016,3,10,11,45,224.0,357.0,4.1,19.0,523.5,499.68,389.41
2016,3,10,12,0,226.0,359.0,4.1,19.0,529.0,510.83,397.93
2016,3,10,12,15,143.0,349.5,4.05,19.0,457.0,448.04,348.97
2016,3,10,12,30,60.0,340.0,4.0,19.0,385.0,378.64,294.41
2016,3,10,12,45,38.5,301.5,3.95,19.0,330.0,326.57,254.38
2016,3,10,13,0,17.0,263.0,3.9,19.0,275.0,269.78,210.12
2016,3,10,13,15,8.5,152.5,3.75,19.0,158.5,154.8,119.79
2016,3,10,13,30,0.0,42.0,3.6,19.0,42.0,40.63,27.65
2016,3,10,13,45,0.0,30.5,3.45,19.0,30.5,29.49,18.61
2016,3,10,14,0,0.0,19.0,3.3,19.0,19.0,18.37,9.49
2016,3,10,14,15,0.0,61.5,3.1,18.5,61.5,59.49,43.4
2016,3,10,14,30,0.0,104.0,2.9,18.0,104.0,100.84,77.36
2016,3,10,14,45,0.0,57.5,2.75,18.0,57.5,55.6,40.42
2016,3,10,15,0,0.0,11.0,2.6,18.0,11.0,10.62,3.21
2016,3,10,15,15,0.0,18.5,2.35,18.0,18.5,17.86,9.3
2016,3,10,15,30,0.0,26.0,2.1,18.0,26.0,25.11,15.41
2016,3,10,15,45,0.0,54.5,1.9,18.0,54.5,52.66,38.51
2016,3,10,16,0,0.0,83.0,1.7,18.0,83.0,80.53,61.79
2016,3,10,16,15,0.0,72.0,1.5,17.5,72.0,69.63,52.95
2016,3,10,16,30,0.0,61.0,1.3,17.0,61.0,58.95,44.2
2016,3,10,16,45,0.0,50.0,1.15,16.5,50.0,48.3,35.32
2016,3,10,17,0,0.0,39.0,1.0,16.0,39.0,37.66,26.28
2016,3,10,17,15,0.0,28.5,1.05,15.5,28.5,27.51,17.52
2016,3,10,17,30,0.0,18.0,1.1,15.0,18.0,17.36,8.68
2016,3,10,17,45,0.0,10.0,1.2,15.0,10.0,9.64,1.11
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.74,0.09
2016,3,11,7,15,0.0,11.5,4.9,13.0,11.5,11.08,4.15
2016,3,11,7,30,0.0,16.0,4.8,13.0,16.0,15.43,8.17
2016,3,11,7,45,0.0,21.5,4.7,13.0,21.5,20.74,12.18
2016,3,11,8,0,0.0,27.0,4.6,13.0,27.0,26.05,16.78
2016,3,11,8,15,0.0,32.0,4.55,13.0,32.0,30.89,20.91
2016,3,11,8,30,0.0,37.0,4.5,13.0,37.0,35.73,24.99
2016,3,11,8,45,0.0,33.0,4.45,13.0,33.0,31.87,21.62
2016,3,11,9,0,0.0,29.0,4.4,13.0,29.0,28.0,18.26
2016,3,11,9,15,57.5,139.0,4.45,13.0,171.0,148.73,118.37
2016,3,11,9,30,115.0,249.0,4.5,13.0,313.0,266.44,213.8
2016,3,11,9,45,63.5,230.5,4.6,13.5,266.5,239.94,192.43
2016,3,11,10,0,12.0,212.0,4.7,14.0,220.0,206.84,165.31
2016,3,11,10,15,20.0,238.5,4.9,14.0,252.0,236.55,189.19
2016,3,11,10,30,28.0,265.0,5.1,14.0,284.0,264.69,211.65
2016,3,11,10,45,14.0,143.0,5.3,14.5,152.5,145.93,115.16
2016,3,11,11,0,0.0,21.0,5.5,15.0,21.0,20.31,11.27
2016,3,11,11,15,7.5,139.0,5.55,14.5,145.0,139.11,109.51
2016,3,11,11,30,15.0,257.0,5.6,14.0,269.0,257.53,205.39
2016,3,11,11,45,57.5,310.0,5.65,14.0,354.0,339.43,271.34
2016,3,11,12,0,100.0,363.0,5.7,14.0,439.0,423.99,338.54
2016,3,11,12,15,224.5,352.5,5.6,14.0,522.5,511.63,409.79
2016,3,11,12,30,349.0,342.0,5.5,14.0,606.0,603.99,483.53
2016,3,11,12,45,192.5,326.0,5.4,14.0,471.5,472.47,378.61
2016,3,11,13,0,36.0,310.0,5.3,14.0,337.0,335.24,267.0
2016,3,11,13,15,27.5,287.0,5.4,14.0,307.5,307.12,245.09
2016,3,11,13,30,19.0,264.0,5.5,14.0,278.0,273.83,218.69
2016,3,11,13,45,145.0,289.0,5.65,14.0,388.5,409.68,331.08
2016,3,11,14,0,271.0,314.0,5.8,14.0,499.0,541.45,437.53
2016,3,11,14,15,180.5,301.0,5.7,13.5,422.0,452.26,366.39
2016,3,11,14,30,90.0,288.0,5.6,13.0,345.0,363.54,294.79
2016,3,11,14,45,45.0,196.5,5.55,13.0,225.0,232.79,188.99
2016,3,11,15,0,0.0,105.0,5.5,13.0,105.0,101.95,80.12
2016,3,11,15,15,0.0,114.5,5.25,12.5,114.5,111.61,88.66
2016,3,11,15,30,0.0,124.0,5.0,12.0,124.0,121.57,97.43
2016,3,11,15,45,0.0,72.5,4.8,12.0,72.5,70.1,54.23
2016,3,11,16,0,0.0,21.0,4.6,12.0,21.0,20.27,11.79
2016,3,11,16,15,0.0,18.0,4.35,11.5,18.0,17.37,9.37
2016,3,11,16,30,0.0,15.0,4.1,11.0,15.0,14.47,6.9
2016,3,11,16,45,0.0,12.0,3.9,11.0,12.0,11.57,4.39
2016,3,11,17,0,0.0,9.0,3.7,11.0,9.0,8.67,1.85
2016,3,11,17,15,0.0,6.5,3.55,10.5,6.5,6.26,0.0
2016,3,11,17,30,0.0,4.0,3.4,10.0,4.0,3.85,0.0
2016,3,11,17,45,0.0,2.0,3.3,10.0,2.0,1.93,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,1.85,9.5,15.0,14.47,2.69
2016,3,12,7,0,0.0,30.0,2.1,10.0,30.0,28.9,19.44
2016,3,12,7,15,0.0,50.5,2.25,10.0,50.5,47.43,36.75
2016,3,12,7,30,0.0,71.0,2.4,10.0,71.0,65.62,53.59
2016,3,12,7,45,6.0,92.0,2.6,10.5,94.0,84.46,67.09
2016,3,12,8,0,12.0,113.0,2.8,11.0,117.0,104.66,83.86
2016,3,12,8,15,19.0,132.5,2.9,11.0,140.0,124.55,100.19
2016,3,12,8,30,26.0,152.0,3.0,11.0,163.0,141.36,113.82
2016,3,12,8,45,76.0,181.5,3.2,11.5,217.5,180.66,144.36
2016,3,12,9,0,126.0,211.0,3.4,12.0,272.0,221.6,176.49
2016,3,12,9,15,74.5,211.5,3.45,12.0,248.5,217.66,174.75
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,207.98,167.58
2016,3,12,9,45,68.0,249.5,3.6,12.5,291.5,258.89,208.06
2016,3,12,10,0,113.0,287.0,3.7,13.0,358.0,317.64,254.45
2016,3,12,10,15,56.5,216.0,3.75,13.0,251.5,232.18,186.0
2016,3,12,10,30,0.0,145.0,3.8,13.0,145.0,139.65,110.35
2016,3,12,10,45,18.5,221.0,3.85,13.0,234.0,222.47,177.83
2016,3,12,11,0,37.0,297.0,3.9,13.0,323.0,305.14,243.67
2016,3,12,11,15,32.0,295.5,3.9,13.0,318.5,303.3,241.74
2016,3,12,11,30,27.0,294.0,3.9,13.0,314.0,300.97,239.66
2016,3,12,11,45,17.5,259.0,3.9,13.5,272.0,262.26,208.35
2016,3,12,12,0,8.0,224.0,3.9,14.0,230.0,222.54,176.19
2016,3,12,12,15,15.0,255.5,3.95,14.0,267.0,258.83,205.34
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,295.65,234.57
2016,3,12,12,45,12.0,231.5,4.05,14.0,241.0,234.45,185.88
2016,3,12,13,0,2.0,176.0,4.1,14.0,178.0,172.67,136.23
2016,3,12,13,15,1.0,147.5,4.2,14.0,148.5,144.1,113.26
2016,3,12,13,30,0.0,119.0,4.3,14.0,119.0,115.46,90.0
2016,3,12,13,45,0.0,106.0,4.4,14.0,106.0,102.76,79.71
2016,3,12,14,0,0.0,93.0,4.5,14.0,93.0,90.04,69.35
2016,3,12,14,15,74.0,195.0,4.5,14.0,242.0,258.79,209.66
2016,3,12,14,30,148.0,297.0,4.5,14.0,391.0,424.48,342.61
2016,3,12,14,45,196.5,275.5,4.5,14.0,392.5,437.72,354.59
2016,3,12,15,0,245.0,254.0,4.5,14.0,394.0,455.83,370.72
2016,3,12,15,15,181.0,237.0,4.3,14.0,336.0,381.84,311.24
2016,3,12,15,30,117.0,220.0,4.1,14.0,278.0,317.5,258.91
2016,3,12,15,45,129.0,198.5,3.9,14.0,257.5,300.55,246.19
2016,3,12,16,0,141.0,177.0,3.7,14.0,237.0,282.32,232.08
2016,3,12,16,15,125.0,157.5,3.55,13.5,205.5,248.61,204.86
2016,3,12,16,30,109.0,138.0,3.4,13.0,174.0,215.59,177.72
2016,3,12,16,45,94.0,115.5,3.25,13.0,143.0,180.18,147.77
2016,3,12,17,0,79.0,93.0,3.1,13.0,112.0,145.43,117.85
2016,3,12,17,15,56.0,70.5,3.05,13.0,82.5,102.33,80.56
2016,3,12,17,30,33.0,48.0,3.0,13.0,53.0,66.26,49.05
2016,3,12,17,45,16.5,28.0,3.0,13.0,30.5,36.68,21.43
2016,3,12,18,0,0.0,8.0,3.0,13.0,8.0,7.86,0.0
2016,3,12,18,15,0.0,4.0,3.0,13.0,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,2.7,13.5,7.0,6.74,0.0
2016,3,13,7,0,0.0,14.0,2.9,14.0,14.0,13.5,5.97
2016,3,13,7,15,0.0,23.0,2.9,14.0,23.0,22.19,13.98
2016,3,13,7,30,0.0,32.0,2.9,14.0,32.0,30.89,21.97
2016,3,13,7,45,0.0,42.0,2.95,14.0,42.0,40.56,29.08
2016,3,13,8,0,0.0,52.0,3.0,14.0,52.0,50.23,37.36
2016,3,13,8,15,0.0,62.0,3.0,14.0,62.0,59.92,45.53
2016,3,13,8,30,0.0,72.0,3.0,14.0,72.0,69.61,53.6
2016,3,13,8,45,0.0,90.0,3.05,14.5,90.0,86.71,67.67
2016,3,13,9,0,0.0,108.0,3.1,15.0,108.0,103.64,81.41
2016,3,13,9,15,0.0,99.5,3.15,14.5,99.5,95.96,74.93
2016,3,13,9,30,0.0,91.0,3.2,14.0,91.0,88.04,68.3
2016,3,13,9,45,0.0,79.0,3.3,14.0,79.0,76.43,58.48
2016,3,13,10,0,0.0,67.0,3.4,14.0,67.0,64.81,48.69
2016,3,13,10,15,0.0,99.5,3.45,14.0,99.5,96.25,74.64
2016,3,13,10,30,0.0,132.0,3.5,14.0,132.0,127.31,99.97
2016,3,13,10,45,3.0,169.0,3.6,14.5,171.5,164.4,129.77
2016,3,13,11,0,6.0,206.0,3.7,15.0,211.0,201.78,159.41
2016,3,13,11,15,3.0,183.0,3.75,15.0,186.0,178.43,140.43
2016,3,13,11,30,0.0,160.0,3.8,15.0,161.0,154.62,121.14
2016,3,13,11,45,0.0,146.5,3.9,15.0,147.0,141.75,110.72
2016,3,13,12,0,0.0,133.0,4.0,15.0,133.0,128.79,100.21
2016,3,13,12,15,7.5,198.0,4.05,15.0,204.0,197.51,155.81
2016,3,13,12,30,15.0,263.0,4.1,15.0,275.0,266.99,211.11
2016,3,13,12,45,12.5,249.0,4.2,15.0,258.5,252.06,199.21
2016,3,13,13,0,10.0,235.0,4.3,15.0,242.0,236.91,187.32
2016,3,13,13,15,8.0,219.5,4.25,15.0,225.0,220.5,174.34
2016,3,13,13,30,6.0,204.0,4.2,15.0,208.0,203.95,161.22
2016,3,13,13,45,3.0,172.5,4.2,15.0,174.5,170.62,134.53
2016,3,13,14,0,0.0,141.0,4.2,15.0,141.0,137.24,107.59
2016,3,13,14,15,0.0,107.0,4.1,15.0,107.0,103.77,80.42
2016,3,13,14,30,0.0,73.0,4.0,15.0,73.0,70.63,53.26
2016,3,13,14,45,0.0,76.5,3.9,15.0,76.5,74.01,56.21
2016,3,13,15,0,0.0,80.0,3.8,15.0,80.0,77.39,59.16
2016,3,13,15,15,0.0,98.0,3.65,15.0,98.0,95.06,74.0
2016,3,13,15,30,0.0,116.0,3.5,15.0,116.0,113.36,89.39
2016,3,13,15,45,0.0,104.5,3.4,15.0,104.5,102.01,80.19
2016,3,13,16,0,0.0,93.0,3.3,15.0,93.0,90.65,70.94
2016,3,13,16,15,0.0,81.0,3.1,14.5,81.0,78.75,61.27
2016,3,13,16,30,0.0,69.0,2.9,14.0,69.0,66.83,51.42
2016,3,13,16,45,0.0,56.5,2.75,14.0,56.5,54.6,41.04
2016,3,13,17,0,0.0,44.0,2.6,14.0,44.0,42.5,30.64
