Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,32.5,2.55,14.0,32.5,31.37,20.95
2016,3,13,17,30,0.0,21.0,2.5,14.0,21.0,20.26,11.21
2016,3,13,17,45,0.0,12.5,2.5,14.0,12.5,12.05,3.49
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.93,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.97,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,9.83,0.0
2016,3,14,6,45,81.5,29.0,1.8,10.5,39.5,24.11,11.71
2016,3,14,7,0,163.0,48.0,2.0,11.0,69.0,39.02,28.41
2016,3,14,7,15,231.0,66.5,2.1,11.0,110.5,53.04,41.72
2016,3,14,7,30,299.0,85.0,2.2,11.0,152.0,62.57,50.74
2016,3,14,7,45,341.0,101.0,2.3,11.5,196.0,85.74,60.91
2016,3,14,8,0,383.0,117.0,2.4,12.0,240.0,122.79,84.06
2016,3,14,8,15,444.0,119.5,2.45,12.0,285.0,155.56,106.9
2016,3,14,8,30,505.0,122.0,2.5,12.0,330.0,194.25,137.52
2016,3,14,8,45,315.5,169.0,2.55,12.5,304.5,220.76,168.3
2016,3,14,9,0,126.0,216.0,2.6,13.0,279.0,227.51,180.31
2016,3,14,9,15,311.0,205.0,2.6,13.0,377.5,285.64,224.33
2016,3,14,9,30,496.0,194.0,2.6,13.0,476.0,360.71,283.47
2016,3,14,9,45,489.5,211.0,2.6,13.5,504.5,397.86,314.24
2016,3,14,10,0,483.0,228.0,2.6,14.0,533.0,433.77,343.27
2016,3,14,10,15,442.5,255.0,2.6,14.0,545.5,459.98,364.49
2016,3,14,10,30,402.0,282.0,2.6,14.0,558.0,483.77,383.08
2016,3,14,10,45,490.5,259.0,2.6,14.0,607.0,531.16,420.93
2016,3,14,11,0,579.0,236.0,2.6,14.0,656.0,584.48,462.89
2016,3,14,11,15,535.0,259.5,2.6,14.0,654.5,598.66,472.97
2016,3,14,11,30,491.0,283.0,2.6,14.0,653.0,609.07,480.15
2016,3,14,11,45,379.0,325.0,2.6,14.5,612.5,584.43,458.85
2016,3,14,12,0,267.0,367.0,2.6,15.0,572.0,554.7,433.54
2016,3,14,12,15,398.0,321.5,2.6,15.0,628.0,616.94,483.42
2016,3,14,12,30,529.0,276.0,2.6,15.0,684.0,684.66,536.09
2016,3,14,12,45,678.5,213.5,2.65,15.0,731.5,749.81,587.22
2016,3,14,13,0,828.0,151.0,2.7,15.0,779.0,811.54,633.53
2016,3,14,13,15,632.5,223.5,2.75,15.0,697.0,738.67,578.81
2016,3,14,13,30,437.0,296.0,2.8,15.0,615.0,659.33,517.25
2016,3,14,13,45,622.5,218.5,2.85,15.0,658.0,731.2,576.21
2016,3,14,14,0,808.0,141.0,2.9,15.0,701.0,793.91,624.85
2016,3,14,14,15,795.5,139.0,2.9,15.0,670.0,776.98,613.07
2016,3,14,14,30,783.0,137.0,2.9,15.0,639.0,759.95,601.93
2016,3,14,14,45,766.0,133.5,2.95,15.0,601.5,733.26,583.98
2016,3,14,15,0,749.0,130.0,3.0,15.0,564.0,704.48,564.37
2016,3,14,15,15,726.0,126.0,2.95,14.5,521.5,669.02,539.4
2016,3,14,15,30,703.0,122.0,2.9,14.0,479.0,632.21,512.97
2016,3,14,15,45,672.5,116.5,2.9,14.0,432.0,587.72,479.34
2016,3,14,16,0,642.0,111.0,2.9,14.0,385.0,542.88,444.76
2016,3,14,16,15,599.5,104.5,2.65,13.5,335.0,489.75,402.86
2016,3,14,16,30,557.0,98.0,2.4,13.0,285.0,437.74,360.81
2016,3,14,16,45,495.5,89.0,2.15,12.5,234.5,372.67,307.13
2016,3,14,17,0,434.0,80.0,1.9,12.0,184.0,314.19,257.36
2016,3,14,17,15,346.0,67.0,1.8,11.5,137.0,243.64,196.81
2016,3,14,17,30,258.0,54.0,1.7,11.0,90.0,180.4,141.33
2016,3,14,17,45,129.0,35.5,1.65,10.5,53.5,97.42,67.8
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,17.2,0.0
2016,3,14,18,15,0.0,8.5,1.6,10.0,8.5,8.36,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,10.81,0.0
2016,3,15,6,45,185.5,27.0,1.15,9.0,49.0,20.85,10.37
2016,3,15,7,0,324.0,43.0,1.2,10.0,85.0,33.29,23.67
2016,3,15,7,15,415.0,53.5,1.25,10.5,132.5,39.5,29.82
2016,3,15,7,30,506.0,64.0,1.3,11.0,180.0,45.38,35.39
2016,3,15,7,45,574.0,70.0,1.4,11.5,232.5,70.05,41.12
2016,3,15,8,0,642.0,76.0,1.5,12.0,285.0,112.93,64.8
2016,3,15,8,15,681.5,81.0,1.6,12.5,335.5,157.91,98.06
2016,3,15,8,30,721.0,86.0,1.7,13.0,386.0,206.59,138.42
2016,3,15,8,45,753.0,88.5,1.8,13.5,434.5,257.8,182.96
2016,3,15,9,0,785.0,91.0,1.9,14.0,483.0,308.08,227.24
2016,3,15,9,15,805.0,94.0,1.95,14.5,526.0,356.89,270.22
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,406.44,312.87
2016,3,15,9,45,841.0,98.5,2.15,15.5,607.5,453.34,352.74
2016,3,15,10,0,857.0,100.0,2.3,16.0,646.0,500.1,391.46
2016,3,15,10,15,867.5,101.5,2.35,16.0,677.5,545.91,428.91
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,587.93,462.71
2016,3,15,10,45,886.5,104.0,2.5,16.5,733.5,626.96,492.89
2016,3,15,11,0,895.0,105.0,2.6,17.0,758.0,664.3,521.15
2016,3,15,11,15,899.5,105.5,2.65,17.0,775.0,696.65,546.0
2016,3,15,11,30,904.0,106.0,2.7,17.0,792.0,726.7,568.49
2016,3,15,11,45,907.0,106.0,2.75,17.0,800.5,752.75,586.99
2016,3,15,12,0,910.0,106.0,2.8,17.0,809.0,776.14,603.63
2016,3,15,12,15,910.5,106.0,2.85,17.0,810.0,794.88,617.02
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,810.68,628.43
2016,3,15,12,45,914.0,103.0,2.95,17.5,804.5,822.38,635.88
2016,3,15,13,0,917.0,100.0,3.0,18.0,798.0,830.99,641.27
2016,3,15,13,15,913.0,99.5,3.0,18.0,783.0,833.45,643.38
2016,3,15,13,30,909.0,99.0,3.0,18.0,768.0,832.73,643.44
2016,3,15,13,45,904.0,97.0,3.0,18.0,745.0,826.47,639.74
2016,3,15,14,0,899.0,95.0,3.0,18.0,722.0,817.07,634.0
2016,3,15,14,15,889.5,93.5,2.95,17.5,691.5,801.64,624.97
2016,3,15,14,30,880.0,92.0,2.9,17.0,661.0,783.34,613.98
2016,3,15,14,45,867.5,90.0,2.9,17.0,624.0,759.52,598.17
2016,3,15,15,0,855.0,88.0,2.9,17.0,587.0,737.11,583.39
2016,3,15,15,15,837.5,85.5,2.7,16.5,544.5,704.47,561.06
2016,3,15,15,30,820.0,83.0,2.5,16.0,502.0,669.96,537.21
2016,3,15,15,45,796.5,79.5,2.4,16.0,455.0,628.71,506.85
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,586.44,474.52
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,536.27,435.32
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,486.44,395.33
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,429.96,349.02
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,373.59,301.34
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,303.71,242.59
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,239.92,186.76
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,158.61,112.61
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,80.06,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,30.19,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,50.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,101.0,13.0,0.9,10.0,16.0,12.78,0.0
2016,3,16,6,45,248.5,26.5,0.95,10.5,54.5,20.3,10.5
2016,3,16,7,0,396.0,40.0,1.0,11.0,93.0,30.04,20.83
2016,3,16,7,15,484.0,49.0,1.2,11.5,142.5,35.06,25.79
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,39.81,30.28
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.5,70.16,38.23
2016,3,16,8,0,684.0,70.0,1.8,13.0,297.0,115.15,64.17
2016,3,16,8,15,721.5,75.0,1.9,13.5,348.0,165.45,102.31
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,215.75,144.35
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,265.34,187.99
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,316.82,233.5
2016,3,16,9,15,832.0,89.5,2.25,15.5,540.0,366.26,277.05
2016,3,16,9,30,851.0,92.0,2.3,16.0,584.0,416.28,320.1
2016,3,16,9,45,865.5,94.0,2.35,16.5,622.5,464.19,360.44
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,514.46,401.35
2016,3,16,10,15,890.0,98.0,2.4,17.0,693.0,558.74,437.32
2016,3,16,10,30,900.0,100.0,2.4,17.0,725.0,601.81,471.49
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.5,640.71,501.12
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,677.76,528.7
2016,3,16,11,15,918.5,102.5,2.5,18.0,790.5,710.65,553.45
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,741.17,575.36
2016,3,16,11,45,925.5,103.0,2.55,18.5,816.0,767.28,592.57
2016,3,16,12,0,928.0,103.0,2.6,19.0,825.0,790.64,607.83
2016,3,16,12,15,927.5,103.0,2.6,19.0,825.0,808.88,620.37
2016,3,16,12,30,927.0,103.0,2.6,19.0,825.0,824.09,630.88
2016,3,16,12,45,930.5,100.0,2.6,19.5,818.5,836.3,638.21
2016,3,16,13,0,934.0,97.0,2.6,20.0,812.0,845.36,643.48
2016,3,16,13,15,929.5,96.0,2.6,20.0,795.5,846.89,644.9
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,845.16,644.28
2016,3,16,13,45,918.5,94.0,2.6,20.0,755.0,838.61,640.48
2016,3,16,14,0,912.0,93.0,2.6,20.0,731.0,828.91,634.65
2016,3,16,14,15,902.0,91.5,2.55,20.0,700.0,812.84,624.16
2016,3,16,14,30,892.0,90.0,2.5,20.0,669.0,793.89,611.78
2016,3,16,14,45,878.5,87.5,2.5,20.0,631.0,768.44,595.18
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,740.53,576.82
2016,3,16,15,15,847.0,83.0,2.35,19.5,550.0,711.59,557.82
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,676.94,534.48
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.5,634.62,503.87
2016,3,16,16,0,780.0,74.0,1.9,19.0,412.0,591.33,471.12
2016,3,16,16,15,745.5,70.0,1.65,18.5,361.0,540.78,432.43
2016,3,16,16,30,711.0,66.0,1.4,18.0,310.0,490.57,392.96
2016,3,16,16,45,661.0,60.5,1.2,17.5,258.5,431.16,345.37
2016,3,16,17,0,611.0,55.0,1.0,17.0,207.0,376.79,300.09
2016,3,16,17,15,532.5,47.5,1.0,16.0,157.0,307.9,243.06
2016,3,16,17,30,454.0,40.0,1.0,15.0,107.0,244.92,188.73
2016,3,16,17,45,319.0,28.0,1.0,14.5,66.0,163.38,116.03
2016,3,16,18,0,184.0,16.0,1.0,14.0,25.0,85.17,0.0
2016,3,16,18,15,92.0,8.0,1.0,13.5,12.5,32.12,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,78.5,7.0,0.95,11.5,10.0,6.88,0.0
2016,3,17,6,30,157.0,14.0,1.0,12.0,20.0,10.65,0.0
2016,3,17,6,45,301.5,26.0,1.05,13.0,60.0,19.57,10.2
2016,3,17,7,0,446.0,38.0,1.1,14.0,100.0,27.88,18.74
2016,3,17,7,15,530.0,46.0,1.15,14.0,150.5,32.16,22.98
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,36.2,26.82
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,75.3,39.76
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,122.02,67.42
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,169.68,103.53
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,220.58,146.09
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,271.03,189.92
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,323.18,235.12
2016,3,17,9,15,859.0,83.0,1.65,18.5,552.5,374.11,279.01
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,428.82,324.51
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,476.97,363.93
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,524.54,401.68
2016,3,17,10,15,912.0,91.5,1.55,20.0,705.5,568.73,436.35
2016,3,17,10,30,921.0,93.0,1.5,20.0,737.0,611.57,469.01
2016,3,17,10,45,927.5,94.0,1.45,20.5,761.5,650.86,497.3
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,688.21,523.35
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,721.77,546.58
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,752.89,566.26
2016,3,17,11,45,943.0,97.5,1.2,21.5,827.5,778.78,582.07
2016,3,17,12,0,944.0,98.0,1.2,22.0,836.0,801.81,595.93
2016,3,17,12,15,944.0,98.0,1.2,22.0,836.0,820.63,608.14
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,836.37,618.4
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,846.48,623.88
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,853.34,627.37
2016,3,17,13,15,934.5,96.5,1.2,23.0,803.5,855.33,629.03
2016,3,17,13,30,930.0,96.0,1.2,23.0,787.0,854.06,628.74
2016,3,17,13,45,923.0,95.0,1.25,23.0,763.0,847.01,625.5
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,836.81,620.31
2016,3,17,14,15,906.0,92.5,1.3,23.0,707.5,820.62,610.61
2016,3,17,14,30,896.0,91.0,1.3,23.0,676.0,801.53,599.09
2016,3,17,14,45,882.0,89.0,1.3,23.0,638.0,776.09,583.31
2016,3,17,15,0,868.0,87.0,1.3,23.0,600.0,748.2,565.85
2016,3,17,15,15,850.0,84.5,1.25,22.5,556.5,718.57,547.64
2016,3,17,15,30,832.0,82.0,1.2,22.0,513.0,683.16,525.17
2016,3,17,15,45,807.0,79.0,1.2,22.0,465.0,640.86,496.71
2016,3,17,16,0,782.0,76.0,1.2,22.0,417.0,597.62,465.88
2016,3,17,16,15,748.0,72.0,1.1,21.5,366.0,547.13,428.96
2016,3,17,16,30,714.0,68.0,1.0,21.0,315.0,496.94,391.12
2016,3,17,16,45,664.0,62.5,0.95,20.5,263.0,439.65,346.78
2016,3,17,17,0,614.0,57.0,0.9,20.0,211.0,382.62,300.96
2016,3,17,17,15,536.0,49.0,0.95,19.0,160.5,312.93,244.4
2016,3,17,17,30,458.0,41.0,1.0,18.0,110.0,249.1,190.27
2016,3,17,17,45,325.5,29.0,1.05,17.5,68.5,167.78,119.13
2016,3,17,18,0,193.0,17.0,1.1,17.0,27.0,90.28,0.0
2016,3,17,18,15,96.5,8.5,1.1,16.5,13.5,34.04,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,7.86,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,12.32,0.0
2016,3,18,6,45,298.0,28.5,1.75,12.0,63.5,21.64,12.27
2016,3,18,7,0,435.0,41.0,2.0,13.0,104.0,30.31,21.0
2016,3,18,7,15,517.5,49.5,2.0,13.0,154.5,34.88,25.52
2016,3,18,7,30,600.0,58.0,2.0,13.0,205.0,39.2,29.62
2016,3,18,7,45,300.0,86.0,2.0,13.5,159.5,79.5,53.2
2016,3,18,8,0,0.0,114.0,2.0,14.0,114.0,105.98,84.37
2016,3,18,8,15,0.0,116.0,1.95,14.0,116.0,109.21,86.85
2016,3,18,8,30,0.0,118.0,1.9,14.0,118.0,111.97,88.9
2016,3,18,8,45,0.0,130.5,1.9,14.5,130.5,123.95,98.36
2016,3,18,9,0,0.0,143.0,1.9,15.0,143.0,135.95,107.7
2016,3,18,9,15,0.0,155.5,1.9,15.0,155.5,147.98,117.17
2016,3,18,9,30,0.0,168.0,1.9,15.0,168.0,160.04,126.61
2016,3,18,9,45,11.0,206.5,1.9,15.5,213.5,200.98,158.86
2016,3,18,10,0,22.0,245.0,1.9,16.0,259.0,243.01,191.43
2016,3,18,10,15,22.5,256.0,1.9,16.0,271.5,255.27,200.63
2016,3,18,10,30,23.0,267.0,1.9,16.0,284.0,267.54,209.92
2016,3,18,10,45,322.5,248.5,1.9,16.5,488.5,430.09,339.13
2016,3,18,11,0,622.0,230.0,1.9,17.0,693.0,618.07,480.95
2016,3,18,11,15,771.5,168.5,1.85,17.0,755.5,682.29,529.08
2016,3,18,11,30,921.0,107.0,1.8,17.0,818.0,752.17,580.42
2016,3,18,11,45,921.5,108.5,1.8,17.5,826.5,778.18,596.54
2016,3,18,12,0,922.0,110.0,1.8,18.0,835.0,801.38,611.07
2016,3,18,12,15,922.0,110.0,1.8,18.0,835.5,819.84,623.48
2016,3,18,12,30,922.0,110.0,1.8,18.0,836.0,835.29,633.95
2016,3,18,12,45,906.5,116.5,1.85,18.0,824.5,841.9,638.99
2016,3,18,13,0,891.0,123.0,1.9,18.0,813.0,845.2,641.99
2016,3,18,13,15,886.5,122.0,1.9,18.0,797.0,846.61,643.36
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,844.9,642.76
2016,3,18,13,45,873.0,120.5,1.95,18.0,756.5,840.6,641.03
2016,3,18,14,0,864.0,120.0,2.0,18.0,732.0,829.96,635.05
2016,3,18,14,15,853.5,118.0,2.05,17.5,701.0,813.6,626.41
2016,3,18,14,30,843.0,116.0,2.1,17.0,670.0,794.48,615.85
2016,3,18,14,45,829.5,113.0,2.15,17.0,632.5,769.33,599.84
2016,3,18,15,0,816.0,110.0,2.2,17.0,595.0,741.81,582.07
2016,3,18,15,15,610.0,152.5,2.2,16.5,500.0,624.21,496.24
2016,3,18,15,30,404.0,195.0,2.2,16.0,405.0,508.79,407.84
2016,3,18,15,45,431.0,169.5,2.2,16.0,375.0,489.51,395.22
2016,3,18,16,0,458.0,144.0,2.2,16.0,345.0,466.86,378.96
2016,3,18,16,15,422.5,134.5,2.0,15.5,302.5,420.69,342.85
2016,3,18,16,30,387.0,125.0,1.8,15.0,260.0,375.83,307.07
2016,3,18,16,45,359.5,107.5,1.6,14.5,217.5,327.77,268.02
2016,3,18,17,0,332.0,90.0,1.4,14.0,175.0,280.91,228.77
2016,3,18,17,15,285.0,72.5,1.3,13.5,133.0,226.73,182.51
2016,3,18,17,30,238.0,55.0,1.2,13.0,91.0,176.07,138.08
2016,3,18,17,45,119.0,39.0,1.1,12.5,57.0,98.72,71.52
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,24.51,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.5,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,12.0,15.0,14.48,0.0
2016,3,19,6,45,39.5,34.5,1.35,12.5,40.5,30.22,19.7
2016,3,19,7,0,79.0,54.0,1.5,13.0,66.0,46.15,34.95
2016,3,19,7,15,100.5,75.5,1.55,13.0,97.0,63.04,50.54
2016,3,19,7,30,122.0,97.0,1.6,13.0,128.0,79.77,65.75
2016,3,19,7,45,139.0,118.5,1.65,13.5,161.0,106.87,80.83
2016,3,19,8,0,156.0,140.0,1.7,14.0,194.0,135.99,102.61
2016,3,19,8,15,361.5,129.0,1.75,14.5,280.0,162.29,114.99
2016,3,19,8,30,567.0,118.0,1.8,15.0,366.0,216.87,153.02
2016,3,19,8,45,676.5,102.5,1.85,15.5,430.0,262.32,189.56
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,320.81,237.78
2016,3,19,9,15,804.0,89.5,1.9,16.5,537.0,368.8,279.48
2016,3,19,9,30,822.0,92.0,1.9,17.0,580.0,417.29,320.59
2016,3,19,9,45,650.0,166.0,1.95,17.5,567.0,442.65,343.1
2016,3,19,10,0,478.0,240.0,2.0,18.0,554.0,454.47,352.88
2016,3,19,10,15,486.5,249.0,2.0,18.0,581.5,489.54,380.42
2016,3,19,10,30,495.0,258.0,2.0,18.0,609.0,524.34,407.1
2016,3,19,10,45,450.0,288.5,2.05,18.0,615.5,545.73,422.78
2016,3,19,11,0,405.0,319.0,2.1,18.0,622.0,563.83,435.61
2016,3,19,11,15,640.0,215.5,2.1,18.0,706.5,641.56,497.48
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,728.74,564.12
2016,3,19,11,45,878.0,112.0,2.15,18.5,799.5,753.95,580.16
2016,3,19,12,0,881.0,112.0,2.2,19.0,808.0,776.59,594.9
2016,3,19,12,15,881.5,112.0,2.2,19.0,808.5,794.62,607.22
2016,3,19,12,30,882.0,112.0,2.2,19.0,809.0,809.8,617.65
2016,3,19,12,45,885.0,109.0,2.2,19.0,802.5,821.03,625.47
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,829.26,631.36
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,831.2,633.07
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,830.06,632.83
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,823.4,628.94
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,813.75,623.15
2016,3,19,14,15,859.0,100.5,2.15,18.5,690.5,798.65,614.45
2016,3,19,14,30,850.0,99.0,2.1,18.0,661.0,780.8,603.9
2016,3,19,14,45,622.5,167.5,2.1,18.0,567.0,673.88,527.27
2016,3,19,15,0,395.0,236.0,2.1,18.0,473.0,555.36,436.82
2016,3,19,15,15,387.5,218.5,2.1,17.5,437.0,524.22,416.1
2016,3,19,15,30,380.0,201.0,2.1,17.0,401.0,491.99,393.52
2016,3,19,15,45,246.5,195.0,2.15,17.0,320.0,386.38,310.81
2016,3,19,16,0,113.0,189.0,2.2,17.0,239.0,280.52,225.87
2016,3,19,16,15,107.5,167.0,2.15,16.5,210.0,250.86,203.21
2016,3,19,16,30,102.0,145.0,2.1,16.0,181.0,221.1,179.65
2016,3,19,16,45,95.0,122.5,2.05,15.5,152.0,189.86,154.27
2016,3,19,17,0,88.0,100.0,2.0,15.0,123.0,158.69,128.26
2016,3,19,17,15,73.0,78.0,1.85,14.5,94.5,124.53,99.05
2016,3,19,17,30,58.0,56.0,1.7,14.0,66.0,91.0,69.89
2016,3,19,17,45,29.0,37.0,1.6,13.5,42.0,52.01,35.86
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,17.55,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,1.2,11.5,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,1.4,12.0,14.0,13.51,0.0
2016,3,20,6,45,7.0,33.5,1.65,13.0,34.5,31.64,21.13
2016,3,20,7,0,14.0,53.0,1.9,14.0,55.0,47.77,36.3
2016,3,20,7,15,26.0,74.0,2.0,14.5,80.0,65.27,52.25
2016,3,20,7,30,38.0,95.0,2.1,15.0,105.0,82.92,68.04
2016,3,20,7,45,45.5,116.5,2.25,15.5,131.0,104.97,81.56
2016,3,20,8,0,53.0,138.0,2.4,16.0,157.0,128.06,99.71
2016,3,20,8,15,101.5,163.0,2.45,16.0,206.0,157.55,121.69
2016,3,20,8,30,150.0,188.0,2.5,16.0,255.0,196.46,151.76
2016,3,20,8,45,218.0,203.5,2.65,16.5,312.0,238.05,183.58
2016,3,20,9,0,286.0,219.0,2.8,17.0,369.0,282.28,218.11
2016,3,20,9,15,372.5,219.5,2.9,17.0,431.5,330.93,256.75
2016,3,20,9,30,459.0,220.0,3.0,17.0,494.0,383.85,299.2
2016,3,20,9,45,644.0,163.5,3.15,17.5,574.5,440.86,344.75
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,513.75,403.01
2016,3,20,10,15,532.5,222.0,3.4,18.0,580.5,492.46,386.54
2016,3,20,10,30,236.0,337.0,3.5,18.0,506.0,451.3,352.51
2016,3,20,10,45,126.0,300.5,3.65,18.5,391.0,361.41,282.67
2016,3,20,11,0,16.0,264.0,3.8,19.0,276.0,263.67,204.86
2016,3,20,11,15,8.0,193.5,3.9,19.0,199.5,192.1,148.88
2016,3,20,11,30,0.0,123.0,4.0,19.0,123.0,119.04,90.72
2016,3,20,11,45,15.0,221.5,4.1,19.0,234.0,225.17,175.21
2016,3,20,12,0,30.0,320.0,4.2,19.0,345.0,333.97,259.56
2016,3,20,12,15,20.0,277.0,4.25,19.0,293.5,284.27,220.86
2016,3,20,12,30,10.0,234.0,4.3,19.0,242.0,235.25,182.66
2016,3,20,12,45,7.0,208.0,4.35,19.0,214.0,207.88,161.3
2016,3,20,13,0,4.0,182.0,4.4,19.0,186.0,180.27,139.58
2016,3,20,13,15,3.5,179.0,4.35,18.5,182.0,177.12,137.47
2016,3,20,13,30,3.0,176.0,4.3,18.0,178.0,173.95,135.32
2016,3,20,13,45,8.5,210.0,4.3,18.0,216.0,212.42,166.22
2016,3,20,14,0,14.0,244.0,4.3,18.0,254.0,251.43,197.31
2016,3,20,14,15,18.0,247.5,4.2,17.5,260.0,258.79,203.81
2016,3,20,14,30,22.0,251.0,4.1,17.0,266.0,266.2,210.48
2016,3,20,14,45,11.0,173.5,4.05,17.0,181.0,178.91,141.06
2016,3,20,15,0,0.0,96.0,4.0,17.0,96.0,92.98,71.3
2016,3,20,15,15,65.0,165.5,3.85,17.0,200.0,216.07,173.84
2016,3,20,15,30,130.0,235.0,3.7,17.0,304.0,346.14,278.83
2016,3,20,15,45,65.0,143.5,3.55,17.0,178.0,191.15,153.87
2016,3,20,16,0,0.0,52.0,3.4,17.0,52.0,50.24,36.57
2016,3,20,16,15,0.0,45.5,3.15,16.5,45.5,43.95,31.54
2016,3,20,16,30,0.0,39.0,2.9,16.0,39.0,37.66,26.37
2016,3,20,16,45,0.0,32.5,2.7,16.0,32.5,31.37,21.07
2016,3,20,17,0,0.0,26.0,2.5,16.0,26.0,25.09,15.7
2016,3,20,17,15,0.0,20.0,2.3,15.5,20.0,19.29,10.72
2016,3,20,17,30,0.0,14.0,2.1,15.0,14.0,13.5,5.67
2016,3,20,17,45,0.0,8.5,1.95,15.0,8.5,8.19,0.97
2016,3,20,18,0,0.0,3.0,1.8,15.0,3.0,2.89,0.0
2016,3,20,18,15,0.0,1.5,1.75,14.5,1.5,1.47,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,1.3,11.5,12.0,10.32,0.0
2016,3,21,6,30,37.0,21.0,1.5,12.0,24.0,18.8,2.88
2016,3,21,6,45,105.5,41.0,1.75,12.5,56.5,33.6,23.07
2016,3,21,7,0,174.0,61.0,2.0,13.0,89.0,48.91,37.53
2016,3,21,7,15,220.5,80.0,2.15,13.0,129.0,62.91,50.52
2016,3,21,7,30,267.0,99.0,2.3,13.0,169.0,80.63,60.74
2016,3,21,7,45,315.5,111.0,2.5,13.5,210.5,110.5,77.24
2016,3,21,8,0,364.0,123.0,2.7,14.0,252.0,140.42,97.24
2016,3,21,8,15,256.5,157.0,2.8,14.0,254.5,175.76,131.16
2016,3,21,8,30,149.0,191.0,2.9,14.0,257.0,199.69,155.72
2016,3,21,8,45,373.5,167.0,3.05,14.5,358.0,243.18,185.07
2016,3,21,9,0,598.0,143.0,3.2,15.0,459.0,315.08,240.21
2016,3,21,9,15,519.0,184.5,3.35,15.0,475.0,353.47,275.23
2016,3,21,9,30,440.0,226.0,3.5,15.0,491.0,383.58,302.04
2016,3,21,9,45,445.5,241.0,3.65,15.0,523.5,421.87,333.8
2016,3,21,10,0,451.0,256.0,3.8,15.0,556.0,460.01,364.86
2016,3,21,10,15,287.5,299.5,3.9,15.0,494.5,432.94,343.58
2016,3,21,10,30,124.0,343.0,4.0,15.0,433.0,392.34,310.37
2016,3,21,10,45,114.5,353.0,4.1,15.5,438.0,402.89,317.93
2016,3,21,11,0,105.0,363.0,4.2,16.0,443.0,413.44,325.24
2016,3,21,11,15,52.5,219.0,4.35,16.0,259.0,246.87,195.16
2016,3,21,11,30,0.0,75.0,4.5,16.0,75.0,72.64,54.06
2016,3,21,11,45,5.0,158.0,4.65,16.0,162.5,156.61,122.38
2016,3,21,12,0,10.0,241.0,4.8,16.0,250.0,240.98,189.66
2016,3,21,12,15,10.5,241.0,4.9,16.0,250.0,241.97,190.35
2016,3,21,12,30,11.0,241.0,5.0,16.0,250.0,242.94,191.21
2016,3,21,12,45,5.5,158.5,5.1,16.5,163.0,158.33,123.44
2016,3,21,13,0,0.0,76.0,5.2,17.0,76.0,73.61,54.69
2016,3,21,13,15,0.0,74.5,5.1,16.5,74.5,72.14,53.69
2016,3,21,13,30,0.0,73.0,5.0,16.0,73.0,70.68,52.66
2016,3,21,13,45,0.0,105.5,4.95,16.0,105.5,102.29,78.58
2016,3,21,14,0,0.0,138.0,4.9,16.0,138.0,134.26,104.69
2016,3,21,14,15,15.5,202.0,4.8,16.0,212.5,210.76,167.15
2016,3,21,14,30,31.0,266.0,4.7,16.0,287.0,295.9,235.51
2016,3,21,14,45,15.5,217.0,4.6,16.0,227.5,226.79,180.27
2016,3,21,15,0,0.0,168.0,4.5,16.0,168.0,165.23,130.56
2016,3,21,15,15,0.0,113.5,4.35,15.5,113.5,110.47,86.36
2016,3,21,15,30,0.0,59.0,4.2,15.0,59.0,57.04,42.35
2016,3,21,15,45,0.0,83.5,4.1,15.0,83.5,80.76,62.39
2016,3,21,16,0,0.0,108.0,4.0,15.0,108.0,105.79,83.49
2016,3,21,16,15,1.5,115.5,3.75,14.5,116.5,115.28,91.83
2016,3,21,16,30,3.0,123.0,3.5,14.0,125.0,125.63,100.89
2016,3,21,16,45,179.5,113.0,3.25,14.0,160.5,231.62,191.5
2016,3,21,17,0,356.0,103.0,3.0,14.0,196.0,311.06,255.81
2016,3,21,17,15,279.5,86.5,2.75,13.5,149.5,237.1,192.6
2016,3,21,17,30,203.0,70.0,2.5,13.0,103.0,176.35,139.86
2016,3,21,17,45,141.0,47.5,2.3,12.5,66.5,119.33,89.32
2016,3,21,18,0,79.0,25.0,2.1,12.0,30.0,61.98,23.27
2016,3,21,18,15,39.5,12.5,2.0,11.5,15.0,23.22,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.0,1.2,9.5,17.5,11.8,0.0
2016,3,22,6,30,179.0,24.0,1.4,10.0,35.0,18.71,5.22
2016,3,22,6,45,309.5,36.5,1.65,10.5,78.5,28.01,18.65
2016,3,22,7,0,440.0,49.0,1.9,11.0,122.0,36.36,26.8
2016,3,22,7,15,518.5,57.5,2.05,11.0,173.0,40.58,30.98
2016,3,22,7,30,597.0,66.0,2.2,11.0,224.0,56.41,35.05
2016,3,22,7,45,651.5,71.0,2.35,11.5,277.5,97.61,54.01
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,144.48,86.26
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,196.08,128.72
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,247.3,173.58
2016,3,22,8,45,574.0,146.0,2.65,12.5,420.5,283.06,213.1
2016,3,22,9,0,373.0,207.0,2.7,13.0,406.0,303.95,237.16
2016,3,22,9,15,364.0,228.5,2.75,13.0,436.0,339.48,267.61
2016,3,22,9,30,355.0,250.0,2.8,13.0,466.0,373.89,296.42
2016,3,22,9,45,631.5,171.0,2.85,13.5,583.0,448.26,355.71
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,551.06,437.36
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,594.98,472.86
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,637.51,506.76
2016,3,22,10,45,934.0,94.0,2.95,14.5,788.0,676.88,536.8
2016,3,22,11,0,942.0,94.0,3.0,15.0,813.0,714.36,564.77
2016,3,22,11,15,946.0,95.0,3.0,15.0,829.0,747.95,588.99
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,779.08,610.86
2016,3,22,11,45,951.5,96.0,3.05,15.0,853.5,804.75,629.04
2016,3,22,12,0,953.0,96.0,3.1,15.0,862.0,827.56,645.24
2016,3,22,12,15,953.0,96.0,3.15,15.0,861.5,846.2,658.57
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,861.74,669.81
2016,3,22,12,45,948.0,97.0,3.25,15.0,852.0,871.05,676.78
2016,3,22,13,0,943.0,98.0,3.3,15.0,843.0,877.08,681.62
2016,3,22,13,15,939.0,97.0,3.35,15.0,826.5,878.58,683.42
2016,3,22,13,30,935.0,96.0,3.4,15.0,810.0,876.79,683.06
2016,3,22,13,45,928.0,95.5,3.5,15.0,785.5,869.8,679.46
2016,3,22,14,0,921.0,95.0,3.6,15.0,761.0,859.65,673.74
2016,3,22,14,15,911.5,93.5,3.6,15.0,729.0,843.32,663.14
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,824.08,650.55
2016,3,22,14,45,889.5,90.0,3.65,15.0,659.0,799.16,634.11
2016,3,22,15,0,877.0,88.0,3.7,15.0,621.0,771.74,615.81
2016,3,22,15,15,860.0,85.5,3.6,14.5,577.5,738.1,593.26
2016,3,22,15,30,843.0,83.0,3.5,14.0,534.0,706.67,572.17
2016,3,22,15,45,818.5,80.5,3.45,14.0,485.5,664.3,541.65
2016,3,22,16,0,794.0,78.0,3.4,14.0,437.0,620.96,509.01
2016,3,22,16,15,761.5,74.0,3.15,13.5,386.0,570.24,469.61
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,519.71,429.29
2016,3,22,16,45,680.5,65.0,2.65,13.0,282.0,462.23,381.39
2016,3,22,17,0,632.0,60.0,2.4,13.0,229.0,404.92,332.31
2016,3,22,17,15,557.5,52.5,2.15,12.5,177.5,335.29,272.45
2016,3,22,17,30,483.0,45.0,1.9,12.0,126.0,271.14,215.51
2016,3,22,17,45,356.5,34.0,1.7,11.5,82.0,189.72,143.52
2016,3,22,18,0,230.0,23.0,1.5,11.0,38.0,115.36,54.22
2016,3,22,18,15,115.0,11.5,1.5,10.5,19.0,43.45,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,19.0,11.5,1.2,7.5,13.0,11.3,0.0
2016,3,23,6,30,38.0,23.0,1.4,8.0,26.0,20.59,8.17
2016,3,23,6,45,85.0,43.0,1.6,9.0,55.5,37.19,26.93
2016,3,23,7,0,132.0,63.0,1.8,10.0,85.0,50.39,39.48
2016,3,23,7,15,155.5,84.5,1.9,10.5,119.5,66.09,53.97
2016,3,23,7,30,179.0,106.0,2.0,11.0,154.0,87.16,66.36
2016,3,23,7,45,198.5,125.5,2.15,11.5,189.5,116.45,86.46
2016,3,23,8,0,218.0,145.0,2.3,12.0,225.0,147.89,110.45
2016,3,23,8,15,347.5,145.5,2.35,12.5,294.5,186.06,136.67
2016,3,23,8,30,477.0,146.0,2.4,13.0,364.0,232.26,171.42
2016,3,23,8,45,507.0,155.5,2.5,13.5,409.5,275.19,208.11
2016,3,23,9,0,537.0,165.0,2.6,14.0,455.0,320.63,246.78
2016,3,23,9,15,557.5,173.0,2.65,14.5,495.0,363.45,283.05
2016,3,23,9,30,578.0,181.0,2.7,15.0,535.0,407.31,319.43
2016,3,23,9,45,625.0,178.0,2.8,15.5,582.0,454.69,357.94
2016,3,23,10,0,672.0,175.0,2.9,16.0,629.0,505.1,398.15
2016,3,23,10,15,793.0,138.5,2.9,16.0,698.0,570.42,450.28
2016,3,23,10,30,914.0,102.0,2.9,16.0,767.0,642.18,506.57
2016,3,23,10,45,674.0,207.0,2.9,16.5,706.0,620.56,486.84
2016,3,23,11,0,434.0,312.0,2.9,17.0,645.0,583.99,455.12
2016,3,23,11,15,686.0,208.0,2.85,17.0,747.0,678.33,530.27
2016,3,23,11,30,938.0,104.0,2.8,17.0,849.0,782.34,607.92
2016,3,23,11,45,939.5,104.5,2.75,17.5,857.0,808.22,623.66
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,831.27,637.92
2016,3,23,12,15,764.0,189.5,2.7,18.0,806.5,796.28,613.1
2016,3,23,12,30,587.0,274.0,2.7,18.0,748.0,750.73,577.05
2016,3,23,12,45,507.0,301.5,2.7,18.0,708.0,722.84,555.96
2016,3,23,13,0,427.0,329.0,2.7,18.0,668.0,691.83,532.26
2016,3,23,13,15,587.5,255.0,2.65,18.0,711.5,755.71,582.96
2016,3,23,13,30,748.0,181.0,2.6,18.0,755.0,818.92,630.58
2016,3,23,13,45,721.5,184.5,2.6,18.0,724.5,801.42,618.42
2016,3,23,14,0,695.0,188.0,2.6,18.0,694.0,781.54,605.3
2016,3,23,14,15,725.0,165.5,2.55,18.0,673.5,778.16,603.72
2016,3,23,14,30,755.0,143.0,2.5,18.0,653.0,770.97,599.4
2016,3,23,14,45,794.0,125.5,2.5,18.0,635.5,770.03,600.02
2016,3,23,15,0,833.0,108.0,2.5,18.0,618.0,767.3,599.45
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,696.8,550.36
2016,3,23,15,30,654.0,128.0,2.3,17.0,480.0,626.12,499.34
2016,3,23,15,45,547.5,140.5,2.2,17.0,417.5,545.07,437.58
2016,3,23,16,0,441.0,153.0,2.1,17.0,355.0,473.29,381.57
2016,3,23,16,15,559.0,118.0,1.85,16.5,343.0,497.48,402.39
2016,3,23,16,30,677.0,83.0,1.6,16.0,331.0,508.72,411.45
2016,3,23,16,45,624.5,77.0,1.4,15.5,278.0,447.51,362.25
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,388.92,314.1
2016,3,23,17,15,494.5,62.0,1.2,14.0,174.0,318.32,255.99
2016,3,23,17,30,417.0,53.0,1.2,13.0,123.0,253.38,200.44
2016,3,23,17,45,293.5,39.5,1.2,12.5,80.0,172.13,130.17
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,100.05,51.5
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,36.76,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
