Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.0,13.0,1.25,9.5,19.5,12.78,0.0
2016,3,24,6,30,178.0,26.0,1.5,10.0,39.0,20.13,8.95
2016,3,24,6,45,286.5,40.0,1.75,11.0,81.0,30.33,20.87
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,40.27,30.26
2016,3,24,7,15,468.5,63.5,2.05,12.5,172.5,45.15,34.93
2016,3,24,7,30,542.0,73.0,2.1,13.0,222.0,67.18,41.26
2016,3,24,7,45,594.0,75.5,2.2,13.5,270.0,103.59,59.31
2016,3,24,8,0,646.0,78.0,2.3,14.0,318.0,145.5,88.86
2016,3,24,8,15,673.5,90.0,2.35,14.5,371.5,196.11,130.79
2016,3,24,8,30,701.0,102.0,2.4,15.0,425.0,249.26,176.61
2016,3,24,8,45,708.5,113.0,2.45,15.5,469.0,298.11,219.93
2016,3,24,9,0,716.0,124.0,2.5,16.0,513.0,347.06,262.76
2016,3,24,9,15,736.5,128.0,2.55,16.0,556.0,394.7,304.07
2016,3,24,9,30,757.0,132.0,2.6,16.0,599.0,443.23,345.26
2016,3,24,9,45,759.0,142.0,2.65,16.5,634.0,488.99,382.69
2016,3,24,10,0,761.0,152.0,2.7,17.0,669.0,533.63,418.16
2016,3,24,10,15,773.0,154.0,2.7,17.0,699.5,575.26,451.25
2016,3,24,10,30,785.0,156.0,2.7,17.0,730.0,617.92,484.34
2016,3,24,10,45,806.0,151.0,2.7,17.5,757.0,656.57,513.15
2016,3,24,11,0,827.0,146.0,2.7,18.0,784.0,694.57,540.89
2016,3,24,11,15,832.5,147.0,2.7,18.0,800.5,726.49,564.51
2016,3,24,11,30,838.0,148.0,2.7,18.0,817.0,756.39,586.05
2016,3,24,11,45,836.0,151.5,2.75,18.5,824.5,780.89,602.1
2016,3,24,12,0,834.0,155.0,2.8,19.0,832.0,802.77,616.3
2016,3,24,12,15,834.5,155.0,2.8,19.0,832.0,820.49,628.49
2016,3,24,12,30,835.0,155.0,2.8,19.0,832.0,835.49,638.88
2016,3,24,12,45,856.5,141.5,2.85,19.0,830.5,851.29,650.27
2016,3,24,13,0,878.0,128.0,2.9,19.0,829.0,861.26,657.72
2016,3,24,13,15,874.0,127.0,2.9,19.0,812.5,862.58,659.02
2016,3,24,13,30,870.0,126.0,2.9,19.0,796.0,864.46,660.91
2016,3,24,13,45,865.5,123.5,2.9,19.0,773.0,857.95,657.11
2016,3,24,14,0,861.0,121.0,2.9,19.0,750.0,848.39,651.37
2016,3,24,14,15,851.0,119.0,2.9,19.0,718.5,831.89,640.9
2016,3,24,14,30,841.0,117.0,2.9,19.0,687.0,812.62,628.59
2016,3,24,14,45,824.5,115.5,2.9,19.0,649.0,786.15,611.2
2016,3,24,15,0,808.0,114.0,2.9,19.0,611.0,757.45,592.21
2016,3,24,15,15,789.0,111.0,2.85,18.5,568.0,723.23,569.93
2016,3,24,15,30,770.0,108.0,2.8,18.0,525.0,687.34,546.18
2016,3,24,15,45,726.5,109.5,2.75,18.0,474.5,640.82,512.18
2016,3,24,16,0,683.0,111.0,2.7,18.0,424.0,592.15,475.5
2016,3,24,16,15,647.0,104.5,2.5,17.5,373.5,540.02,436.04
2016,3,24,16,30,611.0,98.0,2.3,17.0,323.0,488.57,396.08
2016,3,24,16,45,567.0,88.5,2.15,16.5,272.5,430.4,349.84
2016,3,24,17,0,523.0,79.0,2.0,16.0,222.0,374.28,303.74
2016,3,24,17,15,450.5,68.0,1.9,15.0,172.0,305.55,246.57
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,241.53,191.55
2016,3,24,17,45,286.0,41.0,1.7,13.5,80.5,171.91,130.44
2016,3,24,18,0,194.0,25.0,1.6,13.0,39.0,107.55,59.72
2016,3,24,18,15,97.0,12.5,1.6,12.5,19.5,39.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,46.0,14.0,1.0,9.5,17.5,13.76,0.0
2016,3,25,6,30,92.0,28.0,1.1,10.0,35.0,23.36,12.28
2016,3,25,6,45,144.5,47.5,1.25,10.5,69.0,38.66,28.34
2016,3,25,7,0,197.0,67.0,1.4,11.0,103.0,53.4,42.14
2016,3,25,7,15,231.0,87.0,1.5,11.5,142.0,67.91,55.46
2016,3,25,7,30,265.0,107.0,1.6,12.0,181.0,93.33,68.37
2016,3,25,7,45,298.0,121.5,1.7,12.5,221.0,124.62,88.52
2016,3,25,8,0,331.0,136.0,1.8,13.0,261.0,159.26,114.34
2016,3,25,8,15,527.0,118.0,1.9,13.5,349.0,196.7,137.77
2016,3,25,8,30,723.0,100.0,2.0,14.0,437.0,256.46,182.56
2016,3,25,8,45,758.0,100.0,2.15,14.5,486.0,308.04,227.62
2016,3,25,9,0,793.0,100.0,2.3,15.0,535.0,358.72,271.82
2016,3,25,9,15,810.5,103.0,2.3,15.5,577.5,407.69,314.0
2016,3,25,9,30,828.0,106.0,2.3,16.0,620.0,457.1,355.37
2016,3,25,9,45,844.0,107.0,2.35,16.5,658.0,504.15,393.93
2016,3,25,10,0,860.0,108.0,2.4,17.0,696.0,551.0,431.26
2016,3,25,10,15,869.5,109.5,2.4,17.0,727.0,596.29,467.02
2016,3,25,10,30,879.0,111.0,2.4,17.0,758.0,637.85,499.25
2016,3,25,10,45,883.5,113.5,2.4,17.5,781.0,675.69,527.04
2016,3,25,11,0,888.0,116.0,2.4,18.0,804.0,711.57,552.75
2016,3,25,11,15,892.5,117.0,2.4,18.0,820.5,743.91,575.76
2016,3,25,11,30,897.0,118.0,2.4,18.0,837.0,773.96,596.39
2016,3,25,11,45,900.0,118.0,2.45,18.5,845.5,799.49,612.97
2016,3,25,12,0,903.0,118.0,2.5,19.0,854.0,822.37,627.71
2016,3,25,12,15,903.0,117.5,2.5,19.0,853.5,839.61,639.41
2016,3,25,12,30,903.0,117.0,2.5,19.0,853.0,853.89,649.19
2016,3,25,12,45,911.5,111.0,2.55,19.0,847.5,866.63,658.41
2016,3,25,13,0,920.0,105.0,2.6,19.0,842.0,876.31,665.67
2016,3,25,13,15,916.0,104.5,2.6,19.0,825.5,878.04,667.23
2016,3,25,13,30,912.0,104.0,2.6,19.0,809.0,876.57,666.81
2016,3,25,13,45,908.0,101.5,2.65,19.0,785.5,869.84,663.31
2016,3,25,14,0,904.0,99.0,2.7,19.0,762.0,859.95,657.78
2016,3,25,14,15,894.5,97.5,2.7,19.0,731.0,843.53,647.46
2016,3,25,14,30,885.0,96.0,2.7,19.0,700.0,824.25,635.26
2016,3,25,14,45,874.0,93.5,2.7,19.0,662.0,799.98,619.58
2016,3,25,15,0,863.0,91.0,2.7,19.0,624.0,773.19,602.12
2016,3,25,15,15,846.0,88.5,2.65,18.5,580.5,743.75,583.49
2016,3,25,15,30,829.0,86.0,2.6,18.0,537.0,708.28,560.29
2016,3,25,15,45,802.0,83.5,2.6,18.0,488.5,664.2,529.64
2016,3,25,16,0,775.0,81.0,2.6,18.0,440.0,619.34,497.24
2016,3,25,16,15,743.0,77.0,2.45,17.5,389.0,569.15,459.55
2016,3,25,16,30,711.0,73.0,2.3,17.0,338.0,519.18,420.96
2016,3,25,16,45,656.0,69.0,2.2,16.5,284.5,459.53,373.58
2016,3,25,17,0,601.0,65.0,2.1,16.0,231.0,400.48,325.15
2016,3,25,17,15,529.0,57.0,1.95,15.0,180.5,331.99,268.01
2016,3,25,17,30,457.0,49.0,1.8,14.0,130.0,268.78,213.31
2016,3,25,17,45,332.5,37.5,1.7,13.5,85.5,187.48,142.78
2016,3,25,18,0,208.0,26.0,1.6,13.0,41.0,114.76,67.73
2016,3,25,18,15,104.0,13.0,1.6,12.5,20.5,42.68,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,12.78,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,19.83,10.1
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.0,25.86,17.05
2016,3,26,7,0,521.0,45.0,2.3,13.0,141.0,31.51,22.45
2016,3,26,7,15,586.0,51.5,2.4,13.5,192.5,34.32,25.16
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,67.8,36.02
2016,3,26,7,45,694.5,62.5,2.6,14.5,296.0,111.23,60.31
2016,3,26,8,0,738.0,67.0,2.7,15.0,348.0,159.14,95.88
2016,3,26,8,15,767.5,70.5,2.8,15.5,398.5,207.66,136.77
2016,3,26,8,30,797.0,74.0,2.9,16.0,449.0,258.73,181.65
2016,3,26,8,45,818.0,77.0,3.0,16.5,496.0,309.11,226.66
2016,3,26,9,0,839.0,80.0,3.1,17.0,543.0,364.48,275.08
2016,3,26,9,15,854.5,82.0,3.1,17.0,586.0,413.7,318.3
2016,3,26,9,30,870.0,84.0,3.1,17.0,629.0,463.01,360.59
2016,3,26,9,45,877.5,87.5,3.15,17.5,665.0,509.66,399.14
2016,3,26,10,0,885.0,91.0,3.2,18.0,701.0,555.27,435.75
2016,3,26,10,15,893.5,92.5,3.15,18.0,731.5,598.37,470.08
2016,3,26,10,30,902.0,94.0,3.1,18.0,762.0,640.09,502.53
2016,3,26,10,45,905.5,96.0,3.1,18.5,784.5,677.47,530.23
2016,3,26,11,0,909.0,98.0,3.1,19.0,807.0,712.75,555.52
2016,3,26,11,15,912.5,98.5,3.05,19.0,822.5,744.35,577.3
2016,3,26,11,30,916.0,99.0,3.0,19.0,838.0,773.53,597.24
2016,3,26,11,45,919.5,98.0,3.0,19.5,846.0,798.7,613.39
2016,3,26,12,0,923.0,97.0,3.0,20.0,854.0,821.16,627.6
2016,3,26,12,15,922.5,97.0,3.0,20.0,853.0,838.59,639.52
2016,3,26,12,30,922.0,97.0,3.0,20.0,852.0,853.0,649.46
2016,3,26,12,45,911.5,101.0,3.0,20.0,841.0,860.1,654.46
2016,3,26,13,0,901.0,105.0,3.0,20.0,830.0,863.98,657.42
2016,3,26,13,15,896.5,104.5,2.95,20.0,813.5,865.12,658.3
2016,3,26,13,30,892.0,104.0,2.9,20.0,797.0,863.13,657.17
2016,3,26,13,45,781.5,154.0,2.9,20.0,748.0,825.71,631.9
2016,3,26,14,0,671.0,204.0,2.9,20.0,699.0,785.92,604.44
2016,3,26,14,15,522.0,246.5,2.9,20.0,622.0,700.95,541.55
2016,3,26,14,30,373.0,289.0,2.9,20.0,545.0,613.49,475.8
2016,3,26,14,45,482.5,235.0,2.9,20.0,547.0,646.95,504.71
2016,3,26,15,0,592.0,181.0,2.9,20.0,549.0,669.9,525.1
2016,3,26,15,15,670.5,144.0,2.85,19.5,533.5,677.91,534.42
2016,3,26,15,30,749.0,107.0,2.8,19.0,518.0,678.34,537.58
2016,3,26,15,45,606.5,130.0,2.8,19.0,443.5,584.12,466.38
2016,3,26,16,0,464.0,153.0,2.8,19.0,369.0,492.88,395.74
2016,3,26,16,15,393.0,145.0,2.7,18.5,313.5,424.49,343.18
2016,3,26,16,30,322.0,137.0,2.6,18.0,258.0,352.08,286.18
2016,3,26,16,45,292.0,120.5,2.55,17.5,218.0,305.8,249.23
2016,3,26,17,0,262.0,104.0,2.5,17.0,178.0,261.23,212.52
2016,3,26,17,15,223.5,85.0,2.4,16.0,138.5,211.45,170.83
2016,3,26,17,30,185.0,66.0,2.3,15.0,99.0,164.48,130.4
2016,3,26,17,45,124.0,46.5,2.2,14.5,65.5,111.11,84.0
2016,3,26,18,0,63.0,27.0,2.1,14.0,32.0,61.47,36.14
2016,3,26,18,15,31.5,13.5,2.05,13.5,16.0,22.41,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,15.0,2.35,11.5,26.0,11.58,0.0
2016,3,27,6,30,258.0,30.0,2.5,12.0,52.0,23.37,13.34
2016,3,27,6,45,366.5,41.5,2.65,12.5,97.5,31.05,21.61
2016,3,27,7,0,475.0,53.0,2.8,13.0,143.0,38.24,28.46
2016,3,27,7,15,544.0,60.5,2.8,13.0,194.5,41.49,31.64
2016,3,27,7,30,613.0,68.0,2.8,13.0,246.0,74.54,41.42
2016,3,27,7,45,657.0,74.5,2.85,13.5,298.5,118.16,67.43
2016,3,27,8,0,701.0,81.0,2.9,14.0,351.0,166.31,103.89
2016,3,27,8,15,734.0,85.5,2.95,14.0,402.5,214.85,145.16
2016,3,27,8,30,767.0,90.0,3.0,14.0,454.0,269.4,193.13
2016,3,27,8,45,783.5,96.0,3.05,14.5,501.0,319.71,238.13
2016,3,27,9,0,800.0,102.0,3.1,15.0,548.0,370.84,283.17
2016,3,27,9,15,818.0,104.5,3.2,15.0,591.5,419.99,326.37
2016,3,27,9,30,836.0,107.0,3.3,15.0,635.0,469.6,369.03
2016,3,27,9,45,849.0,109.5,3.4,15.5,672.5,516.98,408.28
2016,3,27,10,0,862.0,112.0,3.5,16.0,710.0,563.88,446.11
2016,3,27,10,15,872.0,113.5,3.55,16.0,741.5,609.47,482.69
2016,3,27,10,30,882.0,115.0,3.6,16.0,773.0,651.43,515.85
2016,3,27,10,45,887.5,117.5,3.7,16.0,796.5,689.97,545.99
2016,3,27,11,0,893.0,120.0,3.8,16.0,820.0,726.61,574.24
2016,3,27,11,15,897.5,121.0,3.8,16.0,836.5,759.04,597.63
2016,3,27,11,30,902.0,122.0,3.8,16.0,853.0,789.17,618.92
2016,3,27,11,45,904.5,122.5,3.85,16.5,861.0,814.84,635.99
2016,3,27,12,0,907.0,123.0,3.9,17.0,869.0,837.84,651.13
2016,3,27,12,15,907.5,123.0,3.85,17.0,869.5,855.96,663.58
2016,3,27,12,30,908.0,123.0,3.8,17.0,870.0,871.14,674.03
2016,3,27,12,45,912.5,119.0,3.8,17.0,863.5,882.63,682.24
2016,3,27,13,0,917.0,115.0,3.8,17.0,857.0,891.04,688.42
2016,3,27,13,15,914.0,114.5,3.8,16.5,841.0,893.53,691.9
2016,3,27,13,30,911.0,114.0,3.8,16.0,825.0,892.85,693.32
2016,3,27,13,45,901.0,114.5,3.8,16.0,800.0,884.15,687.93
2016,3,27,14,0,891.0,115.0,3.8,16.0,775.0,872.43,680.57
2016,3,27,14,15,822.0,131.5,3.8,16.0,721.0,830.29,651.49
2016,3,27,14,30,753.0,148.0,3.8,16.0,667.0,785.44,620.4
2016,3,27,14,45,798.5,128.0,3.8,16.0,651.5,787.28,623.33
2016,3,27,15,0,844.0,108.0,3.8,16.0,636.0,787.14,624.63
2016,3,27,15,15,720.5,129.0,3.75,15.5,557.5,701.54,563.57
2016,3,27,15,30,597.0,150.0,3.7,15.0,479.0,616.92,499.99
2016,3,27,15,45,538.5,150.5,3.7,15.0,427.5,556.95,454.22
2016,3,27,16,0,480.0,151.0,3.7,15.0,376.0,502.84,411.9
2016,3,27,16,15,245.0,142.5,3.5,14.5,257.0,319.6,263.63
2016,3,27,16,30,10.0,134.0,3.3,14.0,138.0,141.29,113.71
2016,3,27,16,45,5.0,114.0,3.15,13.5,116.0,118.05,94.79
2016,3,27,17,0,0.0,94.0,3.0,13.0,94.0,95.08,75.53
2016,3,27,17,15,0.0,73.5,2.85,12.5,73.5,74.18,57.74
2016,3,27,17,30,0.0,53.0,2.7,12.0,53.0,53.0,39.41
2016,3,27,17,45,0.0,35.0,2.55,11.5,35.0,34.34,23.02
2016,3,27,18,0,0.0,17.0,2.4,11.0,17.0,16.4,6.28
2016,3,27,18,15,0.0,8.5,2.45,11.0,8.5,8.36,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,162.0,15.5,3.15,8.5,30.5,11.84,0.0
2016,3,28,6,30,324.0,31.0,3.4,9.0,61.0,24.04,14.46
2016,3,28,6,45,443.5,40.0,3.7,9.5,110.0,29.37,20.48
2016,3,28,7,0,563.0,49.0,4.0,10.0,159.0,34.42,25.42
2016,3,28,7,15,627.5,55.5,4.15,10.0,212.5,37.07,28.04
2016,3,28,7,30,692.0,62.0,4.3,10.0,266.0,80.1,43.04
2016,3,28,7,45,737.5,65.5,4.45,10.5,321.0,125.39,70.58
2016,3,28,8,0,783.0,69.0,4.6,11.0,376.0,175.37,109.45
2016,3,28,8,15,811.5,72.5,4.6,11.0,428.0,226.28,154.13
2016,3,28,8,30,840.0,76.0,4.6,11.0,480.0,279.58,202.68
2016,3,28,8,45,861.0,78.5,4.6,11.5,529.0,335.79,253.74
2016,3,28,9,0,882.0,81.0,4.6,12.0,578.0,389.0,301.72
2016,3,28,9,15,897.0,83.5,4.6,12.0,622.0,440.58,348.09
2016,3,28,9,30,912.0,86.0,4.6,12.0,666.0,492.15,393.36
2016,3,28,9,45,923.0,87.5,4.6,12.5,704.0,540.56,434.27
2016,3,28,10,0,934.0,89.0,4.6,13.0,742.0,588.12,473.31
2016,3,28,10,15,942.0,90.5,4.6,13.0,773.0,632.85,510.05
2016,3,28,10,30,950.0,92.0,4.6,13.0,804.0,676.05,544.78
2016,3,28,10,45,770.5,177.5,4.65,13.0,766.5,671.51,539.46
2016,3,28,11,0,591.0,263.0,4.7,13.0,729.0,656.45,525.22
2016,3,28,11,15,778.5,179.5,4.65,13.0,805.5,732.84,587.53
2016,3,28,11,30,966.0,96.0,4.6,13.0,882.0,815.64,649.54
2016,3,28,11,45,714.0,213.0,4.6,13.5,797.0,761.09,605.68
2016,3,28,12,0,462.0,330.0,4.6,14.0,712.0,692.57,547.45
2016,3,28,12,15,713.5,214.0,4.55,14.0,803.5,795.52,631.12
2016,3,28,12,30,965.0,98.0,4.5,14.0,895.0,896.68,704.43
2016,3,28,12,45,941.5,108.5,4.5,14.0,880.0,899.79,706.19
2016,3,28,13,0,918.0,119.0,4.5,14.0,865.0,899.38,706.23
2016,3,28,13,15,913.5,118.5,4.4,14.0,848.0,900.57,706.82
2016,3,28,13,30,909.0,118.0,4.3,14.0,831.0,898.58,705.23
2016,3,28,13,45,903.0,115.5,4.25,14.0,806.0,890.08,699.53
2016,3,28,14,0,897.0,113.0,4.2,14.0,781.0,878.47,691.88
2016,3,28,14,15,886.5,111.5,4.1,14.0,748.5,861.14,680.02
2016,3,28,14,30,876.0,110.0,4.0,14.0,716.0,845.32,669.39
2016,3,28,14,45,863.0,107.5,3.9,14.0,677.5,819.53,651.56
2016,3,28,15,0,850.0,105.0,3.8,14.0,639.0,791.3,632.0
2016,3,28,15,15,832.0,102.0,3.65,13.5,594.5,756.44,608.41
2016,3,28,15,30,814.0,99.0,3.5,13.0,550.0,719.78,583.27
2016,3,28,15,45,407.0,67.0,3.4,13.0,292.5,373.93,312.39
2016,3,28,16,0,0.0,35.0,3.3,13.0,35.0,33.8,23.1
2016,3,28,16,15,270.5,68.5,3.0,12.5,172.0,258.96,218.72
2016,3,28,16,30,541.0,102.0,2.7,12.0,309.0,458.08,381.79
2016,3,28,16,45,493.5,95.0,2.4,12.0,262.5,399.69,332.01
2016,3,28,17,0,446.0,88.0,2.1,12.0,216.0,347.85,287.78
2016,3,28,17,15,459.5,70.0,1.95,11.5,178.0,317.53,260.76
2016,3,28,17,30,473.0,52.0,1.8,11.0,140.0,283.1,228.37
2016,3,28,17,45,362.5,40.5,1.65,10.5,95.0,205.33,159.86
2016,3,28,18,0,252.0,29.0,1.5,10.0,50.0,137.94,92.42
2016,3,28,18,15,126.0,14.5,1.5,9.5,25.0,51.49,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,155.5,16.0,0.95,8.5,31.0,12.1,0.0
2016,3,29,6,30,311.0,32.0,1.0,9.0,62.0,24.68,15.35
2016,3,29,6,45,427.5,41.0,1.1,9.5,111.0,29.97,21.12
2016,3,29,7,0,544.0,50.0,1.2,10.0,160.0,34.98,26.01
2016,3,29,7,15,608.0,56.5,1.35,10.5,213.0,37.59,28.52
2016,3,29,7,30,672.0,63.0,1.5,11.0,266.0,79.99,42.03
2016,3,29,7,45,722.5,66.0,1.65,11.5,321.0,127.99,72.58
2016,3,29,8,0,773.0,69.0,1.8,12.0,376.0,177.75,111.12
2016,3,29,8,15,802.0,72.5,1.8,12.5,428.0,228.34,154.78
2016,3,29,8,30,831.0,76.0,1.8,13.0,480.0,281.39,201.76
2016,3,29,8,45,854.5,78.0,1.85,13.5,529.0,337.56,251.39
2016,3,29,9,0,878.0,80.0,1.9,14.0,578.0,390.95,298.04
2016,3,29,9,15,893.5,82.0,1.9,14.0,622.0,442.1,342.46
2016,3,29,9,30,909.0,84.0,1.9,14.0,666.0,493.28,385.71
2016,3,29,9,45,920.5,86.0,1.9,14.5,704.0,542.24,425.3
2016,3,29,10,0,932.0,88.0,1.9,15.0,742.0,590.4,463.01
2016,3,29,10,15,940.0,89.0,1.9,15.0,773.5,634.55,497.56
2016,3,29,10,30,948.0,90.0,1.9,15.0,805.0,677.16,530.13
2016,3,29,10,45,953.5,91.5,1.95,15.5,829.0,716.86,559.15
2016,3,29,11,0,959.0,93.0,2.0,16.0,853.0,754.45,584.75
2016,3,29,11,15,962.0,93.5,2.05,16.0,868.5,787.0,607.27
2016,3,29,11,30,965.0,94.0,2.1,16.0,884.0,816.96,627.95
2016,3,29,11,45,965.5,95.0,2.2,16.0,891.5,842.75,646.16
2016,3,29,12,0,966.0,96.0,2.3,16.0,899.0,865.59,662.42
2016,3,29,12,15,965.5,95.5,2.35,16.0,898.0,883.07,674.66
2016,3,29,12,30,965.0,95.0,2.4,16.0,897.0,897.38,684.85
2016,3,29,12,45,960.5,96.0,2.45,16.0,887.0,906.62,691.72
2016,3,29,13,0,956.0,97.0,2.5,16.0,877.0,912.54,696.49
2016,3,29,13,15,952.0,96.0,2.5,16.0,859.5,913.51,697.58
2016,3,29,13,30,948.0,95.0,2.5,16.0,842.0,911.15,696.58
2016,3,29,13,45,938.0,95.5,2.55,16.0,816.5,901.99,691.5
2016,3,29,14,0,928.0,96.0,2.6,16.0,791.0,889.69,684.4
2016,3,29,14,15,919.0,95.0,2.55,16.0,758.5,873.6,673.96
2016,3,29,14,30,910.0,94.0,2.5,16.0,726.0,854.58,661.59
2016,3,29,14,45,893.0,93.5,2.5,16.0,686.5,826.87,643.56
2016,3,29,15,0,876.0,93.0,2.5,16.0,647.0,796.86,623.88
2016,3,29,15,15,859.0,90.5,2.45,15.5,602.5,766.84,604.9
2016,3,29,15,30,842.0,88.0,2.4,15.0,558.0,730.65,581.21
2016,3,29,15,45,817.0,85.5,2.35,15.0,508.5,687.12,550.75
2016,3,29,16,0,792.0,83.0,2.3,15.0,459.0,642.68,519.06
2016,3,29,16,15,760.5,79.0,2.1,14.5,407.0,591.72,480.58
2016,3,29,16,30,729.0,75.0,1.9,14.0,355.0,540.91,441.22
2016,3,29,16,45,683.5,69.5,1.7,13.5,302.0,483.44,395.36
2016,3,29,17,0,638.0,64.0,1.5,13.0,249.0,425.79,347.96
2016,3,29,17,15,570.0,57.0,1.4,12.0,196.5,357.93,291.62
2016,3,29,17,30,502.0,50.0,1.3,11.0,144.0,294.95,237.19
2016,3,29,17,45,390.0,39.0,1.25,10.5,98.0,215.53,167.88
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,146.64,100.42
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,55.2,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,129.0,18.0,1.6,9.5,31.5,13.93,0.0
2016,3,30,6,30,258.0,36.0,1.8,10.0,63.0,27.64,18.0
2016,3,30,6,45,354.5,49.0,2.05,10.5,109.0,37.09,27.38
2016,3,30,7,0,451.0,62.0,2.3,11.0,155.0,45.37,35.21
2016,3,30,7,15,517.5,70.5,2.3,11.0,206.5,52.03,41.46
2016,3,30,7,30,584.0,79.0,2.3,11.0,258.0,91.82,53.88
2016,3,30,7,45,631.0,85.0,2.3,11.5,310.5,134.38,81.66
2016,3,30,8,0,678.0,91.0,2.3,12.0,363.0,181.81,118.88
2016,3,30,8,15,710.5,96.0,2.3,12.5,414.0,229.91,160.14
2016,3,30,8,30,743.0,101.0,2.3,13.0,465.0,280.9,204.92
2016,3,30,8,45,770.0,103.5,2.3,13.5,513.5,333.76,251.31
2016,3,30,9,0,797.0,106.0,2.3,14.0,562.0,385.04,295.77
2016,3,30,9,15,814.0,108.5,2.35,14.0,604.5,433.76,338.1
2016,3,30,9,30,831.0,111.0,2.4,14.0,647.0,482.85,379.74
2016,3,30,9,45,846.5,112.5,2.45,14.5,685.0,530.4,418.43
2016,3,30,10,0,862.0,114.0,2.5,15.0,723.0,577.67,455.85
2016,3,30,10,15,871.0,115.5,2.55,15.0,753.5,622.57,491.34
2016,3,30,10,30,880.0,117.0,2.6,15.0,784.0,663.82,523.46
2016,3,30,10,45,887.5,117.5,2.65,15.5,807.5,701.65,551.46
2016,3,30,11,0,895.0,118.0,2.7,16.0,831.0,737.67,577.24
2016,3,30,11,15,898.5,119.0,2.7,16.0,846.5,769.27,599.18
2016,3,30,11,30,902.0,120.0,2.7,16.0,862.0,798.51,619.37
2016,3,30,11,45,904.0,120.5,2.75,16.0,869.5,823.6,636.92
2016,3,30,12,0,906.0,121.0,2.8,16.0,877.0,846.0,652.64
2016,3,30,12,15,906.0,120.5,2.8,16.0,876.5,862.98,664.31
2016,3,30,12,30,906.0,120.0,2.8,16.0,876.0,877.01,674.03
2016,3,30,12,45,908.0,117.5,2.8,16.5,868.0,887.69,680.27
2016,3,30,13,0,910.0,115.0,2.8,17.0,860.0,895.28,684.5
2016,3,30,13,15,905.5,114.0,2.8,17.0,843.0,895.72,685.21
2016,3,30,13,30,901.0,113.0,2.8,17.0,826.0,893.0,683.94
2016,3,30,13,45,894.5,111.5,2.85,17.0,801.5,884.92,679.49
2016,3,30,14,0,888.0,110.0,2.9,17.0,777.0,873.78,673.06
2016,3,30,14,15,878.5,108.5,2.9,16.5,745.5,857.16,663.79
2016,3,30,14,30,869.0,107.0,2.9,16.0,714.0,837.75,652.61
2016,3,30,14,45,856.0,104.5,2.9,16.0,675.5,816.16,638.69
2016,3,30,15,0,843.0,102.0,2.9,16.0,637.0,787.86,619.95
2016,3,30,15,15,825.5,99.5,2.9,15.5,593.5,753.88,598.14
2016,3,30,15,30,808.0,97.0,2.9,15.0,550.0,718.12,574.76
2016,3,30,15,45,784.0,93.5,2.95,15.0,501.5,675.05,544.72
2016,3,30,16,0,760.0,90.0,3.0,15.0,453.0,631.07,513.04
2016,3,30,16,15,727.5,85.5,3.0,14.5,401.5,582.23,476.55
2016,3,30,16,30,695.0,81.0,3.0,14.0,350.0,531.57,437.57
2016,3,30,16,45,649.0,75.0,3.0,13.5,297.5,472.14,390.25
2016,3,30,17,0,603.0,69.0,3.0,13.0,245.0,414.86,343.01
2016,3,30,17,15,534.0,61.0,2.8,12.5,194.0,346.6,284.86
2016,3,30,17,30,465.0,53.0,2.6,12.0,143.0,283.34,229.2
2016,3,30,17,45,354.0,42.0,2.4,11.5,97.5,205.63,160.93
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,138.19,96.33
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,61.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,12.0,1.75,11.0,12.0,11.57,0.0
2016,3,31,6,30,0.0,24.0,1.8,11.0,24.0,23.17,14.28
2016,3,31,6,45,0.0,40.0,1.9,11.0,40.0,38.47,28.61
2016,3,31,7,0,0.0,56.0,2.0,11.0,56.0,53.23,42.29
2016,3,31,7,15,0.0,74.5,1.95,11.0,74.5,70.0,54.71
2016,3,31,7,30,0.0,93.0,1.9,11.0,93.0,87.13,69.39
2016,3,31,7,45,0.0,112.0,1.9,11.5,112.0,104.82,84.13
2016,3,31,8,0,0.0,131.0,1.9,12.0,131.0,122.63,98.68
2016,3,31,8,15,2.5,148.0,1.9,12.5,149.5,139.34,111.96
2016,3,31,8,30,5.0,165.0,1.9,13.0,168.0,156.36,125.32
2016,3,31,8,45,9.5,184.0,1.9,13.5,190.0,176.11,140.71
2016,3,31,9,0,14.0,203.0,1.9,14.0,212.0,196.37,156.36
2016,3,31,9,15,22.5,229.5,1.95,14.0,244.5,225.56,179.33
2016,3,31,9,30,31.0,256.0,2.0,14.0,277.0,251.65,199.69
2016,3,31,9,45,81.0,297.0,2.05,14.5,354.0,316.65,250.24
2016,3,31,10,0,131.0,338.0,2.1,15.0,431.0,383.44,301.3
2016,3,31,10,15,518.0,222.0,2.15,15.5,613.5,511.95,403.84
2016,3,31,10,30,905.0,106.0,2.2,16.0,796.0,673.26,527.83
2016,3,31,10,45,913.5,106.0,2.3,16.5,820.0,712.05,555.51
2016,3,31,11,0,922.0,106.0,2.4,17.0,844.0,749.02,581.24
2016,3,31,11,15,925.5,106.5,2.45,17.0,859.5,780.81,603.33
2016,3,31,11,30,929.0,107.0,2.5,17.0,875.0,810.14,623.68
2016,3,31,11,45,932.0,106.5,2.6,17.0,882.5,835.52,641.63
2016,3,31,12,0,935.0,106.0,2.7,17.0,890.0,858.14,657.73
2016,3,31,12,15,934.5,106.0,2.8,17.0,889.0,875.52,670.29
2016,3,31,12,30,934.0,106.0,2.9,17.0,888.0,889.83,680.87
2016,3,31,12,45,938.0,102.5,3.05,17.0,880.5,901.29,689.98
2016,3,31,13,0,942.0,99.0,3.2,17.0,873.0,909.58,697.02
2016,3,31,13,15,937.5,98.0,3.25,17.0,856.0,909.91,698.0
2016,3,31,13,30,933.0,97.0,3.3,17.0,839.0,906.96,696.92
2016,3,31,13,45,926.5,96.0,3.4,17.0,814.5,899.08,692.86
2016,3,31,14,0,920.0,95.0,3.5,17.0,790.0,888.04,686.7
2016,3,31,14,15,911.5,94.0,3.55,16.5,758.0,872.25,678.27
2016,3,31,14,30,903.0,93.0,3.6,16.0,726.0,853.56,667.82
2016,3,31,14,45,890.0,91.5,3.65,16.0,687.5,827.9,651.1
2016,3,31,15,0,877.0,90.0,3.7,16.0,649.0,799.78,632.59
2016,3,31,15,15,861.5,87.5,3.7,15.5,605.5,766.37,611.0
2016,3,31,15,30,846.0,85.0,3.7,15.0,562.0,735.32,590.94
2016,3,31,15,45,822.0,83.0,3.7,15.0,513.5,692.73,560.82
2016,3,31,16,0,798.0,81.0,3.7,15.0,465.0,649.18,529.58
2016,3,31,16,15,768.5,77.0,3.55,14.5,413.5,599.08,491.83
2016,3,31,16,30,739.0,73.0,3.4,14.0,362.0,549.0,452.84
2016,3,31,16,45,694.5,68.5,3.3,14.0,309.0,490.07,404.87
2016,3,31,17,0,650.0,64.0,3.2,14.0,256.0,435.74,359.12
2016,3,31,17,15,585.0,57.0,2.85,13.0,203.5,368.42,302.26
2016,3,31,17,30,520.0,50.0,2.5,12.0,151.0,305.74,247.34
2016,3,31,17,45,411.5,40.0,2.15,11.5,104.5,227.35,178.19
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,158.99,112.62
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,72.3,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.5,18.0,2.45,10.0,37.0,13.35,2.01
2016,4,1,6,30,335.0,36.0,2.5,10.0,74.0,27.55,18.27
2016,4,1,6,45,426.0,46.5,2.55,10.5,121.5,34.04,24.78
2016,4,1,7,0,517.0,57.0,2.6,11.0,169.0,40.12,30.56
2016,4,1,7,15,577.5,64.5,2.6,11.5,221.0,53.15,33.48
2016,4,1,7,30,638.0,72.0,2.6,12.0,273.0,95.53,53.08
2016,4,1,7,45,362.0,120.5,2.65,12.5,239.0,138.75,96.44
2016,4,1,8,0,86.0,169.0,2.7,13.0,205.0,164.95,129.86
2016,4,1,8,15,139.0,192.5,2.65,13.0,258.5,199.01,156.02
2016,4,1,8,30,192.0,216.0,2.6,13.0,312.0,242.96,190.75
2016,4,1,8,45,284.5,222.5,2.6,13.5,380.0,286.97,224.76
2016,4,1,9,0,377.0,229.0,2.6,14.0,448.0,343.96,269.71
2016,4,1,9,15,373.0,249.5,2.6,14.0,479.5,380.46,299.89
2016,4,1,9,30,369.0,270.0,2.6,14.0,511.0,416.27,328.9
2016,4,1,9,45,625.0,187.0,2.6,14.5,622.5,489.66,387.52
2016,4,1,10,0,881.0,104.0,2.6,15.0,734.0,589.26,465.82
2016,4,1,10,15,889.5,105.5,2.55,15.0,764.5,632.15,499.03
2016,4,1,10,30,898.0,107.0,2.5,15.0,795.0,673.65,530.75
2016,4,1,10,45,904.0,108.0,2.5,15.5,818.0,711.42,558.26
2016,4,1,11,0,910.0,109.0,2.5,16.0,841.0,747.24,582.64
2016,4,1,11,15,914.0,109.5,2.45,16.0,856.5,779.0,604.2
2016,4,1,11,30,918.0,110.0,2.4,16.0,872.0,808.37,623.94
2016,4,1,11,45,920.0,110.0,2.35,16.5,879.5,833.15,639.19
2016,4,1,12,0,922.0,110.0,2.3,17.0,887.0,855.17,652.45
2016,4,1,12,15,922.0,110.0,2.25,17.0,886.0,872.7,663.83
2016,4,1,12,30,922.0,110.0,2.2,17.0,885.0,887.22,673.22
2016,4,1,12,45,923.0,107.5,2.2,17.0,877.0,896.99,679.96
2016,4,1,13,0,924.0,105.0,2.2,17.0,869.0,903.62,684.72
2016,4,1,13,15,920.0,104.5,2.2,17.0,852.0,904.8,685.94
2016,4,1,13,30,916.0,104.0,2.2,17.0,835.0,902.78,685.17
2016,4,1,13,45,910.5,102.5,2.25,17.5,811.0,895.26,680.02
2016,4,1,14,0,905.0,101.0,2.3,18.0,787.0,884.63,672.9
2016,4,1,14,15,896.5,99.5,2.3,17.5,755.0,868.43,664.15
2016,4,1,14,30,888.0,98.0,2.3,17.0,723.0,849.36,653.49
2016,4,1,14,45,876.5,95.5,2.35,17.0,685.0,824.03,637.65
2016,4,1,15,0,865.0,93.0,2.4,17.0,647.0,796.21,620.01
2016,4,1,15,15,849.0,90.5,2.4,16.5,603.5,762.62,598.89
2016,4,1,15,30,833.0,88.0,2.4,16.0,560.0,731.52,579.34
2016,4,1,15,45,811.5,85.0,2.45,16.0,512.0,689.86,550.93
2016,4,1,16,0,790.0,82.0,2.5,16.0,464.0,647.11,521.26
2016,4,1,16,15,760.0,78.0,2.45,15.5,413.0,596.85,484.46
2016,4,1,16,30,730.0,74.0,2.4,15.0,362.0,546.67,446.34
2016,4,1,16,45,687.5,69.0,2.4,14.5,309.0,490.88,402.57
2016,4,1,17,0,645.0,64.0,2.4,14.0,256.0,434.83,357.0
2016,4,1,17,15,581.5,57.0,2.15,13.5,204.5,368.28,300.74
2016,4,1,17,30,518.0,50.0,1.9,13.0,153.0,306.24,246.47
2016,4,1,17,45,414.0,40.0,1.65,12.5,106.0,229.45,179.26
2016,4,1,18,0,310.0,30.0,1.4,12.0,59.0,162.27,115.86
2016,4,1,18,15,155.0,15.0,1.3,11.5,29.5,74.28,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,159.0,19.5,0.8,10.0,38.0,14.5,3.93
2016,4,2,6,30,318.0,39.0,0.8,10.0,76.0,30.12,20.69
2016,4,2,6,45,400.0,51.5,0.85,10.5,123.0,38.33,28.71
2016,4,2,7,0,482.0,64.0,0.9,11.0,170.0,46.02,35.94
2016,4,2,7,15,241.0,83.0,0.85,11.5,136.0,70.84,51.71
2016,4,2,7,30,0.0,102.0,0.8,12.0,102.0,95.01,75.72
2016,4,2,7,45,1.5,120.5,0.75,12.5,121.0,112.55,90.01
2016,4,2,8,0,3.0,139.0,0.7,13.0,140.0,130.34,104.22
2016,4,2,8,15,17.0,167.0,0.7,13.5,175.5,159.46,127.0
2016,4,2,8,30,31.0,195.0,0.7,14.0,211.0,185.73,147.17
2016,4,2,8,45,78.0,229.5,0.7,14.5,274.0,234.1,184.12
2016,4,2,9,0,125.0,264.0,0.7,15.0,337.0,283.48,221.52
2016,4,2,9,15,307.0,248.5,0.7,15.5,445.5,353.16,273.73
2016,4,2,9,30,489.0,233.0,0.7,16.0,554.0,439.45,338.58
2016,4,2,9,45,547.0,226.0,0.7,16.5,604.0,487.55,374.42
2016,4,2,10,0,605.0,219.0,0.7,17.0,654.0,539.26,412.58
2016,4,2,10,15,714.5,184.0,0.75,17.5,718.5,599.54,457.39
2016,4,2,10,30,824.0,149.0,0.8,18.0,783.0,667.92,507.01
2016,4,2,10,45,828.0,152.0,0.85,18.5,805.5,704.32,532.02
2016,4,2,11,0,832.0,155.0,0.9,19.0,828.0,738.9,555.62
2016,4,2,11,15,836.0,156.0,0.95,19.5,843.0,769.6,575.79
2016,4,2,11,30,840.0,157.0,1.0,20.0,858.0,798.17,593.79
2016,4,2,11,45,845.0,155.5,1.1,20.5,865.5,822.83,609.82
2016,4,2,12,0,850.0,154.0,1.2,21.0,873.0,845.08,624.29
2016,4,2,12,15,849.5,153.5,1.25,21.0,871.5,861.22,635.31
2016,4,2,12,30,849.0,153.0,1.3,21.0,870.0,874.56,644.65
2016,4,2,12,45,861.5,143.5,1.4,21.0,864.5,887.02,654.22
2016,4,2,13,0,874.0,134.0,1.5,21.0,859.0,893.13,659.73
2016,4,2,13,15,682.0,218.0,1.55,21.0,777.5,824.2,614.7
2016,4,2,13,30,490.0,302.0,1.6,21.0,696.0,744.89,557.28
2016,4,2,13,45,565.0,263.5,1.7,21.0,704.5,771.65,580.14
2016,4,2,14,0,640.0,225.0,1.8,21.0,713.0,797.36,601.2
2016,4,2,14,15,593.5,229.0,1.85,21.0,667.0,758.05,574.26
2016,4,2,14,30,547.0,233.0,1.9,21.0,621.0,715.59,545.42
2016,4,2,14,45,483.0,242.0,1.95,21.0,571.0,665.98,510.55
2016,4,2,15,0,419.0,251.0,2.0,21.0,521.0,616.97,475.55
2016,4,2,15,15,535.5,194.5,2.0,20.5,515.5,639.0,496.95
2016,4,2,15,30,652.0,138.0,2.0,20.0,510.0,656.29,514.1
2016,4,2,15,45,654.0,123.0,2.05,19.5,469.0,623.65,492.45
2016,4,2,16,0,656.0,108.0,2.1,19.0,428.0,588.71,468.87
2016,4,2,16,15,634.5,106.0,2.1,18.5,387.5,550.92,441.51
2016,4,2,16,30,613.0,104.0,2.1,18.0,347.0,512.79,413.06
2016,4,2,16,45,558.5,97.5,2.1,17.5,295.0,450.4,364.72
2016,4,2,17,0,504.0,91.0,2.1,17.0,243.0,388.61,315.42
2016,4,2,17,15,437.5,80.0,2.0,16.0,193.0,322.5,261.3
2016,4,2,17,30,371.0,69.0,1.9,15.0,143.0,261.6,209.67
2016,4,2,17,45,270.0,53.5,1.8,14.5,98.5,186.96,145.65
2016,4,2,18,0,169.0,38.0,1.7,14.0,54.0,121.96,87.37
2016,4,2,18,15,84.5,19.0,1.65,13.5,27.0,57.23,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
