Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,0.0,10.0,1.1,9.0,10.0,9.83,0.0
2016,4,3,6,15,151.5,26.0,1.15,9.0,45.0,20.14,8.89
2016,4,3,6,30,303.0,42.0,1.2,9.0,80.0,31.98,22.52
2016,4,3,6,45,396.0,53.5,1.3,9.5,127.5,39.84,30.21
2016,4,3,7,0,489.0,65.0,1.4,10.0,175.0,46.55,36.57
2016,4,3,7,15,244.5,64.0,1.4,10.5,119.0,52.18,35.08
2016,4,3,7,30,0.0,63.0,1.4,11.0,63.0,60.89,46.98
2016,4,3,7,45,0.0,75.0,1.4,11.5,75.0,72.38,56.59
2016,4,3,8,0,0.0,87.0,1.4,12.0,87.0,83.72,65.9
2016,4,3,8,15,0.0,106.5,1.4,12.5,106.5,101.96,80.84
2016,4,3,8,30,0.0,126.0,1.4,13.0,126.0,120.25,95.55
2016,4,3,8,45,3.5,158.5,1.4,14.0,161.0,151.6,120.44
2016,4,3,9,0,7.0,191.0,1.4,15.0,196.0,183.36,145.11
2016,4,3,9,15,57.0,248.0,1.4,15.0,286.5,253.44,200.1
2016,4,3,9,30,107.0,305.0,1.4,15.0,377.0,331.72,260.46
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.5,444.12,348.45
2016,4,3,10,0,856.0,121.0,1.5,16.0,740.0,596.12,464.51
2016,4,3,10,15,865.0,122.5,1.5,16.5,770.5,638.76,495.09
2016,4,3,10,30,874.0,124.0,1.5,17.0,801.0,681.5,525.77
2016,4,3,10,45,878.0,127.0,1.55,17.5,823.5,718.96,552.34
2016,4,3,11,0,882.0,130.0,1.6,18.0,846.0,754.43,576.38
2016,4,3,11,15,685.5,226.5,1.65,18.0,789.5,728.03,554.76
2016,4,3,11,30,489.0,323.0,1.7,18.0,733.0,690.0,524.1
2016,4,3,11,45,506.0,321.5,1.75,18.5,749.0,717.41,543.53
2016,4,3,12,0,523.0,320.0,1.8,19.0,765.0,743.98,561.61
2016,4,3,12,15,531.5,317.0,1.85,19.0,768.5,760.95,573.95
2016,4,3,12,30,540.0,314.0,1.9,19.0,772.0,776.36,585.31
2016,4,3,12,45,534.5,311.0,1.95,19.0,760.5,778.06,587.06
2016,4,3,13,0,529.0,308.0,2.0,19.0,749.0,777.71,587.56
2016,4,3,13,15,694.0,225.0,2.1,19.0,791.0,844.1,639.41
2016,4,3,13,30,859.0,142.0,2.2,19.0,833.0,902.71,680.34
2016,4,3,13,45,847.0,143.0,2.3,19.0,807.0,892.78,674.69
2016,4,3,14,0,835.0,144.0,2.4,19.0,781.0,879.98,667.82
2016,4,3,14,15,824.5,141.5,2.45,18.5,749.5,862.03,658.29
2016,4,3,14,30,814.0,139.0,2.5,18.0,718.0,841.42,646.92
2016,4,3,14,45,802.0,135.0,2.55,18.0,680.0,815.47,630.55
2016,4,3,15,0,790.0,131.0,2.6,18.0,642.0,787.2,612.48
2016,4,3,15,15,771.5,127.5,2.6,17.5,598.5,755.17,592.39
2016,4,3,15,30,753.0,124.0,2.6,17.0,555.0,718.82,568.92
2016,4,3,15,45,741.5,115.0,2.65,16.5,509.0,680.02,543.52
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,639.63,515.51
2016,4,3,16,15,697.5,100.5,2.6,15.5,412.0,588.02,477.17
2016,4,3,16,30,665.0,95.0,2.5,15.0,361.0,536.82,438.14
2016,4,3,16,45,630.0,86.0,2.45,15.0,309.5,480.93,393.71
2016,4,3,17,0,595.0,77.0,2.4,15.0,258.0,426.33,348.91
2016,4,3,17,15,529.5,68.5,2.15,14.0,206.5,358.7,292.84
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,295.69,238.74
2016,4,3,17,45,364.5,47.5,1.65,12.5,108.5,219.68,172.63
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,152.5,111.24
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,70.59,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.78,0.0
2016,4,4,6,15,164.5,27.5,2.15,11.5,48.5,21.27,10.44
2016,4,4,6,30,329.0,42.0,2.3,12.0,84.0,32.33,22.59
2016,4,4,6,45,422.5,53.0,2.45,12.5,133.5,39.01,29.11
2016,4,4,7,0,516.0,64.0,2.6,13.0,183.0,45.29,34.99
2016,4,4,7,15,578.0,71.0,2.55,13.5,236.0,67.56,40.08
2016,4,4,7,30,640.0,78.0,2.5,14.0,289.0,110.47,62.94
2016,4,4,7,45,513.0,113.0,2.5,14.5,301.0,158.92,105.62
2016,4,4,8,0,386.0,148.0,2.5,15.0,313.0,193.03,139.68
2016,4,4,8,15,587.0,122.5,2.55,15.0,407.5,240.92,173.87
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,311.75,229.48
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,363.05,274.48
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,415.64,319.67
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,465.72,362.65
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,516.0,404.78
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,563.59,443.06
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,612.76,481.42
2016,4,4,10,15,894.5,115.5,3.05,17.0,789.5,655.83,514.79
2016,4,4,10,30,903.0,117.0,3.0,17.0,820.0,697.49,546.37
2016,4,4,10,45,908.5,118.5,3.0,17.5,843.0,735.5,573.76
2016,4,4,11,0,914.0,120.0,3.0,18.0,866.0,771.52,597.81
2016,4,4,11,15,917.5,121.0,3.0,18.0,881.5,803.42,619.7
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,832.9,639.83
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,857.43,655.23
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,879.16,668.67
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,896.19,680.18
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,910.2,689.74
2016,4,4,12,45,923.5,120.5,3.0,19.0,900.0,920.22,696.7
2016,4,4,13,0,926.0,117.0,3.0,19.0,892.0,927.1,701.67
2016,4,4,13,15,922.0,116.0,3.0,19.0,874.5,927.66,702.49
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,925.02,701.31
2016,4,4,13,45,909.5,114.5,3.0,19.0,831.5,915.81,695.8
2016,4,4,14,0,901.0,114.0,3.0,19.0,806.0,903.55,688.36
2016,4,4,14,15,891.5,112.5,3.05,19.0,773.0,886.42,678.03
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,866.47,665.8
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,843.62,651.86
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,813.98,633.02
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,778.47,610.96
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,741.18,587.24
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,695.63,556.9
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,651.96,527.01
2016,4,4,16,15,725.0,93.5,3.5,16.5,420.0,600.1,488.02
2016,4,4,16,30,692.0,89.0,3.3,16.0,368.0,548.64,448.39
2016,4,4,16,45,641.0,84.0,3.15,15.5,314.0,486.79,399.47
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,427.46,351.07
2016,4,4,17,15,521.5,70.5,2.55,14.0,208.0,358.33,293.38
2016,4,4,17,30,453.0,62.0,2.1,13.0,156.0,294.06,238.01
2016,4,4,17,45,344.0,50.0,1.7,12.5,109.5,213.91,168.53
2016,4,4,18,0,235.0,38.0,1.3,12.0,63.0,146.15,107.51
2016,4,4,18,15,117.5,19.0,1.2,11.5,31.5,68.74,7.38
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.5,6.5,1.2,9.5,8.0,0.0,0.0
2016,4,5,6,0,111.0,13.0,1.2,10.0,16.0,12.78,0.0
2016,4,5,6,15,261.5,26.0,1.3,10.5,55.0,19.88,10.06
2016,4,5,6,30,412.0,39.0,1.4,11.0,94.0,29.14,20.02
2016,4,5,6,45,493.0,48.5,1.55,12.0,143.5,34.62,25.33
2016,4,5,7,0,574.0,58.0,1.7,13.0,193.0,39.76,30.09
2016,4,5,7,15,631.0,64.5,1.75,13.5,247.0,66.87,36.77
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,112.01,61.69
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,162.09,98.71
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,212.7,140.44
2016,4,5,8,15,797.0,82.5,2.0,15.5,461.5,263.36,184.71
2016,4,5,8,30,824.0,86.0,2.0,16.0,513.0,316.25,231.15
2016,4,5,8,45,847.0,88.0,2.0,16.5,562.0,368.39,276.59
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,425.55,324.79
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,476.48,367.32
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,527.34,408.59
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,574.85,446.42
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,621.47,482.59
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,665.12,515.48
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,707.21,546.46
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,745.24,573.44
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,781.17,597.62
2016,4,5,11,15,949.0,102.5,3.05,21.0,893.0,812.96,619.42
2016,4,5,11,30,952.0,103.0,3.1,21.0,908.0,842.21,639.41
2016,4,5,11,45,953.5,103.0,3.2,21.5,915.0,867.08,655.44
2016,4,5,12,0,955.0,103.0,3.3,22.0,922.0,889.07,669.52
2016,4,5,12,15,954.5,103.0,3.25,22.0,920.5,906.4,680.83
2016,4,5,12,30,954.0,103.0,3.2,22.0,919.0,920.62,690.1
2016,4,5,12,45,952.5,102.5,3.2,22.0,909.5,930.27,696.75
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,936.68,701.36
2016,4,5,13,15,946.5,101.5,3.15,22.0,882.5,937.2,701.79
2016,4,5,13,30,942.0,101.0,3.1,22.0,865.0,934.43,700.19
2016,4,5,13,45,936.0,99.5,3.05,22.5,839.5,926.06,693.62
2016,4,5,14,0,930.0,98.0,3.0,23.0,814.0,914.5,685.09
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.0,897.7,674.13
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,877.97,661.3
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,852.14,644.38
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,823.81,625.8
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.0,789.34,603.75
2016,4,5,15,30,856.0,87.0,2.3,22.0,582.0,757.36,583.31
2016,4,5,15,45,833.5,84.5,2.2,22.0,533.0,714.51,554.15
2016,4,5,16,0,811.0,82.0,2.1,22.0,484.0,670.59,523.95
2016,4,5,16,15,782.0,78.0,1.85,21.5,432.0,619.86,487.74
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,569.1,449.77
2016,4,5,16,45,710.5,69.5,1.4,20.5,326.0,510.13,404.74
2016,4,5,17,0,668.0,65.0,1.2,20.0,272.0,455.46,361.52
2016,4,5,17,15,606.0,58.5,1.15,19.0,219.0,388.53,308.58
2016,4,5,17,30,544.0,52.0,1.1,18.0,166.0,325.95,256.86
2016,4,5,17,45,442.5,42.5,1.1,17.0,117.5,248.37,191.78
2016,4,5,18,0,341.0,33.0,1.1,16.0,69.0,179.99,131.15
2016,4,5,18,15,170.5,16.5,1.1,15.5,34.5,84.75,19.26
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,51.5,7.0,1.1,13.5,9.0,6.88,0.0
2016,4,6,6,0,103.0,14.0,1.1,14.0,18.0,10.88,0.0
2016,4,6,6,15,244.5,28.0,1.15,15.0,56.5,21.51,11.55
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,31.64,21.79
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,36.53,26.49
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,41.15,30.69
2016,4,6,7,15,619.5,66.5,1.35,18.5,249.0,71.24,38.48
2016,4,6,7,30,676.0,73.0,1.4,19.0,303.0,115.96,63.63
2016,4,6,7,45,715.0,78.0,1.5,19.5,356.5,162.81,97.92
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,216.78,141.77
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,267.26,184.91
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,320.03,230.15
2016,4,6,8,45,828.5,94.0,1.8,22.0,561.0,371.15,273.33
2016,4,6,9,0,848.0,97.0,1.9,23.0,609.0,423.26,316.14
2016,4,6,9,15,863.0,99.5,1.95,23.0,652.0,473.65,357.65
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,527.21,400.33
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,574.38,436.5
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,620.59,470.93
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,663.31,501.44
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,704.53,529.98
2016,4,6,10,45,913.0,114.0,1.95,25.5,848.5,741.66,554.46
2016,4,6,11,0,915.0,117.0,1.9,26.0,870.0,776.56,575.81
2016,4,6,11,15,918.0,117.5,1.8,26.0,884.5,807.49,594.94
2016,4,6,11,30,921.0,118.0,1.7,26.0,899.0,835.97,612.21
2016,4,6,11,45,920.0,119.5,1.65,26.5,905.0,859.6,625.44
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,880.38,636.75
2016,4,6,12,15,917.5,121.0,1.55,27.0,909.0,896.34,646.19
2016,4,6,12,30,916.0,121.0,1.5,27.0,907.0,909.27,653.77
2016,4,6,12,45,906.0,124.5,1.45,27.5,895.0,915.26,655.72
2016,4,6,13,0,896.0,128.0,1.4,28.0,883.0,918.07,655.81
2016,4,6,13,15,891.0,127.0,1.3,28.0,865.0,917.6,654.55
2016,4,6,13,30,886.0,126.0,1.2,28.0,847.0,914.02,651.43
2016,4,6,13,45,877.5,125.0,1.15,28.5,821.0,904.33,644.05
2016,4,6,14,0,869.0,124.0,1.1,29.0,795.0,891.68,635.01
2016,4,6,14,15,693.5,186.5,1.05,29.0,708.5,807.5,581.63
2016,4,6,14,30,518.0,249.0,1.0,29.0,622.0,714.73,518.52
2016,4,6,14,45,462.5,254.5,0.95,29.0,574.5,668.08,487.6
2016,4,6,15,0,407.0,260.0,0.9,29.0,527.0,621.8,456.04
2016,4,6,15,15,388.5,245.0,0.85,29.0,486.0,575.81,425.61
2016,4,6,15,30,370.0,230.0,0.8,29.0,445.0,537.25,399.68
2016,4,6,15,45,528.0,166.5,0.8,29.0,445.0,582.7,435.94
2016,4,6,16,0,686.0,103.0,0.8,29.0,445.0,611.26,459.08
2016,4,6,16,15,652.0,98.0,0.75,28.5,395.5,560.41,423.76
2016,4,6,16,30,618.0,93.0,0.7,28.0,346.0,510.21,388.69
2016,4,6,16,45,556.5,92.0,0.7,27.5,296.0,449.22,344.69
2016,4,6,17,0,495.0,91.0,0.7,27.0,246.0,388.75,299.63
2016,4,6,17,15,438.5,79.5,0.75,26.0,197.5,326.67,252.53
2016,4,6,17,30,382.0,68.0,0.8,25.0,149.0,268.89,206.66
2016,4,6,17,45,298.0,53.0,0.85,24.5,105.5,200.08,150.46
2016,4,6,18,0,214.0,38.0,0.9,24.0,62.0,139.07,98.65
2016,4,6,18,15,107.0,19.0,0.85,23.5,31.0,66.64,19.28
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,16.2,0.0
2016,4,7,6,15,108.0,34.5,2.7,15.0,50.0,28.51,17.56
2016,4,7,6,30,216.0,52.0,2.9,15.0,83.0,39.47,28.72
2016,4,7,6,45,277.5,69.0,3.1,15.5,126.0,51.19,39.55
2016,4,7,7,0,339.0,86.0,3.3,16.0,169.0,62.29,49.61
2016,4,7,7,15,402.5,93.0,3.4,16.0,214.5,87.3,57.07
2016,4,7,7,30,466.0,100.0,3.5,16.0,260.0,122.53,78.23
2016,4,7,7,45,434.0,126.0,3.6,16.5,294.0,165.54,113.84
2016,4,7,8,0,402.0,152.0,3.7,17.0,328.0,205.53,148.89
2016,4,7,8,15,393.5,175.0,3.65,17.0,364.5,245.77,183.89
2016,4,7,8,30,385.0,198.0,3.6,17.0,401.0,289.22,221.17
2016,4,7,8,45,293.5,236.5,3.6,17.5,399.0,310.92,241.44
2016,4,7,9,0,202.0,275.0,3.6,18.0,397.0,327.74,256.11
2016,4,7,9,15,360.0,252.5,3.55,18.0,489.0,388.1,303.4
2016,4,7,9,30,518.0,230.0,3.5,18.0,581.0,462.45,362.0
2016,4,7,9,45,538.0,237.5,3.45,18.0,619.5,505.24,395.7
2016,4,7,10,0,558.0,245.0,3.4,18.0,658.0,548.83,429.51
2016,4,7,10,15,532.5,267.0,3.35,18.0,674.0,577.86,451.22
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,604.04,470.33
2016,4,7,10,45,476.5,311.0,3.3,18.5,696.5,624.01,483.62
2016,4,7,11,0,446.0,333.0,3.3,19.0,703.0,641.05,494.43
2016,4,7,11,15,398.0,362.0,3.25,19.0,696.0,648.74,498.56
2016,4,7,11,30,350.0,391.0,3.2,19.0,689.0,652.6,499.78
2016,4,7,11,45,358.5,385.5,3.15,19.0,693.0,666.1,509.73
2016,4,7,12,0,367.0,380.0,3.1,19.0,697.0,678.73,518.97
2016,4,7,12,15,428.5,358.5,3.05,19.0,728.0,722.01,551.41
2016,4,7,12,30,490.0,337.0,3.0,19.0,759.0,763.79,582.34
2016,4,7,12,45,412.5,364.5,3.0,19.0,717.5,732.32,557.92
2016,4,7,13,0,335.0,392.0,3.0,19.0,676.0,694.74,529.53
2016,4,7,13,15,350.5,378.5,3.0,18.5,670.0,699.39,535.16
2016,4,7,13,30,366.0,365.0,3.0,18.0,664.0,702.59,539.53
2016,4,7,13,45,274.5,371.5,3.0,18.0,592.0,630.92,486.01
2016,4,7,14,0,183.0,378.0,3.0,18.0,520.0,552.1,426.81
2016,4,7,14,15,250.5,350.0,3.0,18.0,536.0,589.24,457.41
2016,4,7,14,30,318.0,322.0,3.0,18.0,552.0,616.27,479.94
2016,4,7,14,45,346.5,296.5,3.0,18.0,535.0,609.93,477.05
2016,4,7,15,0,375.0,271.0,3.0,18.0,518.0,601.0,472.45
2016,4,7,15,15,281.0,267.0,2.95,17.5,445.0,516.09,408.47
2016,4,7,15,30,187.0,263.0,2.9,17.0,372.0,426.62,339.89
2016,4,7,15,45,128.0,236.5,2.85,17.0,308.5,350.68,280.71
2016,4,7,16,0,69.0,210.0,2.8,17.0,245.0,269.73,216.28
2016,4,7,16,15,45.0,180.5,2.65,16.5,202.5,220.34,177.2
2016,4,7,16,30,21.0,151.0,2.5,16.0,160.0,165.99,133.22
2016,4,7,16,45,14.5,131.0,2.4,16.0,137.0,141.38,113.18
2016,4,7,17,0,8.0,111.0,2.3,16.0,114.0,117.17,93.14
2016,4,7,17,15,4.0,90.0,2.15,15.5,91.5,93.5,73.43
2016,4,7,17,30,0.0,69.0,2.0,15.0,69.0,69.95,53.45
2016,4,7,17,45,0.0,49.0,1.85,15.0,49.0,49.26,35.56
2016,4,7,18,0,0.0,29.0,1.7,15.0,29.0,28.07,17.1
2016,4,7,18,15,0.0,14.5,1.6,14.5,14.5,13.99,1.12
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,12.5,3.5,3.44,0.0
2016,4,8,6,0,0.0,7.0,1.0,13.0,7.0,6.75,0.0
2016,4,8,6,15,0.0,20.5,1.2,13.5,20.5,19.78,10.83
2016,4,8,6,30,0.0,34.0,1.4,14.0,34.0,32.84,23.17
2016,4,8,6,45,0.0,51.0,1.6,14.5,51.0,48.71,37.61
2016,4,8,7,0,0.0,68.0,1.8,15.0,68.0,64.22,51.55
2016,4,8,7,15,0.0,86.5,1.8,15.0,86.5,81.27,63.39
2016,4,8,7,30,0.0,105.0,1.8,15.0,105.0,98.48,77.74
2016,4,8,7,45,0.0,66.0,1.8,15.5,66.0,63.79,48.38
2016,4,8,8,0,0.0,27.0,1.8,16.0,27.0,26.07,16.44
2016,4,8,8,15,10.5,112.0,1.8,16.0,117.5,109.91,85.98
2016,4,8,8,30,21.0,197.0,1.8,16.0,208.0,190.63,150.96
2016,4,8,8,45,30.0,222.5,1.85,16.5,240.0,214.3,168.9
2016,4,8,9,0,39.0,248.0,1.9,17.0,272.0,243.37,191.13
2016,4,8,9,15,23.0,226.5,1.9,17.0,241.0,224.65,176.11
2016,4,8,9,30,7.0,205.0,1.9,17.0,210.0,198.79,155.41
2016,4,8,9,45,20.5,253.5,1.9,17.0,269.0,251.91,196.97
2016,4,8,10,0,34.0,302.0,1.9,17.0,328.0,302.81,235.97
2016,4,8,10,15,41.0,324.0,1.95,17.0,356.0,330.33,256.68
2016,4,8,10,30,48.0,346.0,2.0,17.0,384.0,358.57,277.92
2016,4,8,10,45,33.0,320.0,2.05,17.0,347.0,327.55,253.86
2016,4,8,11,0,18.0,294.0,2.1,17.0,310.0,295.64,229.15
2016,4,8,11,15,16.5,288.5,2.15,17.0,303.5,290.46,225.19
2016,4,8,11,30,15.0,283.0,2.2,17.0,297.0,285.06,220.97
2016,4,8,11,45,13.0,262.5,2.25,17.0,274.5,264.58,205.18
2016,4,8,12,0,11.0,242.0,2.3,17.0,252.0,243.76,189.13
2016,4,8,12,15,10.5,237.5,2.3,17.0,247.0,239.52,185.9
2016,4,8,12,30,10.0,233.0,2.3,17.0,242.0,235.18,182.57
2016,4,8,12,45,12.0,253.5,2.3,17.5,264.5,257.49,199.62
2016,4,8,13,0,14.0,274.0,2.3,18.0,287.0,279.99,216.62
2016,4,8,13,15,19.5,294.0,2.35,18.0,310.5,305.31,236.31
2016,4,8,13,30,25.0,314.0,2.4,18.0,334.0,330.9,256.14
2016,4,8,13,45,15.5,258.0,2.45,18.0,270.5,266.97,207.18
2016,4,8,14,0,6.0,202.0,2.5,18.0,207.0,202.98,157.54
2016,4,8,14,15,3.0,147.5,2.5,17.5,150.0,146.34,113.25
2016,4,8,14,30,0.0,93.0,2.5,17.0,93.0,90.06,68.26
2016,4,8,14,45,11.5,170.5,2.5,17.0,178.5,176.67,138.77
2016,4,8,15,0,23.0,248.0,2.5,17.0,264.0,265.68,209.64
2016,4,8,15,15,20.0,232.5,2.5,16.5,245.5,247.77,196.06
2016,4,8,15,30,17.0,217.0,2.5,16.0,227.0,229.93,182.74
2016,4,8,15,45,8.5,150.5,2.5,16.0,155.5,154.71,122.52
2016,4,8,16,0,0.0,84.0,2.5,16.0,84.0,81.25,62.37
2016,4,8,16,15,0.0,74.5,2.45,15.5,74.5,72.04,55.09
2016,4,8,16,30,0.0,65.0,2.4,15.0,65.0,62.83,47.65
2016,4,8,16,45,0.0,55.5,2.35,15.0,55.5,53.62,40.01
2016,4,8,17,0,0.0,46.0,2.3,15.0,46.0,44.43,32.27
2016,4,8,17,15,0.0,36.5,2.15,15.0,36.5,35.24,24.43
2016,4,8,17,30,0.0,27.0,2.0,15.0,27.0,26.05,16.51
2016,4,8,17,45,0.0,19.0,1.9,15.0,19.0,18.32,9.76
2016,4,8,18,0,0.0,11.0,1.8,15.0,11.0,10.6,2.99
2016,4,8,18,15,0.0,5.5,1.75,14.5,5.5,5.3,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,1.55,13.0,5.5,5.41,0.0
2016,4,9,6,0,0.0,11.0,1.6,13.0,11.0,10.61,0.0
2016,4,9,6,15,0.0,29.5,1.75,13.0,29.5,28.22,18.13
2016,4,9,6,30,0.0,48.0,1.9,13.0,48.0,45.03,34.02
2016,4,9,6,45,8.0,69.5,2.05,13.5,71.5,64.06,51.37
2016,4,9,7,0,16.0,91.0,2.2,14.0,95.0,82.9,68.29
2016,4,9,7,15,24.5,112.0,2.2,14.0,120.0,99.93,78.57
2016,4,9,7,30,33.0,133.0,2.2,14.0,145.0,121.43,95.82
2016,4,9,7,45,16.5,130.5,2.25,14.5,136.5,124.59,98.7
2016,4,9,8,0,0.0,128.0,2.3,15.0,128.0,121.02,95.97
2016,4,9,8,15,0.0,144.5,2.25,15.0,145.0,136.64,108.51
2016,4,9,8,30,0.0,161.0,2.2,15.0,162.0,152.31,120.92
2016,4,9,8,45,4.0,179.5,2.2,15.5,182.5,171.31,135.61
2016,4,9,9,0,8.0,198.0,2.2,16.0,203.0,190.77,150.53
2016,4,9,9,15,4.0,182.0,2.15,16.0,184.5,175.35,137.8
2016,4,9,9,30,0.0,166.0,2.1,16.0,166.0,159.07,124.45
2016,4,9,9,45,2.5,181.5,2.1,16.0,184.0,175.29,137.22
2016,4,9,10,0,5.0,197.0,2.1,16.0,202.0,191.79,150.08
2016,4,9,10,15,14.0,248.0,2.1,16.0,260.0,246.0,192.59
2016,4,9,10,30,23.0,299.0,2.1,16.0,318.0,301.03,234.96
2016,4,9,10,45,31.5,327.0,2.1,16.5,353.5,333.21,258.86
2016,4,9,11,0,40.0,355.0,2.1,17.0,389.0,368.42,284.84
2016,4,9,11,15,39.0,359.0,2.05,17.0,392.0,374.49,288.96
2016,4,9,11,30,38.0,363.0,2.0,17.0,395.0,380.41,293.12
2016,4,9,11,45,23.0,285.5,1.95,17.0,305.0,296.04,228.95
2016,4,9,12,0,8.0,208.0,1.9,17.0,215.0,208.33,161.14
2016,4,9,12,15,12.0,250.5,1.85,17.0,261.0,253.5,196.52
2016,4,9,12,30,16.0,293.0,1.8,17.0,307.0,299.12,231.38
2016,4,9,12,45,70.5,357.5,1.8,17.0,418.0,415.79,320.95
2016,4,9,13,0,125.0,422.0,1.8,17.0,529.0,536.65,410.33
2016,4,9,13,15,74.5,367.5,1.8,17.0,431.0,433.9,333.47
2016,4,9,13,30,24.0,313.0,1.8,17.0,333.0,329.07,254.22
2016,4,9,13,45,71.5,345.5,1.8,17.0,402.0,412.17,319.26
2016,4,9,14,0,119.0,378.0,1.8,17.0,471.0,496.89,383.19
2016,4,9,14,15,65.0,304.0,1.8,16.5,354.5,365.48,284.68
2016,4,9,14,30,11.0,230.0,1.8,16.0,238.0,236.14,184.78
2016,4,9,14,45,19.5,244.0,1.85,16.0,257.5,258.1,203.17
2016,4,9,15,0,28.0,258.0,1.9,16.0,277.0,288.05,227.24
2016,4,9,15,15,14.0,199.5,1.9,16.0,209.0,208.7,164.83
2016,4,9,15,30,0.0,141.0,1.9,16.0,141.0,138.19,108.34
2016,4,9,15,45,0.0,117.0,1.9,16.0,117.0,114.18,89.22
2016,4,9,16,0,0.0,93.0,1.9,16.0,93.0,90.19,69.78
2016,4,9,16,15,0.0,58.5,1.7,15.5,58.5,56.54,42.09
2016,4,9,16,30,0.0,24.0,1.5,15.0,24.0,23.17,14.1
2016,4,9,16,45,0.0,20.5,1.35,15.0,20.5,19.78,11.28
2016,4,9,17,0,0.0,17.0,1.2,15.0,17.0,16.4,8.41
2016,4,9,17,15,0.0,13.5,1.05,14.5,13.5,13.02,5.53
2016,4,9,17,30,0.0,10.0,0.9,14.0,10.0,9.64,2.61
2016,4,9,17,45,0.0,7.0,0.8,14.0,7.0,6.74,0.06
2016,4,9,18,0,0.0,4.0,0.7,14.0,4.0,3.85,0.0
2016,4,9,18,15,0.0,2.0,0.65,14.0,2.0,1.93,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.5,1.8,13.5,6.5,6.26,0.0
2016,4,10,7,0,0.0,9.0,1.9,14.0,9.0,8.68,2.16
2016,4,10,7,15,0.0,11.5,1.9,14.0,11.5,11.09,3.89
2016,4,10,7,30,0.0,14.0,1.9,14.0,14.0,13.5,5.95
2016,4,10,7,45,0.0,20.5,1.95,14.0,20.5,19.78,11.3
2016,4,10,8,0,0.0,27.0,2.0,14.0,27.0,26.07,16.6
2016,4,10,8,15,0.0,34.0,2.0,14.0,34.0,32.84,22.27
2016,4,10,8,30,0.0,41.0,2.0,14.0,41.0,39.62,27.9
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,42.05,29.84
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,44.47,31.77
2016,4,10,9,15,0.0,61.5,2.15,14.0,61.5,59.49,44.19
2016,4,10,9,30,0.0,77.0,2.2,14.0,77.0,74.53,56.51
2016,4,10,9,45,4.0,146.5,2.25,14.5,149.5,143.2,112.38
2016,4,10,10,0,8.0,216.0,2.3,15.0,222.0,211.45,166.44
2016,4,10,10,15,4.0,158.5,2.35,15.0,161.5,155.25,121.23
2016,4,10,10,30,0.0,101.0,2.4,15.0,101.0,97.78,74.72
2016,4,10,10,45,0.0,98.0,2.45,15.0,98.0,94.91,72.37
2016,4,10,11,0,0.0,95.0,2.5,15.0,95.0,92.03,69.96
2016,4,10,11,15,0.0,100.5,2.55,15.0,100.5,97.36,74.23
2016,4,10,11,30,0.0,106.0,2.6,15.0,106.0,102.7,78.51
2016,4,10,11,45,0.0,120.5,2.7,15.0,120.5,116.76,89.84
2016,4,10,12,0,0.0,135.0,2.8,15.0,135.0,130.87,101.17
2016,4,10,12,15,0.0,134.5,2.85,15.0,134.5,130.45,100.82
2016,4,10,12,30,0.0,134.0,2.9,15.0,134.0,130.03,100.5
2016,4,10,12,45,0.0,100.5,2.95,15.0,100.5,97.47,74.24
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,64.92,47.81
2016,4,10,13,15,0.0,70.5,3.05,15.0,70.5,68.3,50.64
2016,4,10,13,30,0.0,74.0,3.1,15.0,74.0,71.69,53.46
2016,4,10,13,45,0.0,110.0,3.15,15.0,110.0,106.75,82.12
2016,4,10,14,0,0.0,146.0,3.2,15.0,146.0,142.16,110.88
2016,4,10,14,15,4.0,181.0,3.15,14.5,184.5,180.52,142.3
2016,4,10,14,30,8.0,216.0,3.1,14.0,223.0,219.39,174.04
2016,4,10,14,45,10.0,219.5,3.1,14.0,227.5,225.05,178.9
2016,4,10,15,0,12.0,223.0,3.1,14.0,232.0,230.8,183.96
2016,4,10,15,15,6.0,195.0,3.0,14.0,199.5,197.67,157.51
2016,4,10,15,30,0.0,167.0,2.9,14.0,167.0,164.73,131.03
2016,4,10,15,45,0.0,155.5,2.85,14.0,155.5,153.52,122.32
2016,4,10,16,0,0.0,144.0,2.8,14.0,144.0,142.32,113.51
2016,4,10,16,15,0.0,135.0,2.65,13.5,135.0,133.77,107.02
2016,4,10,16,30,0.0,126.0,2.5,13.0,126.0,125.32,100.51
2016,4,10,16,45,0.0,108.0,2.45,13.0,108.0,107.3,85.68
2016,4,10,17,0,0.0,90.0,2.4,13.0,90.0,89.2,70.58
2016,4,10,17,15,0.0,72.5,2.15,12.5,72.5,71.56,55.71
2016,4,10,17,30,0.0,55.0,1.9,12.0,55.0,53.79,40.46
2016,4,10,17,45,0.0,39.5,1.7,12.0,39.5,38.16,26.77
2016,4,10,18,0,0.0,24.0,1.5,12.0,24.0,23.16,13.54
2016,4,10,18,15,0.0,13.0,1.4,12.0,13.0,12.54,2.38
2016,4,10,18,30,0.0,2.0,1.3,12.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,10.0,0.85,11.5,10.0,9.83,0.0
2016,4,11,6,0,0.0,20.0,0.9,12.0,20.0,19.17,4.2
2016,4,11,6,15,49.5,41.0,1.05,12.0,49.0,35.45,24.81
2016,4,11,6,30,99.0,62.0,1.2,12.0,78.0,52.3,40.73
2016,4,11,6,45,134.5,83.5,1.35,12.5,114.0,69.03,56.07
2016,4,11,7,0,170.0,105.0,1.5,13.0,150.0,87.8,67.89
2016,4,11,7,15,203.5,122.0,1.55,13.0,188.0,110.64,81.52
2016,4,11,7,30,237.0,139.0,1.6,13.0,226.0,141.54,103.93
2016,4,11,7,45,191.0,166.0,1.65,13.5,243.0,175.13,133.23
2016,4,11,8,0,145.0,193.0,1.7,14.0,260.0,199.48,155.07
2016,4,11,8,15,412.5,161.0,1.7,14.0,379.5,246.65,186.05
2016,4,11,8,30,680.0,129.0,1.7,14.0,499.0,327.02,247.04
2016,4,11,8,45,704.0,132.5,1.75,14.5,545.0,374.38,287.44
2016,4,11,9,0,728.0,136.0,1.8,15.0,591.0,423.33,328.37
2016,4,11,9,15,492.5,226.5,1.8,15.0,543.5,430.41,336.57
2016,4,11,9,30,257.0,317.0,1.8,15.0,496.0,417.11,326.37
2016,4,11,9,45,132.0,263.5,1.85,15.5,355.5,317.63,249.65
2016,4,11,10,0,7.0,210.0,1.9,16.0,215.0,205.29,160.2
2016,4,11,10,15,120.0,299.5,1.9,16.0,396.0,357.21,280.33
2016,4,11,10,30,233.0,389.0,1.9,16.0,577.0,521.8,404.11
2016,4,11,10,45,119.5,292.0,1.9,16.5,388.5,362.64,282.41
2016,4,11,11,0,6.0,195.0,1.9,17.0,200.0,192.61,148.82
2016,4,11,11,15,16.0,265.0,1.9,17.0,278.5,267.87,207.91
2016,4,11,11,30,26.0,335.0,1.9,17.0,357.0,344.41,266.0
2016,4,11,11,45,43.0,369.0,1.95,17.0,407.0,393.43,302.91
2016,4,11,12,0,60.0,403.0,2.0,17.0,457.0,443.62,340.42
2016,4,11,12,15,63.0,400.0,2.0,17.0,456.0,446.45,342.38
2016,4,11,12,30,66.0,397.0,2.0,17.0,455.0,449.09,344.55
2016,4,11,12,45,64.5,392.0,2.05,17.0,448.0,445.55,342.18
2016,4,11,13,0,63.0,387.0,2.1,17.0,441.0,441.69,339.65
2016,4,11,13,15,275.0,345.5,2.1,17.0,574.5,602.55,465.05
2016,4,11,13,30,487.0,304.0,2.1,17.0,708.0,758.58,580.91
2016,4,11,13,45,472.5,305.0,2.1,17.0,687.0,748.05,572.32
2016,4,11,14,0,458.0,306.0,2.1,17.0,666.0,735.91,564.14
2016,4,11,14,15,374.0,320.0,2.1,17.0,607.0,668.19,514.84
2016,4,11,14,30,290.0,334.0,2.1,17.0,548.0,608.51,470.72
2016,4,11,14,45,531.0,231.5,2.15,17.0,597.0,707.86,551.35
2016,4,11,15,0,772.0,129.0,2.2,17.0,646.0,787.77,612.44
2016,4,11,15,15,754.0,125.5,2.15,17.0,603.5,753.01,588.04
2016,4,11,15,30,736.0,122.0,2.1,17.0,561.0,719.6,565.52
2016,4,11,15,45,711.5,118.0,2.1,17.0,513.5,676.77,536.21
2016,4,11,16,0,687.0,114.0,2.1,17.0,466.0,633.32,505.37
2016,4,11,16,15,655.0,108.5,2.05,16.5,416.0,582.73,468.67
2016,4,11,16,30,623.0,103.0,2.0,16.0,366.0,532.63,431.36
2016,4,11,16,45,584.5,95.0,1.95,16.0,315.5,476.6,387.59
2016,4,11,17,0,546.0,87.0,1.9,16.0,265.0,422.24,343.89
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.0,357.05,290.39
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,294.33,237.42
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,225.72,178.59
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,164.51,124.7
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,93.09,53.9
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,17.93,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.98,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.93,0.0
2016,4,12,6,15,0.0,6.0,2.15,12.0,6.0,5.78,0.0
2016,4,12,6,30,0.0,10.0,2.3,12.0,10.0,9.64,2.94
2016,4,12,6,45,0.0,14.5,2.45,12.5,14.5,13.98,6.94
2016,4,12,7,0,0.0,19.0,2.6,13.0,19.0,18.33,10.14
2016,4,12,7,15,0.0,24.0,2.55,13.0,24.0,23.16,14.31
2016,4,12,7,30,0.0,29.0,2.5,13.0,29.0,27.99,18.43
2016,4,12,7,45,0.0,50.0,2.5,13.0,50.0,48.3,35.72
2016,4,12,8,0,0.0,71.0,2.5,13.0,71.0,68.64,52.8
2016,4,12,8,15,0.0,86.5,2.5,13.0,86.5,83.67,65.23
2016,4,12,8,30,0.0,102.0,2.5,13.0,102.0,98.33,77.23
2016,4,12,8,45,0.0,102.0,2.5,13.5,102.0,98.47,76.93
2016,4,12,9,0,0.0,102.0,2.5,14.0,102.0,98.56,76.63
2016,4,12,9,15,0.0,100.0,2.55,14.0,100.0,96.71,74.91
2016,4,12,9,30,0.0,98.0,2.6,14.0,98.0,94.84,73.19
2016,4,12,9,45,0.5,129.0,2.65,14.5,129.5,124.7,97.27
2016,4,12,10,0,1.0,160.0,2.7,15.0,161.0,154.58,120.99
2016,4,12,10,15,4.0,184.0,2.75,15.0,187.0,179.51,140.79
2016,4,12,10,30,7.0,208.0,2.8,15.0,213.0,204.75,160.71
2016,4,12,10,45,8.5,221.0,2.9,15.0,228.0,218.77,171.64
2016,4,12,11,0,10.0,234.0,3.0,15.0,243.0,232.92,182.7
2016,4,12,11,15,16.0,277.5,3.05,15.0,291.5,279.91,219.49
2016,4,12,11,30,22.0,321.0,3.1,15.0,340.0,327.47,256.24
2016,4,12,11,45,11.5,236.5,3.2,15.0,246.5,238.46,186.68
2016,4,12,12,0,1.0,152.0,3.3,15.0,153.0,148.21,114.97
2016,4,12,12,15,31.0,277.5,3.3,15.0,305.0,298.63,234.94
2016,4,12,12,30,61.0,403.0,3.3,15.0,457.0,450.91,351.6
2016,4,12,12,45,38.0,341.0,3.35,15.0,374.5,371.18,290.11
2016,4,12,13,0,15.0,279.0,3.4,15.0,292.0,286.01,224.11
2016,4,12,13,15,67.5,343.0,3.4,15.0,399.5,403.32,316.96
2016,4,12,13,30,120.0,407.0,3.4,15.0,507.0,524.54,409.64
2016,4,12,13,45,82.0,372.0,3.45,15.5,440.0,449.69,351.62
2016,4,12,14,0,44.0,337.0,3.5,16.0,373.0,380.84,298.16
2016,4,12,14,15,30.5,298.5,3.55,15.5,323.0,329.88,259.75
2016,4,12,14,30,17.0,260.0,3.6,15.0,273.0,271.88,215.02
2016,4,12,14,45,18.0,252.0,3.65,15.0,265.0,265.1,210.32
2016,4,12,15,0,19.0,244.0,3.7,15.0,257.0,258.27,205.45
2016,4,12,15,15,64.5,256.0,3.7,15.0,295.0,316.5,253.78
2016,4,12,15,30,110.0,268.0,3.7,15.0,333.0,365.91,294.53
2016,4,12,15,45,270.5,224.0,3.7,15.0,367.5,452.98,368.0
2016,4,12,16,0,431.0,180.0,3.7,15.0,402.0,520.91,424.99
2016,4,12,16,15,422.5,161.0,3.6,14.5,360.0,480.56,394.36
2016,4,12,16,30,414.0,142.0,3.5,14.0,318.0,439.48,362.96
2016,4,12,16,45,358.5,135.5,3.45,14.0,273.5,383.54,317.35
2016,4,12,17,0,303.0,129.0,3.4,14.0,229.0,324.11,268.19
2016,4,12,17,15,261.5,110.5,3.15,13.5,185.5,270.02,222.91
2016,4,12,17,30,220.0,92.0,2.9,13.0,142.0,219.11,179.21
2016,4,12,17,45,165.0,71.0,2.65,12.5,103.5,162.53,130.06
2016,4,12,18,0,110.0,50.0,2.4,12.0,65.0,110.55,84.39
2016,4,12,18,15,55.0,29.0,2.35,11.5,36.5,56.34,32.86
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
