Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,13.5,1.75,10.5,16.5,13.27,0.0
2016,4,13,6,0,88.0,27.0,1.9,11.0,33.0,22.52,9.63
2016,4,13,6,15,190.0,45.0,2.1,11.5,73.0,34.53,24.35
2016,4,13,6,30,292.0,63.0,2.3,12.0,113.0,47.37,36.49
2016,4,13,6,45,390.5,72.5,2.55,12.5,164.0,52.83,41.74
2016,4,13,7,0,489.0,82.0,2.8,13.0,215.0,69.62,46.62
2016,4,13,7,15,543.0,90.0,2.8,13.0,267.0,106.9,65.3
2016,4,13,7,30,597.0,98.0,2.8,13.0,319.0,150.09,95.35
2016,4,13,7,45,640.0,103.0,2.85,13.5,372.0,194.42,130.83
2016,4,13,8,0,683.0,108.0,2.9,14.0,425.0,243.13,172.25
2016,4,13,8,15,711.0,113.0,2.9,14.5,475.5,291.79,214.99
2016,4,13,8,30,739.0,118.0,2.9,15.0,526.0,342.82,259.49
2016,4,13,8,45,758.5,122.5,2.9,15.5,572.0,392.33,302.23
2016,4,13,9,0,778.0,127.0,2.9,16.0,618.0,445.98,347.08
2016,4,13,9,15,794.0,130.0,2.85,16.0,659.5,494.09,387.18
2016,4,13,9,30,810.0,133.0,2.8,16.0,701.0,542.49,426.47
2016,4,13,9,45,836.5,127.5,2.8,16.5,740.5,589.03,462.89
2016,4,13,10,0,863.0,122.0,2.8,17.0,780.0,638.21,500.28
2016,4,13,10,15,871.0,124.0,2.8,17.0,809.5,680.2,532.24
2016,4,13,10,30,879.0,126.0,2.8,17.0,839.0,720.78,562.56
2016,4,13,10,45,882.0,128.0,2.85,17.5,860.0,756.2,586.82
2016,4,13,11,0,885.0,130.0,2.9,18.0,881.0,789.53,608.85
2016,4,13,11,15,888.5,131.0,2.9,18.0,895.0,820.1,629.67
2016,4,13,11,30,892.0,132.0,2.9,18.0,909.0,848.34,648.81
2016,4,13,11,45,892.5,132.5,2.95,18.0,915.0,871.17,664.51
2016,4,13,12,0,893.0,133.0,3.0,18.0,921.0,891.29,678.44
2016,4,13,12,15,892.5,133.0,3.05,18.0,919.5,907.27,689.61
2016,4,13,12,30,892.0,133.0,3.1,18.0,918.0,920.36,698.93
2016,4,13,12,45,887.5,133.5,3.15,18.0,907.5,927.44,704.27
2016,4,13,13,0,883.0,134.0,3.2,18.0,897.0,931.48,707.7
2016,4,13,13,15,878.5,133.5,3.2,18.0,879.5,931.48,708.17
2016,4,13,13,30,874.0,133.0,3.2,18.0,862.0,928.45,706.72
2016,4,13,13,45,861.0,134.5,3.25,18.0,835.5,921.55,703.11
2016,4,13,14,0,848.0,136.0,3.3,18.0,809.0,907.44,694.65
2016,4,13,14,15,839.0,134.0,3.3,17.5,777.5,890.43,685.26
2016,4,13,14,30,830.0,132.0,3.3,17.0,746.0,870.72,674.03
2016,4,13,14,45,809.0,133.5,3.3,17.0,706.0,842.03,655.18
2016,4,13,15,0,788.0,135.0,3.3,17.0,666.0,811.4,634.93
2016,4,13,15,15,630.0,173.0,3.2,16.5,580.0,711.56,563.8
2016,4,13,15,30,472.0,211.0,3.1,16.0,494.0,611.12,487.77
2016,4,13,15,45,586.0,166.0,3.05,16.0,488.5,638.39,512.36
2016,4,13,16,0,700.0,121.0,3.0,16.0,483.0,653.91,526.98
2016,4,13,16,15,668.5,115.0,2.9,15.5,432.5,602.47,488.69
2016,4,13,16,30,637.0,109.0,2.8,15.0,382.0,551.44,450.19
2016,4,13,16,45,593.0,102.0,2.7,15.0,329.5,492.39,403.48
2016,4,13,17,0,549.0,95.0,2.6,15.0,277.0,435.36,357.18
2016,4,13,17,15,488.5,85.0,2.3,14.0,226.0,368.8,302.72
2016,4,13,17,30,428.0,75.0,2.0,13.0,175.0,305.44,249.21
2016,4,13,17,45,329.5,62.5,1.7,12.5,127.5,229.81,184.09
2016,4,13,18,0,231.0,50.0,1.4,12.0,80.0,163.43,125.94
2016,4,13,18,15,127.5,30.5,1.4,11.5,46.0,88.73,56.02
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,17.74,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.0,14.5,1.65,10.5,19.5,14.25,0.0
2016,4,14,6,0,138.0,29.0,1.8,11.0,39.0,22.61,10.8
2016,4,14,6,15,256.0,44.5,2.0,11.0,82.0,33.99,24.06
2016,4,14,6,30,374.0,60.0,2.2,11.0,125.0,44.8,34.41
2016,4,14,6,45,450.0,70.5,2.4,11.5,176.0,51.59,40.84
2016,4,14,7,0,526.0,81.0,2.6,12.0,227.0,71.89,46.71
2016,4,14,7,15,577.5,80.5,2.7,12.0,271.5,103.74,60.95
2016,4,14,7,30,629.0,80.0,2.8,12.0,316.0,141.47,86.98
2016,4,14,7,45,491.5,127.0,2.9,12.5,328.0,191.64,135.41
2016,4,14,8,0,354.0,174.0,3.0,13.0,340.0,230.9,174.69
2016,4,14,8,15,355.0,196.0,3.05,13.0,378.0,269.98,208.48
2016,4,14,8,30,356.0,218.0,3.1,13.0,416.0,309.13,242.0
2016,4,14,8,45,396.5,229.0,3.15,13.5,467.0,354.13,278.71
2016,4,14,9,0,437.0,240.0,3.2,14.0,518.0,398.96,314.99
2016,4,14,9,15,556.5,211.0,3.25,14.5,588.5,453.7,358.91
2016,4,14,9,30,676.0,182.0,3.3,15.0,659.0,517.07,409.45
2016,4,14,9,45,766.0,157.0,3.4,15.5,723.5,576.88,456.78
2016,4,14,10,0,856.0,132.0,3.5,16.0,788.0,644.37,509.14
2016,4,14,10,15,863.5,134.0,3.55,16.0,816.5,686.2,541.39
2016,4,14,10,30,871.0,136.0,3.6,16.0,845.0,726.66,572.19
2016,4,14,10,45,602.5,264.5,3.7,16.0,761.0,684.15,535.86
2016,4,14,11,0,334.0,393.0,3.8,16.0,677.0,624.96,486.08
2016,4,14,11,15,600.0,273.0,3.85,16.0,793.5,732.93,573.18
2016,4,14,11,30,866.0,153.0,3.9,16.0,910.0,851.53,662.13
2016,4,14,11,45,849.5,164.0,3.95,16.0,911.5,870.48,674.75
2016,4,14,12,0,833.0,175.0,4.0,16.0,913.0,886.25,685.91
2016,4,14,12,15,618.5,278.0,4.1,16.0,825.0,818.84,635.59
2016,4,14,12,30,404.0,381.0,4.2,16.0,737.0,739.37,572.77
2016,4,14,12,45,642.5,260.5,4.35,16.0,820.0,844.49,657.73
2016,4,14,13,0,881.0,140.0,4.5,16.0,903.0,938.16,726.6
2016,4,14,13,15,614.0,260.0,4.55,16.0,787.0,831.04,648.51
2016,4,14,13,30,347.0,380.0,4.6,16.0,671.0,708.58,552.38
2016,4,14,13,45,592.0,264.0,4.65,16.0,742.0,818.72,642.25
2016,4,14,14,0,837.0,148.0,4.7,16.0,813.0,912.51,712.95
2016,4,14,14,15,827.0,145.5,4.7,16.0,781.0,894.2,700.28
2016,4,14,14,30,817.0,143.0,4.7,16.0,749.0,873.26,686.52
2016,4,14,14,45,800.0,142.0,4.7,16.0,710.0,845.46,667.8
2016,4,14,15,0,783.0,141.0,4.7,16.0,671.0,815.58,647.56
2016,4,14,15,15,765.0,137.0,4.65,15.5,627.0,783.1,626.23
2016,4,14,15,30,747.0,133.0,4.6,15.0,583.0,745.97,601.21
2016,4,14,15,45,734.5,124.0,4.6,15.0,536.5,706.07,572.94
2016,4,14,16,0,722.0,115.0,4.6,15.0,490.0,664.71,542.98
2016,4,14,16,15,690.5,110.0,4.5,14.5,439.0,613.58,504.46
2016,4,14,16,30,659.0,105.0,4.4,14.0,388.0,562.81,465.35
2016,4,14,16,45,621.0,97.0,4.3,14.0,336.0,505.4,419.12
2016,4,14,17,0,583.0,89.0,4.2,14.0,284.0,449.55,372.99
2016,4,14,17,15,522.5,80.5,3.9,13.5,232.0,383.14,317.3
2016,4,14,17,30,462.0,72.0,3.6,13.0,180.0,320.86,263.57
2016,4,14,17,45,371.0,60.0,3.35,12.5,132.5,245.44,197.96
2016,4,14,18,0,280.0,48.0,3.1,12.0,85.0,180.23,139.97
2016,4,14,18,15,160.0,30.5,2.95,11.5,49.5,107.09,70.56
2016,4,14,18,30,40.0,13.0,2.8,11.0,14.0,24.42,0.0
2016,4,14,18,45,20.0,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,14.0,1.6,8.5,22.5,13.76,0.0
2016,4,15,6,0,222.0,28.0,1.7,9.0,45.0,21.69,11.03
2016,4,15,6,15,339.5,40.0,2.05,9.5,89.5,30.36,21.13
2016,4,15,6,30,457.0,52.0,2.4,10.0,134.0,38.1,28.61
2016,4,15,6,45,529.0,60.5,2.8,10.5,186.0,42.2,32.58
2016,4,15,7,0,601.0,69.0,3.2,11.0,238.0,65.98,38.93
2016,4,15,7,15,650.5,75.5,3.4,11.5,292.5,108.1,61.35
2016,4,15,7,30,700.0,82.0,3.6,12.0,347.0,155.5,95.65
2016,4,15,7,45,729.5,88.0,3.8,12.5,400.0,203.89,136.15
2016,4,15,8,0,759.0,94.0,4.0,13.0,453.0,258.59,184.05
2016,4,15,8,15,784.5,98.0,4.0,13.5,504.5,309.39,229.5
2016,4,15,8,30,810.0,102.0,4.0,14.0,556.0,362.23,276.33
2016,4,15,8,45,825.5,107.0,4.0,14.5,602.5,413.9,321.53
2016,4,15,9,0,841.0,112.0,4.0,15.0,649.0,466.15,366.02
2016,4,15,9,15,855.5,114.5,3.95,15.0,691.0,516.0,408.12
2016,4,15,9,30,870.0,117.0,3.9,15.0,733.0,565.86,449.15
2016,4,15,9,45,885.0,117.0,3.9,15.5,771.0,615.96,488.53
2016,4,15,10,0,900.0,117.0,3.9,16.0,809.0,662.76,524.45
2016,4,15,10,15,907.5,118.0,3.9,16.5,838.5,704.82,555.91
2016,4,15,10,30,915.0,119.0,3.9,17.0,868.0,745.35,585.34
2016,4,15,10,45,922.5,119.0,3.95,17.5,890.5,783.23,610.97
2016,4,15,11,0,930.0,119.0,4.0,18.0,913.0,819.18,634.99
2016,4,15,11,15,932.5,119.5,4.05,18.0,927.0,849.59,656.13
2016,4,15,11,30,935.0,120.0,4.1,18.0,941.0,877.48,675.51
2016,4,15,11,45,939.5,118.5,4.2,18.0,948.0,902.47,693.11
2016,4,15,12,0,944.0,117.0,4.3,18.0,955.0,924.75,708.89
2016,4,15,12,15,943.0,117.0,4.35,18.0,952.5,940.88,720.23
2016,4,15,12,30,942.0,117.0,4.4,18.0,950.0,953.93,729.72
2016,4,15,12,45,943.5,113.5,4.45,18.5,941.0,962.58,734.87
2016,4,15,13,0,945.0,110.0,4.5,19.0,932.0,968.03,737.94
2016,4,15,13,15,940.5,109.5,4.55,19.0,913.0,967.87,738.74
2016,4,15,13,30,936.0,109.0,4.6,19.0,894.0,964.49,737.47
2016,4,15,13,45,931.5,106.0,4.65,19.0,868.5,955.3,732.31
2016,4,15,14,0,927.0,103.0,4.7,19.0,843.0,942.93,725.07
2016,4,15,14,15,918.0,101.5,4.7,19.0,809.5,925.08,713.69
2016,4,15,14,30,909.0,100.0,4.7,19.0,776.0,904.36,700.39
2016,4,15,14,45,896.0,98.5,4.7,19.0,736.5,877.49,682.76
2016,4,15,15,0,883.0,97.0,4.7,19.0,697.0,848.22,663.4
2016,4,15,15,15,867.0,94.5,4.55,18.5,652.0,813.2,640.13
2016,4,15,15,30,851.0,92.0,4.4,18.0,607.0,780.95,618.77
2016,4,15,15,45,829.5,89.5,4.25,18.0,558.0,738.24,588.41
2016,4,15,16,0,808.0,87.0,4.1,18.0,509.0,694.46,557.23
2016,4,15,16,15,780.5,83.0,3.8,17.5,457.0,644.03,521.15
2016,4,15,16,30,753.0,79.0,3.5,17.0,405.0,593.52,482.97
2016,4,15,16,45,716.5,74.0,3.25,17.0,351.5,536.57,437.79
2016,4,15,17,0,680.0,69.0,3.0,17.0,298.0,483.41,394.35
2016,4,15,17,15,625.5,63.0,2.75,16.0,245.0,418.97,342.03
2016,4,15,17,30,571.0,57.0,2.5,15.0,192.0,358.18,290.75
2016,4,15,17,45,490.0,48.0,2.25,14.5,143.0,286.32,228.46
2016,4,15,18,0,409.0,39.0,2.0,14.0,94.0,221.5,170.57
2016,4,15,18,15,269.5,26.0,1.9,13.5,56.0,140.1,93.98
2016,4,15,18,30,130.0,13.0,1.8,13.0,18.0,50.9,0.0
2016,4,15,18,45,65.0,6.5,1.7,12.5,9.0,6.39,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.0,24.0,13.76,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,48.0,21.79,11.58
2016,4,16,6,15,356.5,40.0,1.4,11.5,93.0,30.07,20.78
2016,4,16,6,30,465.0,52.0,1.5,12.0,138.0,37.79,28.15
2016,4,16,6,45,533.5,60.5,1.6,12.5,189.5,41.91,32.08
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,68.77,39.54
2016,4,16,7,15,649.0,75.0,1.7,13.5,294.5,110.49,62.32
2016,4,16,7,30,696.0,81.0,1.7,14.0,348.0,157.22,96.25
2016,4,16,7,45,729.0,86.0,1.7,15.0,401.0,205.3,135.7
2016,4,16,8,0,762.0,91.0,1.7,16.0,454.0,259.84,182.1
2016,4,16,8,15,786.5,95.0,1.75,16.5,505.0,310.55,226.44
2016,4,16,8,30,811.0,99.0,1.8,17.0,556.0,363.2,271.88
2016,4,16,8,45,829.5,102.0,1.85,17.5,603.0,414.28,315.29
2016,4,16,9,0,848.0,105.0,1.9,18.0,650.0,466.21,358.19
2016,4,16,9,15,861.5,107.5,1.95,18.5,692.0,515.86,398.16
2016,4,16,9,30,875.0,110.0,2.0,19.0,734.0,568.32,438.92
2016,4,16,9,45,887.5,111.0,2.1,19.5,770.5,615.24,474.8
2016,4,16,10,0,900.0,112.0,2.2,20.0,807.0,661.43,509.27
2016,4,16,10,15,907.5,113.5,2.25,20.5,836.5,703.87,539.91
2016,4,16,10,30,915.0,115.0,2.3,21.0,866.0,744.77,568.31
2016,4,16,10,45,921.0,115.5,2.35,21.5,888.0,781.94,592.44
2016,4,16,11,0,927.0,116.0,2.4,22.0,910.0,817.1,614.98
2016,4,16,11,15,930.0,116.5,2.45,22.0,924.0,847.73,635.48
2016,4,16,11,30,933.0,117.0,2.5,22.0,938.0,875.87,654.31
2016,4,16,11,45,936.5,115.5,2.55,22.0,945.0,899.89,670.38
2016,4,16,12,0,940.0,114.0,2.6,22.0,952.0,921.16,684.7
2016,4,16,12,15,939.5,113.5,2.6,22.0,949.5,937.07,695.1
2016,4,16,12,30,939.0,113.0,2.6,22.0,947.0,949.92,703.61
2016,4,16,12,45,938.0,111.5,2.65,22.5,937.5,958.21,708.3
2016,4,16,13,0,937.0,110.0,2.7,23.0,928.0,963.32,711.03
2016,4,16,13,15,933.0,109.5,2.65,23.0,909.5,963.53,711.18
2016,4,16,13,30,929.0,109.0,2.6,23.0,891.0,960.54,709.39
2016,4,16,13,45,922.0,108.0,2.6,23.0,865.5,951.16,703.99
2016,4,16,14,0,915.0,107.0,2.6,23.0,840.0,938.7,696.7
2016,4,16,14,15,906.5,105.5,2.55,23.0,807.5,921.39,685.88
2016,4,16,14,30,898.0,104.0,2.5,23.0,775.0,901.25,673.28
2016,4,16,14,45,887.0,101.5,2.45,23.0,736.0,875.17,656.74
2016,4,16,15,0,876.0,99.0,2.4,23.0,697.0,846.63,638.57
2016,4,16,15,15,861.0,96.5,2.3,22.5,653.0,812.55,617.36
2016,4,16,15,30,846.0,94.0,2.2,22.0,609.0,781.25,597.95
2016,4,16,15,45,828.0,90.5,2.1,22.0,560.5,740.15,570.31
2016,4,16,16,0,810.0,87.0,2.0,22.0,512.0,697.76,541.54
2016,4,16,16,15,783.0,83.0,1.8,21.5,460.5,647.55,507.05
2016,4,16,16,30,756.0,79.0,1.6,21.0,409.0,597.21,470.64
2016,4,16,16,45,718.0,74.5,1.45,20.5,355.0,539.71,427.74
2016,4,16,17,0,680.0,70.0,1.3,20.0,301.0,486.15,386.41
2016,4,16,17,15,626.5,64.0,1.25,19.0,248.5,422.12,336.7
2016,4,16,17,30,573.0,58.0,1.2,18.0,196.0,361.64,287.65
2016,4,16,17,45,476.0,50.0,1.15,17.5,145.5,283.59,222.52
2016,4,16,18,0,379.0,42.0,1.1,17.0,95.0,213.95,162.66
2016,4,16,18,15,250.5,28.0,1.1,16.5,57.0,136.34,91.9
2016,4,16,18,30,122.0,14.0,1.1,16.0,19.0,60.45,0.0
2016,4,16,18,45,61.0,7.0,1.1,16.0,9.5,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,15.0,0.8,13.5,24.5,11.69,0.0
2016,4,17,6,0,220.0,30.0,0.8,14.0,49.0,23.12,12.91
2016,4,17,6,15,322.5,43.5,0.85,14.5,93.0,33.1,23.21
2016,4,17,6,30,425.0,57.0,0.9,15.0,137.0,42.09,31.63
2016,4,17,6,45,488.5,67.0,0.95,16.0,187.0,47.3,36.4
2016,4,17,7,0,552.0,77.0,1.0,17.0,237.0,76.47,45.27
2016,4,17,7,15,599.5,84.5,1.0,17.0,290.0,117.01,68.29
2016,4,17,7,30,647.0,92.0,1.0,17.0,343.0,162.66,101.47
2016,4,17,7,45,680.0,98.0,1.05,17.5,395.0,209.14,139.26
2016,4,17,8,0,713.0,104.0,1.1,18.0,447.0,258.87,181.27
2016,4,17,8,15,739.0,108.5,1.15,18.5,497.0,308.29,223.59
2016,4,17,8,30,765.0,113.0,1.2,19.0,547.0,363.13,269.58
2016,4,17,8,45,783.5,117.0,1.3,20.0,593.0,412.87,310.45
2016,4,17,9,0,802.0,121.0,1.4,21.0,639.0,463.54,350.83
2016,4,17,9,15,816.5,123.5,1.45,21.5,680.5,511.57,388.57
2016,4,17,9,30,831.0,126.0,1.5,22.0,722.0,559.67,425.26
2016,4,17,9,45,848.5,125.0,1.6,22.5,759.0,606.14,460.12
2016,4,17,10,0,866.0,124.0,1.7,23.0,796.0,654.4,495.33
2016,4,17,10,15,874.0,125.5,1.75,23.5,825.0,695.87,524.59
2016,4,17,10,30,882.0,127.0,1.8,24.0,854.0,735.92,552.18
2016,4,17,10,45,891.0,126.0,1.85,24.5,876.5,772.79,575.65
2016,4,17,11,0,900.0,125.0,1.9,25.0,899.0,807.91,597.74
2016,4,17,11,15,903.5,125.5,1.9,25.0,913.0,838.16,617.16
2016,4,17,11,30,907.0,126.0,1.9,25.0,927.0,866.03,634.98
2016,4,17,11,45,910.0,125.0,1.9,25.5,933.5,889.53,648.64
2016,4,17,12,0,913.0,124.0,1.9,26.0,940.0,910.38,660.56
2016,4,17,12,15,912.5,124.0,1.85,26.0,938.0,926.35,670.12
2016,4,17,12,30,912.0,124.0,1.8,26.0,936.0,939.38,677.86
2016,4,17,12,45,910.5,123.0,1.75,26.5,926.5,947.5,681.21
2016,4,17,13,0,909.0,122.0,1.7,27.0,917.0,952.55,682.73
2016,4,17,13,15,905.0,121.0,1.6,27.0,899.0,952.21,681.65
2016,4,17,13,30,901.0,120.0,1.5,27.0,881.0,948.77,678.74
2016,4,17,13,45,896.5,117.5,1.4,27.0,856.0,940.24,672.73
2016,4,17,14,0,892.0,115.0,1.3,27.0,831.0,928.66,664.93
2016,4,17,14,15,883.5,113.0,1.25,27.0,799.0,911.09,654.18
2016,4,17,14,30,875.0,111.0,1.2,27.0,767.0,890.74,641.8
2016,4,17,14,45,867.5,107.0,1.15,27.0,729.5,866.45,626.98
2016,4,17,15,0,860.0,103.0,1.1,27.0,692.0,839.6,610.55
2016,4,17,15,15,845.0,100.0,1.1,26.5,648.0,810.09,594.21
2016,4,17,15,30,830.0,97.0,1.1,26.0,604.0,773.92,573.25
2016,4,17,15,45,814.0,92.5,1.1,26.0,556.5,733.63,548.15
2016,4,17,16,0,798.0,88.0,1.1,26.0,509.0,691.98,521.73
2016,4,17,16,15,772.0,84.0,1.1,25.5,458.0,642.81,490.53
2016,4,17,16,30,746.0,80.0,1.1,25.0,407.0,593.48,457.24
2016,4,17,16,45,711.0,75.0,1.1,24.5,354.0,537.58,417.55
2016,4,17,17,0,676.0,70.0,1.1,24.0,301.0,485.36,378.99
2016,4,17,17,15,624.0,63.5,1.1,22.5,248.5,421.59,331.38
2016,4,17,17,30,572.0,57.0,1.1,21.0,196.0,361.27,284.05
2016,4,17,17,45,491.0,48.5,1.1,20.0,147.0,289.58,225.22
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,224.92,170.04
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.0,146.48,99.55
2016,4,17,18,30,153.0,14.0,1.1,18.0,20.0,70.42,0.0
2016,4,17,18,45,76.5,7.0,1.15,17.5,10.0,26.16,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.0,0.65,15.5,27.5,11.43,0.0
2016,4,18,6,0,273.0,30.0,0.6,16.0,55.0,23.2,13.19
2016,4,18,6,15,377.5,42.0,0.6,16.5,101.0,31.38,21.6
2016,4,18,6,30,482.0,54.0,0.6,17.0,147.0,39.03,28.73
2016,4,18,6,45,552.0,61.5,0.65,17.5,199.5,42.22,31.74
2016,4,18,7,0,622.0,69.0,0.7,18.0,252.0,75.06,40.96
2016,4,18,7,15,667.5,75.0,0.7,18.0,306.0,118.0,65.63
2016,4,18,7,30,713.0,81.0,0.7,18.0,360.0,165.78,100.67
2016,4,18,7,45,744.5,85.5,0.7,18.5,413.0,217.56,142.86
2016,4,18,8,0,776.0,90.0,0.7,19.0,466.0,268.78,186.03
2016,4,18,8,15,800.0,93.5,0.8,19.5,517.0,319.7,229.63
2016,4,18,8,30,824.0,97.0,0.9,20.0,568.0,372.47,274.13
2016,4,18,8,45,841.5,100.0,1.0,21.0,614.5,423.8,316.1
2016,4,18,9,0,859.0,103.0,1.1,22.0,661.0,475.85,357.3
2016,4,18,9,15,872.0,105.5,1.2,22.5,702.5,528.96,398.61
2016,4,18,9,30,885.0,108.0,1.3,23.0,744.0,578.33,436.13
2016,4,18,9,45,898.5,107.5,1.45,23.5,780.5,624.82,471.02
2016,4,18,10,0,912.0,107.0,1.6,24.0,817.0,670.63,504.62
2016,4,18,10,15,918.5,108.5,1.65,24.5,846.0,712.73,534.07
2016,4,18,10,30,925.0,110.0,1.7,25.0,875.0,753.2,560.76
2016,4,18,10,45,929.5,110.5,1.75,25.5,896.0,789.45,583.52
2016,4,18,11,0,934.0,111.0,1.8,26.0,917.0,823.58,604.69
2016,4,18,11,15,936.5,111.5,1.8,26.0,930.5,853.84,623.9
2016,4,18,11,30,939.0,112.0,1.8,26.0,944.0,881.57,641.41
2016,4,18,11,45,939.0,112.5,1.8,26.5,949.5,904.55,654.53
2016,4,18,12,0,939.0,113.0,1.8,27.0,955.0,924.66,665.81
2016,4,18,12,15,938.0,113.0,1.75,27.0,952.5,940.47,675.11
2016,4,18,12,30,937.0,113.0,1.7,27.0,950.0,953.23,682.55
2016,4,18,12,45,930.5,114.5,1.65,27.0,938.0,959.43,685.93
2016,4,18,13,0,924.0,116.0,1.6,27.0,926.0,962.45,687.47
2016,4,18,13,15,919.0,115.5,1.55,27.0,908.0,961.64,686.73
2016,4,18,13,30,914.0,115.0,1.5,27.0,890.0,957.69,684.17
2016,4,18,13,45,903.0,116.0,1.45,27.0,862.5,946.75,677.35
2016,4,18,14,0,892.0,117.0,1.4,27.0,835.0,932.88,668.87
2016,4,18,14,15,882.5,115.5,1.4,27.0,802.5,914.91,658.59
2016,4,18,14,30,873.0,114.0,1.4,27.0,770.0,894.21,646.65
2016,4,18,14,45,853.0,115.5,1.4,27.0,729.5,870.09,632.54
2016,4,18,15,0,833.0,117.0,1.4,27.0,689.0,839.1,613.95
2016,4,18,15,15,816.0,114.0,1.35,26.5,645.0,803.83,593.05
2016,4,18,15,30,799.0,111.0,1.3,26.0,601.0,766.83,570.79
2016,4,18,15,45,767.5,111.0,1.3,26.0,551.0,720.58,541.34
2016,4,18,16,0,736.0,111.0,1.3,26.0,501.0,676.96,513.29
2016,4,18,16,15,706.0,106.0,1.3,25.0,450.0,626.1,480.54
2016,4,18,16,30,676.0,101.0,1.3,24.0,399.0,575.51,446.48
2016,4,18,16,45,630.0,96.0,1.35,23.5,345.5,515.55,403.54
2016,4,18,17,0,584.0,91.0,1.4,23.0,292.0,457.74,360.59
2016,4,18,17,15,527.5,82.0,1.3,21.5,240.5,392.39,310.86
2016,4,18,17,30,471.0,73.0,1.2,20.0,189.0,330.86,262.04
2016,4,18,17,45,386.0,61.5,1.2,19.0,141.0,256.93,201.42
2016,4,18,18,0,301.0,50.0,1.2,18.0,93.0,193.01,147.23
2016,4,18,18,15,150.5,34.5,1.2,17.5,56.0,109.5,75.55
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,19.58,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,112.5,17.0,0.55,14.5,27.5,13.22,0.0
2016,4,19,6,0,225.0,34.0,0.5,15.0,55.0,26.21,16.01
2016,4,19,6,15,324.0,47.0,0.5,15.5,99.5,35.35,25.21
2016,4,19,6,30,423.0,60.0,0.5,16.0,144.0,44.23,33.47
2016,4,19,6,45,502.5,67.5,0.55,16.5,196.0,47.11,36.2
2016,4,19,7,0,582.0,75.0,0.6,17.0,248.0,81.04,46.13
2016,4,19,7,15,628.0,81.0,0.55,17.0,301.0,122.07,70.45
2016,4,19,7,30,674.0,87.0,0.5,17.0,354.0,168.01,104.45
2016,4,19,7,45,715.0,90.0,0.5,17.5,408.0,215.14,142.64
2016,4,19,8,0,756.0,93.0,0.5,18.0,462.0,269.54,187.92
2016,4,19,8,15,780.0,96.5,0.4,18.5,512.0,319.47,229.89
2016,4,19,8,30,804.0,100.0,0.3,19.0,562.0,371.27,272.3
2016,4,19,8,45,821.0,103.5,0.25,20.0,608.5,421.87,312.24
2016,4,19,9,0,838.0,107.0,0.2,21.0,655.0,473.18,351.06
2016,4,19,9,15,851.5,109.5,0.3,21.5,696.5,522.31,388.83
2016,4,19,9,30,865.0,112.0,0.4,22.0,738.0,574.2,427.43
2016,4,19,9,45,867.0,118.5,0.55,23.0,771.5,619.41,460.04
2016,4,19,10,0,869.0,125.0,0.7,24.0,805.0,663.11,490.74
2016,4,19,10,15,707.5,211.5,0.8,24.0,778.0,667.28,492.31
2016,4,19,10,30,546.0,298.0,0.9,24.0,751.0,662.48,487.15
2016,4,19,10,45,711.5,219.5,1.0,24.5,825.5,732.62,538.63
2016,4,19,11,0,877.0,141.0,1.1,25.0,900.0,810.68,591.43
2016,4,19,11,15,880.0,142.0,1.2,25.0,914.0,840.34,610.72
2016,4,19,11,30,883.0,143.0,1.3,25.0,928.0,867.68,629.08
2016,4,19,11,45,706.0,245.5,1.4,25.5,876.5,841.53,610.92
2016,4,19,12,0,529.0,348.0,1.5,26.0,825.0,804.62,581.87
2016,4,19,12,15,417.5,388.5,1.55,26.0,764.0,758.08,549.28
2016,4,19,12,30,306.0,429.0,1.6,26.0,703.0,705.13,511.83
2016,4,19,12,45,365.0,398.5,1.65,26.0,722.0,734.9,534.85
2016,4,19,13,0,424.0,368.0,1.7,26.0,741.0,768.23,559.36
2016,4,19,13,15,373.0,381.5,1.75,25.5,705.0,735.34,537.65
2016,4,19,13,30,322.0,395.0,1.8,25.0,669.0,705.75,518.31
2016,4,19,13,45,288.5,390.5,1.9,25.0,630.5,672.65,496.4
2016,4,19,14,0,255.0,386.0,2.0,25.0,592.0,638.81,473.66
2016,4,19,14,15,148.5,351.0,2.0,24.5,470.0,499.0,374.51
2016,4,19,14,30,42.0,316.0,2.0,24.0,348.0,360.09,272.16
2016,4,19,14,45,52.5,309.0,2.05,24.0,347.0,362.92,275.92
2016,4,19,15,0,63.0,302.0,2.1,24.0,346.0,365.3,278.73
2016,4,19,15,15,52.5,276.5,2.15,23.0,311.5,329.59,253.48
2016,4,19,15,30,42.0,251.0,2.2,22.0,277.0,294.03,227.95
2016,4,19,15,45,118.0,241.0,2.3,21.5,306.0,350.59,275.02
2016,4,19,16,0,194.0,231.0,2.4,21.0,335.0,393.93,311.29
2016,4,19,16,15,132.5,206.0,2.45,20.5,274.0,318.4,252.8
2016,4,19,16,30,71.0,181.0,2.5,20.0,213.0,238.98,190.25
2016,4,19,16,45,63.5,159.5,2.6,19.5,185.5,209.63,167.64
2016,4,19,17,0,56.0,138.0,2.7,19.0,158.0,180.63,144.64
2016,4,19,17,15,253.5,107.5,2.6,18.0,173.5,265.08,215.89
2016,4,19,17,30,451.0,77.0,2.5,17.0,189.0,324.63,263.08
2016,4,19,17,45,386.5,63.0,2.45,16.5,143.0,259.79,207.25
2016,4,19,18,0,322.0,49.0,2.4,16.0,97.0,200.64,155.31
2016,4,19,18,15,207.5,33.0,2.15,15.5,59.0,127.45,90.09
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,56.14,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,20.27,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.0,12.48,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,62.0,25.58,15.86
2016,4,20,6,15,396.5,44.0,1.0,13.5,108.5,32.7,23.15
2016,4,20,6,30,498.0,55.0,1.1,14.0,155.0,39.36,29.44
2016,4,20,6,45,568.5,61.5,1.25,15.0,208.0,41.7,31.62
2016,4,20,7,0,639.0,68.0,1.4,16.0,261.0,80.56,43.25
2016,4,20,7,15,682.5,73.5,1.35,16.5,315.0,124.07,69.8
2016,4,20,7,30,726.0,79.0,1.3,17.0,369.0,175.58,108.9
2016,4,20,7,45,758.5,82.5,1.3,17.5,422.0,223.88,149.1
2016,4,20,8,0,791.0,86.0,1.3,18.0,475.0,275.34,193.2
2016,4,20,8,15,813.0,89.5,1.35,18.5,525.5,326.47,237.52
2016,4,20,8,30,835.0,93.0,1.4,19.0,576.0,379.23,282.42
2016,4,20,8,45,851.0,95.5,1.5,19.5,622.0,430.02,325.02
2016,4,20,9,0,867.0,98.0,1.6,20.0,668.0,484.93,369.44
2016,4,20,9,15,879.0,100.0,1.65,20.5,708.5,533.86,408.04
2016,4,20,9,30,891.0,102.0,1.7,21.0,749.0,582.44,445.24
2016,4,20,9,45,902.5,102.5,1.8,21.5,785.0,628.81,480.09
2016,4,20,10,0,914.0,103.0,1.9,22.0,821.0,674.33,513.44
2016,4,20,10,15,920.0,104.5,1.95,22.0,849.5,716.03,544.0
2016,4,20,10,30,926.0,106.0,2.0,22.0,878.0,756.06,571.43
2016,4,20,10,45,921.5,112.0,2.05,22.0,896.5,790.68,594.64
2016,4,20,11,0,917.0,118.0,2.1,22.0,915.0,822.68,616.0
2016,4,20,11,15,919.5,119.0,2.15,22.0,928.5,852.85,636.09
2016,4,20,11,30,922.0,120.0,2.2,22.0,942.0,880.55,654.51
2016,4,20,11,45,911.0,127.5,2.3,22.5,944.5,900.47,666.93
2016,4,20,12,0,900.0,135.0,2.4,23.0,947.0,917.25,677.36
2016,4,20,12,15,899.0,134.5,2.45,23.0,944.0,932.0,687.42
2016,4,20,12,30,898.0,134.0,2.5,23.0,941.0,943.83,695.66
2016,4,20,12,45,897.0,132.5,2.55,23.0,931.0,951.7,701.43
2016,4,20,13,0,896.0,131.0,2.6,23.0,921.0,956.54,705.37
2016,4,20,13,15,891.0,130.0,2.65,22.5,902.5,955.17,706.72
2016,4,20,13,30,886.0,129.0,2.7,22.0,884.0,950.75,706.22
2016,4,20,13,45,878.0,128.0,2.75,22.0,858.0,940.57,700.66
2016,4,20,14,0,870.0,127.0,2.8,22.0,832.0,927.5,693.28
2016,4,20,14,15,860.5,125.5,2.85,22.0,799.5,909.75,682.82
2016,4,20,14,30,851.0,124.0,2.9,22.0,767.0,894.43,674.1
2016,4,20,14,45,836.5,122.0,2.95,22.0,728.0,866.7,656.86
2016,4,20,15,0,822.0,120.0,3.0,22.0,689.0,836.76,638.09
2016,4,20,15,15,805.0,117.0,3.0,21.5,645.0,801.65,616.45
2016,4,20,15,30,788.0,114.0,3.0,21.0,601.0,764.86,593.37
2016,4,20,15,45,767.5,110.0,3.0,20.5,553.0,722.84,566.15
2016,4,20,16,0,747.0,106.0,3.0,20.0,505.0,682.5,539.7
2016,4,20,16,15,718.0,101.0,2.9,19.5,454.5,631.83,504.13
2016,4,20,16,30,689.0,96.0,2.8,19.0,404.0,581.36,467.03
2016,4,20,16,45,653.5,89.5,2.7,18.5,352.0,525.6,424.8
2016,4,20,17,0,618.0,83.0,2.6,18.0,300.0,471.19,382.32
2016,4,20,17,15,564.0,75.5,2.3,17.0,248.0,407.28,331.05
2016,4,20,17,30,510.0,68.0,2.0,16.0,196.0,346.99,280.97
2016,4,20,17,45,432.5,57.5,1.7,15.5,148.0,276.79,221.01
2016,4,20,18,0,355.0,47.0,1.4,15.0,100.0,213.22,165.35
2016,4,20,18,15,177.5,35.5,1.3,14.5,62.0,120.5,86.12
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,26.15,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,39.0,19.0,0.3,14.5,23.0,17.13,0.0
2016,4,21,6,0,78.0,38.0,0.4,15.0,46.0,33.02,22.16
2016,4,21,6,15,123.5,58.5,0.5,15.0,80.0,47.01,35.53
2016,4,21,6,30,169.0,79.0,0.6,15.0,114.0,62.15,49.42
2016,4,21,6,45,199.5,100.0,0.75,15.5,152.5,77.92,63.48
2016,4,21,7,0,230.0,121.0,0.9,16.0,191.0,109.05,78.92
2016,4,21,7,15,265.0,136.0,1.0,16.0,231.5,139.46,99.88
2016,4,21,7,30,300.0,151.0,1.1,16.0,272.0,173.45,125.67
2016,4,21,7,45,267.5,179.0,1.25,16.5,297.5,207.3,154.92
2016,4,21,8,0,235.0,207.0,1.4,17.0,323.0,238.08,181.47
2016,4,21,8,15,182.5,233.5,1.5,17.0,329.5,262.77,203.31
2016,4,21,8,30,130.0,260.0,1.6,17.0,336.0,277.69,216.47
2016,4,21,8,45,152.0,282.5,1.75,17.5,378.0,314.89,245.12
2016,4,21,9,0,174.0,305.0,1.9,18.0,420.0,354.24,275.1
2016,4,21,9,15,106.0,302.0,2.0,18.0,373.5,328.21,255.2
2016,4,21,9,30,38.0,299.0,2.1,18.0,327.0,298.76,232.04
2016,4,21,9,45,43.0,320.0,2.25,18.5,353.0,324.02,250.93
2016,4,21,10,0,48.0,341.0,2.4,19.0,379.0,349.84,269.85
2016,4,21,10,15,235.0,343.5,2.45,19.0,538.5,477.06,368.82
2016,4,21,10,30,422.0,346.0,2.5,19.0,698.0,621.97,477.46
2016,4,21,10,45,438.0,348.5,2.55,19.0,722.5,654.01,500.13
2016,4,21,11,0,454.0,351.0,2.6,19.0,747.0,686.08,523.4
2016,4,21,11,15,442.5,362.0,2.65,19.0,753.0,703.84,535.71
2016,4,21,11,30,431.0,373.0,2.7,19.0,759.0,719.94,546.85
2016,4,21,11,45,451.0,359.0,2.75,19.0,765.0,737.45,560.16
2016,4,21,12,0,471.0,345.0,2.8,19.0,771.0,754.15,572.91
2016,4,21,12,15,235.5,201.0,2.85,19.0,414.0,414.28,324.22
2016,4,21,12,30,0.0,57.0,2.9,19.0,57.0,55.25,38.93
2016,4,21,12,45,5.0,144.0,3.0,19.5,148.5,144.45,110.37
2016,4,21,13,0,10.0,231.0,3.1,20.0,240.0,234.48,180.42
2016,4,21,13,15,5.0,168.5,3.2,20.0,173.0,168.65,129.04
2016,4,21,13,30,0.0,106.0,3.3,20.0,106.0,102.88,77.11
2016,4,21,13,45,22.0,227.0,3.4,20.0,245.0,247.11,191.47
2016,4,21,14,0,44.0,348.0,3.5,20.0,384.0,393.09,303.25
2016,4,21,14,15,120.5,355.5,3.55,20.0,448.5,479.23,370.45
2016,4,21,14,30,197.0,363.0,3.6,20.0,513.0,555.9,429.84
2016,4,21,14,45,525.0,231.0,3.65,20.0,602.0,714.82,556.92
2016,4,21,15,0,853.0,99.0,3.7,20.0,691.0,836.79,647.95
2016,4,21,15,15,600.0,176.5,3.7,19.5,580.0,702.2,551.66
2016,4,21,15,30,347.0,254.0,3.7,19.0,469.0,558.21,441.02
2016,4,21,15,45,564.0,172.0,3.7,19.0,489.5,635.28,506.12
2016,4,21,16,0,781.0,90.0,3.7,19.0,510.0,688.63,549.48
2016,4,21,16,15,421.5,135.5,3.6,18.5,359.5,459.34,371.99
2016,4,21,16,30,62.0,181.0,3.5,18.0,209.0,232.96,186.81
2016,4,21,16,45,56.5,159.0,3.4,18.0,182.5,204.57,164.63
2016,4,21,17,0,51.0,137.0,3.3,18.0,156.0,176.34,141.77
2016,4,21,17,15,43.5,115.0,3.0,17.0,129.5,147.21,118.16
2016,4,21,17,30,36.0,93.0,2.7,16.0,103.0,118.41,94.25
2016,4,21,17,45,24.0,72.0,2.4,15.5,78.0,89.12,69.25
2016,4,21,18,0,12.0,51.0,2.1,15.0,53.0,57.28,41.94
2016,4,21,18,15,6.0,32.0,1.95,14.5,33.0,34.55,21.8
2016,4,21,18,30,0.0,13.0,1.8,14.0,13.0,12.54,0.0
2016,4,21,18,45,0.0,6.5,1.7,14.0,6.5,6.39,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,2.9,13.5,10.5,10.12,0.0
2016,4,22,6,0,0.0,21.0,3.2,14.0,21.0,20.26,11.56
2016,4,22,6,15,0.0,35.0,3.3,14.0,35.0,33.8,24.11
2016,4,22,6,30,0.0,49.0,3.4,14.0,49.0,47.17,36.38
2016,4,22,6,45,0.0,65.5,3.5,14.0,65.5,62.35,50.13
2016,4,22,7,0,0.0,82.0,3.6,14.0,82.0,77.68,60.64
2016,4,22,7,15,0.0,98.5,3.65,14.0,98.5,93.11,73.58
2016,4,22,7,30,0.0,115.0,3.7,14.0,115.0,108.62,86.39
2016,4,22,7,45,0.0,68.0,3.75,14.5,68.0,65.74,50.03
2016,4,22,8,0,0.0,21.0,3.8,15.0,21.0,20.28,11.52
2016,4,22,8,15,0.0,83.5,3.9,15.0,83.5,80.78,62.18
2016,4,22,8,30,0.0,146.0,4.0,15.0,146.0,139.36,110.22
2016,4,22,8,45,14.0,201.0,4.1,15.0,210.5,196.0,155.77
2016,4,22,9,0,28.0,256.0,4.2,15.0,275.0,249.32,198.09
2016,4,22,9,15,14.0,181.5,4.45,15.0,191.0,180.64,142.73
2016,4,22,9,30,0.0,107.0,4.7,15.0,107.0,103.45,79.79
2016,4,22,9,45,2.5,149.5,4.95,15.5,152.0,145.45,113.71
2016,4,22,10,0,5.0,192.0,5.2,16.0,197.0,187.59,147.19
2016,4,22,10,15,2.5,168.0,5.3,16.0,170.5,163.56,127.65
2016,4,22,10,30,0.0,144.0,5.4,16.0,144.0,139.09,107.78
2016,4,22,10,45,14.0,244.5,5.5,16.0,257.0,245.7,193.16
2016,4,22,11,0,28.0,345.0,5.6,16.0,370.0,352.2,276.51
2016,4,22,11,15,450.5,242.5,5.6,16.0,646.5,598.68,478.82
2016,4,22,11,30,873.0,140.0,5.6,16.0,923.0,863.82,680.52
2016,4,22,11,45,437.5,145.0,5.65,16.0,537.5,519.88,419.65
2016,4,22,12,0,2.0,150.0,5.7,16.0,152.0,147.23,113.71
2016,4,22,12,15,1.0,124.5,5.65,15.5,125.5,121.68,93.65
2016,4,22,12,30,0.0,99.0,5.6,15.0,99.0,96.04,73.03
2016,4,22,12,45,19.5,238.0,5.6,15.0,256.0,252.75,199.61
2016,4,22,13,0,39.0,377.0,5.6,15.0,413.0,411.47,323.87
2016,4,22,13,15,454.0,254.0,5.45,14.5,644.5,688.28,550.69
2016,4,22,13,30,869.0,131.0,5.3,14.0,876.0,941.13,741.48
2016,4,22,13,45,652.5,229.0,5.2,14.0,779.5,850.54,674.04
2016,4,22,14,0,436.0,327.0,5.1,14.0,683.0,750.38,593.78
2016,4,22,14,15,630.5,230.5,4.9,14.0,722.0,825.4,655.99
2016,4,22,14,30,825.0,134.0,4.7,14.0,761.0,885.83,700.57
2016,4,22,14,45,813.5,131.5,4.55,14.0,724.5,860.56,682.08
2016,4,22,15,0,802.0,129.0,4.4,14.0,688.0,833.03,662.55
2016,4,22,15,15,443.0,202.0,4.4,14.0,507.5,597.5,483.22
2016,4,22,15,30,84.0,275.0,4.4,14.0,327.0,354.26,285.04
2016,4,22,15,45,42.0,160.0,4.45,14.0,186.0,195.46,157.94
2016,4,22,16,0,0.0,45.0,4.5,14.0,45.0,43.49,31.08
2016,4,22,16,15,0.0,42.5,4.4,14.0,42.5,41.06,29.2
2016,4,22,16,30,0.0,40.0,4.3,14.0,40.0,38.63,27.25
2016,4,22,16,45,0.0,35.0,4.2,14.0,35.0,33.79,23.23
2016,4,22,17,0,0.0,30.0,4.1,14.0,30.0,28.96,19.16
2016,4,22,17,15,271.5,48.5,3.7,13.5,118.5,217.25,181.98
2016,4,22,17,30,543.0,67.0,3.3,13.0,207.0,364.69,301.41
2016,4,22,17,45,451.0,59.0,2.9,12.5,157.0,288.83,234.88
2016,4,22,18,0,359.0,51.0,2.5,12.0,107.0,219.95,174.0
2016,4,22,18,15,233.5,37.0,2.25,11.5,67.5,142.86,105.55
2016,4,22,18,30,108.0,23.0,2.0,11.0,28.0,70.91,14.21
2016,4,22,18,45,54.0,11.5,1.8,11.0,14.0,25.49,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
