Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.5,19.5,1.7,11.5,34.5,15.0,2.72
2016,4,23,6,0,263.0,39.0,1.9,12.0,69.0,29.87,20.04
2016,4,23,6,15,359.5,51.0,2.0,12.0,114.5,38.43,28.48
2016,4,23,6,30,456.0,63.0,2.1,12.0,160.0,45.74,35.44
2016,4,23,6,45,516.5,71.5,2.25,12.5,211.0,56.27,38.12
2016,4,23,7,0,577.0,80.0,2.4,13.0,262.0,94.93,55.44
2016,4,23,7,15,294.5,112.0,2.4,13.0,205.5,126.61,89.13
2016,4,23,7,30,12.0,144.0,2.4,13.0,149.0,135.72,108.71
2016,4,23,7,45,375.0,122.5,2.4,13.5,310.0,181.64,132.67
2016,4,23,8,0,738.0,101.0,2.4,14.0,471.0,280.16,203.99
2016,4,23,8,15,761.0,104.5,2.45,14.5,520.5,332.47,249.73
2016,4,23,8,30,784.0,108.0,2.5,15.0,570.0,383.07,293.62
2016,4,23,8,45,803.0,110.5,2.6,15.5,615.5,432.62,335.9
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,483.09,377.81
2016,4,23,9,15,835.0,115.5,2.75,16.0,701.0,531.15,417.44
2016,4,23,9,30,848.0,118.0,2.8,16.0,741.0,579.09,456.02
2016,4,23,9,45,867.5,114.5,2.85,16.5,778.0,627.52,493.25
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,673.05,527.51
2016,4,23,10,15,893.5,112.5,2.95,17.0,843.0,713.92,558.45
2016,4,23,10,30,900.0,114.0,3.0,17.0,871.0,753.22,586.29
2016,4,23,10,45,903.0,115.5,3.1,17.5,891.5,788.16,609.73
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,820.96,631.52
2016,4,23,11,15,908.5,117.5,3.2,18.0,925.0,850.15,651.31
2016,4,23,11,30,911.0,118.0,3.2,18.0,938.0,876.9,669.38
2016,4,23,11,45,911.0,119.0,3.2,18.0,943.0,899.44,684.54
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,919.24,697.87
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,934.34,708.05
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,946.5,716.36
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,952.61,721.04
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,955.66,723.8
2016,4,23,13,15,892.0,122.0,3.35,18.0,902.0,954.05,723.54
2016,4,23,13,30,887.0,121.0,3.4,18.0,884.0,949.4,721.36
2016,4,23,13,45,874.5,123.0,3.5,18.0,857.0,937.96,714.98
2016,4,23,14,0,862.0,125.0,3.6,18.0,830.0,923.75,706.79
2016,4,23,14,15,852.5,123.5,3.65,18.0,797.5,905.93,695.83
2016,4,23,14,30,843.0,122.0,3.7,18.0,765.0,890.59,686.68
2016,4,23,14,45,825.5,122.0,3.8,18.0,726.0,862.4,668.74
2016,4,23,15,0,808.0,122.0,3.9,18.0,687.0,832.18,649.3
2016,4,23,15,15,791.5,119.0,3.85,17.5,643.5,797.69,627.13
2016,4,23,15,30,775.0,116.0,3.8,17.0,600.0,761.54,603.54
2016,4,23,15,45,746.5,115.0,3.8,17.0,551.5,719.6,574.45
2016,4,23,16,0,718.0,114.0,3.8,17.0,503.0,674.79,542.87
2016,4,23,16,15,689.0,109.0,3.75,16.5,453.0,624.97,507.02
2016,4,23,16,30,660.0,104.0,3.7,16.0,403.0,575.39,469.99
2016,4,23,16,45,615.0,99.5,3.65,15.5,351.0,516.81,424.7
2016,4,23,17,0,570.0,95.0,3.6,15.0,299.0,460.32,379.76
2016,4,23,17,15,515.0,86.5,3.35,14.5,248.5,396.37,327.2
2016,4,23,17,30,460.0,78.0,3.1,14.0,198.0,334.01,274.51
2016,4,23,17,45,371.5,67.5,2.85,14.0,150.0,261.49,211.78
2016,4,23,18,0,283.0,57.0,2.6,14.0,102.0,197.06,155.13
2016,4,23,18,15,180.5,39.5,2.45,13.5,64.5,127.36,93.92
2016,4,23,18,30,78.0,22.0,2.3,13.0,27.0,55.71,15.04
2016,4,23,18,45,39.0,11.0,2.15,12.5,13.5,21.14,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,70.5,24.0,2.55,11.5,32.0,20.14,7.04
2016,4,24,6,0,141.0,48.0,2.9,12.0,64.0,38.96,27.97
2016,4,24,6,15,225.0,66.0,2.9,12.0,108.0,52.65,41.07
2016,4,24,6,30,309.0,84.0,2.9,12.0,152.0,62.18,50.13
2016,4,24,6,45,380.5,96.5,2.95,12.5,202.5,76.78,55.64
2016,4,24,7,0,452.0,109.0,3.0,13.0,253.0,113.38,74.83
2016,4,24,7,15,415.5,126.0,2.95,13.0,276.5,148.31,101.95
2016,4,24,7,30,379.0,143.0,2.9,13.0,300.0,179.65,129.59
2016,4,24,7,45,376.5,165.5,2.9,13.0,338.5,219.48,164.06
2016,4,24,8,0,374.0,188.0,2.9,13.0,377.0,263.58,202.16
2016,4,24,8,15,543.5,165.0,2.9,13.5,470.0,315.31,242.15
2016,4,24,8,30,713.0,142.0,2.9,14.0,563.0,386.21,298.87
2016,4,24,8,45,754.0,136.5,2.95,14.5,613.5,434.9,339.94
2016,4,24,9,0,795.0,131.0,3.0,15.0,664.0,489.54,384.86
2016,4,24,9,15,810.0,133.5,3.0,15.5,705.0,537.41,423.43
2016,4,24,9,30,825.0,136.0,3.0,16.0,746.0,585.41,461.02
2016,4,24,9,45,847.5,132.0,3.05,16.5,784.0,631.83,496.77
2016,4,24,10,0,870.0,128.0,3.1,17.0,822.0,680.26,533.09
2016,4,24,10,15,877.5,129.5,3.1,17.0,850.5,721.21,563.81
2016,4,24,10,30,885.0,131.0,3.1,17.0,879.0,760.71,592.03
2016,4,24,10,45,697.0,235.0,3.1,17.5,833.0,746.78,577.43
2016,4,24,11,0,509.0,339.0,3.1,18.0,787.0,721.99,553.79
2016,4,24,11,15,705.0,237.0,3.25,18.0,867.5,802.19,617.42
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,887.04,677.95
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,908.76,692.01
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,927.69,704.65
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,943.11,717.37
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,955.68,728.29
2016,4,24,12,45,878.5,148.0,4.35,18.0,938.5,958.47,731.74
2016,4,24,13,0,863.0,155.0,4.6,18.0,925.0,962.85,737.27
2016,4,24,13,15,667.5,246.0,4.7,18.0,834.5,882.04,681.45
2016,4,24,13,30,472.0,337.0,4.8,18.0,744.0,794.74,614.5
2016,4,24,13,45,500.0,316.0,4.95,18.0,736.0,800.33,621.52
2016,4,24,14,0,528.0,295.0,5.1,18.0,728.0,803.42,626.28
2016,4,24,14,15,648.5,235.0,5.15,17.5,746.0,849.02,665.46
2016,4,24,14,30,769.0,175.0,5.2,17.0,764.0,886.39,695.82
2016,4,24,14,45,682.0,192.0,5.3,16.5,695.0,817.2,648.21
2016,4,24,15,0,595.0,209.0,5.4,16.0,626.0,748.57,598.87
2016,4,24,15,15,621.0,197.0,5.35,15.5,608.5,745.09,599.21
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,738.22,596.63
2016,4,24,15,45,615.0,181.0,5.3,14.5,543.0,691.17,562.49
2016,4,24,16,0,583.0,177.0,5.3,14.0,495.0,641.92,526.22
2016,4,24,16,15,550.0,168.0,5.2,13.5,445.0,589.81,486.7
2016,4,24,16,30,517.0,159.0,5.1,13.0,395.0,538.59,447.06
2016,4,24,16,45,496.0,142.5,5.0,13.0,346.5,487.77,406.39
2016,4,24,17,0,475.0,126.0,4.9,13.0,298.0,437.43,365.15
2016,4,24,17,15,418.5,113.5,4.65,12.5,247.0,372.88,311.27
2016,4,24,17,30,362.0,101.0,4.4,12.0,196.0,312.55,259.65
2016,4,24,17,45,303.5,82.5,4.2,12.0,150.0,248.97,203.94
2016,4,24,18,0,245.0,64.0,4.0,12.0,104.0,190.48,151.79
2016,4,24,18,15,153.0,44.0,3.9,11.5,66.0,117.36,87.63
2016,4,24,18,30,61.0,24.0,3.8,11.0,28.0,53.68,18.7
2016,4,24,18,45,30.5,12.0,3.75,11.0,14.0,19.94,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.0,5.0,1.75,7.5,5.5,0.0,0.0
2016,4,25,5,30,74.0,10.0,2.0,8.0,11.0,9.83,0.0
2016,4,25,5,45,231.0,22.5,2.3,8.5,46.5,17.2,6.26
2016,4,25,6,0,388.0,35.0,2.6,9.0,82.0,26.24,17.36
2016,4,25,6,15,479.5,44.0,2.9,9.5,130.5,31.5,22.65
2016,4,25,6,30,571.0,53.0,3.2,10.0,179.0,36.42,27.37
2016,4,25,6,45,631.0,58.5,3.55,10.5,232.5,51.86,29.91
2016,4,25,7,0,691.0,64.0,3.9,11.0,286.0,97.62,52.68
2016,4,25,7,15,730.5,69.0,4.0,11.5,340.5,143.28,84.46
2016,4,25,7,30,770.0,74.0,4.1,12.0,395.0,193.12,125.12
2016,4,25,7,45,797.5,77.5,4.2,12.5,448.5,242.94,169.1
2016,4,25,8,0,825.0,81.0,4.3,13.0,502.0,295.31,216.27
2016,4,25,8,15,846.0,84.0,4.3,13.0,552.5,347.47,263.8
2016,4,25,8,30,867.0,87.0,4.3,13.0,603.0,405.09,315.04
2016,4,25,8,45,883.5,89.5,4.3,13.5,650.0,457.36,360.46
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,510.11,404.99
2016,4,25,9,15,912.0,94.0,4.35,14.0,738.5,560.33,447.28
2016,4,25,9,30,924.0,96.0,4.4,14.0,780.0,610.15,488.26
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.0,656.77,524.9
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,702.25,559.75
2016,4,25,10,15,947.0,100.5,4.55,15.0,880.5,744.67,591.95
2016,4,25,10,30,953.0,102.0,4.6,15.0,909.0,785.35,621.24
2016,4,25,10,45,957.5,102.5,4.65,15.5,930.5,822.06,646.24
2016,4,25,11,0,962.0,103.0,4.7,16.0,952.0,856.57,669.46
2016,4,25,11,15,964.0,103.5,4.7,16.0,965.0,886.7,690.4
2016,4,25,11,30,966.0,104.0,4.7,16.0,978.0,914.21,709.46
2016,4,25,11,45,965.5,105.0,4.75,16.5,983.0,937.32,724.38
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,957.5,737.27
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,973.23,747.34
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,985.86,755.31
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,990.71,758.85
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,992.32,760.33
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,991.13,759.14
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,986.77,755.88
2016,4,25,13,45,923.5,113.5,4.3,17.0,891.5,977.01,749.18
2016,4,25,14,0,916.0,113.0,4.2,17.0,865.0,964.23,740.74
2016,4,25,14,15,907.5,111.0,4.15,17.0,832.0,946.02,728.92
2016,4,25,14,30,899.0,109.0,4.1,17.0,799.0,925.0,715.25
2016,4,25,14,45,887.0,107.5,4.05,17.0,760.0,898.78,697.97
2016,4,25,15,0,875.0,106.0,4.0,17.0,721.0,870.18,679.03
2016,4,25,15,15,859.5,103.5,3.95,16.5,676.5,840.31,660.39
2016,4,25,15,30,844.0,101.0,3.9,16.0,632.0,803.65,636.65
2016,4,25,15,45,824.5,97.5,3.9,16.0,583.5,761.11,607.38
2016,4,25,16,0,805.0,94.0,3.9,16.0,535.0,717.41,576.91
2016,4,25,16,15,778.5,90.5,3.75,15.5,483.0,667.84,542.03
2016,4,25,16,30,752.0,87.0,3.6,15.0,431.0,618.13,505.68
2016,4,25,16,45,715.0,82.5,3.5,15.0,377.5,563.33,462.64
2016,4,25,17,0,678.0,78.0,3.4,15.0,324.0,507.58,417.81
2016,4,25,17,15,627.0,71.5,3.15,14.0,270.5,443.47,366.09
2016,4,25,17,30,576.0,65.0,2.9,13.0,217.0,382.66,315.21
2016,4,25,17,45,494.0,57.0,2.65,12.5,167.0,309.46,252.05
2016,4,25,18,0,412.0,49.0,2.4,12.0,117.0,243.13,193.28
2016,4,25,18,15,291.5,36.0,2.25,11.5,75.5,164.86,124.07
2016,4,25,18,30,171.0,23.0,2.1,11.0,34.0,92.81,41.09
2016,4,25,18,45,85.5,11.5,2.0,10.5,17.0,34.33,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,10.81,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,20.94,9.67
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,32.79,23.11
2016,4,26,6,15,337.0,56.0,1.45,10.5,119.0,41.63,31.66
2016,4,26,6,30,416.0,69.0,1.5,11.0,163.0,50.01,39.51
2016,4,26,6,45,462.0,81.5,1.55,11.5,211.0,70.28,46.95
2016,4,26,7,0,508.0,94.0,1.6,12.0,259.0,109.07,68.38
2016,4,26,7,15,571.5,92.0,1.65,12.5,308.5,142.28,89.92
2016,4,26,7,30,635.0,90.0,1.7,13.0,358.0,182.48,121.14
2016,4,26,7,45,483.5,144.5,1.75,13.5,364.0,229.31,167.75
2016,4,26,8,0,332.0,199.0,1.8,14.0,370.0,263.85,202.27
2016,4,26,8,15,339.5,220.0,1.8,14.5,409.0,303.02,234.61
2016,4,26,8,30,347.0,241.0,1.8,15.0,448.0,342.89,266.87
2016,4,26,8,45,466.0,220.5,1.8,15.5,521.5,391.41,304.83
2016,4,26,9,0,585.0,200.0,1.8,16.0,595.0,453.79,353.57
2016,4,26,9,15,455.5,264.0,1.8,16.0,583.0,472.28,367.99
2016,4,26,9,30,326.0,328.0,1.8,16.0,571.0,481.41,374.01
2016,4,26,9,45,337.5,342.0,1.8,16.5,604.0,517.58,400.49
2016,4,26,10,0,349.0,356.0,1.8,17.0,637.0,554.24,426.63
2016,4,26,10,15,431.0,336.5,1.9,17.0,695.0,607.35,467.22
2016,4,26,10,30,513.0,317.0,2.0,17.0,753.0,667.71,512.55
2016,4,26,10,45,507.0,330.5,2.1,17.5,770.0,696.13,531.75
2016,4,26,11,0,501.0,344.0,2.2,18.0,787.0,723.12,549.92
2016,4,26,11,15,482.0,355.5,2.3,18.0,787.0,736.18,559.04
2016,4,26,11,30,463.0,367.0,2.4,18.0,787.0,747.09,566.7
2016,4,26,11,45,372.5,406.5,2.55,18.0,746.0,719.93,545.84
2016,4,26,12,0,282.0,446.0,2.7,18.0,705.0,689.26,522.3
2016,4,26,12,15,284.5,444.0,2.8,18.0,704.5,698.18,529.53
2016,4,26,12,30,287.0,442.0,2.9,18.0,704.0,706.19,535.86
2016,4,26,12,45,350.0,410.5,3.05,18.0,727.0,739.4,562.49
2016,4,26,13,0,413.0,379.0,3.2,18.0,750.0,776.19,591.35
2016,4,26,13,15,465.0,353.0,3.3,18.0,762.5,803.4,612.88
2016,4,26,13,30,517.0,327.0,3.4,18.0,775.0,828.48,633.02
2016,4,26,13,45,656.5,245.0,3.5,18.0,796.5,876.2,672.26
2016,4,26,14,0,796.0,163.0,3.6,18.0,818.0,913.31,699.77
2016,4,26,14,15,786.0,160.5,3.65,17.5,787.0,894.93,689.27
2016,4,26,14,30,776.0,158.0,3.7,17.0,756.0,874.09,677.45
2016,4,26,14,45,769.5,152.0,3.75,17.0,720.0,850.31,662.24
2016,4,26,15,0,763.0,146.0,3.8,17.0,684.0,827.41,647.65
2016,4,26,15,15,745.5,142.5,3.8,16.5,641.5,792.69,625.38
2016,4,26,15,30,728.0,139.0,3.8,16.0,599.0,756.5,601.84
2016,4,26,15,45,713.0,131.5,3.8,16.0,553.5,716.54,574.08
2016,4,26,16,0,698.0,124.0,3.8,16.0,508.0,675.4,545.12
2016,4,26,16,15,669.0,118.5,3.75,15.5,458.0,625.56,508.8
2016,4,26,16,30,640.0,113.0,3.7,15.0,408.0,575.98,471.74
2016,4,26,16,45,608.5,105.0,3.65,14.5,358.0,522.6,430.71
2016,4,26,17,0,577.0,97.0,3.6,14.0,308.0,470.29,389.29
2016,4,26,17,15,524.0,88.5,3.4,13.5,257.0,406.85,337.23
2016,4,26,17,30,471.0,80.0,3.2,13.0,206.0,344.74,284.81
2016,4,26,17,45,392.5,69.0,3.0,12.5,158.5,275.15,224.83
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,212.63,169.67
2016,4,26,18,15,211.5,42.0,2.65,11.5,72.0,142.53,107.85
2016,4,26,18,30,109.0,26.0,2.5,11.0,33.0,72.56,34.92
2016,4,26,18,45,54.5,13.0,2.4,11.0,16.5,27.57,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,10.81,0.0
2016,4,27,5,45,168.5,26.0,2.35,11.5,46.0,20.04,9.5
2016,4,27,6,0,297.0,41.0,2.6,12.0,79.0,31.06,21.46
2016,4,27,6,15,385.5,52.0,2.65,12.0,125.5,38.23,28.45
2016,4,27,6,30,474.0,63.0,2.7,12.0,172.0,44.58,34.49
2016,4,27,6,45,237.0,49.5,2.75,12.5,104.0,41.72,25.67
2016,4,27,7,0,0.0,36.0,2.8,13.0,36.0,34.75,24.26
2016,4,27,7,15,0.0,49.0,2.85,13.0,49.0,47.33,34.96
2016,4,27,7,30,0.0,62.0,2.9,13.0,62.0,59.92,45.55
2016,4,27,7,45,0.0,89.0,3.0,13.5,89.0,85.87,67.14
2016,4,27,8,0,0.0,116.0,3.1,14.0,116.0,111.09,87.75
2016,4,27,8,15,0.0,124.0,3.3,14.0,124.0,118.82,93.84
2016,4,27,8,30,0.0,132.0,3.5,14.0,132.0,126.55,99.91
2016,4,27,8,45,7.5,183.0,3.7,14.5,188.5,177.28,140.74
2016,4,27,9,0,15.0,234.0,3.9,15.0,245.0,228.54,181.26
2016,4,27,9,15,12.5,231.5,4.0,15.0,241.0,226.49,179.18
2016,4,27,9,30,10.0,229.0,4.1,15.0,237.0,224.0,176.89
2016,4,27,9,45,95.0,310.5,4.25,15.0,387.5,345.73,274.07
2016,4,27,10,0,180.0,392.0,4.4,15.0,538.0,480.26,378.59
2016,4,27,10,15,315.0,365.5,4.5,14.5,630.5,556.86,440.29
2016,4,27,10,30,450.0,339.0,4.6,14.0,723.0,643.51,509.54
2016,4,27,10,45,250.5,367.5,4.7,14.0,582.5,537.83,425.47
2016,4,27,11,0,51.0,396.0,4.8,14.0,442.0,419.06,329.22
2016,4,27,11,15,161.0,420.0,4.85,14.0,566.5,535.54,421.83
2016,4,27,11,30,271.0,444.0,4.9,14.0,691.0,658.86,516.79
2016,4,27,11,45,570.5,301.5,4.95,14.0,824.5,792.85,625.33
2016,4,27,12,0,870.0,159.0,5.0,14.0,958.0,931.99,729.9
2016,4,27,12,15,497.0,308.5,5.0,14.0,765.0,760.36,599.1
2016,4,27,12,30,124.0,458.0,5.0,14.0,572.0,569.97,445.37
2016,4,27,12,45,158.5,454.0,5.0,14.0,597.5,602.36,471.87
2016,4,27,13,0,193.0,450.0,5.0,14.0,623.0,634.66,497.35
2016,4,27,13,15,366.5,386.0,4.95,14.0,706.5,740.74,582.28
2016,4,27,13,30,540.0,322.0,4.9,14.0,790.0,845.9,664.32
2016,4,27,13,45,684.0,242.5,4.9,14.0,818.0,900.51,708.83
2016,4,27,14,0,828.0,163.0,4.9,14.0,846.0,944.35,741.0
2016,4,27,14,15,817.5,160.5,4.85,14.0,813.5,925.15,727.63
2016,4,27,14,30,807.0,158.0,4.8,14.0,781.0,903.39,712.9
2016,4,27,14,45,796.0,153.5,4.8,14.0,743.0,876.69,694.97
2016,4,27,15,0,785.0,149.0,4.8,14.0,705.0,847.73,675.38
2016,4,27,15,15,766.5,145.5,4.7,14.0,660.5,815.0,652.35
2016,4,27,15,30,748.0,142.0,4.6,14.0,616.0,777.43,625.64
2016,4,27,15,45,718.0,139.5,4.55,14.0,566.5,730.72,592.16
2016,4,27,16,0,688.0,137.0,4.5,14.0,517.0,683.71,557.64
2016,4,27,16,15,656.0,131.0,4.35,13.5,465.5,631.43,518.44
2016,4,27,16,30,624.0,125.0,4.2,13.0,414.0,579.61,478.8
2016,4,27,16,45,576.0,119.0,4.05,13.0,361.0,518.31,429.8
2016,4,27,17,0,528.0,113.0,3.9,13.0,308.0,457.0,379.93
2016,4,27,17,15,471.5,103.0,3.7,12.5,256.5,392.65,326.93
2016,4,27,17,30,415.0,93.0,3.5,12.0,205.0,332.46,275.91
2016,4,27,17,45,346.0,78.5,3.3,12.0,158.0,265.71,217.83
2016,4,27,18,0,277.0,64.0,3.1,12.0,111.0,205.07,164.04
2016,4,27,18,15,180.0,45.5,3.0,11.5,72.0,135.67,103.16
2016,4,27,18,30,83.0,27.0,2.9,11.0,33.0,66.1,34.27
2016,4,27,18,45,41.5,13.5,2.8,11.0,16.5,24.63,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.0,6.5,1.8,9.5,7.5,6.39,0.0
2016,4,28,5,30,64.0,13.0,2.1,10.0,15.0,12.78,0.0
2016,4,28,5,45,193.0,27.5,2.4,10.5,50.0,21.2,10.94
2016,4,28,6,0,322.0,42.0,2.7,11.0,85.0,32.14,22.57
2016,4,28,6,15,410.0,52.0,2.75,11.5,131.5,37.98,28.32
2016,4,28,6,30,498.0,62.0,2.8,12.0,178.0,43.45,33.49
2016,4,28,6,45,555.0,69.5,2.85,12.5,229.0,66.11,39.23
2016,4,28,7,0,612.0,77.0,2.9,13.0,280.0,106.6,61.15
2016,4,28,7,15,653.0,82.5,2.9,13.5,332.5,149.32,91.94
2016,4,28,7,30,694.0,88.0,2.9,14.0,385.0,196.34,130.35
2016,4,28,7,45,727.5,91.5,2.9,14.5,437.5,244.04,171.72
2016,4,28,8,0,761.0,95.0,2.9,15.0,490.0,298.0,218.85
2016,4,28,8,15,783.5,98.0,2.9,15.5,539.0,347.46,262.43
2016,4,28,8,30,806.0,101.0,2.9,16.0,588.0,398.6,306.54
2016,4,28,8,45,824.5,103.0,2.9,16.5,634.0,448.52,348.7
2016,4,28,9,0,843.0,105.0,2.9,17.0,680.0,499.25,390.29
2016,4,28,9,15,856.0,107.0,2.9,17.5,720.5,550.79,431.19
2016,4,28,9,30,869.0,109.0,2.9,18.0,761.0,598.67,468.24
2016,4,28,9,45,889.0,105.5,2.95,18.5,798.5,645.4,503.77
2016,4,28,10,0,909.0,102.0,3.0,19.0,836.0,691.95,538.31
2016,4,28,10,15,916.0,103.0,3.05,19.0,864.5,733.22,568.28
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,772.89,595.83
2016,4,28,10,45,925.5,106.5,3.15,19.5,913.5,808.78,619.36
2016,4,28,11,0,928.0,109.0,3.2,20.0,934.0,842.46,641.17
2016,4,28,11,15,931.0,109.5,3.25,20.0,947.5,872.32,661.45
2016,4,28,11,30,934.0,110.0,3.3,20.0,961.0,899.71,680.04
2016,4,28,11,45,933.5,111.5,3.35,20.5,966.5,922.46,694.15
2016,4,28,12,0,933.0,113.0,3.4,21.0,972.0,942.39,706.38
2016,4,28,12,15,932.5,113.0,3.5,21.0,969.5,957.96,717.43
2016,4,28,12,30,932.0,113.0,3.6,21.0,967.0,970.56,726.61
2016,4,28,12,45,932.5,111.0,3.7,21.0,957.5,979.05,733.15
2016,4,28,13,0,933.0,109.0,3.8,21.0,948.0,984.43,737.75
2016,4,28,13,15,929.5,108.0,3.85,20.5,930.5,983.96,739.64
2016,4,28,13,30,926.0,107.0,3.9,20.0,913.0,980.34,739.57
2016,4,28,13,45,919.5,106.5,3.95,20.0,887.5,971.35,734.56
2016,4,28,14,0,913.0,106.0,4.0,20.0,862.0,959.35,727.62
2016,4,28,14,15,905.5,104.5,4.0,20.0,830.0,942.44,717.13
2016,4,28,14,30,898.0,103.0,4.0,20.0,798.0,922.73,704.8
2016,4,28,14,45,884.5,102.5,4.05,20.0,759.5,896.14,687.98
2016,4,28,15,0,871.0,102.0,4.1,20.0,721.0,867.28,669.53
2016,4,28,15,15,857.0,100.0,4.1,19.5,677.5,834.26,649.05
2016,4,28,15,30,843.0,98.0,4.1,19.0,634.0,804.24,630.54
2016,4,28,15,45,818.0,97.0,4.1,18.5,585.0,760.15,601.49
2016,4,28,16,0,793.0,96.0,4.1,18.0,536.0,715.28,571.42
2016,4,28,16,15,768.0,92.5,4.05,17.5,485.0,667.09,538.11
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,618.69,503.36
2016,4,28,16,45,699.0,86.0,3.95,16.5,380.0,561.4,459.52
2016,4,28,17,0,655.0,83.0,3.9,16.0,326.0,503.67,414.12
2016,4,28,17,15,605.0,76.5,3.75,15.0,274.0,440.83,363.77
2016,4,28,17,30,555.0,70.0,3.6,14.0,222.0,381.19,314.19
2016,4,28,17,45,466.5,62.5,3.5,13.5,171.0,305.89,249.69
2016,4,28,18,0,378.0,55.0,3.4,13.0,120.0,237.87,189.96
2016,4,28,18,15,266.5,41.0,3.2,12.5,79.5,162.15,123.46
2016,4,28,18,30,155.0,27.0,3.0,12.0,39.0,95.77,54.46
2016,4,28,18,45,77.5,13.5,2.85,11.5,19.5,34.64,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,2.4,11.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,2.4,11.0,12.0,11.58,0.0
2016,4,29,5,45,81.5,34.5,2.45,11.0,45.5,28.45,17.09
2016,4,29,6,0,163.0,57.0,2.5,11.0,79.0,45.81,34.61
2016,4,29,6,15,243.5,74.5,2.55,11.0,123.5,58.93,47.08
2016,4,29,6,30,324.0,92.0,2.6,11.0,168.0,67.62,55.33
2016,4,29,6,45,327.5,103.0,2.65,11.5,196.5,88.22,62.51
2016,4,29,7,0,331.0,114.0,2.7,12.0,225.0,116.24,80.41
2016,4,29,7,15,443.0,123.0,2.7,12.0,298.0,157.91,108.87
2016,4,29,7,30,555.0,132.0,2.7,12.0,371.0,211.06,149.27
2016,4,29,7,45,592.5,138.0,2.75,12.5,422.0,254.9,186.57
2016,4,29,8,0,630.0,144.0,2.8,13.0,473.0,302.27,227.4
2016,4,29,8,15,655.5,149.5,2.8,13.0,520.5,348.68,268.12
2016,4,29,8,30,681.0,155.0,2.8,13.0,568.0,397.24,310.08
2016,4,29,8,45,702.5,158.0,2.85,13.5,612.5,443.75,349.2
2016,4,29,9,0,724.0,161.0,2.9,14.0,657.0,491.56,388.41
2016,4,29,9,15,739.0,164.5,2.9,14.0,696.5,537.44,425.82
2016,4,29,9,30,754.0,168.0,2.9,14.0,736.0,583.58,462.56
2016,4,29,9,45,788.5,157.5,2.95,14.0,775.0,631.18,500.17
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,677.38,536.19
2016,4,29,10,15,830.5,149.0,3.0,14.0,841.5,717.33,566.27
2016,4,29,10,30,838.0,151.0,3.0,14.0,869.0,755.98,594.39
2016,4,29,10,45,845.0,151.0,3.0,14.5,889.5,790.9,617.54
2016,4,29,11,0,852.0,151.0,3.0,15.0,910.0,824.12,639.26
2016,4,29,11,15,855.5,152.0,3.15,15.5,923.5,853.55,659.06
2016,4,29,11,30,859.0,153.0,3.3,16.0,937.0,878.92,675.99
2016,4,29,11,45,859.0,154.0,3.5,16.5,942.5,900.23,690.39
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,918.99,703.07
2016,4,29,12,15,859.0,155.0,3.8,17.0,946.0,934.18,714.06
2016,4,29,12,30,859.0,155.0,3.9,17.0,944.0,950.63,726.06
2016,4,29,12,45,862.0,151.5,4.05,17.0,936.0,955.71,730.59
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,961.91,736.09
2016,4,29,13,15,861.0,147.0,4.2,17.0,910.5,961.14,736.02
2016,4,29,13,30,857.0,146.0,4.2,17.0,893.0,962.55,737.65
2016,4,29,13,45,848.5,146.0,4.25,17.0,868.0,953.04,732.08
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,940.73,724.73
2016,4,29,14,15,830.5,144.0,4.3,16.5,811.0,922.68,714.5
2016,4,29,14,30,821.0,142.0,4.3,16.0,779.0,902.05,702.57
2016,4,29,14,45,807.0,140.0,4.35,16.0,740.5,874.99,685.09
2016,4,29,15,0,793.0,138.0,4.4,16.0,702.0,845.81,666.03
2016,4,29,15,15,777.0,134.5,4.35,16.0,659.0,811.4,642.39
2016,4,29,15,30,761.0,131.0,4.3,16.0,616.0,778.47,619.74
2016,4,29,15,45,734.0,129.0,4.25,16.0,568.0,734.23,588.52
2016,4,29,16,0,707.0,127.0,4.2,16.0,520.0,689.5,556.69
2016,4,29,16,15,679.0,121.5,4.1,15.5,470.0,639.95,520.67
2016,4,29,16,30,651.0,116.0,4.0,15.0,420.0,590.57,483.72
2016,4,29,16,45,613.0,109.5,3.95,15.0,368.5,534.1,439.46
2016,4,29,17,0,575.0,103.0,3.9,15.0,317.0,479.17,395.34
2016,4,29,17,15,522.0,94.5,3.7,14.5,266.0,415.48,343.42
2016,4,29,17,30,469.0,86.0,3.5,14.0,215.0,353.61,291.55
2016,4,29,17,45,393.5,74.5,3.3,13.5,167.0,284.5,232.34
2016,4,29,18,0,318.0,63.0,3.1,13.0,119.0,222.11,177.58
2016,4,29,18,15,214.5,46.5,2.95,12.5,78.5,150.23,114.8
2016,4,29,18,30,111.0,30.0,2.8,12.0,38.0,80.56,47.5
2016,4,29,18,45,55.5,15.0,2.7,11.5,19.0,30.17,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,9.5,7.37,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,19.0,11.66,0.0
2016,4,30,5,45,230.5,29.0,2.8,12.0,56.0,22.4,12.52
2016,4,30,6,0,357.0,43.0,3.0,13.0,93.0,32.61,22.89
2016,4,30,6,15,442.0,53.0,3.25,13.5,141.0,38.42,28.53
2016,4,30,6,30,527.0,63.0,3.5,14.0,189.0,43.86,33.6
2016,4,30,6,45,585.0,70.0,3.75,14.5,241.5,71.85,41.0
2016,4,30,7,0,643.0,77.0,4.0,15.0,294.0,113.85,64.74
2016,4,30,7,15,682.5,82.5,4.15,15.5,347.5,158.14,97.35
2016,4,30,7,30,722.0,88.0,4.3,16.0,401.0,206.55,137.29
2016,4,30,7,45,751.5,92.0,4.5,16.5,453.0,258.54,182.54
2016,4,30,8,0,781.0,96.0,4.7,17.0,505.0,309.76,227.82
2016,4,30,8,15,802.0,99.0,4.7,17.0,554.5,359.73,272.51
2016,4,30,8,30,823.0,102.0,4.7,17.0,604.0,411.2,317.76
2016,4,30,8,45,839.0,105.0,4.7,17.5,649.5,461.72,360.75
2016,4,30,9,0,855.0,108.0,4.7,18.0,695.0,512.8,402.98
2016,4,30,9,15,867.0,110.0,4.7,18.0,735.0,564.24,445.09
2016,4,30,9,30,879.0,112.0,4.7,18.0,775.0,611.97,483.49
2016,4,30,9,45,895.0,109.5,4.75,18.5,811.5,657.55,518.75
2016,4,30,10,0,911.0,107.0,4.8,19.0,848.0,702.61,552.81
2016,4,30,10,15,917.0,108.5,4.8,19.0,875.5,743.64,582.97
2016,4,30,10,30,923.0,110.0,4.8,19.0,903.0,783.02,610.73
2016,4,30,10,45,927.5,110.5,4.8,19.5,923.5,818.48,634.24
2016,4,30,11,0,932.0,111.0,4.8,20.0,944.0,851.84,656.04
2016,4,30,11,15,934.5,111.5,4.75,20.0,957.0,881.29,675.92
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,908.26,693.99
2016,4,30,11,45,937.5,112.0,4.7,20.5,975.0,930.4,707.63
2016,4,30,12,0,938.0,112.0,4.7,21.0,980.0,949.74,719.35
2016,4,30,12,15,937.0,112.0,4.65,21.0,977.0,964.83,729.22
2016,4,30,12,30,936.0,112.0,4.6,21.0,974.0,976.93,737.13
2016,4,30,12,45,932.5,112.0,4.55,21.5,963.0,983.67,740.01
2016,4,30,13,0,929.0,112.0,4.5,22.0,952.0,987.28,740.9
2016,4,30,13,15,925.0,111.0,4.45,22.0,933.5,986.29,740.27
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,982.18,737.9
2016,4,30,13,45,915.5,108.5,4.35,22.0,889.5,973.05,732.22
2016,4,30,14,0,910.0,107.0,4.3,22.0,864.0,960.91,724.64
2016,4,30,14,15,902.0,105.5,4.2,22.0,831.5,943.54,713.33
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,923.4,700.23
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,897.76,683.66
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,869.68,665.43
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,835.97,642.97
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,800.39,619.11
2016,4,30,15,45,829.0,90.5,3.7,22.0,588.5,764.4,594.83
2016,4,30,16,0,812.0,87.0,3.6,22.0,541.0,722.32,565.92
2016,4,30,16,15,788.0,84.0,3.4,21.5,490.0,674.73,533.3
2016,4,30,16,30,764.0,81.0,3.2,21.0,439.0,626.85,499.91
2016,4,30,16,45,733.0,76.0,3.0,20.5,387.0,572.14,458.99
2016,4,30,17,0,702.0,71.0,2.8,20.0,335.0,518.27,417.53
2016,4,30,17,15,655.5,65.5,2.6,19.5,282.5,458.63,370.11
2016,4,30,17,30,609.0,60.0,2.4,19.0,230.0,399.74,321.78
2016,4,30,17,45,541.0,53.0,2.2,18.5,180.0,332.14,264.99
2016,4,30,18,0,473.0,46.0,2.0,18.0,130.0,270.17,211.2
2016,4,30,18,15,362.0,35.5,1.95,17.5,87.0,194.01,145.53
2016,4,30,18,30,251.0,25.0,1.9,17.0,44.0,127.68,78.18
2016,4,30,18,45,125.5,12.5,1.85,16.5,22.0,47.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,7.86,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,12.44,0.0
2016,5,1,5,45,261.5,28.5,0.3,13.5,59.5,21.72,12.21
2016,5,1,6,0,392.0,41.0,0.2,14.0,97.0,30.49,21.12
2016,5,1,6,15,474.5,49.0,0.3,14.5,145.0,34.64,25.19
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,38.54,28.84
2016,5,1,6,45,610.0,63.5,0.5,15.5,244.5,69.59,37.33
2016,5,1,7,0,663.0,70.0,0.6,16.0,296.0,112.14,61.67
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.0,159.65,96.77
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,207.6,135.75
2016,5,1,7,45,764.5,83.0,0.8,18.0,453.5,256.17,177.06
2016,5,1,8,0,791.0,87.0,0.9,19.0,505.0,307.19,220.49
2016,5,1,8,15,811.5,90.0,0.85,19.5,554.0,357.48,262.96
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,409.19,305.33
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,462.94,347.38
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,513.13,385.31
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,561.14,421.48
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,608.76,456.16
2016,5,1,9,45,892.0,104.5,0.7,22.5,806.5,653.43,487.31
2016,5,1,10,0,899.0,107.0,0.7,23.0,840.0,696.94,516.71
2016,5,1,10,15,905.5,108.5,0.8,23.5,867.5,737.81,543.96
2016,5,1,10,30,912.0,110.0,0.9,24.0,895.0,777.08,569.09
2016,5,1,10,45,915.0,111.5,1.0,24.5,915.5,811.9,591.09
2016,5,1,11,0,918.0,113.0,1.1,25.0,936.0,844.58,611.6
2016,5,1,11,15,921.0,113.5,1.25,25.0,949.0,874.02,631.85
2016,5,1,11,30,924.0,114.0,1.4,25.0,962.0,901.04,650.58
2016,5,1,11,45,923.0,115.0,1.55,25.0,966.5,922.51,665.78
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,941.18,679.28
2016,5,1,12,15,921.0,116.0,1.8,25.0,968.0,956.02,689.81
2016,5,1,12,30,920.0,116.0,1.9,25.0,965.0,967.91,698.58
2016,5,1,12,45,917.0,116.0,2.05,25.0,954.5,974.96,704.95
2016,5,1,13,0,914.0,116.0,2.2,25.0,944.0,978.95,709.46
2016,5,1,13,15,910.0,115.5,2.3,24.5,926.0,978.44,712.02
2016,5,1,13,30,906.0,115.0,2.4,24.0,908.0,974.87,712.73
2016,5,1,13,45,898.0,115.0,2.55,24.0,882.0,965.06,708.54
2016,5,1,14,0,890.0,115.0,2.7,24.0,856.0,952.35,702.48
2016,5,1,14,15,881.5,113.5,2.75,24.0,824.5,934.79,692.37
2016,5,1,14,30,873.0,112.0,2.8,24.0,793.0,914.53,680.53
2016,5,1,14,45,859.5,111.0,2.85,24.0,754.5,887.83,664.34
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,858.92,646.61
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,830.58,630.08
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,795.36,608.55
2016,5,1,15,45,794.0,103.5,2.95,22.5,582.0,752.95,581.92
2016,5,1,16,0,771.0,102.0,3.0,22.0,534.0,709.68,554.18
2016,5,1,16,15,745.0,98.0,2.9,21.5,483.5,660.87,521.12
2016,5,1,16,30,719.0,94.0,2.8,21.0,433.0,614.61,488.58
2016,5,1,16,45,679.0,90.0,2.75,20.5,380.0,557.09,446.0
2016,5,1,17,0,639.0,86.0,2.7,20.0,327.0,501.23,403.44
2016,5,1,17,15,590.0,79.0,2.45,19.0,275.5,438.82,354.63
2016,5,1,17,30,541.0,72.0,2.2,18.0,224.0,379.55,306.62
2016,5,1,17,45,464.0,63.5,1.95,17.5,174.5,308.76,247.35
2016,5,1,18,0,387.0,55.0,1.7,17.0,125.0,244.33,191.97
2016,5,1,18,15,281.5,41.5,1.6,16.5,84.0,169.58,127.99
2016,5,1,18,30,176.0,28.0,1.5,16.0,43.0,106.55,67.23
2016,5,1,18,45,88.0,14.0,1.45,15.5,21.5,38.61,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,3.5,1.05,11.5,3.5,3.44,0.0
2016,5,2,5,30,0.0,7.0,1.2,12.0,7.0,6.75,0.0
2016,5,2,5,45,0.0,20.0,1.35,12.5,20.0,19.3,10.41
2016,5,2,6,0,0.0,33.0,1.5,13.0,33.0,31.87,22.38
2016,5,2,6,15,0.0,50.0,1.5,13.5,50.0,47.77,36.9
2016,5,2,6,30,0.0,67.0,1.5,14.0,67.0,63.26,50.89
2016,5,2,6,45,0.0,85.5,1.55,14.5,85.5,80.27,62.67
2016,5,2,7,0,0.0,104.0,1.6,15.0,104.0,97.45,76.88
2016,5,2,7,15,101.0,142.0,1.5,15.5,186.5,137.78,105.5
2016,5,2,7,30,202.0,180.0,1.4,16.0,269.0,195.72,148.38
2016,5,2,7,45,156.0,204.5,1.35,16.5,278.5,217.14,167.35
2016,5,2,8,0,110.0,229.0,1.3,17.0,288.0,234.07,182.05
2016,5,2,8,15,240.0,236.0,1.25,17.5,379.5,288.91,222.64
2016,5,2,8,30,370.0,243.0,1.2,18.0,471.0,360.91,276.85
2016,5,2,8,45,575.0,187.5,1.2,18.5,571.5,419.5,321.4
2016,5,2,9,0,780.0,132.0,1.2,19.0,672.0,502.33,384.55
2016,5,2,9,15,793.0,135.0,1.2,19.5,711.0,548.73,419.49
2016,5,2,9,30,806.0,138.0,1.2,20.0,750.0,595.08,453.6
2016,5,2,9,45,828.0,133.5,1.25,20.5,786.5,639.9,486.24
2016,5,2,10,0,850.0,129.0,1.3,21.0,823.0,686.59,519.36
2016,5,2,10,15,857.0,130.5,1.25,21.5,850.5,726.03,545.44
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,764.04,568.55
2016,5,2,10,45,866.5,134.0,1.15,22.5,897.5,797.42,588.16
2016,5,2,11,0,869.0,136.0,1.1,23.0,917.0,828.77,606.15
2016,5,2,11,15,872.0,136.5,1.1,23.0,929.5,856.96,623.74
2016,5,2,11,30,875.0,137.0,1.1,23.0,942.0,882.89,639.84
2016,5,2,11,45,872.0,140.0,1.1,23.5,946.0,903.56,651.31
2016,5,2,12,0,869.0,143.0,1.1,24.0,950.0,921.55,661.12
2016,5,2,12,15,868.0,143.0,1.2,24.0,947.0,935.75,671.47
2016,5,2,12,30,867.0,143.0,1.3,24.0,944.0,947.19,680.2
2016,5,2,12,45,859.5,145.0,1.4,24.0,932.0,951.74,684.67
2016,5,2,13,0,852.0,147.0,1.5,24.0,920.0,953.39,687.45
2016,5,2,13,15,689.0,239.0,1.6,23.5,856.0,905.79,659.91
2016,5,2,13,30,526.0,331.0,1.7,23.0,792.0,846.99,619.93
2016,5,2,13,45,528.5,316.5,1.85,23.0,769.0,835.34,615.3
2016,5,2,14,0,531.0,302.0,2.0,23.0,746.0,821.53,608.61
2016,5,2,14,15,664.0,223.0,2.1,22.5,757.0,860.64,642.25
2016,5,2,14,30,797.0,144.0,2.2,22.0,768.0,886.69,662.63
2016,5,2,14,45,776.0,145.5,2.35,22.0,728.5,857.49,645.14
2016,5,2,15,0,755.0,147.0,2.5,22.0,689.0,829.76,628.91
2016,5,2,15,15,608.5,189.0,2.55,21.5,608.5,735.35,565.19
2016,5,2,15,30,462.0,231.0,2.6,21.0,528.0,642.9,498.32
2016,5,2,15,45,385.0,230.0,2.7,21.0,465.0,560.25,438.46
2016,5,2,16,0,308.0,229.0,2.8,21.0,402.0,490.58,386.4
2016,5,2,16,15,399.0,187.0,2.8,20.0,390.0,509.49,405.6
2016,5,2,16,30,490.0,145.0,2.8,19.0,378.0,511.89,411.63
2016,5,2,16,45,361.5,146.0,2.85,18.5,306.5,411.71,333.27
2016,5,2,17,0,233.0,147.0,2.9,18.0,235.0,313.26,254.57
2016,5,2,17,15,197.5,130.5,2.85,17.0,197.5,266.22,217.16
2016,5,2,17,30,162.0,114.0,2.8,16.0,160.0,215.18,175.35
2016,5,2,17,45,207.0,92.0,2.75,15.5,138.0,212.14,171.93
2016,5,2,18,0,252.0,70.0,2.7,15.0,116.0,203.87,162.4
2016,5,2,18,15,171.0,51.0,2.55,14.5,77.5,133.91,102.16
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,77.56,49.88
2016,5,2,18,45,45.0,16.0,2.25,14.0,19.5,28.53,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
