Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,28.0,0.65,12.5,28.0,26.87,16.93
2016,5,3,6,0,0.0,46.0,0.7,13.0,46.0,43.25,32.43
2016,5,3,6,15,6.5,67.0,0.6,13.0,69.0,61.87,49.5
2016,5,3,6,30,13.0,88.0,0.5,13.0,92.0,80.26,66.13
2016,5,3,6,45,23.0,108.5,0.45,13.5,116.5,96.69,75.92
2016,5,3,7,0,33.0,129.0,0.4,14.0,141.0,117.64,92.35
2016,5,3,7,15,22.0,141.0,0.4,14.0,149.5,133.87,105.83
2016,5,3,7,30,11.0,153.0,0.4,14.0,158.0,144.8,114.89
2016,5,3,7,45,93.0,192.0,0.45,14.5,241.5,196.32,153.22
2016,5,3,8,0,175.0,231.0,0.5,15.0,325.0,255.84,197.9
2016,5,3,8,15,95.5,224.0,0.6,15.5,276.5,237.84,185.37
2016,5,3,8,30,16.0,217.0,0.7,16.0,228.0,210.71,164.85
2016,5,3,8,45,89.0,270.5,0.85,16.5,332.5,288.14,224.51
2016,5,3,9,0,162.0,324.0,1.0,17.0,437.0,372.72,288.17
2016,5,3,9,15,205.0,340.0,1.05,17.5,491.0,420.04,322.84
2016,5,3,9,30,248.0,356.0,1.1,18.0,545.0,467.29,357.37
2016,5,3,9,45,164.5,369.0,1.2,18.5,497.0,443.34,338.14
2016,5,3,10,0,81.0,382.0,1.3,19.0,449.0,411.52,312.92
2016,5,3,10,15,105.0,404.0,1.25,19.0,493.5,453.82,343.99
2016,5,3,10,30,129.0,426.0,1.2,19.0,538.0,495.88,374.0
2016,5,3,10,45,192.5,433.0,1.2,19.5,604.5,558.91,419.05
2016,5,3,11,0,256.0,440.0,1.2,20.0,671.0,624.61,464.89
2016,5,3,11,15,327.0,420.0,1.15,20.0,719.0,675.88,501.02
2016,5,3,11,30,398.0,400.0,1.1,20.0,767.0,729.56,538.32
2016,5,3,11,45,291.5,435.0,1.1,20.0,705.0,682.0,502.59
2016,5,3,12,0,185.0,470.0,1.1,20.0,643.0,627.83,462.79
2016,5,3,12,15,489.0,327.5,1.1,20.0,781.5,777.83,575.14
2016,5,3,12,30,793.0,185.0,1.1,20.0,920.0,925.8,675.84
2016,5,3,12,45,614.0,280.5,1.1,20.0,846.0,866.15,633.64
2016,5,3,13,0,435.0,376.0,1.1,20.0,772.0,799.7,585.22
2016,5,3,13,15,462.5,359.0,1.2,20.0,772.5,813.39,597.7
2016,5,3,13,30,490.0,342.0,1.3,20.0,773.0,825.13,607.99
2016,5,3,13,45,462.0,339.5,1.4,20.0,736.5,797.37,590.55
2016,5,3,14,0,434.0,337.0,1.5,20.0,700.0,768.18,572.29
2016,5,3,14,15,408.5,336.0,1.6,20.0,667.5,741.71,555.58
2016,5,3,14,30,383.0,335.0,1.7,20.0,635.0,707.17,533.17
2016,5,3,14,45,457.5,286.5,1.8,20.0,628.0,725.67,550.51
2016,5,3,15,0,532.0,238.0,1.9,20.0,621.0,731.56,558.79
2016,5,3,15,15,394.5,261.5,2.0,19.5,536.5,629.66,485.7
2016,5,3,15,30,257.0,285.0,2.1,19.0,452.0,525.79,409.36
2016,5,3,15,45,189.5,267.0,2.25,18.5,385.0,438.36,345.29
2016,5,3,16,0,122.0,249.0,2.4,18.0,318.0,363.32,288.26
2016,5,3,16,15,129.5,225.5,2.45,17.5,292.5,340.55,272.57
2016,5,3,16,30,137.0,202.0,2.5,17.0,267.0,316.75,255.45
2016,5,3,16,45,211.5,171.5,2.55,17.0,259.0,327.34,266.26
2016,5,3,17,0,286.0,141.0,2.6,17.0,251.0,338.88,276.88
2016,5,3,17,15,241.5,128.0,2.5,16.5,211.0,288.46,235.77
2016,5,3,17,30,197.0,115.0,2.4,16.0,171.0,241.7,196.99
2016,5,3,17,45,164.5,93.5,2.3,15.5,134.0,193.91,156.72
2016,5,3,18,0,132.0,72.0,2.2,15.0,97.0,142.62,112.84
2016,5,3,18,15,84.5,51.0,2.0,14.5,65.0,95.05,71.73
2016,5,3,18,30,37.0,30.0,1.8,14.0,33.0,50.81,31.86
2016,5,3,18,45,18.5,15.0,1.6,14.0,16.5,23.01,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,1.95,12.0,8.0,7.86,0.0
2016,5,4,5,30,0.0,16.0,2.0,12.0,16.0,15.45,0.0
2016,5,4,5,45,44.0,37.5,2.1,12.5,44.5,32.57,21.84
2016,5,4,6,0,88.0,59.0,2.2,13.0,73.0,49.81,38.17
2016,5,4,6,15,128.0,81.0,2.2,13.0,109.0,66.91,53.96
2016,5,4,6,30,168.0,103.0,2.2,13.0,145.0,83.78,69.31
2016,5,4,6,45,223.0,115.5,2.2,13.5,185.0,103.63,75.76
2016,5,4,7,0,278.0,128.0,2.2,14.0,225.0,133.17,95.28
2016,5,4,7,15,283.5,150.0,2.15,14.0,263.0,168.16,123.36
2016,5,4,7,30,289.0,172.0,2.1,14.0,301.0,203.96,153.2
2016,5,4,7,45,216.0,203.0,2.1,14.0,306.0,232.52,180.03
2016,5,4,8,0,143.0,234.0,2.1,14.0,311.0,249.17,196.11
2016,5,4,8,15,240.5,244.0,2.0,14.0,387.5,297.4,233.32
2016,5,4,8,30,338.0,254.0,1.9,14.0,464.0,359.59,281.9
2016,5,4,8,45,338.5,275.0,1.8,14.5,498.5,396.48,310.61
2016,5,4,9,0,339.0,296.0,1.7,15.0,533.0,433.25,338.5
2016,5,4,9,15,307.5,323.5,1.6,15.0,548.0,458.12,357.05
2016,5,4,9,30,276.0,351.0,1.5,15.0,563.0,480.05,372.74
2016,5,4,9,45,269.0,370.5,1.4,15.5,584.0,507.53,391.65
2016,5,4,10,0,262.0,390.0,1.3,16.0,605.0,534.21,409.38
2016,5,4,10,15,244.5,407.5,1.3,16.0,613.5,550.88,420.69
2016,5,4,10,30,227.0,425.0,1.3,16.0,622.0,568.14,432.27
2016,5,4,10,45,250.5,431.0,1.3,16.5,653.5,600.97,455.07
2016,5,4,11,0,274.0,437.0,1.3,17.0,685.0,636.91,479.59
2016,5,4,11,15,219.5,451.5,1.4,17.0,652.0,616.85,464.34
2016,5,4,11,30,165.0,466.0,1.5,17.0,619.0,592.63,446.36
2016,5,4,11,45,215.5,462.5,1.65,17.5,663.0,640.85,482.09
2016,5,4,12,0,266.0,459.0,1.8,18.0,707.0,692.42,519.16
2016,5,4,12,15,300.0,449.5,1.85,18.0,729.0,722.61,541.13
2016,5,4,12,30,334.0,440.0,1.9,18.0,751.0,752.56,563.08
2016,5,4,12,45,331.5,433.5,2.0,18.5,739.0,750.7,561.53
2016,5,4,13,0,329.0,427.0,2.1,19.0,727.0,747.49,559.37
2016,5,4,13,15,377.0,395.5,2.15,19.0,733.0,765.14,574.17
2016,5,4,13,30,425.0,364.0,2.2,19.0,739.0,786.83,591.47
2016,5,4,13,45,389.5,372.0,2.3,19.5,708.0,757.03,569.97
2016,5,4,14,0,354.0,380.0,2.4,20.0,677.0,732.33,552.14
2016,5,4,14,15,397.0,343.5,2.5,20.0,665.0,732.48,555.57
2016,5,4,14,30,440.0,307.0,2.6,20.0,653.0,737.64,562.16
2016,5,4,14,45,395.0,307.5,2.75,20.0,607.0,684.8,525.42
2016,5,4,15,0,350.0,308.0,2.9,20.0,561.0,640.47,494.29
2016,5,4,15,15,328.5,292.5,2.95,19.5,518.5,599.51,466.48
2016,5,4,15,30,307.0,277.0,3.0,19.0,476.0,558.46,438.05
2016,5,4,15,45,324.5,250.5,3.05,18.5,447.0,536.27,424.39
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,511.8,408.58
2016,5,4,16,15,361.5,197.5,3.15,17.5,386.0,486.42,391.71
2016,5,4,16,30,381.0,171.0,3.2,17.0,354.0,467.28,378.99
2016,5,4,16,45,204.0,156.5,3.3,17.0,253.0,313.24,255.23
2016,5,4,17,0,27.0,142.0,3.4,17.0,152.0,166.73,133.67
2016,5,4,17,15,18.5,121.5,3.3,16.5,128.0,134.06,107.2
2016,5,4,17,30,10.0,101.0,3.2,16.0,104.0,108.11,85.66
2016,5,4,17,45,5.0,80.0,3.15,15.5,81.5,83.82,65.2
2016,5,4,18,0,0.0,59.0,3.1,15.0,59.0,59.7,44.58
2016,5,4,18,15,0.0,40.0,2.9,14.5,40.0,39.92,27.44
2016,5,4,18,30,0.0,21.0,2.7,14.0,21.0,20.27,9.81
2016,5,4,18,45,0.0,10.5,2.55,13.5,10.5,10.13,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.4,12.0,6.5,6.39,0.0
2016,5,5,5,30,0.0,13.0,1.6,12.0,13.0,12.54,0.0
2016,5,5,5,45,3.0,32.5,1.85,12.5,33.0,30.84,20.54
2016,5,5,6,0,6.0,52.0,2.1,13.0,53.0,48.33,36.93
2016,5,5,6,15,19.0,73.0,2.15,13.0,78.0,64.48,51.85
2016,5,5,6,30,32.0,94.0,2.2,13.0,103.0,81.91,67.67
2016,5,5,6,45,45.0,115.5,2.3,13.5,130.0,103.65,81.19
2016,5,5,7,0,58.0,137.0,2.4,14.0,157.0,126.97,99.4
2016,5,5,7,15,159.0,157.5,2.4,14.0,225.5,160.39,122.41
2016,5,5,7,30,260.0,178.0,2.4,14.0,294.0,203.78,154.38
2016,5,5,7,45,153.5,197.5,2.45,14.5,268.0,212.78,165.95
2016,5,5,8,0,47.0,217.0,2.5,15.0,242.0,210.75,167.08
2016,5,5,8,15,41.5,232.0,2.5,15.5,256.0,226.03,178.92
2016,5,5,8,30,36.0,247.0,2.5,16.0,270.0,240.73,190.0
2016,5,5,8,45,127.5,284.5,2.55,16.5,373.0,314.13,246.83
2016,5,5,9,0,219.0,322.0,2.6,17.0,476.0,400.65,313.04
2016,5,5,9,15,171.0,343.0,2.6,17.0,467.5,405.29,315.98
2016,5,5,9,30,123.0,364.0,2.6,17.0,459.0,405.61,315.48
2016,5,5,9,45,163.0,382.0,2.6,17.5,513.5,454.82,352.3
2016,5,5,10,0,203.0,400.0,2.6,18.0,568.0,507.2,390.74
2016,5,5,10,15,108.0,331.5,2.6,18.0,421.5,388.2,300.42
2016,5,5,10,30,13.0,263.0,2.6,18.0,275.0,262.27,202.44
2016,5,5,10,45,12.0,255.5,2.6,18.0,267.0,255.27,197.24
2016,5,5,11,0,11.0,248.0,2.6,18.0,259.0,248.09,191.57
2016,5,5,11,15,13.0,270.5,2.6,18.0,283.5,272.07,209.97
2016,5,5,11,30,15.0,293.0,2.6,18.0,308.0,296.27,228.35
2016,5,5,11,45,49.5,373.0,2.6,18.5,420.0,406.53,311.81
2016,5,5,12,0,84.0,453.0,2.6,19.0,532.0,518.6,393.59
2016,5,5,12,15,69.0,437.5,2.6,19.0,502.5,493.33,374.25
2016,5,5,12,30,54.0,422.0,2.6,19.0,473.0,467.12,354.89
2016,5,5,12,45,30.0,300.0,2.65,19.0,328.0,325.01,249.36
2016,5,5,13,0,6.0,178.0,2.7,19.0,183.0,178.96,137.06
2016,5,5,13,15,7.5,200.5,2.7,19.0,207.0,202.66,155.99
2016,5,5,13,30,9.0,223.0,2.7,19.0,231.0,226.51,174.64
2016,5,5,13,45,26.0,291.0,2.7,19.0,313.5,316.81,244.69
2016,5,5,14,0,43.0,359.0,2.7,19.0,396.0,404.42,311.1
2016,5,5,14,15,21.5,225.0,2.65,18.5,243.5,246.18,190.9
2016,5,5,14,30,0.0,91.0,2.6,18.0,91.0,88.16,66.08
2016,5,5,14,45,0.5,128.5,2.6,18.0,129.5,125.5,96.46
2016,5,5,15,0,1.0,166.0,2.6,18.0,168.0,163.41,126.93
2016,5,5,15,15,0.5,99.5,2.6,17.5,100.5,96.85,73.83
2016,5,5,15,30,0.0,33.0,2.6,17.0,33.0,31.9,20.86
2016,5,5,15,45,0.0,27.5,2.65,17.0,27.5,26.57,16.52
2016,5,5,16,0,0.0,22.0,2.7,17.0,22.0,21.25,12.14
2016,5,5,16,15,0.0,19.5,2.6,16.5,19.5,18.83,10.2
2016,5,5,16,30,0.0,17.0,2.5,16.0,17.0,16.41,8.24
2016,5,5,16,45,19.5,82.0,2.45,16.0,90.0,95.06,74.95
2016,5,5,17,0,39.0,147.0,2.4,16.0,163.0,179.89,145.43
2016,5,5,17,15,31.0,126.0,2.15,15.5,137.5,151.96,122.45
2016,5,5,17,30,23.0,105.0,1.9,15.0,112.0,124.49,99.69
2016,5,5,17,45,13.5,84.5,1.65,15.0,88.5,93.04,73.04
2016,5,5,18,0,4.0,64.0,1.4,15.0,65.0,67.23,50.88
2016,5,5,18,15,2.0,44.0,1.25,14.5,44.5,45.39,32.01
2016,5,5,18,30,0.0,24.0,1.1,14.0,24.0,23.18,12.27
2016,5,5,18,45,0.0,12.0,1.0,13.5,12.0,11.58,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,1.35,12.0,2.5,2.46,0.0
2016,5,6,5,30,0.0,5.0,1.5,12.0,5.0,4.82,0.0
2016,5,6,5,45,0.0,13.0,1.65,12.5,13.0,12.53,5.07
2016,5,6,6,0,0.0,21.0,1.8,13.0,21.0,20.26,12.28
2016,5,6,6,15,0.0,30.5,1.75,13.0,30.5,29.44,20.74
2016,5,6,6,30,0.0,40.0,1.7,13.0,40.0,38.62,29.14
2016,5,6,6,45,0.0,50.5,1.7,13.0,50.5,48.78,36.29
2016,5,6,7,0,0.0,61.0,1.7,13.0,61.0,58.95,44.91
2016,5,6,7,15,79.5,124.5,1.7,13.0,160.5,122.2,94.58
2016,5,6,7,30,159.0,188.0,1.7,13.0,260.0,196.15,152.44
2016,5,6,7,45,332.5,178.5,1.7,13.5,351.5,239.59,182.44
2016,5,6,8,0,506.0,169.0,1.7,14.0,443.0,299.41,227.8
2016,5,6,8,15,279.5,215.0,1.75,14.0,369.0,288.61,225.56
2016,5,6,8,30,53.0,261.0,1.8,14.0,295.0,259.8,205.69
2016,5,6,8,45,30.0,233.0,1.85,14.5,252.5,229.54,181.4
2016,5,6,9,0,7.0,205.0,1.9,15.0,210.0,198.7,156.34
2016,5,6,9,15,4.5,184.5,1.95,15.0,188.0,179.08,140.5
2016,5,6,9,30,2.0,164.0,2.0,15.0,166.0,158.81,124.08
2016,5,6,9,45,4.0,177.5,2.05,15.0,181.0,173.15,135.4
2016,5,6,10,0,6.0,191.0,2.1,15.0,196.0,187.68,146.77
2016,5,6,10,15,4.5,175.0,2.1,15.0,178.5,171.85,133.96
2016,5,6,10,30,3.0,159.0,2.1,15.0,161.0,155.76,121.0
2016,5,6,10,45,1.5,101.5,2.15,15.5,102.5,99.48,75.59
2016,5,6,11,0,0.0,44.0,2.2,16.0,44.0,42.64,29.33
2016,5,6,11,15,8.0,171.5,2.15,16.0,179.0,172.66,134.15
2016,5,6,11,30,16.0,299.0,2.1,16.0,314.0,302.96,235.13
2016,5,6,11,45,8.0,219.5,2.1,16.5,227.5,219.83,169.98
2016,5,6,12,0,0.0,140.0,2.1,17.0,141.0,135.83,103.71
2016,5,6,12,15,0.0,112.5,2.05,17.0,113.0,109.17,82.67
2016,5,6,12,30,0.0,85.0,2.0,17.0,85.0,82.47,61.33
2016,5,6,12,45,5.5,165.5,2.0,17.0,171.0,166.12,128.25
2016,5,6,13,0,11.0,246.0,2.0,17.0,257.0,250.53,194.08
2016,5,6,13,15,5.5,161.0,1.95,16.5,166.5,161.95,124.96
2016,5,6,13,30,0.0,76.0,1.9,16.0,76.0,73.67,54.56
2016,5,6,13,45,0.0,104.5,1.85,16.0,104.5,101.44,77.18
2016,5,6,14,0,0.0,133.0,1.8,16.0,133.0,129.39,99.69
2016,5,6,14,15,0.0,105.0,1.8,16.0,105.0,101.9,77.68
2016,5,6,14,30,0.0,77.0,1.8,16.0,77.0,74.58,55.68
2016,5,6,14,45,0.0,82.5,1.8,16.0,82.5,79.89,60.16
2016,5,6,15,0,0.0,88.0,1.8,16.0,88.0,85.21,64.63
2016,5,6,15,15,0.0,89.0,1.7,16.0,89.0,86.16,65.56
2016,5,6,15,30,0.0,90.0,1.6,16.0,90.0,87.11,66.51
2016,5,6,15,45,0.0,84.0,1.55,16.0,84.0,81.28,61.92
2016,5,6,16,0,0.0,78.0,1.5,16.0,78.0,75.45,57.31
2016,5,6,16,15,0.0,60.0,1.35,15.5,60.0,58.0,43.11
2016,5,6,16,30,0.0,42.0,1.2,15.0,42.0,40.57,28.73
2016,5,6,16,45,0.0,27.0,1.1,15.0,27.0,26.07,16.56
2016,5,6,17,0,0.0,12.0,1.0,15.0,12.0,11.58,4.26
2016,5,6,17,15,0.0,10.0,0.85,14.5,10.0,9.64,2.64
2016,5,6,17,30,0.0,8.0,0.7,14.0,8.0,7.71,1.0
2016,5,6,17,45,0.0,6.0,0.55,14.0,6.0,5.78,0.0
2016,5,6,18,0,0.0,4.0,0.4,14.0,4.0,3.85,0.0
2016,5,6,18,15,0.0,2.5,0.45,13.5,2.5,2.41,0.0
2016,5,6,18,30,0.0,1.0,0.5,13.0,1.0,0.96,0.0
2016,5,6,18,45,0.0,0.5,0.55,13.0,0.5,0.48,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,16.41,3.54
2016,5,7,5,45,15.0,37.5,1.65,12.5,40.0,34.36,23.8
2016,5,7,6,0,30.0,58.0,1.9,13.0,63.0,51.7,39.99
2016,5,7,6,15,49.5,80.5,1.95,13.0,92.5,70.09,56.87
2016,5,7,6,30,69.0,103.0,2.0,13.0,122.0,89.3,70.01
2016,5,7,6,45,94.0,123.0,2.1,13.5,154.0,108.59,83.57
2016,5,7,7,0,119.0,143.0,2.2,14.0,186.0,134.72,103.14
2016,5,7,7,15,128.5,166.5,2.25,14.0,219.5,163.69,126.4
2016,5,7,7,30,138.0,190.0,2.3,14.0,253.0,193.87,150.96
2016,5,7,7,45,185.5,210.5,2.35,14.5,305.5,232.8,181.18
2016,5,7,8,0,233.0,231.0,2.4,15.0,358.0,276.57,215.53
2016,5,7,8,15,171.0,256.0,2.4,15.0,354.0,289.06,227.25
2016,5,7,8,30,109.0,281.0,2.4,15.0,350.0,299.98,236.7
2016,5,7,8,45,99.0,300.0,2.4,15.5,366.0,319.33,251.33
2016,5,7,9,0,89.0,319.0,2.4,16.0,382.0,337.72,264.83
2016,5,7,9,15,54.0,295.5,2.35,16.0,334.5,304.06,238.26
2016,5,7,9,30,19.0,272.0,2.3,16.0,287.0,269.72,210.91
2016,5,7,9,45,12.0,228.5,2.3,16.5,238.5,226.27,176.4
2016,5,7,10,0,5.0,185.0,2.3,17.0,190.0,181.34,140.56
2016,5,7,10,15,4.0,173.0,2.25,17.0,176.5,169.6,131.19
2016,5,7,10,30,3.0,161.0,2.2,17.0,163.0,157.68,121.61
2016,5,7,10,45,1.5,101.0,2.2,17.5,102.0,99.0,74.61
2016,5,7,11,0,0.0,41.0,2.2,18.0,41.0,39.73,26.71
2016,5,7,11,15,2.0,104.0,2.15,18.0,106.5,102.46,77.3
2016,5,7,11,30,4.0,167.0,2.1,18.0,172.0,165.22,126.9
2016,5,7,11,45,7.5,200.0,2.05,18.5,208.0,200.52,154.1
2016,5,7,12,0,11.0,233.0,2.0,19.0,244.0,236.1,181.2
2016,5,7,12,15,13.0,261.5,1.95,19.0,274.0,266.21,204.1
2016,5,7,12,30,15.0,290.0,1.9,19.0,304.0,296.55,227.01
2016,5,7,12,45,16.0,297.0,1.9,19.0,312.0,305.02,233.38
2016,5,7,13,0,17.0,304.0,1.9,19.0,320.0,313.51,239.89
2016,5,7,13,15,11.5,246.5,1.9,19.0,257.5,251.88,193.19
2016,5,7,13,30,6.0,189.0,1.9,19.0,195.0,190.09,145.76
2016,5,7,13,45,4.5,176.5,1.95,19.0,180.5,176.45,135.41
2016,5,7,14,0,3.0,164.0,2.0,19.0,166.0,162.77,124.85
2016,5,7,14,15,6.5,197.5,2.0,19.0,202.5,199.4,153.87
2016,5,7,14,30,10.0,231.0,2.0,19.0,239.0,236.43,182.91
2016,5,7,14,45,9.0,223.0,2.05,19.0,230.5,227.74,176.38
2016,5,7,15,0,8.0,215.0,2.1,19.0,222.0,219.06,170.01
2016,5,7,15,15,4.0,157.0,2.1,18.5,160.5,157.12,121.78
2016,5,7,15,30,0.0,99.0,2.1,18.0,99.0,95.94,73.07
2016,5,7,15,45,1.5,135.0,2.1,18.0,136.0,133.22,103.63
2016,5,7,16,0,3.0,171.0,2.1,18.0,173.0,171.68,134.87
2016,5,7,16,15,13.0,174.5,2.05,17.5,181.5,183.56,145.34
2016,5,7,16,30,23.0,178.0,2.0,17.0,190.0,195.24,155.74
2016,5,7,16,45,11.5,121.5,1.95,17.0,127.5,127.74,100.98
2016,5,7,17,0,0.0,65.0,1.9,17.0,65.0,62.83,47.27
2016,5,7,17,15,0.0,55.0,1.8,16.5,55.0,53.14,39.39
2016,5,7,17,30,0.0,45.0,1.7,16.0,45.0,43.46,31.32
2016,5,7,17,45,0.0,35.5,1.65,15.5,35.5,34.27,23.52
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,25.09,15.6
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,17.36,8.85
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,9.64,1.95
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,0.85,12.5,4.5,4.42,0.0
2016,5,8,5,30,0.0,9.0,1.0,13.0,9.0,8.67,0.0
2016,5,8,5,45,0.0,19.5,1.15,13.5,19.5,18.81,10.52
2016,5,8,6,0,0.0,30.0,1.3,14.0,30.0,28.96,19.94
2016,5,8,6,15,0.0,43.5,1.35,14.0,43.5,42.02,31.87
2016,5,8,6,30,0.0,57.0,1.4,14.0,57.0,55.01,41.39
2016,5,8,6,45,0.0,71.0,1.45,14.5,71.0,68.11,52.43
2016,5,8,7,0,0.0,85.0,1.5,15.0,85.0,81.26,63.29
2016,5,8,7,15,0.0,100.5,1.45,15.5,100.5,95.8,75.1
2016,5,8,7,30,0.0,116.0,1.4,16.0,116.0,110.39,86.73
2016,5,8,7,45,73.5,177.5,1.4,16.5,217.5,181.11,141.51
2016,5,8,8,0,147.0,239.0,1.4,17.0,319.0,256.66,199.39
2016,5,8,8,15,219.0,254.0,1.4,17.0,385.5,305.5,236.61
2016,5,8,8,30,291.0,269.0,1.4,17.0,452.0,356.69,276.02
2016,5,8,8,45,202.0,297.5,1.45,17.0,429.5,360.82,279.98
2016,5,8,9,0,113.0,326.0,1.5,17.0,407.0,352.09,273.24
2016,5,8,9,15,93.0,338.0,1.55,17.0,407.0,363.2,281.45
2016,5,8,9,30,73.0,350.0,1.6,17.0,407.0,368.22,284.74
2016,5,8,9,45,51.5,339.5,1.7,17.5,381.0,350.28,270.29
2016,5,8,10,0,30.0,329.0,1.8,18.0,355.0,330.04,254.06
2016,5,8,10,15,107.5,381.5,1.9,18.0,475.5,434.19,333.72
2016,5,8,10,30,185.0,434.0,2.0,18.0,596.0,546.86,417.01
2016,5,8,10,45,104.0,386.0,2.1,18.5,478.0,448.24,342.33
2016,5,8,11,0,23.0,338.0,2.2,19.0,360.0,343.89,262.57
2016,5,8,11,15,48.5,390.5,2.3,19.0,436.0,416.79,317.97
2016,5,8,11,30,74.0,443.0,2.4,19.0,512.0,492.43,373.69
2016,5,8,11,45,76.5,447.0,2.5,19.5,519.0,502.54,380.17
2016,5,8,12,0,79.0,451.0,2.6,20.0,526.0,512.58,386.97
2016,5,8,12,15,186.0,451.5,2.65,20.0,626.0,618.63,466.72
2016,5,8,12,30,293.0,452.0,2.7,20.0,726.0,728.37,546.53
2016,5,8,12,45,313.0,429.5,2.8,20.0,719.5,731.36,549.53
2016,5,8,13,0,333.0,407.0,2.9,20.0,713.0,733.09,552.51
2016,5,8,13,15,288.5,420.5,2.9,19.5,682.0,708.79,535.36
2016,5,8,13,30,244.0,434.0,2.9,19.0,651.0,683.61,517.6
2016,5,8,13,45,338.5,387.5,2.95,19.0,679.0,727.19,552.86
2016,5,8,14,0,433.0,341.0,3.0,19.0,707.0,774.71,590.03
2016,5,8,14,15,618.5,240.0,3.0,19.0,741.5,842.16,643.95
2016,5,8,14,30,804.0,139.0,3.0,19.0,776.0,895.15,682.22
2016,5,8,14,45,798.5,133.5,3.0,19.0,741.0,872.08,667.02
2016,5,8,15,0,793.0,128.0,3.0,19.0,706.0,846.6,650.79
2016,5,8,15,15,778.0,125.0,2.95,18.5,664.0,813.45,630.0
2016,5,8,15,30,763.0,122.0,2.9,18.0,622.0,778.65,607.88
2016,5,8,15,45,745.0,117.5,2.9,18.0,576.5,738.38,580.7
2016,5,8,16,0,727.0,113.0,2.9,18.0,531.0,699.83,554.49
2016,5,8,16,15,701.5,108.5,2.85,17.5,482.0,652.34,522.01
2016,5,8,16,30,676.0,104.0,2.8,17.0,433.0,604.86,487.99
2016,5,8,16,45,647.5,97.0,2.8,17.0,383.5,552.82,448.56
2016,5,8,17,0,619.0,90.0,2.8,17.0,334.0,501.59,408.71
2016,5,8,17,15,573.5,83.5,2.75,16.5,284.0,442.19,361.69
2016,5,8,17,30,528.0,77.0,2.7,16.0,234.0,385.6,315.41
2016,5,8,17,45,471.0,67.0,2.65,15.5,186.5,322.6,262.47
2016,5,8,18,0,414.0,57.0,2.6,15.0,139.0,264.17,211.74
2016,5,8,18,15,319.5,45.5,2.45,14.5,97.5,192.65,149.65
2016,5,8,18,30,225.0,34.0,2.3,14.0,56.0,132.84,95.11
2016,5,8,18,45,112.5,17.0,2.2,14.0,28.0,61.47,0.12
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,54.5,13.5,1.9,11.0,17.0,13.27,0.0
2016,5,9,5,30,109.0,27.0,2.0,11.0,34.0,22.52,9.24
2016,5,9,5,45,217.5,42.0,2.1,11.5,73.0,32.18,22.22
2016,5,9,6,0,326.0,57.0,2.2,12.0,112.0,42.73,32.32
2016,5,9,6,15,163.0,53.0,2.2,12.0,80.5,42.72,32.76
2016,5,9,6,30,0.0,49.0,2.2,12.0,49.0,47.33,35.15
2016,5,9,6,45,0.0,61.0,2.25,12.5,61.0,58.95,45.05
2016,5,9,7,0,0.0,73.0,2.3,13.0,73.0,70.46,54.67
2016,5,9,7,15,0.0,98.0,2.3,13.0,98.0,93.59,74.03
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,116.7,93.1
2016,5,9,7,45,3.5,150.5,2.3,13.5,152.5,143.04,114.24
2016,5,9,8,0,7.0,178.0,2.3,14.0,182.0,169.82,135.44
2016,5,9,8,15,64.5,231.5,2.3,14.0,272.5,234.92,186.74
2016,5,9,8,30,122.0,285.0,2.3,14.0,363.0,305.09,241.65
2016,5,9,8,45,88.0,294.0,2.35,14.5,352.5,309.78,244.74
2016,5,9,9,0,54.0,303.0,2.4,15.0,342.0,306.59,241.46
2016,5,9,9,15,66.5,329.0,2.4,15.0,379.0,340.9,267.85
2016,5,9,9,30,79.0,355.0,2.4,15.0,416.0,376.46,294.84
2016,5,9,9,45,109.0,380.0,2.45,15.5,468.5,423.54,330.14
2016,5,9,10,0,139.0,405.0,2.5,16.0,521.0,470.11,364.6
2016,5,9,10,15,245.0,401.0,2.55,16.5,613.0,548.11,423.78
2016,5,9,10,30,351.0,397.0,2.6,17.0,705.0,636.21,488.97
2016,5,9,10,45,362.5,396.5,2.65,17.5,721.0,659.63,504.79
2016,5,9,11,0,374.0,396.0,2.7,18.0,737.0,682.86,520.78
2016,5,9,11,15,639.0,259.0,2.75,18.0,851.0,789.8,604.58
2016,5,9,11,30,904.0,122.0,2.8,18.0,965.0,904.56,685.14
2016,5,9,11,45,905.0,122.5,2.85,18.5,970.0,926.58,697.97
2016,5,9,12,0,906.0,123.0,2.9,19.0,975.0,945.98,709.86
2016,5,9,12,15,905.5,122.5,2.95,19.0,972.5,960.31,719.75
2016,5,9,12,30,905.0,122.0,3.0,19.0,970.0,971.8,727.88
2016,5,9,12,45,901.5,122.0,3.05,19.0,959.0,978.05,732.63
2016,5,9,13,0,898.0,122.0,3.1,19.0,948.0,981.34,735.56
2016,5,9,13,15,894.5,121.5,3.15,19.0,930.5,981.14,736.29
2016,5,9,13,30,891.0,121.0,3.2,19.0,913.0,977.97,735.17
2016,5,9,13,45,884.5,120.0,3.25,19.0,888.5,968.49,729.93
2016,5,9,14,0,878.0,119.0,3.3,19.0,864.0,956.15,722.88
2016,5,9,14,15,870.5,117.5,3.3,19.0,833.0,939.59,712.68
2016,5,9,14,30,863.0,116.0,3.3,19.0,802.0,920.37,700.76
2016,5,9,14,45,853.0,114.0,3.35,19.0,765.0,895.83,685.53
2016,5,9,15,0,843.0,112.0,3.4,19.0,728.0,869.0,668.69
2016,5,9,15,15,829.0,109.5,3.35,18.5,685.5,841.22,651.77
2016,5,9,15,30,815.0,107.0,3.3,18.0,643.0,806.45,629.74
2016,5,9,15,45,798.0,103.5,3.3,18.0,597.0,766.55,602.9
2016,5,9,16,0,781.0,100.0,3.3,18.0,551.0,725.46,574.89
2016,5,9,16,15,757.5,96.5,3.2,17.5,501.5,678.6,542.82
2016,5,9,16,30,734.0,93.0,3.1,17.0,452.0,631.47,509.97
2016,5,9,16,45,701.5,88.5,3.05,17.0,400.5,579.83,470.6
2016,5,9,17,0,669.0,84.0,3.0,17.0,349.0,526.83,429.21
2016,5,9,17,15,625.0,78.0,2.85,16.5,297.5,466.75,381.58
2016,5,9,17,30,581.0,72.0,2.7,16.0,246.0,409.32,334.55
2016,5,9,17,45,510.5,65.0,2.55,15.5,196.0,340.66,276.96
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,277.64,222.49
2016,5,9,18,15,342.0,46.5,2.1,14.0,103.0,204.9,159.67
2016,5,9,18,30,244.0,35.0,1.8,13.0,60.0,141.04,102.18
2016,5,9,18,45,122.0,17.5,1.55,12.5,30.0,65.55,8.35
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,13.5,1.8,11.0,18.0,13.27,0.0
2016,5,10,5,30,121.0,27.0,1.9,11.0,36.0,21.01,8.98
2016,5,10,5,45,234.0,41.5,2.0,11.5,75.5,31.68,21.87
2016,5,10,6,0,347.0,56.0,2.1,12.0,115.0,41.83,31.56
2016,5,10,6,15,173.5,50.5,2.05,12.0,80.0,35.89,26.66
2016,5,10,6,30,0.0,45.0,2.0,12.0,45.0,43.46,31.84
2016,5,10,6,45,0.0,55.5,1.95,12.5,55.5,53.62,40.5
2016,5,10,7,0,0.0,66.0,1.9,13.0,66.0,63.79,49.01
2016,5,10,7,15,0.0,73.0,1.85,13.5,73.0,70.58,54.5
2016,5,10,7,30,0.0,80.0,1.8,14.0,80.0,77.37,59.9
2016,5,10,7,45,0.0,106.0,1.75,14.5,106.0,101.8,79.88
2016,5,10,8,0,0.0,132.0,1.7,15.0,132.0,126.09,99.37
2016,5,10,8,15,1.5,155.5,1.55,15.5,157.0,148.66,117.08
2016,5,10,8,30,3.0,179.0,1.4,16.0,182.0,171.45,134.68
2016,5,10,8,45,4.0,187.0,1.3,17.0,191.0,179.98,140.46
2016,5,10,9,0,5.0,195.0,1.2,18.0,200.0,188.59,146.27
2016,5,10,9,15,12.0,235.5,1.2,18.5,245.5,230.76,178.48
2016,5,10,9,30,19.0,276.0,1.2,19.0,291.0,273.63,210.5
2016,5,10,9,45,19.5,288.0,1.25,19.5,304.0,286.7,219.54
2016,5,10,10,0,20.0,300.0,1.3,20.0,317.0,299.8,228.7
2016,5,10,10,15,63.5,363.5,1.35,20.5,419.5,388.83,294.97
2016,5,10,10,30,107.0,427.0,1.4,21.0,522.0,484.41,363.64
2016,5,10,10,45,285.5,397.5,1.45,21.5,656.5,600.59,449.23
2016,5,10,11,0,464.0,368.0,1.5,22.0,791.0,730.21,540.94
2016,5,10,11,15,656.0,264.0,1.55,22.0,871.5,809.88,599.5
2016,5,10,11,30,848.0,160.0,1.6,22.0,952.0,895.36,657.23
2016,5,10,11,45,852.0,158.5,1.7,22.5,958.0,917.74,670.59
2016,5,10,12,0,856.0,157.0,1.8,23.0,964.0,934.43,680.97
2016,5,10,12,15,855.0,157.0,1.9,23.0,961.0,948.29,690.95
2016,5,10,12,30,854.0,157.0,2.0,23.0,958.0,959.48,699.32
2016,5,10,12,45,861.0,150.0,2.15,23.0,950.5,968.66,707.05
2016,5,10,13,0,868.0,143.0,2.3,23.0,943.0,975.01,713.02
2016,5,10,13,15,864.0,142.0,2.4,23.0,925.0,973.95,713.76
2016,5,10,13,30,860.0,141.0,2.5,23.0,907.0,970.0,712.77
2016,5,10,13,45,853.5,139.5,2.6,23.5,882.5,960.33,706.73
2016,5,10,14,0,847.0,138.0,2.7,24.0,858.0,947.88,698.97
2016,5,10,14,15,838.5,136.5,2.75,23.5,826.5,936.43,694.24
2016,5,10,14,30,830.0,135.0,2.8,23.0,795.0,916.97,684.16
2016,5,10,14,45,820.0,131.5,2.9,23.0,758.5,891.55,669.13
2016,5,10,15,0,810.0,128.0,3.0,23.0,722.0,863.85,652.46
2016,5,10,15,15,795.5,125.0,3.05,22.5,679.5,830.73,632.8
2016,5,10,15,30,781.0,122.0,3.1,22.0,637.0,795.91,611.7
2016,5,10,15,45,765.0,117.5,3.2,22.0,591.5,756.73,586.26
2016,5,10,16,0,749.0,113.0,3.3,22.0,546.0,719.08,561.56
2016,5,10,16,15,724.0,108.5,3.35,21.5,497.0,671.19,529.72
2016,5,10,16,30,699.0,104.0,3.4,21.0,448.0,623.23,496.47
2016,5,10,16,45,670.5,97.5,3.45,20.5,397.5,570.85,458.26
2016,5,10,17,0,642.0,91.0,3.5,20.0,347.0,519.23,419.41
2016,5,10,17,15,597.0,84.5,3.45,19.0,296.0,459.05,372.94
2016,5,10,17,30,552.0,78.0,3.4,18.0,245.0,401.59,326.94
2016,5,10,17,45,491.0,69.0,3.35,17.5,196.0,336.48,272.56
2016,5,10,18,0,430.0,60.0,3.3,17.0,147.0,276.2,220.6
2016,5,10,18,15,335.0,48.0,3.1,16.0,104.0,203.04,157.75
2016,5,10,18,30,240.0,36.0,2.9,15.0,61.0,141.24,102.49
2016,5,10,18,45,120.0,18.0,2.7,14.5,30.5,66.19,14.68
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.5,13.0,1.65,11.5,20.0,12.78,0.0
2016,5,11,5,30,197.0,26.0,1.9,12.0,40.0,20.14,8.88
2016,5,11,5,45,306.0,37.5,2.15,12.5,80.5,28.43,19.02
2016,5,11,6,0,415.0,49.0,2.4,13.0,121.0,35.92,26.23
2016,5,11,6,15,487.0,57.5,2.35,13.5,169.5,40.24,30.37
2016,5,11,6,30,559.0,66.0,2.3,14.0,218.0,58.48,35.19
2016,5,11,6,45,279.5,70.0,2.25,14.5,146.0,72.63,45.86
2016,5,11,7,0,0.0,74.0,2.2,15.0,74.0,71.41,55.01
2016,5,11,7,15,0.0,106.5,2.1,15.5,106.5,101.27,79.67
2016,5,11,7,30,0.0,139.0,2.0,16.0,139.0,130.99,103.71
2016,5,11,7,45,7.5,166.5,1.95,16.5,171.0,158.42,125.19
2016,5,11,8,0,15.0,194.0,1.9,17.0,203.0,186.72,147.1
2016,5,11,8,15,16.0,209.0,1.85,17.0,219.0,202.39,159.11
2016,5,11,8,30,17.0,224.0,1.8,17.0,235.0,218.16,171.14
2016,5,11,8,45,67.0,277.0,1.75,17.5,324.0,285.89,223.21
2016,5,11,9,0,117.0,330.0,1.7,18.0,413.0,358.59,277.94
2016,5,11,9,15,84.0,332.5,1.65,18.5,394.0,354.17,273.14
2016,5,11,9,30,51.0,335.0,1.6,19.0,375.0,342.3,262.87
2016,5,11,9,45,147.5,367.0,1.6,19.5,489.5,434.02,331.98
2016,5,11,10,0,244.0,399.0,1.6,20.0,604.0,534.09,404.78
2016,5,11,10,15,350.5,374.0,1.6,20.0,677.5,600.62,453.77
2016,5,11,10,30,457.0,349.0,1.6,20.0,751.0,671.91,505.69
2016,5,11,10,45,668.5,243.5,1.6,20.5,847.0,758.05,569.25
2016,5,11,11,0,880.0,138.0,1.6,21.0,943.0,853.68,633.4
2016,5,11,11,15,883.0,138.5,1.65,21.0,955.5,881.8,651.16
2016,5,11,11,30,886.0,139.0,1.7,21.0,968.0,907.66,668.16
2016,5,11,11,45,888.5,138.0,1.8,21.5,973.5,929.28,681.71
2016,5,11,12,0,891.0,137.0,1.9,22.0,979.0,948.37,693.66
2016,5,11,12,15,890.5,137.0,1.95,22.0,975.5,963.03,703.57
2016,5,11,12,30,890.0,137.0,2.0,22.0,972.0,974.92,711.83
2016,5,11,12,45,895.5,131.0,2.05,22.5,964.0,983.73,716.84
2016,5,11,13,0,901.0,125.0,2.1,23.0,956.0,989.59,720.08
2016,5,11,13,15,897.0,124.0,2.15,23.0,938.0,988.42,720.31
2016,5,11,13,30,893.0,123.0,2.2,23.0,920.0,984.27,718.8
2016,5,11,13,45,887.5,121.0,2.3,23.0,895.0,974.71,714.43
2016,5,11,14,0,882.0,119.0,2.4,23.0,870.0,962.25,708.24
2016,5,11,14,15,874.0,117.5,2.45,23.0,838.5,945.17,698.57
2016,5,11,14,30,866.0,116.0,2.5,23.0,807.0,925.45,687.21
2016,5,11,14,45,854.5,114.0,2.55,23.0,769.0,899.51,671.68
2016,5,11,15,0,843.0,112.0,2.6,23.0,731.0,871.34,654.6
2016,5,11,15,15,829.0,109.5,2.6,22.5,688.5,843.57,638.58
2016,5,11,15,30,815.0,107.0,2.6,22.0,646.0,808.81,617.53
2016,5,11,15,45,796.5,104.0,2.6,22.0,599.5,768.28,591.02
2016,5,11,16,0,778.0,101.0,2.6,22.0,553.0,726.64,563.44
2016,5,11,16,15,754.0,97.0,2.55,21.5,503.0,678.95,531.82
2016,5,11,16,30,730.0,93.0,2.5,21.0,453.0,631.03,499.42
2016,5,11,16,45,698.5,88.5,2.45,20.5,402.0,580.13,462.55
2016,5,11,17,0,667.0,84.0,2.4,20.0,351.0,527.84,423.43
2016,5,11,17,15,623.5,78.0,2.25,19.0,299.5,468.06,377.65
2016,5,11,17,30,580.0,72.0,2.1,18.0,248.0,410.87,332.26
2016,5,11,17,45,518.0,64.0,1.95,17.5,199.0,345.14,277.89
2016,5,11,18,0,456.0,56.0,1.8,17.0,150.0,284.35,225.95
2016,5,11,18,15,362.5,45.0,1.6,16.5,106.5,212.92,164.63
2016,5,11,18,30,269.0,34.0,1.4,16.0,63.0,150.36,109.0
2016,5,11,18,45,134.5,17.0,1.25,15.5,31.5,69.61,20.93
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.0,13.76,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,38.0,21.72,10.52
2016,5,12,5,45,227.0,43.5,2.0,12.5,76.5,33.15,23.17
2016,5,12,6,0,319.0,59.0,2.3,13.0,115.0,44.04,33.43
2016,5,12,6,15,390.5,70.5,2.3,13.0,161.5,51.22,40.23
2016,5,12,6,30,462.0,82.0,2.3,13.0,208.0,71.62,47.37
2016,5,12,6,45,231.0,73.5,2.35,13.5,136.5,72.55,47.62
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,62.82,47.96
2016,5,12,7,15,0.0,91.5,2.4,14.5,91.5,87.79,68.72
2016,5,12,7,30,0.0,118.0,2.4,15.0,118.0,112.32,88.72
2016,5,12,7,45,0.0,130.0,2.4,15.5,130.0,123.79,97.66
2016,5,12,8,0,0.0,142.0,2.4,16.0,142.0,135.28,106.51
2016,5,12,8,15,4.5,172.5,2.35,16.0,175.5,165.34,130.44
2016,5,12,8,30,9.0,203.0,2.3,16.0,209.0,195.91,154.48
2016,5,12,8,45,16.5,234.0,2.3,16.5,245.5,228.88,179.86
2016,5,12,9,0,24.0,265.0,2.3,17.0,282.0,262.66,205.53
2016,5,12,9,15,50.5,310.5,2.25,17.5,349.0,316.25,246.28
2016,5,12,9,30,77.0,356.0,2.2,18.0,416.0,376.8,291.5
2016,5,12,9,45,214.0,364.0,2.2,18.5,541.0,474.62,365.91
2016,5,12,10,0,351.0,372.0,2.2,19.0,666.0,583.63,446.5
2016,5,12,10,15,597.0,258.0,2.15,19.0,776.5,670.44,513.92
2016,5,12,10,30,843.0,144.0,2.1,19.0,887.0,775.38,591.15
2016,5,12,10,45,686.0,248.0,2.1,19.5,862.0,777.11,587.7
2016,5,12,11,0,529.0,352.0,2.1,20.0,837.0,770.09,576.92
2016,5,12,11,15,692.0,250.5,2.1,20.0,893.5,829.57,622.95
2016,5,12,11,30,855.0,149.0,2.1,20.0,950.0,891.26,664.58
2016,5,12,11,45,854.0,150.5,2.1,20.5,954.5,911.49,675.97
2016,5,12,12,0,853.0,152.0,2.1,21.0,959.0,929.22,686.11
2016,5,12,12,15,852.5,152.0,2.1,21.0,956.5,943.41,695.28
2016,5,12,12,30,852.0,152.0,2.1,21.0,954.0,954.96,702.84
2016,5,12,12,45,833.0,161.5,2.15,21.5,939.0,960.41,705.71
2016,5,12,13,0,814.0,171.0,2.2,22.0,924.0,958.81,704.14
2016,5,12,13,15,809.5,170.0,2.25,22.0,906.5,957.65,704.39
2016,5,12,13,30,805.0,169.0,2.3,22.0,889.0,953.73,702.93
2016,5,12,13,45,803.0,165.0,2.4,22.0,866.0,946.36,699.8
2016,5,12,14,0,801.0,161.0,2.5,22.0,843.0,936.25,694.93
2016,5,12,14,15,791.5,158.5,2.55,21.5,812.5,917.99,685.55
2016,5,12,14,30,782.0,156.0,2.6,21.0,782.0,897.31,674.58
2016,5,12,14,45,776.0,150.0,2.7,21.0,746.5,873.78,660.72
2016,5,12,15,0,770.0,144.0,2.8,21.0,711.0,847.93,645.16
2016,5,12,15,15,754.5,141.0,2.8,20.5,669.5,814.92,625.03
2016,5,12,15,30,739.0,138.0,2.8,20.0,628.0,783.65,605.95
2016,5,12,15,45,725.5,131.0,2.85,20.0,583.5,745.02,580.5
2016,5,12,16,0,712.0,124.0,2.9,20.0,539.0,705.13,553.82
2016,5,12,16,15,524.5,155.5,2.9,19.5,446.5,573.75,456.47
2016,5,12,16,30,337.0,187.0,2.9,19.0,354.0,450.21,360.96
2016,5,12,16,45,315.0,168.0,2.95,18.5,310.5,402.8,325.74
2016,5,12,17,0,293.0,149.0,3.0,18.0,267.0,356.32,289.93
2016,5,12,17,15,402.0,117.0,3.0,17.0,254.5,380.71,311.73
2016,5,12,17,30,511.0,85.0,3.0,16.0,242.0,389.11,319.14
2016,5,12,17,45,447.5,75.5,3.05,15.5,194.0,321.44,262.45
2016,5,12,18,0,384.0,66.0,3.1,15.0,146.0,262.29,211.44
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.0,193.71,151.93
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,133.72,98.56
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,64.24,23.51
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
