Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,14.74,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,23.32,12.2
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.49,23.62
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,43.17,32.82
2016,5,13,6,15,182.0,73.5,2.75,12.0,106.0,58.07,46.54
2016,5,13,6,30,0.0,89.0,2.8,12.0,89.0,82.45,65.13
2016,5,13,6,45,4.5,108.5,2.9,12.5,110.5,100.87,80.45
2016,5,13,7,0,9.0,128.0,3.0,13.0,132.0,119.89,95.91
2016,5,13,7,15,4.5,102.0,3.0,13.0,104.0,98.1,77.56
2016,5,13,7,30,0.0,76.0,3.0,13.0,76.0,73.49,56.83
2016,5,13,7,45,0.0,103.0,3.0,13.5,103.0,99.06,77.94
2016,5,13,8,0,0.0,130.0,3.0,14.0,130.0,124.31,98.39
2016,5,13,8,15,0.0,134.0,3.0,14.5,134.0,128.37,101.18
2016,5,13,8,30,0.0,138.0,3.0,15.0,138.0,132.38,103.95
2016,5,13,8,45,4.0,176.5,3.0,15.5,179.5,170.37,134.19
2016,5,13,9,0,8.0,215.0,3.0,16.0,221.0,208.72,164.17
2016,5,13,9,15,8.5,218.0,3.0,16.0,224.5,212.72,166.94
2016,5,13,9,30,9.0,221.0,3.0,16.0,228.0,216.69,169.79
2016,5,13,9,45,11.5,245.5,3.05,16.5,255.0,242.1,189.19
2016,5,13,10,0,14.0,270.0,3.1,17.0,282.0,267.8,208.56
2016,5,13,10,15,25.0,318.5,3.15,17.0,341.0,319.9,248.69
2016,5,13,10,30,36.0,367.0,3.2,17.0,400.0,375.7,291.03
2016,5,13,10,45,37.5,378.0,3.3,17.5,412.5,390.16,301.1
2016,5,13,11,0,39.0,389.0,3.4,18.0,425.0,404.77,311.39
2016,5,13,11,15,47.0,408.0,3.5,18.0,452.0,432.65,332.37
2016,5,13,11,30,55.0,427.0,3.6,18.0,479.0,461.12,353.67
2016,5,13,11,45,78.0,447.0,3.75,18.0,520.5,504.51,386.55
2016,5,13,12,0,101.0,467.0,3.9,18.0,562.0,548.95,419.95
2016,5,13,12,15,206.5,458.0,3.95,18.0,652.5,645.41,493.78
2016,5,13,12,30,312.0,449.0,4.0,18.0,743.0,745.29,568.33
2016,5,13,12,45,607.0,286.0,4.1,18.0,850.5,873.99,669.87
2016,5,13,13,0,902.0,123.0,4.2,18.0,958.0,990.75,752.93
2016,5,13,13,15,898.5,122.5,4.25,18.0,940.5,990.53,752.68
2016,5,13,13,30,895.0,122.0,4.3,18.0,923.0,987.35,751.41
2016,5,13,13,45,891.5,119.5,4.4,18.0,899.0,979.15,747.24
2016,5,13,14,0,888.0,117.0,4.5,18.0,875.0,968.02,741.36
2016,5,13,14,15,880.5,115.5,4.5,17.5,844.0,951.33,732.27
2016,5,13,14,30,873.0,114.0,4.5,17.0,813.0,931.97,721.37
2016,5,13,14,45,866.0,110.5,4.5,17.0,777.0,908.37,706.09
2016,5,13,15,0,859.0,107.0,4.5,17.0,741.0,882.3,689.07
2016,5,13,15,15,846.0,105.0,4.4,16.5,699.0,850.38,668.41
2016,5,13,15,30,833.0,103.0,4.3,16.0,657.0,821.66,650.0
2016,5,13,15,45,821.0,98.0,4.25,16.0,611.5,783.61,623.69
2016,5,13,16,0,809.0,93.0,4.2,16.0,566.0,744.0,596.15
2016,5,13,16,15,787.0,89.5,4.1,15.5,516.5,697.31,563.86
2016,5,13,16,30,765.0,86.0,4.0,15.0,467.0,650.21,530.69
2016,5,13,16,45,742.5,80.5,3.95,15.0,417.0,600.34,493.15
2016,5,13,17,0,720.0,75.0,3.9,15.0,367.0,550.62,453.94
2016,5,13,17,15,679.5,70.0,3.75,14.5,315.0,493.58,408.19
2016,5,13,17,30,639.0,65.0,3.6,14.0,263.0,436.75,361.2
2016,5,13,17,45,586.0,58.0,3.45,13.5,213.0,373.9,307.75
2016,5,13,18,0,533.0,51.0,3.3,13.0,163.0,315.15,255.98
2016,5,13,18,15,441.5,42.5,3.0,12.5,118.0,243.48,192.58
2016,5,13,18,30,350.0,34.0,2.7,12.0,73.0,180.33,134.73
2016,5,13,18,45,175.0,17.0,2.45,12.0,36.5,85.89,37.52
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,1.4,12.5,12.5,12.29,0.0
2016,5,14,5,30,0.0,25.0,1.6,13.0,25.0,23.91,12.89
2016,5,14,5,45,21.0,44.5,1.85,13.5,48.0,40.39,29.44
2016,5,14,6,0,42.0,64.0,2.1,14.0,71.0,56.87,44.63
2016,5,14,6,15,55.0,85.0,2.15,14.0,98.0,74.1,60.34
2016,5,14,6,30,68.0,106.0,2.2,14.0,125.0,94.32,73.19
2016,5,14,6,45,77.0,127.5,2.25,14.5,153.5,117.96,91.26
2016,5,14,7,0,86.0,149.0,2.3,15.0,182.0,142.74,110.66
2016,5,14,7,15,56.5,162.0,2.3,15.5,185.0,155.01,121.58
2016,5,14,7,30,27.0,175.0,2.3,16.0,188.0,164.15,129.75
2016,5,14,7,45,37.5,200.0,2.3,16.5,220.0,191.33,150.93
2016,5,14,8,0,48.0,225.0,2.3,17.0,252.0,219.76,172.88
2016,5,14,8,15,66.0,253.5,2.25,17.0,294.5,255.19,200.37
2016,5,14,8,30,84.0,282.0,2.2,17.0,337.0,292.58,229.2
2016,5,14,8,45,101.0,307.0,2.15,17.5,377.0,328.41,256.12
2016,5,14,9,0,118.0,332.0,2.1,18.0,417.0,361.76,280.82
2016,5,14,9,15,116.0,351.5,2.15,18.5,438.5,385.58,298.02
2016,5,14,9,30,114.0,371.0,2.2,19.0,460.0,409.23,314.87
2016,5,14,9,45,212.0,378.5,2.25,19.5,553.0,487.02,373.37
2016,5,14,10,0,310.0,386.0,2.3,20.0,646.0,569.2,433.81
2016,5,14,10,15,349.5,383.5,2.35,20.0,686.0,610.29,463.84
2016,5,14,10,30,389.0,381.0,2.4,20.0,726.0,653.39,495.33
2016,5,14,10,45,648.5,249.0,2.5,20.5,838.5,750.27,570.1
2016,5,14,11,0,908.0,117.0,2.6,21.0,951.0,860.8,647.01
2016,5,14,11,15,722.5,241.0,2.65,21.0,910.0,848.37,637.39
2016,5,14,11,30,537.0,365.0,2.7,21.0,869.0,825.65,616.17
2016,5,14,11,45,496.0,379.0,2.8,21.0,847.0,817.77,610.62
2016,5,14,12,0,455.0,393.0,2.9,21.0,825.0,807.03,602.88
2016,5,14,12,15,680.5,257.5,2.95,21.0,901.5,895.44,671.51
2016,5,14,12,30,906.0,122.0,3.0,21.0,978.0,978.51,727.15
2016,5,14,12,45,893.0,128.5,3.1,21.0,964.5,982.12,729.84
2016,5,14,13,0,880.0,135.0,3.2,21.0,951.0,982.76,731.39
2016,5,14,13,15,876.0,134.0,3.25,21.0,933.0,981.62,731.49
2016,5,14,13,30,872.0,133.0,3.3,21.0,915.0,977.58,729.78
2016,5,14,13,45,866.0,131.5,3.4,21.0,890.5,968.24,725.0
2016,5,14,14,0,860.0,130.0,3.5,21.0,866.0,956.1,718.42
2016,5,14,14,15,851.5,128.5,3.55,20.5,834.5,938.9,709.5
2016,5,14,14,30,843.0,127.0,3.6,20.0,803.0,919.14,698.86
2016,5,14,14,45,830.0,125.5,3.7,20.0,765.5,898.36,686.45
2016,5,14,15,0,817.0,124.0,3.8,20.0,728.0,870.0,668.69
2016,5,14,15,15,802.5,121.5,3.8,19.5,686.0,837.27,648.5
2016,5,14,15,30,788.0,119.0,3.8,19.0,644.0,802.84,626.89
2016,5,14,15,45,768.0,116.0,3.85,19.0,597.5,761.9,599.33
2016,5,14,16,0,748.0,113.0,3.9,19.0,551.0,719.99,570.73
2016,5,14,16,15,723.0,109.0,3.8,18.5,502.0,675.37,540.21
2016,5,14,16,30,698.0,105.0,3.7,18.0,453.0,628.01,506.6
2016,5,14,16,45,662.0,100.5,3.65,18.0,402.0,572.89,464.55
2016,5,14,17,0,626.0,96.0,3.6,18.0,351.0,519.1,422.57
2016,5,14,17,15,581.5,89.5,3.4,17.5,300.5,459.69,375.51
2016,5,14,17,30,537.0,83.0,3.2,17.0,250.0,402.93,329.22
2016,5,14,17,45,473.0,74.5,3.05,16.5,201.5,337.16,274.35
2016,5,14,18,0,409.0,66.0,2.9,16.0,153.0,274.88,220.97
2016,5,14,18,15,318.5,53.5,2.6,15.5,110.0,205.38,160.9
2016,5,14,18,30,228.0,41.0,2.3,15.0,67.0,144.63,107.26
2016,5,14,18,45,123.5,24.5,2.05,14.5,38.0,78.88,37.57
2016,5,14,19,0,19.0,8.0,1.8,14.0,9.0,12.86,0.0
2016,5,14,19,15,9.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,71.5,16.0,2.0,12.5,22.0,13.59,0.0
2016,5,15,5,30,143.0,32.0,2.2,13.0,44.0,24.86,13.93
2016,5,15,5,45,250.0,45.5,2.4,13.5,84.0,34.56,24.44
2016,5,15,6,0,357.0,59.0,2.6,14.0,124.0,43.79,33.14
2016,5,15,6,15,428.0,68.5,2.55,14.5,171.5,49.4,38.41
2016,5,15,6,30,499.0,78.0,2.5,15.0,219.0,72.84,45.31
2016,5,15,6,45,272.5,111.0,2.45,15.5,190.5,112.85,79.04
2016,5,15,7,0,46.0,144.0,2.4,16.0,162.0,133.97,104.75
2016,5,15,7,15,54.0,167.0,2.35,16.0,191.0,158.76,124.54
2016,5,15,7,30,62.0,190.0,2.3,16.0,220.0,184.55,145.09
2016,5,15,7,45,37.5,191.0,2.25,16.5,210.0,184.05,145.0
2016,5,15,8,0,13.0,192.0,2.2,17.0,200.0,184.63,145.45
2016,5,15,8,15,19.0,216.5,2.15,17.5,229.0,210.53,165.32
2016,5,15,8,30,25.0,241.0,2.1,18.0,258.0,237.13,185.44
2016,5,15,8,45,422.5,179.0,2.1,18.5,482.0,357.79,279.39
2016,5,15,9,0,820.0,117.0,2.1,19.0,706.0,531.88,412.5
2016,5,15,9,15,832.0,119.0,2.1,19.0,744.5,578.15,447.84
2016,5,15,9,30,844.0,121.0,2.1,19.0,783.0,626.7,484.7
2016,5,15,9,45,869.0,114.0,2.15,19.5,820.5,672.22,518.2
2016,5,15,10,0,894.0,107.0,2.2,20.0,858.0,717.93,550.62
2016,5,15,10,15,900.5,108.0,2.3,20.0,885.5,757.5,577.96
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,795.52,604.1
2016,5,15,10,45,910.0,110.5,2.5,20.5,932.5,829.5,626.16
2016,5,15,11,0,913.0,112.0,2.6,21.0,952.0,861.38,646.66
2016,5,15,11,15,915.5,113.0,2.75,21.0,964.5,890.14,666.61
2016,5,15,11,30,918.0,114.0,2.9,21.0,977.0,916.53,685.0
2016,5,15,11,45,917.0,115.5,3.1,21.5,982.0,937.78,699.02
2016,5,15,12,0,916.0,117.0,3.3,22.0,987.0,956.34,711.26
2016,5,15,12,15,916.0,116.5,3.45,22.0,984.5,971.1,722.05
2016,5,15,12,30,916.0,116.0,3.6,22.0,982.0,983.03,731.07
2016,5,15,12,45,920.0,112.0,3.75,22.0,973.5,992.37,738.48
2016,5,15,13,0,924.0,108.0,3.9,22.0,965.0,998.73,744.01
2016,5,15,13,15,920.5,107.5,4.0,21.5,948.0,998.4,746.31
2016,5,15,13,30,917.0,107.0,4.1,21.0,931.0,995.05,746.73
2016,5,15,13,45,911.5,106.5,4.2,21.0,906.5,986.79,742.5
2016,5,15,14,0,906.0,106.0,4.3,21.0,882.0,975.6,736.39
2016,5,15,14,15,899.0,104.5,4.3,20.5,851.0,959.09,727.58
2016,5,15,14,30,892.0,103.0,4.3,20.0,820.0,939.86,716.93
2016,5,15,14,45,883.0,101.0,4.3,20.0,783.5,915.66,701.49
2016,5,15,15,0,874.0,99.0,4.3,20.0,747.0,889.05,684.39
2016,5,15,15,15,861.0,97.0,4.3,19.5,705.0,856.73,664.47
2016,5,15,15,30,848.0,95.0,4.3,19.0,663.0,822.54,643.04
2016,5,15,15,45,830.5,93.0,4.35,19.0,616.0,787.89,620.08
2016,5,15,16,0,813.0,91.0,4.4,19.0,569.0,747.13,592.46
2016,5,15,16,15,791.0,87.5,4.35,18.5,519.5,700.32,560.52
2016,5,15,16,30,769.0,84.0,4.3,18.0,470.0,653.09,527.69
2016,5,15,16,45,735.5,81.5,4.25,17.5,418.0,599.1,488.28
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,548.41,449.22
2016,5,15,17,15,660.5,74.0,4.0,16.5,314.5,489.38,402.22
2016,5,15,17,30,619.0,69.0,3.8,16.0,263.0,432.74,355.69
2016,5,15,17,45,552.5,63.0,3.65,15.5,212.5,365.04,298.8
2016,5,15,18,0,486.0,57.0,3.5,15.0,162.0,302.58,244.66
2016,5,15,18,15,395.0,47.0,3.2,14.5,117.5,231.21,182.31
2016,5,15,18,30,304.0,37.0,2.9,14.0,73.0,168.29,125.96
2016,5,15,18,45,171.0,23.5,2.65,14.0,41.5,92.89,48.25
2016,5,15,19,0,38.0,10.0,2.4,14.0,10.0,19.9,0.0
2016,5,15,19,15,19.0,5.0,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,15.5,1.7,12.5,22.5,12.08,0.0
2016,5,16,5,30,167.0,31.0,1.8,13.0,45.0,23.97,13.49
2016,5,16,5,45,261.0,44.5,1.95,13.5,84.5,33.68,23.72
2016,5,16,6,0,355.0,58.0,2.1,14.0,124.0,42.91,32.4
2016,5,16,6,15,424.0,68.0,2.05,14.0,170.5,48.75,37.94
2016,5,16,6,30,493.0,78.0,2.0,14.0,217.0,73.82,45.88
2016,5,16,6,45,542.5,85.0,2.0,14.5,267.0,109.12,65.39
2016,5,16,7,0,592.0,92.0,2.0,15.0,317.0,149.7,94.28
2016,5,16,7,15,628.0,98.0,2.05,15.5,367.5,192.12,128.55
2016,5,16,7,30,664.0,104.0,2.1,16.0,418.0,238.24,167.67
2016,5,16,7,45,694.5,107.0,2.15,17.0,468.0,283.78,206.79
2016,5,16,8,0,725.0,110.0,2.2,18.0,518.0,332.14,247.94
2016,5,16,8,15,745.5,113.5,2.25,18.5,565.0,382.82,290.8
2016,5,16,8,30,766.0,117.0,2.3,19.0,612.0,431.63,331.28
2016,5,16,8,45,785.5,118.5,2.4,19.5,656.0,479.4,370.13
2016,5,16,9,0,805.0,120.0,2.5,20.0,700.0,528.1,408.67
2016,5,16,9,15,817.0,122.0,2.55,20.0,738.0,573.68,444.6
2016,5,16,9,30,829.0,124.0,2.6,20.0,776.0,619.07,479.58
2016,5,16,9,45,850.5,119.0,2.65,20.5,812.0,665.96,514.11
2016,5,16,10,0,872.0,114.0,2.7,21.0,848.0,710.39,545.96
2016,5,16,10,15,878.5,115.0,2.75,21.5,875.0,749.15,571.49
2016,5,16,10,30,885.0,116.0,2.8,22.0,902.0,786.41,595.73
2016,5,16,10,45,890.0,117.0,2.9,22.5,922.0,820.8,618.06
2016,5,16,11,0,895.0,118.0,3.0,23.0,942.0,853.27,638.93
2016,5,16,11,15,898.0,118.5,3.05,23.0,954.5,881.51,657.78
2016,5,16,11,30,901.0,119.0,3.1,23.0,967.0,907.45,675.09
2016,5,16,11,45,902.5,119.0,3.2,23.5,972.5,929.15,688.6
2016,5,16,12,0,904.0,119.0,3.3,24.0,978.0,948.28,700.43
2016,5,16,12,15,904.0,119.0,3.4,24.0,976.0,963.35,711.0
2016,5,16,12,30,904.0,119.0,3.5,24.0,974.0,975.65,719.86
2016,5,16,12,45,904.0,117.5,3.6,24.0,965.0,983.6,725.96
2016,5,16,13,0,904.0,116.0,3.7,24.0,956.0,988.62,730.26
2016,5,16,13,15,900.5,115.0,3.75,24.0,939.0,987.82,730.5
2016,5,16,13,30,897.0,114.0,3.8,24.0,922.0,984.05,728.92
2016,5,16,13,45,895.5,111.0,3.85,24.0,898.5,977.16,725.4
2016,5,16,14,0,894.0,108.0,3.9,24.0,875.0,967.31,720.01
2016,5,16,14,15,886.5,107.0,3.9,23.5,844.5,951.02,711.47
2016,5,16,14,30,879.0,106.0,3.9,23.0,814.0,932.07,701.19
2016,5,16,14,45,868.5,104.5,3.95,23.0,777.0,907.31,685.87
2016,5,16,15,0,858.0,103.0,4.0,23.0,740.0,880.25,668.96
2016,5,16,15,15,845.0,101.0,3.95,22.5,698.5,848.35,649.37
2016,5,16,15,30,832.0,99.0,3.9,22.0,657.0,814.62,628.34
2016,5,16,15,45,810.5,98.0,3.9,22.0,610.0,778.42,604.36
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,736.31,575.86
2016,5,16,16,15,766.5,93.5,3.8,21.5,514.0,689.94,544.6
2016,5,16,16,30,744.0,90.0,3.7,21.0,465.0,643.23,512.52
2016,5,16,16,45,708.5,87.0,3.65,20.5,413.0,590.55,474.36
2016,5,16,17,0,673.0,84.0,3.6,20.0,361.0,537.03,433.86
2016,5,16,17,15,631.0,78.5,3.45,19.5,310.0,478.28,387.9
2016,5,16,17,30,589.0,73.0,3.3,19.0,259.0,421.98,342.46
2016,5,16,17,45,527.0,66.0,3.2,18.5,210.0,356.61,288.38
2016,5,16,18,0,465.0,59.0,3.1,18.0,161.0,296.08,236.69
2016,5,16,18,15,375.0,49.0,2.9,17.0,117.0,225.93,176.64
2016,5,16,18,30,285.0,39.0,2.7,16.0,73.0,163.11,121.56
2016,5,16,18,45,159.0,24.5,2.5,15.5,42.0,91.24,49.86
2016,5,16,19,0,33.0,10.0,2.3,15.0,11.0,18.64,0.0
2016,5,16,19,15,16.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,120.5,14.5,1.2,12.5,25.5,11.23,0.0
2016,5,17,5,30,241.0,29.0,1.4,13.0,51.0,22.43,12.47
2016,5,17,5,45,347.0,39.5,1.65,14.0,93.0,29.41,20.01
2016,5,17,6,0,453.0,50.0,1.9,15.0,135.0,35.93,26.14
2016,5,17,6,15,520.5,57.5,1.95,15.5,184.0,39.4,29.43
2016,5,17,6,30,588.0,65.0,2.0,16.0,233.0,67.26,37.15
2016,5,17,6,45,639.5,70.0,2.1,17.0,285.5,105.92,58.03
2016,5,17,7,0,691.0,75.0,2.2,18.0,338.0,150.01,89.18
2016,5,17,7,15,724.0,79.0,2.35,18.5,390.5,198.26,128.4
2016,5,17,7,30,757.0,83.0,2.5,19.0,443.0,246.56,169.62
2016,5,17,7,45,785.0,85.5,2.7,20.0,494.5,295.33,211.75
2016,5,17,8,0,813.0,88.0,2.9,21.0,546.0,346.62,255.6
2016,5,17,8,15,831.5,91.0,2.95,21.5,594.5,397.01,298.52
2016,5,17,8,30,850.0,94.0,3.0,22.0,643.0,452.44,344.12
2016,5,17,8,45,865.0,96.0,3.1,23.0,687.5,502.16,383.67
2016,5,17,9,0,880.0,98.0,3.2,24.0,732.0,552.21,422.22
2016,5,17,9,15,890.5,99.5,3.25,24.0,771.5,599.37,459.09
2016,5,17,9,30,901.0,101.0,3.3,24.0,811.0,646.02,494.75
2016,5,17,9,45,909.0,103.0,3.35,24.5,844.5,690.79,527.24
2016,5,17,10,0,917.0,105.0,3.4,25.0,878.0,734.46,557.39
2016,5,17,10,15,922.5,106.0,3.35,25.0,905.0,774.07,583.85
2016,5,17,10,30,928.0,107.0,3.3,25.0,932.0,812.01,608.9
2016,5,17,10,45,931.5,108.0,3.25,25.5,951.5,846.52,630.15
2016,5,17,11,0,935.0,109.0,3.2,26.0,971.0,878.9,649.72
2016,5,17,11,15,937.0,109.5,3.15,26.0,983.5,907.28,667.73
2016,5,17,11,30,939.0,110.0,3.1,26.0,996.0,933.2,684.05
2016,5,17,11,45,939.0,110.5,3.05,26.5,1000.5,954.76,696.09
2016,5,17,12,0,939.0,111.0,3.0,27.0,1005.0,973.59,706.33
2016,5,17,12,15,938.0,111.0,2.95,27.0,1002.0,988.18,715.24
2016,5,17,12,30,937.0,111.0,2.9,27.0,999.0,999.86,722.36
2016,5,17,12,45,936.5,109.5,2.85,27.5,989.0,1007.55,725.57
2016,5,17,13,0,936.0,108.0,2.8,28.0,979.0,1012.19,726.95
2016,5,17,13,15,932.0,107.0,2.75,28.0,961.0,1010.91,726.11
2016,5,17,13,30,928.0,106.0,2.7,28.0,943.0,1006.55,723.48
2016,5,17,13,45,921.5,106.0,2.7,28.0,917.5,997.81,718.65
2016,5,17,14,0,915.0,106.0,2.7,28.0,892.0,986.14,712.08
2016,5,17,14,15,907.5,104.5,2.7,27.5,860.5,969.09,703.55
2016,5,17,14,30,900.0,103.0,2.7,27.0,829.0,949.31,693.29
2016,5,17,14,45,889.5,101.5,2.7,27.0,791.5,924.18,678.18
2016,5,17,15,0,879.0,100.0,2.7,27.0,754.0,896.69,661.52
2016,5,17,15,15,866.0,98.0,2.7,26.5,711.5,864.3,642.79
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,830.02,622.59
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,790.51,597.34
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,754.47,574.25
2016,5,17,16,15,799.0,86.5,2.65,25.5,526.0,707.4,543.83
2016,5,17,16,30,777.0,83.0,2.6,25.0,476.0,659.9,512.56
2016,5,17,16,45,527.0,119.5,2.55,25.0,373.5,505.97,397.35
2016,5,17,17,0,277.0,156.0,2.5,25.0,271.0,356.22,280.75
2016,5,17,17,15,457.5,111.0,2.35,24.0,270.0,409.85,325.75
2016,5,17,17,30,638.0,66.0,2.2,23.0,269.0,441.68,351.1
2016,5,17,17,45,577.5,60.0,2.1,22.0,218.5,376.04,298.31
2016,5,17,18,0,517.0,54.0,2.0,21.0,168.0,315.12,247.88
2016,5,17,18,15,430.5,45.0,1.85,20.0,123.0,245.05,188.87
2016,5,17,18,30,344.0,36.0,1.7,19.0,78.0,182.97,134.9
2016,5,17,18,45,209.0,23.5,1.6,18.5,45.5,108.1,61.48
2016,5,17,19,0,74.0,11.0,1.5,18.0,13.0,30.72,0.0
2016,5,17,19,15,37.0,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,25.0,12.43,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,50.0,24.7,14.39
2016,5,18,5,45,305.5,43.5,2.45,14.5,91.0,32.77,22.88
2016,5,18,6,0,406.0,55.0,2.7,15.0,132.0,40.33,30.02
2016,5,18,6,15,473.0,64.0,2.6,15.5,180.0,44.87,34.28
2016,5,18,6,30,540.0,73.0,2.5,16.0,228.0,73.49,43.01
2016,5,18,6,45,589.5,79.0,2.45,17.0,279.0,110.45,63.58
2016,5,18,7,0,639.0,85.0,2.4,18.0,330.0,152.66,93.62
2016,5,18,7,15,673.0,90.0,2.3,18.5,381.0,196.26,128.92
2016,5,18,7,30,707.0,95.0,2.2,19.0,432.0,243.34,168.74
2016,5,18,7,45,733.5,98.5,2.1,20.0,481.5,293.54,211.35
2016,5,18,8,0,760.0,102.0,2.0,21.0,531.0,342.66,252.59
2016,5,18,8,15,779.0,105.0,1.95,21.5,578.0,390.66,292.79
2016,5,18,8,30,798.0,108.0,1.9,22.0,625.0,439.93,332.86
2016,5,18,8,45,813.5,110.5,1.9,23.0,668.5,488.13,370.4
2016,5,18,9,0,829.0,113.0,1.9,24.0,712.0,536.85,406.99
2016,5,18,9,15,840.0,115.0,1.95,24.5,750.0,585.74,443.44
2016,5,18,9,30,851.0,117.0,2.0,25.0,788.0,631.04,476.43
2016,5,18,9,45,863.5,116.5,2.1,25.5,822.0,674.49,507.63
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,717.25,537.4
2016,5,18,10,15,881.5,117.0,2.3,26.0,882.0,755.37,563.14
2016,5,18,10,30,887.0,118.0,2.4,26.0,908.0,791.92,587.7
2016,5,18,10,45,889.0,120.5,2.5,26.5,927.0,825.33,608.87
2016,5,18,11,0,891.0,123.0,2.6,27.0,946.0,856.66,628.52
2016,5,18,11,15,893.5,123.5,2.65,27.0,958.0,884.34,646.58
2016,5,18,11,30,896.0,124.0,2.7,27.0,970.0,909.72,663.15
2016,5,18,11,45,894.5,125.5,2.8,27.5,974.0,930.05,675.49
2016,5,18,12,0,893.0,127.0,2.9,28.0,978.0,947.75,686.18
2016,5,18,12,15,892.5,127.0,2.95,28.0,975.5,962.24,695.83
2016,5,18,12,30,892.0,127.0,3.0,28.0,973.0,973.98,703.83
2016,5,18,12,45,889.5,126.5,3.05,28.0,963.0,980.51,708.58
2016,5,18,13,0,887.0,126.0,3.1,28.0,953.0,984.15,711.62
2016,5,18,13,15,883.5,125.0,3.15,27.5,935.5,983.42,713.38
2016,5,18,13,30,880.0,124.0,3.2,27.0,918.0,979.77,713.39
2016,5,18,13,45,877.5,121.0,3.25,27.0,895.0,972.13,709.51
2016,5,18,14,0,875.0,118.0,3.3,27.0,872.0,961.6,703.85
2016,5,18,14,15,867.0,116.5,3.3,26.5,841.0,944.63,695.06
2016,5,18,14,30,859.0,115.0,3.3,26.0,810.0,925.07,684.6
2016,5,18,14,45,850.5,112.5,3.35,26.0,774.0,901.5,670.45
2016,5,18,15,0,842.0,110.0,3.4,26.0,738.0,875.6,654.7
2016,5,18,15,15,829.0,107.5,3.4,25.5,696.5,848.77,639.23
2016,5,18,15,30,816.0,105.0,3.4,25.0,655.0,814.93,618.77
2016,5,18,15,45,795.0,104.0,3.4,24.5,608.5,774.64,593.53
2016,5,18,16,0,774.0,103.0,3.4,24.0,562.0,733.4,567.24
2016,5,18,16,15,751.0,99.0,3.3,23.0,513.5,686.62,537.09
2016,5,18,16,30,728.0,95.0,3.2,22.0,465.0,639.55,506.05
2016,5,18,16,45,697.5,91.0,3.1,21.5,414.0,589.9,470.27
2016,5,18,17,0,667.0,87.0,3.0,21.0,363.0,538.78,431.98
2016,5,18,17,15,625.5,81.0,2.9,20.0,312.5,479.93,387.31
2016,5,18,17,30,584.0,75.0,2.8,19.0,262.0,423.48,342.92
2016,5,18,17,45,532.5,66.5,2.75,18.5,213.5,361.78,292.21
2016,5,18,18,0,481.0,58.0,2.7,18.0,165.0,304.01,243.04
2016,5,18,18,15,394.5,48.5,2.65,17.0,121.0,234.86,184.01
2016,5,18,18,30,308.0,39.0,2.6,16.0,77.0,173.63,130.31
2016,5,18,18,45,184.5,25.5,2.6,15.5,45.0,102.15,61.01
2016,5,18,19,0,61.0,12.0,2.6,15.0,13.0,28.32,0.0
2016,5,18,19,15,30.5,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.0,18.0,4.25,12.0,26.5,14.05,0.0
2016,5,19,5,30,174.0,36.0,4.4,12.0,53.0,27.96,17.34
2016,5,19,5,45,275.0,49.5,4.55,12.0,94.0,37.56,27.34
2016,5,19,6,0,376.0,63.0,4.7,12.0,135.0,46.68,36.05
2016,5,19,6,15,444.5,72.5,4.75,12.0,182.5,52.2,41.34
2016,5,19,6,30,513.0,82.0,4.8,12.0,230.0,81.5,50.77
2016,5,19,6,45,440.5,105.5,4.9,12.5,250.5,121.17,79.8
2016,5,19,7,0,368.0,129.0,5.0,13.0,271.0,153.92,108.69
2016,5,19,7,15,514.5,113.5,4.85,13.5,342.5,187.91,131.59
2016,5,19,7,30,661.0,98.0,4.7,14.0,414.0,236.19,168.89
2016,5,19,7,45,705.0,104.5,4.55,14.5,475.0,288.49,214.3
2016,5,19,8,0,749.0,111.0,4.4,15.0,536.0,344.96,262.95
2016,5,19,8,15,569.5,182.5,4.35,15.5,521.5,376.91,293.91
2016,5,19,8,30,390.0,254.0,4.3,16.0,507.0,394.0,309.92
2016,5,19,8,45,613.5,186.5,4.3,16.5,616.0,458.12,361.34
2016,5,19,9,0,837.0,119.0,4.3,17.0,725.0,547.67,432.68
2016,5,19,9,15,850.0,121.5,4.3,17.0,765.5,595.6,471.06
2016,5,19,9,30,863.0,124.0,4.3,17.0,806.0,645.81,510.37
2016,5,19,9,45,869.0,128.5,4.3,17.5,839.5,690.01,543.32
2016,5,19,10,0,875.0,133.0,4.3,18.0,873.0,733.06,574.62
2016,5,19,10,15,882.5,134.5,4.25,18.0,901.0,773.13,602.75
2016,5,19,10,30,890.0,136.0,4.2,18.0,929.0,811.77,629.42
2016,5,19,10,45,899.5,134.5,4.2,18.5,951.5,847.65,652.88
2016,5,19,11,0,909.0,133.0,4.2,19.0,974.0,881.84,674.94
2016,5,19,11,15,911.5,133.5,4.2,19.0,986.5,910.05,693.97
2016,5,19,11,30,914.0,134.0,4.2,19.0,999.0,935.92,711.39
2016,5,19,11,45,914.0,135.0,4.25,19.0,1003.5,957.57,726.19
2016,5,19,12,0,914.0,136.0,4.3,19.0,1008.0,976.58,739.26
2016,5,19,12,15,913.5,136.0,4.3,19.0,1005.5,991.47,749.32
2016,5,19,12,30,913.0,136.0,4.3,19.0,1003.0,1003.55,757.58
2016,5,19,12,45,918.5,130.5,4.35,19.0,995.0,1013.06,764.51
2016,5,19,13,0,924.0,125.0,4.4,19.0,987.0,1019.6,769.56
2016,5,19,13,15,920.5,124.0,4.45,19.0,969.0,1018.95,770.06
2016,5,19,13,30,917.0,123.0,4.5,19.0,951.0,1015.28,768.66
2016,5,19,13,45,553.0,273.0,4.55,19.0,768.5,827.35,636.21
2016,5,19,14,0,189.0,423.0,4.6,19.0,586.0,618.87,475.36
2016,5,19,14,15,365.0,352.0,4.7,18.5,652.5,718.61,557.46
2016,5,19,14,30,541.0,281.0,4.8,18.0,719.0,812.66,632.99
2016,5,19,14,45,703.5,198.0,4.9,18.0,741.0,869.07,678.49
2016,5,19,15,0,866.0,115.0,5.0,18.0,763.0,903.4,704.79
2016,5,19,15,15,852.5,113.0,4.9,17.5,720.0,876.32,687.33
2016,5,19,15,30,839.0,111.0,4.8,17.0,677.0,842.07,664.97
2016,5,19,15,45,731.5,130.0,4.75,17.0,599.0,755.51,602.81
2016,5,19,16,0,624.0,149.0,4.7,17.0,521.0,670.63,540.36
2016,5,19,16,15,664.5,122.0,4.7,16.0,487.5,651.19,530.11
2016,5,19,16,30,705.0,95.0,4.7,15.0,454.0,626.43,514.7
2016,5,19,16,45,689.5,86.5,4.75,14.5,406.5,580.17,480.33
2016,5,19,17,0,674.0,78.0,4.8,14.0,359.0,533.61,444.41
2016,5,19,17,15,594.5,85.5,4.7,13.5,309.0,467.59,390.36
2016,5,19,17,30,515.0,93.0,4.6,13.0,259.0,406.21,338.9
2016,5,19,17,45,449.0,84.0,4.6,13.0,210.0,337.45,280.19
2016,5,19,18,0,383.0,75.0,4.6,13.0,161.0,277.0,227.13
2016,5,19,18,15,301.0,61.5,4.55,12.5,118.5,210.38,168.67
2016,5,19,18,30,219.0,48.0,4.5,12.0,76.0,151.56,116.28
2016,5,19,18,45,109.5,31.0,4.45,12.0,45.0,80.66,49.91
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,13.76,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,6.88,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,85.5,19.0,4.2,11.0,27.0,14.85,0.0
2016,5,20,5,30,171.0,38.0,4.3,11.0,54.0,29.58,18.92
2016,5,20,5,45,281.5,50.0,4.4,11.5,96.0,37.9,27.74
2016,5,20,6,0,392.0,62.0,4.5,12.0,138.0,45.82,35.31
2016,5,20,6,15,461.5,71.0,4.5,12.0,186.5,50.9,40.18
2016,5,20,6,30,531.0,80.0,4.5,12.0,235.0,81.51,49.84
2016,5,20,6,45,584.5,86.0,4.5,12.5,286.5,118.41,71.37
2016,5,20,7,0,638.0,92.0,4.5,13.0,338.0,160.99,102.7
2016,5,20,7,15,673.0,97.0,4.5,13.0,390.0,204.74,139.39
2016,5,20,7,30,708.0,102.0,4.5,13.0,442.0,252.09,181.0
2016,5,20,7,45,738.0,105.0,4.5,13.5,493.0,299.69,223.39
2016,5,20,8,0,768.0,108.0,4.5,14.0,544.0,353.23,270.41
2016,5,20,8,15,787.5,111.0,4.5,14.0,592.0,401.78,313.54
2016,5,20,8,30,807.0,114.0,4.5,14.0,640.0,451.64,356.93
2016,5,20,8,45,822.0,117.0,4.5,14.5,683.5,500.43,397.83
2016,5,20,9,0,837.0,120.0,4.5,15.0,727.0,549.69,437.96
2016,5,20,9,15,848.5,122.0,4.55,15.0,766.0,596.28,476.04
2016,5,20,9,30,860.0,124.0,4.6,15.0,805.0,645.01,514.87
2016,5,20,9,45,616.5,246.5,4.7,15.5,745.0,629.11,498.7
2016,5,20,10,0,373.0,369.0,4.8,16.0,685.0,600.4,471.4
2016,5,20,10,15,638.5,245.5,4.8,16.0,807.0,695.73,549.71
2016,5,20,10,30,904.0,122.0,4.8,16.0,929.0,810.57,637.21
2016,5,20,10,45,689.5,248.5,4.85,16.0,872.0,787.18,617.35
2016,5,20,11,0,475.0,375.0,4.9,16.0,815.0,751.85,585.34
2016,5,20,11,15,694.5,251.5,4.9,16.0,904.0,839.09,655.99
2016,5,20,11,30,914.0,128.0,4.9,16.0,993.0,931.09,721.72
2016,5,20,11,45,617.0,291.0,4.95,16.0,876.5,844.8,657.25
2016,5,20,12,0,320.0,454.0,5.0,16.0,760.0,743.09,574.14
2016,5,20,12,15,195.0,451.5,4.95,16.0,638.0,629.78,488.06
2016,5,20,12,30,70.0,449.0,4.9,16.0,516.0,510.22,395.14
2016,5,20,12,45,72.0,442.0,4.9,16.0,510.5,508.06,394.24
2016,5,20,13,0,74.0,435.0,4.9,16.0,505.0,505.56,392.72
2016,5,20,13,15,206.5,425.5,4.9,16.0,614.0,632.53,492.69
2016,5,20,13,30,339.0,416.0,4.9,16.0,723.0,759.93,589.92
2016,5,20,13,45,184.0,378.0,4.9,16.0,544.0,566.01,442.93
2016,5,20,14,0,29.0,340.0,4.9,16.0,365.0,371.59,290.62
2016,5,20,14,15,29.0,327.5,4.9,16.0,352.0,359.75,282.42
2016,5,20,14,30,29.0,315.0,4.9,16.0,339.0,347.72,273.61
2016,5,20,14,45,203.5,313.5,4.9,16.0,467.0,515.27,409.92
2016,5,20,15,0,378.0,312.0,4.9,16.0,595.0,676.61,536.51
2016,5,20,15,15,350.0,299.5,4.85,15.5,550.0,632.25,503.7
2016,5,20,15,30,322.0,287.0,4.8,15.0,505.0,588.1,471.56
2016,5,20,15,45,549.0,199.0,4.75,15.0,539.5,679.02,548.43
2016,5,20,16,0,776.0,111.0,4.7,15.0,574.0,745.87,602.52
2016,5,20,16,15,752.0,107.0,4.6,14.5,524.5,698.28,568.46
2016,5,20,16,30,728.0,103.0,4.5,14.0,475.0,653.23,536.43
2016,5,20,16,45,693.5,99.0,4.4,14.0,423.0,598.49,493.86
2016,5,20,17,0,659.0,95.0,4.3,14.0,371.0,544.91,451.19
2016,5,20,17,15,615.5,89.0,4.15,13.5,319.5,485.1,403.18
2016,5,20,17,30,572.0,83.0,4.0,13.0,268.0,427.8,355.92
2016,5,20,17,45,511.0,75.0,3.85,13.0,218.5,362.14,299.87
2016,5,20,18,0,450.0,67.0,3.7,13.0,169.0,301.15,246.41
2016,5,20,18,15,361.0,56.0,3.45,12.5,125.0,229.07,183.45
2016,5,20,18,30,272.0,45.0,3.2,12.0,81.0,167.59,128.7
2016,5,20,18,45,154.0,30.0,3.0,12.0,48.5,100.28,64.47
2016,5,20,19,0,36.0,15.0,2.8,12.0,16.0,24.64,0.0
2016,5,20,19,15,18.0,7.5,2.8,12.0,8.0,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,17.5,1.65,12.0,22.5,14.86,0.0
2016,5,21,5,30,93.0,35.0,1.8,12.0,45.0,28.91,18.45
2016,5,21,5,45,147.5,53.5,2.0,12.0,78.0,43.25,32.43
2016,5,21,6,0,202.0,72.0,2.2,12.0,111.0,57.08,45.35
2016,5,21,6,15,239.5,89.5,2.25,12.0,150.0,69.67,56.98
2016,5,21,6,30,277.0,107.0,2.3,12.0,189.0,97.86,70.42
2016,5,21,6,45,312.5,120.5,2.4,12.5,229.0,127.9,90.35
2016,5,21,7,0,348.0,134.0,2.5,13.0,269.0,156.63,111.51
2016,5,21,7,15,276.5,166.5,2.55,13.0,283.5,193.39,145.56
2016,5,21,7,30,205.0,199.0,2.6,13.0,298.0,223.29,173.62
2016,5,21,7,45,179.5,224.5,2.7,13.5,318.0,249.46,196.06
2016,5,21,8,0,154.0,250.0,2.8,14.0,338.0,273.3,215.96
2016,5,21,8,15,94.0,252.5,2.85,14.0,307.5,266.58,211.68
2016,5,21,8,30,34.0,255.0,2.9,14.0,277.0,249.07,197.97
2016,5,21,8,45,18.5,218.0,3.0,14.5,230.5,215.77,170.87
2016,5,21,9,0,3.0,181.0,3.1,15.0,184.0,174.76,137.42
2016,5,21,9,15,7.5,213.0,3.15,15.0,219.0,207.71,163.6
2016,5,21,9,30,12.0,245.0,3.2,15.0,254.0,241.13,189.78
2016,5,21,9,45,24.5,297.5,3.25,15.0,317.5,296.0,232.64
2016,5,21,10,0,37.0,350.0,3.3,15.0,381.0,355.13,278.14
2016,5,21,10,15,33.0,351.5,3.3,15.0,380.5,356.69,278.74
2016,5,21,10,30,29.0,353.0,3.3,15.0,380.0,357.83,279.23
2016,5,21,10,45,21.0,312.5,3.3,15.0,332.0,317.15,247.63
2016,5,21,11,0,13.0,272.0,3.3,15.0,284.0,273.09,213.28
2016,5,21,11,15,14.0,274.5,3.25,15.0,288.0,277.17,216.48
2016,5,21,11,30,15.0,277.0,3.2,15.0,292.0,281.27,219.58
2016,5,21,11,45,19.0,315.0,3.2,15.0,334.0,322.47,251.41
2016,5,21,12,0,23.0,353.0,3.2,15.0,376.0,364.08,283.13
2016,5,21,12,15,49.0,403.0,3.2,15.0,450.5,441.97,342.76
2016,5,21,12,30,75.0,453.0,3.2,15.0,525.0,519.0,400.56
2016,5,21,12,45,47.0,387.5,3.2,15.0,432.5,429.41,332.89
2016,5,21,13,0,19.0,322.0,3.2,15.0,340.0,333.5,259.65
2016,5,21,13,15,23.5,338.0,3.2,15.0,360.0,360.29,280.81
2016,5,21,13,30,28.0,354.0,3.2,15.0,380.0,382.38,297.92
2016,5,21,13,45,16.0,262.0,3.2,15.0,277.0,272.41,213.24
2016,5,21,14,0,4.0,170.0,3.2,15.0,174.0,169.7,132.32
2016,5,21,14,15,135.5,274.5,3.15,15.0,385.0,412.69,328.04
2016,5,21,14,30,267.0,379.0,3.1,15.0,596.0,654.38,510.63
2016,5,21,14,45,175.5,360.0,3.1,15.0,500.0,539.77,422.82
2016,5,21,15,0,84.0,341.0,3.1,15.0,404.0,427.35,336.31
2016,5,21,15,15,155.5,323.5,3.05,15.0,432.0,480.02,380.13
2016,5,21,15,30,227.0,306.0,3.0,15.0,460.0,519.8,413.09
2016,5,21,15,45,233.5,282.0,2.95,15.0,431.0,494.51,394.89
2016,5,21,16,0,240.0,258.0,2.9,15.0,402.0,476.89,382.6
2016,5,21,16,15,147.0,232.0,2.85,14.5,318.5,362.8,293.24
2016,5,21,16,30,54.0,206.0,2.8,14.0,235.0,255.28,206.58
2016,5,21,16,45,336.5,148.5,2.75,14.0,293.5,407.85,336.5
2016,5,21,17,0,619.0,91.0,2.7,14.0,352.0,515.56,425.2
2016,5,21,17,15,584.5,87.5,2.55,14.0,307.5,465.69,383.88
2016,5,21,17,30,550.0,84.0,2.4,14.0,263.0,417.57,343.85
2016,5,21,17,45,500.5,74.5,2.3,14.0,215.5,357.05,292.91
2016,5,21,18,0,451.0,65.0,2.2,14.0,168.0,300.27,243.7
2016,5,21,18,15,368.5,54.0,1.95,13.5,124.5,232.04,184.54
2016,5,21,18,30,286.0,43.0,1.7,13.0,81.0,170.53,130.29
2016,5,21,18,45,174.0,28.5,1.45,12.5,48.5,104.86,68.51
2016,5,21,19,0,62.0,14.0,1.2,12.0,16.0,30.92,0.0
2016,5,21,19,15,31.0,7.0,1.15,11.5,8.0,14.08,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.37,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,28.64,18.43
2016,5,22,5,45,298.5,49.5,1.85,11.5,98.5,37.38,27.38
2016,5,22,6,0,395.0,62.0,2.1,12.0,140.0,45.69,35.26
2016,5,22,6,15,218.0,86.5,2.1,12.5,131.5,67.49,54.94
2016,5,22,6,30,41.0,111.0,2.1,13.0,123.0,99.05,77.73
2016,5,22,6,45,50.0,131.5,2.1,13.5,149.0,120.73,94.79
2016,5,22,7,0,59.0,152.0,2.1,14.0,175.0,143.48,112.76
2016,5,22,7,15,60.5,173.5,2.05,14.0,200.0,166.61,131.57
2016,5,22,7,30,62.0,195.0,2.0,14.0,225.0,190.03,150.54
2016,5,22,7,45,92.5,222.5,1.95,14.5,272.5,227.15,179.28
2016,5,22,8,0,123.0,250.0,1.9,15.0,320.0,262.97,206.89
2016,5,22,8,15,444.0,189.0,1.9,15.0,473.5,335.97,261.58
2016,5,22,8,30,765.0,128.0,1.9,15.0,627.0,448.01,348.71
2016,5,22,8,45,426.0,228.5,1.95,15.5,510.0,407.4,319.13
2016,5,22,9,0,87.0,329.0,2.0,16.0,393.0,348.75,272.12
2016,5,22,9,15,66.0,332.0,2.05,16.0,382.0,345.4,269.44
2016,5,22,9,30,45.0,335.0,2.1,16.0,371.0,339.92,264.69
2016,5,22,9,45,28.5,292.5,2.15,16.5,315.5,294.12,228.73
2016,5,22,10,0,12.0,250.0,2.2,17.0,260.0,247.88,192.26
2016,5,22,10,15,42.0,333.0,2.25,17.0,370.5,346.27,268.33
2016,5,22,10,30,72.0,416.0,2.3,17.0,481.0,449.37,345.42
2016,5,22,10,45,480.5,272.0,2.4,17.5,717.0,643.83,498.65
2016,5,22,11,0,889.0,128.0,2.5,18.0,953.0,863.04,655.94
2016,5,22,11,15,891.5,128.5,2.6,18.0,965.0,890.61,673.18
2016,5,22,11,30,894.0,129.0,2.7,18.0,977.0,915.91,690.65
2016,5,22,11,45,892.5,131.0,2.85,18.0,981.0,936.65,705.48
2016,5,22,12,0,891.0,133.0,3.0,18.0,985.0,954.78,718.67
2016,5,22,12,15,890.0,133.0,3.1,18.0,982.5,968.8,728.78
2016,5,22,12,30,889.0,133.0,3.2,18.0,980.0,980.09,737.18
2016,5,22,12,45,884.5,134.0,3.3,18.0,969.0,986.22,742.23
2016,5,22,13,0,880.0,135.0,3.4,18.0,958.0,989.49,745.5
2016,5,22,13,15,875.5,134.0,3.5,18.0,941.0,987.9,745.61
2016,5,22,13,30,871.0,133.0,3.6,18.0,924.0,983.43,743.9
2016,5,22,13,45,494.0,276.5,3.7,18.0,723.0,773.9,595.46
2016,5,22,14,0,117.0,420.0,3.8,18.0,522.0,547.26,420.11
2016,5,22,14,15,171.0,404.0,3.85,17.5,546.5,582.92,451.03
2016,5,22,14,30,225.0,388.0,3.9,17.0,571.0,616.53,479.19
2016,5,22,14,45,181.5,371.0,3.95,17.0,514.5,557.24,434.81
2016,5,22,15,0,138.0,354.0,4.0,17.0,458.0,498.79,390.84
2016,5,22,15,15,96.0,320.5,3.95,16.5,390.5,415.9,328.31
2016,5,22,15,30,54.0,287.0,3.9,16.0,323.0,343.33,272.3
2016,5,22,15,45,139.5,274.0,3.9,16.0,359.5,408.65,327.09
2016,5,22,16,0,225.0,261.0,3.9,16.0,396.0,459.73,369.79
2016,5,22,16,15,267.5,231.0,3.8,15.5,378.0,461.71,373.76
2016,5,22,16,30,310.0,201.0,3.7,15.0,360.0,450.86,367.87
2016,5,22,16,45,479.0,148.0,3.6,15.0,364.5,505.14,414.44
2016,5,22,17,0,648.0,95.0,3.5,15.0,369.0,539.73,444.02
2016,5,22,17,15,607.5,88.5,3.35,14.5,318.5,481.56,397.51
2016,5,22,17,30,567.0,82.0,3.2,14.0,268.0,425.69,351.95
2016,5,22,17,45,515.5,73.0,3.1,13.5,220.0,363.92,300.27
2016,5,22,18,0,464.0,64.0,3.0,13.0,172.0,306.06,250.25
2016,5,22,18,15,383.5,53.5,2.65,12.5,128.0,238.51,191.08
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,177.24,136.5
2016,5,22,18,45,193.5,29.0,2.0,12.0,51.0,111.97,74.8
2016,5,22,19,0,84.0,15.0,1.7,12.0,18.0,47.03,0.0
2016,5,22,19,15,42.0,7.5,1.6,11.5,9.0,17.19,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
