Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,36.5,18.0,2.15,12.0,21.5,16.29,0.0
2016,5,23,5,30,73.0,36.0,2.3,12.0,43.0,31.38,20.73
2016,5,23,5,45,117.0,55.0,2.5,12.5,74.5,44.37,33.39
2016,5,23,6,0,161.0,74.0,2.7,13.0,106.0,58.51,46.47
2016,5,23,6,15,192.0,93.5,2.75,13.0,142.5,72.48,59.27
2016,5,23,6,30,223.0,113.0,2.8,13.0,179.0,100.9,73.92
2016,5,23,6,45,255.5,128.5,2.85,13.5,218.0,129.76,93.82
2016,5,23,7,0,288.0,144.0,2.9,14.0,257.0,161.91,118.15
2016,5,23,7,15,258.0,171.0,2.9,14.0,283.0,194.39,146.71
2016,5,23,7,30,228.0,198.0,2.9,14.0,309.0,224.23,173.16
2016,5,23,7,45,231.5,221.0,2.9,14.5,344.0,257.95,201.02
2016,5,23,8,0,235.0,244.0,2.9,15.0,379.0,292.16,228.87
2016,5,23,8,15,207.5,270.5,2.9,15.5,397.0,322.12,253.16
2016,5,23,8,30,180.0,297.0,2.9,16.0,415.0,344.9,271.01
2016,5,23,8,45,147.0,317.5,2.95,16.5,418.0,357.41,280.34
2016,5,23,9,0,114.0,338.0,3.0,17.0,421.0,366.88,286.81
2016,5,23,9,15,456.5,239.5,3.0,17.0,598.5,477.62,376.0
2016,5,23,9,30,799.0,141.0,3.0,17.0,776.0,623.16,489.88
2016,5,23,9,45,815.5,139.0,3.05,17.5,810.0,666.1,521.24
2016,5,23,10,0,832.0,137.0,3.1,18.0,844.0,708.82,552.39
2016,5,23,10,15,838.5,138.5,3.15,18.0,870.0,747.85,580.04
2016,5,23,10,30,845.0,140.0,3.2,18.0,896.0,784.12,605.23
2016,5,23,10,45,850.5,140.5,3.25,18.0,916.0,817.13,628.0
2016,5,23,11,0,856.0,141.0,3.3,18.0,936.0,848.36,649.46
2016,5,23,11,15,859.0,141.5,3.3,18.0,948.0,875.55,667.76
2016,5,23,11,30,862.0,142.0,3.3,18.0,960.0,900.58,684.56
2016,5,23,11,45,867.0,139.5,3.35,18.0,966.0,922.32,699.44
2016,5,23,12,0,872.0,137.0,3.4,18.0,972.0,941.74,712.8
2016,5,23,12,15,871.0,137.0,3.45,18.0,969.5,955.5,722.39
2016,5,23,12,30,870.0,137.0,3.5,18.0,967.0,966.59,730.3
2016,5,23,12,45,838.0,156.5,3.55,18.0,949.0,969.17,732.55
2016,5,23,13,0,806.0,176.0,3.6,18.0,931.0,964.95,730.34
2016,5,23,13,15,801.5,174.5,3.55,17.5,914.0,963.31,730.78
2016,5,23,13,30,797.0,173.0,3.5,17.0,897.0,958.97,729.45
2016,5,23,13,45,795.0,168.5,3.5,17.0,874.5,951.27,724.91
2016,5,23,14,0,793.0,164.0,3.5,17.0,852.0,940.87,718.64
2016,5,23,14,15,784.0,162.0,3.45,17.0,821.5,923.81,707.55
2016,5,23,14,30,775.0,160.0,3.4,17.0,791.0,904.36,694.92
2016,5,23,14,45,598.5,228.0,3.35,17.0,702.0,807.17,626.24
2016,5,23,15,0,422.0,296.0,3.3,17.0,613.0,708.27,551.16
2016,5,23,15,15,577.5,218.5,3.2,17.0,627.0,753.52,590.27
2016,5,23,15,30,733.0,141.0,3.1,17.0,641.0,791.87,620.25
2016,5,23,15,45,719.5,134.5,3.05,17.0,597.0,754.16,594.01
2016,5,23,16,0,706.0,128.0,3.0,17.0,553.0,715.21,567.21
2016,5,23,16,15,681.5,123.5,2.95,16.5,505.5,669.16,535.83
2016,5,23,16,30,657.0,119.0,2.9,16.0,458.0,623.07,502.99
2016,5,23,16,45,632.5,111.0,2.9,16.0,409.5,573.25,465.6
2016,5,23,17,0,608.0,103.0,2.9,16.0,361.0,523.92,427.65
2016,5,23,17,15,566.0,96.0,2.8,15.5,311.5,465.86,382.14
2016,5,23,17,30,524.0,89.0,2.7,15.0,262.0,410.24,337.25
2016,5,23,17,45,475.0,79.0,2.6,15.0,215.0,350.45,287.1
2016,5,23,18,0,426.0,69.0,2.5,15.0,168.0,292.23,236.99
2016,5,23,18,15,346.5,57.5,2.35,14.5,125.0,226.36,180.08
2016,5,23,18,30,267.0,46.0,2.2,14.0,82.0,167.98,128.72
2016,5,23,18,45,166.5,30.5,2.1,13.5,50.0,105.33,70.96
2016,5,23,19,0,66.0,15.0,2.0,13.0,18.0,38.64,0.0
2016,5,23,19,15,33.0,7.5,2.0,13.0,9.0,15.14,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.0,18.0,2.35,12.0,29.5,13.91,0.0
2016,5,24,5,30,220.0,36.0,2.5,12.0,59.0,27.71,17.73
2016,5,24,5,45,319.5,47.0,2.7,12.5,100.5,35.27,25.44
2016,5,24,6,0,419.0,58.0,2.9,13.0,142.0,42.35,32.16
2016,5,24,6,15,209.5,75.0,2.9,13.0,117.0,59.45,47.69
2016,5,24,6,30,0.0,92.0,2.9,13.0,92.0,85.74,67.71
2016,5,24,6,45,2.0,111.0,2.95,13.5,112.0,103.59,82.48
2016,5,24,7,0,4.0,130.0,3.0,14.0,132.0,121.75,97.22
2016,5,24,7,15,84.0,167.0,3.0,14.0,208.0,166.41,130.73
2016,5,24,7,30,164.0,204.0,3.0,14.0,284.0,218.29,170.55
2016,5,24,7,45,142.5,227.5,3.05,14.5,302.5,241.91,190.42
2016,5,24,8,0,121.0,251.0,3.1,15.0,321.0,263.56,208.19
2016,5,24,8,15,187.5,269.5,3.1,15.0,387.5,313.73,247.51
2016,5,24,8,30,254.0,288.0,3.1,15.0,454.0,365.73,288.4
2016,5,24,8,45,307.5,296.5,3.15,15.5,511.5,413.57,325.58
2016,5,24,9,0,361.0,305.0,3.2,16.0,569.0,465.99,365.99
2016,5,24,9,15,602.0,214.0,3.2,16.0,681.0,538.38,424.74
2016,5,24,9,30,843.0,123.0,3.2,16.0,793.0,637.15,503.02
2016,5,24,9,45,845.0,128.5,3.25,16.5,824.5,678.62,533.5
2016,5,24,10,0,847.0,134.0,3.3,17.0,856.0,718.68,562.56
2016,5,24,10,15,560.5,281.0,3.35,17.0,765.5,674.36,524.06
2016,5,24,10,30,274.0,428.0,3.4,17.0,675.0,612.17,471.26
2016,5,24,10,45,573.5,283.0,3.45,17.5,812.0,728.39,563.91
2016,5,24,11,0,873.0,138.0,3.5,18.0,949.0,860.38,659.64
2016,5,24,11,15,876.0,138.5,3.5,18.0,962.0,887.99,677.47
2016,5,24,11,30,879.0,139.0,3.5,18.0,975.0,913.4,694.53
2016,5,24,11,45,882.0,138.0,3.55,18.0,980.5,935.09,709.37
2016,5,24,12,0,885.0,137.0,3.6,18.0,986.0,954.36,722.62
2016,5,24,12,15,885.0,137.0,3.6,18.0,984.0,969.26,732.65
2016,5,24,12,30,885.0,137.0,3.6,18.0,982.0,981.48,740.97
2016,5,24,12,45,879.5,139.0,3.65,18.0,971.0,987.65,745.64
2016,5,24,13,0,874.0,141.0,3.7,18.0,960.0,990.98,748.56
2016,5,24,13,15,870.0,140.0,3.7,18.0,943.0,989.94,748.31
2016,5,24,13,30,866.0,139.0,3.7,18.0,926.0,986.05,746.27
2016,5,24,13,45,861.0,137.0,3.7,18.0,902.0,977.35,741.09
2016,5,24,14,0,856.0,135.0,3.7,18.0,878.0,965.87,734.16
2016,5,24,14,15,847.5,133.0,3.7,18.0,847.5,948.37,723.19
2016,5,24,14,30,839.0,131.0,3.7,18.0,817.0,933.95,714.46
2016,5,24,14,45,832.0,127.0,3.7,18.0,781.5,910.75,699.66
2016,5,24,15,0,825.0,123.0,3.7,18.0,746.0,885.16,683.25
2016,5,24,15,15,811.5,120.5,3.65,17.5,704.0,853.29,663.35
2016,5,24,15,30,798.0,118.0,3.6,17.0,662.0,819.66,642.05
2016,5,24,15,45,784.0,113.0,3.6,17.0,617.5,781.29,616.16
2016,5,24,16,0,770.0,108.0,3.6,17.0,573.0,741.57,589.04
2016,5,24,16,15,747.0,104.5,3.55,16.5,524.0,695.55,557.73
2016,5,24,16,30,724.0,101.0,3.5,16.0,475.0,651.83,527.62
2016,5,24,16,45,697.5,95.0,3.45,16.0,425.5,600.38,489.05
2016,5,24,17,0,671.0,89.0,3.4,16.0,376.0,549.47,449.61
2016,5,24,17,15,631.0,83.5,3.3,15.5,325.0,491.8,404.33
2016,5,24,17,30,591.0,78.0,3.2,15.0,274.0,436.35,359.46
2016,5,24,17,45,537.0,70.5,3.15,14.5,225.5,373.87,307.53
2016,5,24,18,0,483.0,63.0,3.1,14.0,177.0,315.46,257.34
2016,5,24,18,15,402.0,53.5,2.95,13.5,132.5,247.72,198.32
2016,5,24,18,30,321.0,44.0,2.8,13.0,88.0,187.2,144.51
2016,5,24,18,45,201.5,30.5,2.65,13.0,54.0,116.92,80.16
2016,5,24,19,0,82.0,17.0,2.5,13.0,20.0,49.94,0.0
2016,5,24,19,15,41.0,8.5,2.45,12.5,10.0,18.08,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,18.0,2.25,12.0,30.0,13.88,0.0
2016,5,25,5,30,222.0,36.0,2.4,12.0,60.0,27.67,17.77
2016,5,25,5,45,319.0,47.5,2.55,12.5,101.0,35.63,25.77
2016,5,25,6,0,416.0,59.0,2.7,13.0,142.0,43.18,32.9
2016,5,25,6,15,220.5,83.5,2.7,13.0,129.0,66.15,53.67
2016,5,25,6,30,25.0,108.0,2.7,13.0,116.0,96.55,76.06
2016,5,25,6,45,31.5,128.0,2.7,13.5,139.5,116.74,92.25
2016,5,25,7,0,38.0,148.0,2.7,14.0,163.0,137.75,109.01
2016,5,25,7,15,45.5,171.0,2.7,14.0,191.5,162.14,128.65
2016,5,25,7,30,53.0,194.0,2.7,14.0,220.0,187.47,148.98
2016,5,25,7,45,35.5,199.5,2.75,14.5,217.5,191.81,152.54
2016,5,25,8,0,18.0,205.0,2.8,15.0,215.0,198.45,157.69
2016,5,25,8,15,128.5,247.5,2.9,15.5,331.5,272.31,215.04
2016,5,25,8,30,239.0,290.0,3.0,16.0,448.0,361.11,283.84
2016,5,25,8,45,157.0,308.0,3.1,16.5,414.5,354.63,278.39
2016,5,25,9,0,75.0,326.0,3.2,17.0,381.0,340.13,266.1
2016,5,25,9,15,224.0,332.0,3.25,17.0,508.0,433.31,339.31
2016,5,25,9,30,373.0,338.0,3.3,17.0,635.0,539.23,420.9
2016,5,25,9,45,266.5,377.0,3.35,17.0,593.5,521.45,405.45
2016,5,25,10,0,160.0,416.0,3.4,17.0,552.0,498.33,385.82
2016,5,25,10,15,522.0,267.5,3.45,17.0,731.5,634.03,496.09
2016,5,25,10,30,884.0,119.0,3.5,17.0,911.0,796.22,618.4
2016,5,25,10,45,587.0,282.0,3.55,17.0,813.0,738.72,571.79
2016,5,25,11,0,290.0,445.0,3.6,17.0,715.0,665.65,510.33
2016,5,25,11,15,593.0,284.0,3.6,17.0,845.0,785.02,606.36
2016,5,25,11,30,896.0,123.0,3.6,17.0,975.0,913.9,698.91
2016,5,25,11,45,899.5,121.5,3.6,17.0,980.5,935.79,712.82
2016,5,25,12,0,903.0,120.0,3.6,17.0,986.0,955.21,725.91
2016,5,25,12,15,902.5,120.0,3.6,17.0,984.0,969.77,735.74
2016,5,25,12,30,902.0,120.0,3.6,17.0,982.0,981.58,743.81
2016,5,25,12,45,893.0,124.0,3.65,17.0,970.0,986.38,747.57
2016,5,25,13,0,884.0,128.0,3.7,17.0,958.0,988.29,749.54
2016,5,25,13,15,880.5,127.0,3.75,17.0,941.0,987.65,749.9
2016,5,25,13,30,877.0,126.0,3.8,17.0,924.0,984.12,748.43
2016,5,25,13,45,876.0,122.0,3.85,17.5,901.5,977.06,743.26
2016,5,25,14,0,875.0,118.0,3.9,18.0,879.0,967.1,736.23
2016,5,25,14,15,867.5,116.5,3.95,18.0,848.5,950.73,726.29
2016,5,25,14,30,860.0,115.0,4.0,18.0,818.0,931.77,714.65
2016,5,25,14,45,854.0,111.0,4.05,18.0,783.0,909.03,700.38
2016,5,25,15,0,848.0,107.0,4.1,18.0,748.0,883.85,684.39
2016,5,25,15,15,836.0,105.0,4.1,17.5,707.0,853.27,665.53
2016,5,25,15,30,824.0,103.0,4.1,17.0,666.0,825.94,648.88
2016,5,25,15,45,809.5,99.5,4.1,17.0,621.5,788.06,623.16
2016,5,25,16,0,795.0,96.0,4.1,17.0,577.0,748.82,596.25
2016,5,25,16,15,774.0,92.5,4.05,16.5,529.0,703.51,565.37
2016,5,25,16,30,753.0,89.0,4.0,16.0,481.0,657.73,533.59
2016,5,25,16,45,725.5,85.0,3.95,16.0,431.0,606.71,495.95
2016,5,25,17,0,698.0,81.0,3.9,16.0,381.0,558.46,458.24
2016,5,25,17,15,660.0,76.5,3.8,15.5,330.5,502.06,413.81
2016,5,25,17,30,622.0,72.0,3.7,15.0,280.0,447.71,369.65
2016,5,25,17,45,563.0,66.5,3.6,14.5,230.5,383.59,316.12
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,323.94,264.7
2016,5,25,18,15,423.0,52.0,3.35,13.5,136.0,255.72,205.13
2016,5,25,18,30,342.0,43.0,3.2,13.0,91.0,194.73,150.75
2016,5,25,18,45,211.0,30.5,3.05,13.0,56.5,120.17,83.36
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,51.11,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,18.4,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,20.0,2.75,13.0,29.5,15.5,0.77
2016,5,26,5,30,179.0,40.0,2.8,13.0,59.0,30.94,20.5
2016,5,26,5,45,271.5,53.0,2.9,13.0,99.5,40.0,29.57
2016,5,26,6,0,364.0,66.0,3.0,13.0,140.0,48.62,37.74
2016,5,26,6,15,428.5,75.5,3.0,13.5,186.5,56.34,44.84
2016,5,26,6,30,493.0,85.0,3.0,14.0,233.0,89.35,55.15
2016,5,26,6,45,541.0,92.5,3.0,14.5,282.5,125.4,77.68
2016,5,26,7,0,589.0,100.0,3.0,15.0,332.0,166.54,108.53
2016,5,26,7,15,623.5,105.5,2.95,15.0,382.0,208.22,143.3
2016,5,26,7,30,658.0,111.0,2.9,15.0,432.0,253.45,182.47
2016,5,26,7,45,686.5,115.0,2.9,15.5,481.0,298.97,222.22
2016,5,26,8,0,715.0,119.0,2.9,16.0,530.0,347.11,263.81
2016,5,26,8,15,735.5,123.0,2.85,16.5,576.5,394.52,304.2
2016,5,26,8,30,756.0,127.0,2.8,17.0,623.0,446.44,347.01
2016,5,26,8,45,773.5,129.0,2.8,17.5,666.0,493.03,384.82
2016,5,26,9,0,791.0,131.0,2.8,18.0,709.0,540.4,422.19
2016,5,26,9,15,803.0,133.5,2.75,18.0,747.5,585.57,457.58
2016,5,26,9,30,815.0,136.0,2.7,18.0,786.0,630.6,491.99
2016,5,26,9,45,818.0,141.5,2.7,18.5,816.5,672.08,522.1
2016,5,26,10,0,821.0,147.0,2.7,19.0,847.0,712.32,550.57
2016,5,26,10,15,828.5,148.5,2.7,19.5,873.5,750.8,576.46
2016,5,26,10,30,836.0,150.0,2.7,20.0,900.0,788.04,600.55
2016,5,26,10,45,841.0,151.0,2.7,20.5,920.0,821.38,621.66
2016,5,26,11,0,846.0,152.0,2.7,21.0,940.0,851.93,640.67
2016,5,26,11,15,849.5,153.0,2.7,21.0,952.5,879.77,658.96
2016,5,26,11,30,853.0,154.0,2.7,21.0,965.0,905.54,675.82
2016,5,26,11,45,855.0,153.5,2.75,21.5,970.5,926.35,688.43
2016,5,26,12,0,857.0,153.0,2.8,22.0,976.0,944.81,699.52
2016,5,26,12,15,856.5,153.0,2.85,22.0,974.0,958.96,709.17
2016,5,26,12,30,856.0,153.0,2.9,22.0,972.0,970.52,717.23
2016,5,26,12,45,865.0,145.5,2.95,22.0,965.5,981.23,724.85
2016,5,26,13,0,874.0,138.0,3.0,22.0,959.0,989.17,730.77
2016,5,26,13,15,870.5,137.0,3.05,22.0,942.5,988.62,731.2
2016,5,26,13,30,867.0,136.0,3.1,22.0,926.0,985.22,729.95
2016,5,26,13,45,862.5,134.0,3.15,22.0,902.5,977.01,725.62
2016,5,26,14,0,858.0,132.0,3.2,22.0,879.0,966.02,719.56
2016,5,26,14,15,850.5,130.5,3.25,22.0,849.0,949.99,710.21
2016,5,26,14,30,843.0,129.0,3.3,22.0,819.0,931.41,699.22
2016,5,26,14,45,831.5,127.5,3.4,22.0,783.0,912.32,688.22
2016,5,26,15,0,820.0,126.0,3.5,22.0,747.0,885.49,671.86
2016,5,26,15,15,806.5,123.5,3.5,21.5,706.0,853.8,652.75
2016,5,26,15,30,793.0,121.0,3.5,21.0,665.0,820.35,632.24
2016,5,26,15,45,775.0,118.0,3.55,21.0,619.5,781.09,606.38
2016,5,26,16,0,757.0,115.0,3.6,21.0,574.0,740.73,579.43
2016,5,26,16,15,734.0,111.0,3.55,20.5,526.0,697.35,550.57
2016,5,26,16,30,711.0,107.0,3.5,20.0,478.0,651.11,519.04
2016,5,26,16,45,680.0,102.5,3.5,19.5,428.0,598.79,481.18
2016,5,26,17,0,649.0,98.0,3.5,19.0,378.0,547.38,442.77
2016,5,26,17,15,608.5,92.0,3.4,18.0,327.5,489.64,398.77
2016,5,26,17,30,568.0,86.0,3.3,17.0,277.0,434.16,355.05
2016,5,26,17,45,507.0,79.0,3.25,16.5,227.5,369.38,301.75
2016,5,26,18,0,446.0,72.0,3.2,16.0,178.0,309.16,250.66
2016,5,26,18,15,364.5,60.5,3.05,15.0,134.0,239.24,190.95
2016,5,26,18,30,283.0,49.0,2.9,14.0,90.0,178.86,138.21
2016,5,26,18,45,170.5,34.0,2.75,13.5,55.5,111.68,78.1
2016,5,26,19,0,58.0,19.0,2.6,13.0,21.0,42.56,0.0
2016,5,26,19,15,29.0,9.5,2.6,12.5,10.5,16.31,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,88.0,20.5,2.2,12.0,30.0,17.32,2.25
2016,5,27,5,30,176.0,41.0,2.2,12.0,60.0,31.73,21.34
2016,5,27,5,45,271.5,54.5,2.25,12.5,101.5,41.18,30.7
2016,5,27,6,0,367.0,68.0,2.3,13.0,143.0,50.16,39.13
2016,5,27,6,15,432.5,77.5,2.25,13.5,190.0,58.57,46.83
2016,5,27,6,30,498.0,87.0,2.2,14.0,237.0,92.1,57.06
2016,5,27,6,45,552.0,93.0,2.15,14.5,288.0,127.67,78.98
2016,5,27,7,0,606.0,99.0,2.1,15.0,339.0,168.96,109.66
2016,5,27,7,15,640.5,104.5,2.0,15.5,389.5,211.5,144.77
2016,5,27,7,30,675.0,110.0,1.9,16.0,440.0,257.56,184.01
2016,5,27,7,45,706.0,113.0,1.8,16.5,490.5,303.8,223.78
2016,5,27,8,0,737.0,116.0,1.7,17.0,541.0,352.88,265.38
2016,5,27,8,15,757.0,119.5,1.6,17.5,587.5,403.87,307.65
2016,5,27,8,30,777.0,123.0,1.5,18.0,634.0,452.81,347.15
2016,5,27,8,45,795.5,124.0,1.4,19.0,677.5,499.95,383.32
2016,5,27,9,0,814.0,125.0,1.3,20.0,721.0,547.91,418.65
2016,5,27,9,15,825.5,127.0,1.25,20.5,759.0,593.31,451.86
2016,5,27,9,30,837.0,129.0,1.2,21.0,797.0,638.48,483.79
2016,5,27,9,45,852.5,127.0,1.2,21.5,831.0,684.16,515.56
2016,5,27,10,0,868.0,125.0,1.2,22.0,865.0,727.1,544.35
2016,5,27,10,15,874.0,126.0,1.2,22.5,891.5,765.12,567.81
2016,5,27,10,30,880.0,127.0,1.2,23.0,918.0,801.63,589.98
2016,5,27,10,45,886.5,126.5,1.3,24.0,938.0,835.5,610.2
2016,5,27,11,0,893.0,126.0,1.4,25.0,958.0,867.57,629.05
2016,5,27,11,15,895.5,127.0,1.55,25.0,970.5,895.65,648.29
2016,5,27,11,30,898.0,128.0,1.7,25.0,983.0,921.46,666.11
2016,5,27,11,45,900.5,127.0,1.85,25.5,988.5,943.01,679.9
2016,5,27,12,0,903.0,126.0,2.0,26.0,994.0,962.06,692.13
2016,5,27,12,15,902.0,126.0,2.15,26.0,991.5,976.21,702.62
2016,5,27,12,30,901.0,126.0,2.3,26.0,989.0,987.61,711.47
2016,5,27,12,45,898.0,126.0,2.45,26.5,978.5,994.28,715.97
2016,5,27,13,0,895.0,126.0,2.6,27.0,968.0,998.07,718.7
2016,5,27,13,15,891.0,125.5,2.7,27.0,951.0,997.49,719.68
2016,5,27,13,30,887.0,125.0,2.8,27.0,934.0,994.01,718.92
2016,5,27,13,45,880.0,124.5,2.95,27.0,909.5,984.77,714.93
2016,5,27,14,0,873.0,124.0,3.1,27.0,885.0,972.75,709.19
2016,5,27,14,15,865.0,122.5,3.15,26.5,854.5,956.04,701.03
2016,5,27,14,30,857.0,121.0,3.2,26.0,824.0,936.76,691.18
2016,5,27,14,45,845.5,119.5,3.3,26.0,787.5,911.81,676.51
2016,5,27,15,0,834.0,118.0,3.4,26.0,751.0,890.08,663.95
2016,5,27,15,15,821.0,115.5,3.4,25.5,710.0,858.5,645.28
2016,5,27,15,30,808.0,113.0,3.4,25.0,669.0,825.12,625.23
2016,5,27,15,45,790.5,110.5,3.45,25.0,623.5,786.41,600.26
2016,5,27,16,0,773.0,108.0,3.5,25.0,578.0,746.56,574.19
2016,5,27,16,15,751.5,104.5,3.45,24.5,530.0,701.63,544.77
2016,5,27,16,30,730.0,101.0,3.4,24.0,482.0,658.85,516.39
2016,5,27,16,45,699.5,97.0,3.35,23.5,432.0,606.76,479.65
2016,5,27,17,0,669.0,93.0,3.3,23.0,382.0,555.5,441.97
2016,5,27,17,15,630.0,87.0,3.15,22.0,331.5,497.87,398.82
2016,5,27,17,30,591.0,81.0,3.0,21.0,281.0,442.36,355.84
2016,5,27,17,45,535.5,74.0,2.85,20.5,232.0,379.49,304.89
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,320.75,255.77
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.5,253.06,198.65
2016,5,27,18,30,322.0,47.0,2.0,18.0,94.0,191.57,145.69
2016,5,27,18,45,210.0,33.0,1.7,17.5,59.0,123.61,85.75
2016,5,27,19,0,98.0,19.0,1.4,17.0,24.0,58.39,0.0
2016,5,27,19,15,49.0,9.5,1.3,16.5,12.0,21.19,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,115.0,18.5,0.8,14.5,31.0,14.23,1.26
2016,5,28,5,30,230.0,37.0,0.9,15.0,62.0,28.39,18.33
2016,5,28,5,45,322.0,48.5,1.05,15.5,103.5,36.31,26.12
2016,5,28,6,0,414.0,60.0,1.2,16.0,145.0,43.82,33.11
2016,5,28,6,15,476.5,68.5,1.3,16.5,192.5,51.73,40.26
2016,5,28,6,30,539.0,77.0,1.4,17.0,240.0,86.08,49.83
2016,5,28,6,45,585.5,83.0,1.55,17.5,290.0,123.07,72.72
2016,5,28,7,0,632.0,89.0,1.7,18.0,340.0,164.97,103.96
2016,5,28,7,15,665.0,94.5,1.75,18.5,390.5,208.51,139.76
2016,5,28,7,30,698.0,100.0,1.8,19.0,441.0,255.41,179.54
2016,5,28,7,45,724.5,103.5,1.85,20.0,490.5,301.84,219.06
2016,5,28,8,0,751.0,107.0,1.9,21.0,540.0,353.76,262.28
2016,5,28,8,15,770.0,110.5,1.9,21.5,587.0,401.56,302.01
2016,5,28,8,30,789.0,114.0,1.9,22.0,634.0,450.65,341.68
2016,5,28,8,45,804.0,117.0,1.9,23.0,677.0,498.41,378.51
2016,5,28,9,0,819.0,120.0,1.9,24.0,720.0,546.65,414.43
2016,5,28,9,15,831.0,122.0,1.9,24.5,758.5,592.52,448.3
2016,5,28,9,30,843.0,124.0,1.9,25.0,797.0,640.59,482.66
2016,5,28,9,45,708.5,208.0,1.95,25.5,789.5,659.36,493.09
2016,5,28,10,0,574.0,292.0,2.0,26.0,782.0,672.13,498.47
2016,5,28,10,15,723.5,212.0,2.0,26.0,849.0,731.78,543.33
2016,5,28,10,30,873.0,132.0,2.0,26.0,916.0,801.3,591.05
2016,5,28,10,45,876.5,133.5,2.05,26.5,936.0,834.39,611.13
2016,5,28,11,0,880.0,135.0,2.1,27.0,956.0,865.55,630.09
2016,5,28,11,15,883.0,135.5,2.1,27.0,968.5,893.29,647.53
2016,5,28,11,30,886.0,136.0,2.1,27.0,981.0,918.83,663.52
2016,5,28,11,45,886.5,137.0,2.15,27.5,986.0,940.27,676.04
2016,5,28,12,0,887.0,138.0,2.2,28.0,991.0,959.23,687.0
2016,5,28,12,15,886.5,138.0,2.25,28.0,989.0,973.71,696.55
2016,5,28,12,30,886.0,138.0,2.3,28.0,987.0,985.53,704.54
2016,5,28,12,45,874.0,144.0,2.4,28.0,974.5,989.42,708.13
2016,5,28,13,0,862.0,150.0,2.5,28.0,962.0,990.47,710.08
2016,5,28,13,15,857.5,149.0,2.55,28.0,945.0,989.08,710.11
2016,5,28,13,30,853.0,148.0,2.6,28.0,928.0,984.88,708.46
2016,5,28,13,45,846.0,147.5,2.7,28.0,903.5,981.68,708.03
2016,5,28,14,0,839.0,147.0,2.8,28.0,879.0,970.28,702.37
2016,5,28,14,15,830.5,145.0,2.85,27.5,848.5,953.23,694.11
2016,5,28,14,30,822.0,143.0,2.9,27.0,818.0,933.67,684.22
2016,5,28,14,45,810.5,141.0,3.0,27.0,782.0,908.95,669.9
2016,5,28,15,0,799.0,139.0,3.1,27.0,746.0,882.09,654.08
2016,5,28,15,15,785.0,136.0,3.15,26.5,705.0,849.98,635.5
2016,5,28,15,30,771.0,133.0,3.2,26.0,664.0,816.18,615.55
2016,5,28,15,45,680.0,149.0,3.25,26.0,594.0,741.46,565.39
2016,5,28,16,0,589.0,165.0,3.3,26.0,524.0,666.68,513.07
2016,5,28,16,15,546.5,162.5,3.3,25.0,474.0,609.06,474.0
2016,5,28,16,30,504.0,160.0,3.3,24.0,424.0,557.22,437.84
2016,5,28,16,45,367.5,166.0,3.3,23.5,348.0,451.79,357.69
2016,5,28,17,0,231.0,172.0,3.3,23.0,272.0,348.24,276.95
2016,5,28,17,15,209.5,153.5,3.05,22.0,236.0,306.24,245.05
2016,5,28,17,30,188.0,135.0,2.8,21.0,200.0,258.42,207.54
2016,5,28,17,45,169.0,114.0,2.6,20.5,165.0,217.96,174.66
2016,5,28,18,0,150.0,93.0,2.4,20.0,130.0,178.76,142.02
2016,5,28,18,15,120.0,73.0,2.1,19.0,98.0,137.39,107.15
2016,5,28,18,30,90.0,53.0,1.8,18.0,66.0,98.28,73.76
2016,5,28,18,45,45.0,35.0,1.55,17.5,41.5,58.99,39.54
2016,5,28,19,0,0.0,17.0,1.3,17.0,17.0,16.49,0.0
2016,5,28,19,15,0.0,8.5,1.3,16.5,8.5,8.36,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,118.0,19.0,2.25,12.5,32.0,14.62,1.91
2016,5,29,5,30,236.0,38.0,2.3,13.0,64.0,29.18,19.18
2016,5,29,5,45,329.5,49.5,2.4,13.5,106.0,37.08,27.0
2016,5,29,6,0,423.0,61.0,2.5,14.0,148.0,44.68,34.13
2016,5,29,6,15,486.5,69.0,2.45,14.5,196.0,52.86,41.58
2016,5,29,6,30,550.0,77.0,2.4,15.0,244.0,87.34,50.75
2016,5,29,6,45,596.5,83.0,2.35,15.5,294.5,124.88,74.35
2016,5,29,7,0,643.0,89.0,2.3,16.0,345.0,167.33,106.39
2016,5,29,7,15,676.0,94.0,2.25,16.5,396.0,210.98,142.69
2016,5,29,7,30,709.0,99.0,2.2,17.0,447.0,257.98,182.99
2016,5,29,7,45,734.5,103.0,2.15,18.0,496.5,305.06,223.43
2016,5,29,8,0,760.0,107.0,2.1,19.0,546.0,357.53,267.42
2016,5,29,8,15,779.0,110.0,2.1,19.5,593.0,405.3,307.54
2016,5,29,8,30,798.0,113.0,2.1,20.0,640.0,454.34,347.6
2016,5,29,8,45,813.0,116.0,2.1,20.5,683.0,502.49,385.86
2016,5,29,9,0,828.0,119.0,2.1,21.0,726.0,551.12,423.33
2016,5,29,9,15,839.0,121.0,2.15,21.5,764.0,596.78,457.78
2016,5,29,9,30,850.0,123.0,2.2,22.0,802.0,644.56,492.75
2016,5,29,9,45,858.5,125.0,2.3,22.5,835.0,687.35,523.62
2016,5,29,10,0,867.0,127.0,2.4,23.0,868.0,729.2,552.87
2016,5,29,10,15,873.5,128.0,2.45,23.0,894.5,767.53,578.74
2016,5,29,10,30,880.0,129.0,2.5,23.0,921.0,804.4,603.46
2016,5,29,10,45,883.0,131.0,2.65,23.5,940.5,837.75,625.13
2016,5,29,11,0,886.0,133.0,2.8,24.0,960.0,869.13,645.37
2016,5,29,11,15,889.0,133.5,2.85,24.0,972.5,897.01,663.78
2016,5,29,11,30,892.0,134.0,2.9,24.0,985.0,922.68,680.72
2016,5,29,11,45,890.5,135.5,2.95,24.0,989.5,942.89,694.08
2016,5,29,12,0,889.0,137.0,3.0,24.0,994.0,960.54,705.85
2016,5,29,12,15,889.0,137.5,3.0,24.0,992.0,976.02,715.89
2016,5,29,12,30,889.0,138.0,3.0,24.0,990.0,988.83,724.28
2016,5,29,12,45,878.0,143.0,3.05,24.5,978.0,992.75,725.95
2016,5,29,13,0,867.0,148.0,3.1,25.0,966.0,993.81,725.93
2016,5,29,13,15,863.5,147.5,3.15,25.0,949.0,993.9,726.83
2016,5,29,13,30,860.0,147.0,3.2,25.0,932.0,991.19,726.02
2016,5,29,13,45,854.5,145.5,3.25,25.0,908.5,982.73,721.56
2016,5,29,14,0,849.0,144.0,3.3,25.0,885.0,977.3,719.24
2016,5,29,14,15,841.0,142.0,3.3,24.5,855.0,960.62,710.57
2016,5,29,14,30,833.0,140.0,3.3,24.0,825.0,941.4,700.3
2016,5,29,14,45,824.5,137.0,3.3,24.0,789.5,918.21,686.03
2016,5,29,15,0,816.0,134.0,3.3,24.0,754.0,892.73,670.22
2016,5,29,15,15,802.0,131.0,3.25,23.5,713.0,860.25,650.55
2016,5,29,15,30,788.0,128.0,3.2,23.0,672.0,826.04,629.54
2016,5,29,15,45,773.0,123.5,3.15,23.0,627.5,787.84,604.33
2016,5,29,16,0,758.0,119.0,3.1,23.0,583.0,748.36,578.01
2016,5,29,16,15,735.0,115.0,3.05,22.5,534.5,705.18,549.78
2016,5,29,16,30,712.0,111.0,3.0,22.0,486.0,658.94,518.82
2016,5,29,16,45,685.0,105.5,2.95,22.0,436.0,608.21,481.77
2016,5,29,17,0,658.0,100.0,2.9,22.0,386.0,558.06,444.18
2016,5,29,17,15,617.5,93.5,2.75,21.0,335.0,499.33,400.28
2016,5,29,17,30,577.0,87.0,2.6,20.0,284.0,442.82,356.64
2016,5,29,17,45,523.0,79.0,2.5,19.5,235.0,380.06,306.02
2016,5,29,18,0,469.0,71.0,2.4,19.0,186.0,321.28,257.05
2016,5,29,18,15,388.5,60.5,2.25,18.0,141.0,251.1,198.17
2016,5,29,18,30,308.0,50.0,2.1,17.0,96.0,190.79,146.27
2016,5,29,18,45,198.0,35.5,2.0,16.0,60.5,123.25,87.36
2016,5,29,19,0,88.0,21.0,1.9,15.0,25.0,54.65,6.19
2016,5,29,19,15,44.0,10.5,2.0,14.5,12.5,21.11,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.0,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,26.0,8.0,1.5,11.0,9.0,7.86,0.0
2016,5,30,5,15,146.0,22.5,1.65,11.5,38.0,17.48,3.87
2016,5,30,5,30,266.0,37.0,1.8,12.0,67.0,28.34,18.6
2016,5,30,5,45,361.0,47.5,1.95,13.0,109.5,35.6,25.78
2016,5,30,6,0,456.0,58.0,2.1,14.0,152.0,41.85,31.64
2016,5,30,6,15,518.5,65.5,2.05,14.5,200.5,50.66,33.79
2016,5,30,6,30,581.0,73.0,2.0,15.0,249.0,86.26,48.63
2016,5,30,6,45,626.0,78.5,2.0,15.5,300.0,124.77,72.92
2016,5,30,7,0,671.0,84.0,2.0,16.0,351.0,168.02,105.72
2016,5,30,7,15,703.0,88.5,2.0,16.5,402.5,212.42,142.78
2016,5,30,7,30,735.0,93.0,2.0,17.0,454.0,263.31,186.35
2016,5,30,7,45,760.0,96.0,2.0,18.0,504.0,310.38,226.89
2016,5,30,8,0,785.0,99.0,2.0,19.0,554.0,359.69,268.62
2016,5,30,8,15,803.5,102.0,2.0,19.5,601.0,408.44,309.59
2016,5,30,8,30,822.0,105.0,2.0,20.0,648.0,458.39,350.37
2016,5,30,8,45,836.0,107.5,2.05,21.0,691.5,506.66,388.16
2016,5,30,9,0,850.0,110.0,2.1,22.0,735.0,558.51,427.21
2016,5,30,9,15,861.0,112.0,2.1,22.5,773.5,604.76,461.7
2016,5,30,9,30,872.0,114.0,2.1,23.0,812.0,650.64,494.93
2016,5,30,9,45,878.5,116.5,2.15,23.5,844.0,693.38,525.29
2016,5,30,10,0,885.0,119.0,2.2,24.0,876.0,735.0,553.48
2016,5,30,10,15,891.0,120.5,2.25,24.0,902.5,774.01,579.59
2016,5,30,10,30,897.0,122.0,2.3,24.0,929.0,811.51,604.49
2016,5,30,10,45,901.5,122.5,2.35,24.5,949.0,845.18,625.46
2016,5,30,11,0,906.0,123.0,2.4,25.0,969.0,876.91,644.99
2016,5,30,11,15,908.0,123.5,2.4,25.5,981.5,904.41,661.19
2016,5,30,11,30,910.0,124.0,2.4,26.0,994.0,929.58,675.79
2016,5,30,11,45,910.5,124.5,2.45,26.5,998.5,950.97,688.35
2016,5,30,12,0,911.0,125.0,2.5,27.0,1003.0,969.8,699.28
2016,5,30,12,15,910.5,125.0,2.5,27.0,1001.0,984.57,708.58
2016,5,30,12,30,910.0,125.0,2.5,27.0,999.0,996.59,716.24
2016,5,30,12,45,905.0,126.5,2.55,27.5,988.0,1002.94,719.46
2016,5,30,13,0,900.0,128.0,2.6,28.0,977.0,1006.39,720.99
2016,5,30,13,15,896.0,127.5,2.65,28.0,960.0,1005.91,721.58
2016,5,30,13,30,892.0,127.0,2.7,28.0,943.0,1002.53,720.45
2016,5,30,13,45,887.5,125.0,2.8,28.0,919.5,994.24,716.76
2016,5,30,14,0,883.0,123.0,2.9,28.0,896.0,983.1,711.31
2016,5,30,14,15,875.5,121.5,2.95,27.5,865.5,966.84,703.6
2016,5,30,14,30,868.0,120.0,3.0,27.0,835.0,947.98,694.2
2016,5,30,14,45,859.5,117.5,3.1,27.0,799.0,924.62,680.82
2016,5,30,15,0,851.0,115.0,3.2,27.0,763.0,898.93,665.81
2016,5,30,15,15,838.0,112.5,3.25,26.5,721.5,872.38,651.11
2016,5,30,15,30,825.0,110.0,3.3,26.0,680.0,838.65,631.31
2016,5,30,15,45,810.0,106.5,3.4,26.0,635.0,800.49,607.25
2016,5,30,16,0,795.0,103.0,3.5,26.0,590.0,761.01,581.91
2016,5,30,16,15,773.5,99.5,3.45,25.5,541.5,715.42,552.29
2016,5,30,16,30,752.0,96.0,3.4,25.0,493.0,669.38,521.82
2016,5,30,16,45,726.0,91.5,3.4,24.5,443.0,618.9,487.34
2016,5,30,17,0,700.0,87.0,3.4,24.0,393.0,571.34,452.8
2016,5,30,17,15,662.0,82.0,3.15,23.0,342.0,514.19,410.08
2016,5,30,17,30,624.0,77.0,2.9,22.0,291.0,459.04,367.51
2016,5,30,17,45,572.5,70.0,2.7,21.5,241.5,396.73,317.34
2016,5,30,18,0,521.0,63.0,2.5,21.0,192.0,338.22,268.68
2016,5,30,18,15,443.0,54.5,2.2,20.0,146.5,270.54,211.89
2016,5,30,18,30,365.0,46.0,1.9,19.0,101.0,209.69,159.57
2016,5,30,18,45,249.5,33.5,1.6,18.0,64.5,138.16,97.65
2016,5,30,19,0,134.0,21.0,1.3,17.0,28.0,72.88,15.0
2016,5,30,19,15,67.0,10.5,1.3,16.5,14.0,26.85,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,8.85,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,38.5,17.88,4.37
2016,5,31,5,30,278.0,37.0,1.8,14.0,68.0,28.32,18.44
2016,5,31,5,45,371.0,47.0,1.95,14.5,111.0,35.07,25.16
2016,5,31,6,0,464.0,57.0,2.1,15.0,154.0,40.89,30.66
2016,5,31,6,15,526.5,64.0,2.0,15.5,202.5,50.0,32.64
2016,5,31,6,30,589.0,71.0,1.9,16.0,251.0,85.59,47.43
2016,5,31,6,45,633.0,76.5,1.85,16.5,302.0,124.41,71.97
2016,5,31,7,0,677.0,82.0,1.8,17.0,353.0,167.85,104.89
2016,5,31,7,15,708.5,86.5,1.75,18.0,404.0,212.42,141.7
2016,5,31,7,30,740.0,91.0,1.7,19.0,455.0,263.34,184.63
2016,5,31,7,45,764.5,94.0,1.7,20.0,504.5,310.49,224.86
2016,5,31,8,0,789.0,97.0,1.7,21.0,554.0,359.83,266.17
2016,5,31,8,15,807.0,100.0,1.7,21.5,601.0,408.55,306.65
2016,5,31,8,30,825.0,103.0,1.7,22.0,648.0,458.42,346.88
2016,5,31,8,45,839.0,105.5,1.75,22.5,691.5,510.31,387.52
2016,5,31,9,0,853.0,108.0,1.8,23.0,735.0,558.78,424.55
2016,5,31,9,15,864.0,110.0,1.85,23.5,773.5,605.13,459.04
2016,5,31,9,30,875.0,112.0,1.9,24.0,812.0,651.1,492.31
2016,5,31,9,45,885.5,112.0,1.95,25.0,845.5,694.33,521.85
2016,5,31,10,0,896.0,112.0,2.0,26.0,879.0,736.71,549.0
2016,5,31,10,15,902.5,113.0,2.1,26.0,905.5,775.99,575.33
2016,5,31,10,30,909.0,114.0,2.2,26.0,932.0,813.76,600.52
2016,5,31,10,45,913.0,115.0,2.3,26.5,952.0,847.83,621.91
2016,5,31,11,0,917.0,116.0,2.4,27.0,972.0,879.9,641.87
2016,5,31,11,15,919.5,116.5,2.4,27.5,985.0,908.08,658.35
2016,5,31,11,30,922.0,117.0,2.4,28.0,998.0,933.93,673.23
2016,5,31,11,45,923.0,117.5,2.45,28.5,1003.5,955.99,686.07
2016,5,31,12,0,924.0,118.0,2.5,29.0,1009.0,975.47,697.28
2016,5,31,12,15,924.0,118.0,2.5,29.0,1007.0,990.86,706.88
2016,5,31,12,30,924.0,118.0,2.5,29.0,1005.0,1003.47,714.84
2016,5,31,12,45,925.0,115.5,2.5,29.5,996.5,1011.71,718.7
2016,5,31,13,0,926.0,113.0,2.5,30.0,988.0,1017.01,720.85
2016,5,31,13,15,923.0,112.5,2.55,30.0,971.5,1017.45,722.02
2016,5,31,13,30,920.0,112.0,2.6,30.0,955.0,1014.9,721.47
2016,5,31,13,45,915.0,111.0,2.7,30.0,931.5,1006.94,718.08
2016,5,31,14,0,910.0,110.0,2.8,30.0,908.0,996.06,712.94
2016,5,31,14,15,903.5,109.0,2.8,30.0,878.0,980.93,704.29
2016,5,31,14,30,897.0,108.0,2.8,30.0,848.0,963.08,694.0
2016,5,31,14,45,888.0,106.5,2.85,30.0,811.5,939.79,680.64
2016,5,31,15,0,879.0,105.0,2.9,30.0,775.0,914.11,665.71
2016,5,31,15,15,867.5,103.0,2.9,29.5,734.0,883.45,648.38
2016,5,31,15,30,856.0,101.0,2.9,29.0,693.0,850.84,629.59
2016,5,31,15,45,840.0,98.5,2.95,29.0,647.5,817.17,608.95
2016,5,31,16,0,824.0,96.0,3.0,29.0,602.0,777.11,583.67
2016,5,31,16,15,804.0,93.0,2.9,28.0,553.5,732.3,556.22
2016,5,31,16,30,784.0,90.0,2.8,27.0,505.0,686.89,527.74
2016,5,31,16,45,757.0,86.5,2.75,26.5,454.0,635.68,493.59
2016,5,31,17,0,730.0,83.0,2.7,26.0,403.0,584.9,457.5
2016,5,31,17,15,693.5,78.0,2.45,25.0,351.5,529.69,416.86
2016,5,31,17,30,657.0,73.0,2.2,24.0,300.0,474.06,374.61
2016,5,31,17,45,605.0,67.0,1.95,23.0,249.5,411.2,325.28
2016,5,31,18,0,553.0,61.0,1.7,22.0,199.0,352.13,277.22
2016,5,31,18,15,475.5,53.0,1.5,21.0,152.5,283.72,220.54
2016,5,31,18,30,398.0,45.0,1.3,20.0,106.0,222.07,168.01
2016,5,31,18,45,278.0,33.0,1.15,19.0,68.5,148.87,105.26
2016,5,31,19,0,158.0,21.0,1.0,18.0,31.0,80.39,21.68
2016,5,31,19,15,79.0,10.5,1.05,17.5,15.5,29.92,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.8,13.0,10.0,9.83,0.0
2016,6,1,5,15,165.0,24.0,2.9,13.5,40.5,18.7,5.14
2016,6,1,5,30,295.0,38.0,3.0,14.0,71.0,29.8,19.71
2016,6,1,5,45,388.0,48.0,3.2,14.5,115.0,35.97,25.93
2016,6,1,6,0,481.0,58.0,3.4,15.0,159.0,41.75,31.41
2016,6,1,6,15,543.5,65.0,3.4,15.5,208.0,51.56,33.45
2016,6,1,6,30,606.0,72.0,3.4,16.0,257.0,87.98,48.72
2016,6,1,6,45,651.5,77.0,3.4,17.0,309.5,127.35,73.54
2016,6,1,7,0,697.0,82.0,3.4,18.0,362.0,171.5,106.91
2016,6,1,7,15,729.0,86.5,3.35,18.5,413.5,217.15,145.06
2016,6,1,7,30,761.0,91.0,3.3,19.0,465.0,269.17,189.66
2016,6,1,7,45,785.5,94.5,3.3,19.5,516.0,317.79,232.04
2016,6,1,8,0,810.0,98.0,3.3,20.0,567.0,368.57,275.73
2016,6,1,8,15,828.0,100.5,3.25,20.5,614.5,417.83,317.44
2016,6,1,8,30,846.0,103.0,3.2,21.0,662.0,468.23,358.92
2016,6,1,8,45,860.0,105.5,3.2,21.5,706.0,521.07,401.06
2016,6,1,9,0,874.0,108.0,3.2,22.0,750.0,570.47,439.48
2016,6,1,9,15,884.5,110.0,3.2,22.5,789.0,617.44,475.04
2016,6,1,9,30,895.0,112.0,3.2,23.0,828.0,663.94,509.26
2016,6,1,9,45,905.5,112.0,3.2,23.5,862.0,707.97,540.86
2016,6,1,10,0,916.0,112.0,3.2,24.0,896.0,751.12,569.95
2016,6,1,10,15,921.5,113.5,3.2,24.5,923.0,790.84,595.44
2016,6,1,10,30,927.0,115.0,3.2,25.0,950.0,828.95,619.5
2016,6,1,10,45,929.5,117.0,3.25,25.5,970.0,863.32,641.03
2016,6,1,11,0,932.0,119.0,3.3,26.0,990.0,895.57,661.0
2016,6,1,11,15,934.5,119.5,3.35,26.0,1003.0,924.17,679.74
2016,6,1,11,30,937.0,120.0,3.4,26.0,1016.0,950.42,696.93
2016,6,1,11,45,936.0,121.5,3.5,26.0,1020.5,971.96,711.4
2016,6,1,12,0,935.0,123.0,3.6,26.0,1025.0,990.83,724.21
2016,6,1,12,15,934.0,123.0,3.65,26.0,1023.0,1005.51,734.02
2016,6,1,12,30,933.0,123.0,3.7,26.0,1021.0,1017.36,742.12
2016,6,1,12,45,918.5,131.0,3.75,26.5,1007.0,1021.2,743.64
2016,6,1,13,0,904.0,139.0,3.8,27.0,993.0,1022.07,743.39
2016,6,1,13,15,900.0,138.0,3.8,27.0,976.0,1021.26,743.32
2016,6,1,13,30,896.0,137.0,3.8,27.0,959.0,1017.53,741.47
2016,6,1,13,45,887.5,137.5,3.8,27.0,934.0,1008.07,736.01
2016,6,1,14,0,879.0,138.0,3.8,27.0,909.0,995.85,728.88
2016,6,1,14,15,871.5,136.0,3.75,26.5,878.0,979.32,720.12
2016,6,1,14,30,864.0,134.0,3.7,26.0,847.0,960.18,709.69
2016,6,1,14,45,852.0,133.0,3.7,26.0,810.5,941.17,698.31
2016,6,1,15,0,840.0,132.0,3.7,26.0,774.0,914.25,681.62
2016,6,1,15,15,826.5,129.0,3.65,25.5,732.5,881.76,662.17
2016,6,1,15,30,813.0,126.0,3.6,25.0,691.0,847.46,641.33
2016,6,1,15,45,540.5,194.0,3.55,25.0,559.0,673.17,517.63
2016,6,1,16,0,268.0,262.0,3.5,25.0,427.0,505.98,390.51
2016,6,1,16,15,501.0,187.0,3.35,24.5,464.0,603.67,470.53
2016,6,1,16,30,734.0,112.0,3.2,24.0,501.0,678.58,530.44
2016,6,1,16,45,707.5,106.0,3.1,23.5,450.5,626.84,493.29
2016,6,1,17,0,681.0,100.0,3.0,23.0,400.0,575.58,455.98
2016,6,1,17,15,641.5,94.5,2.8,22.0,348.5,517.62,412.89
2016,6,1,17,30,602.0,89.0,2.6,21.0,297.0,461.72,369.99
2016,6,1,17,45,551.0,80.5,2.45,20.5,247.0,398.75,319.57
2016,6,1,18,0,500.0,72.0,2.3,20.0,197.0,339.47,270.53
