Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,420.5,62.0,2.05,19.0,151.0,270.05,212.52
2016,6,1,18,30,341.0,52.0,1.8,18.0,105.0,207.31,158.87
2016,6,1,18,45,230.0,37.5,1.6,17.0,68.0,137.33,98.59
2016,6,1,19,0,119.0,23.0,1.4,16.0,31.0,72.11,23.09
2016,6,1,19,15,59.5,11.5,1.4,15.5,15.5,26.16,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.6,12.0,11.0,9.83,0.0
2016,6,2,5,15,174.5,23.5,1.75,12.5,42.0,18.27,5.22
2016,6,2,5,30,307.0,37.0,1.9,13.0,73.0,28.75,18.95
2016,6,2,5,45,403.0,47.0,2.1,13.5,117.5,34.98,25.2
2016,6,2,6,0,499.0,57.0,2.3,14.0,162.0,40.81,30.73
2016,6,2,6,15,561.0,64.0,2.2,14.5,211.5,51.39,32.97
2016,6,2,6,30,623.0,71.0,2.1,15.0,261.0,88.64,48.74
2016,6,2,6,45,319.0,105.5,2.05,16.0,204.0,116.78,79.05
2016,6,2,7,0,15.0,140.0,2.0,17.0,147.0,132.28,104.13
2016,6,2,7,15,52.5,172.5,1.95,17.5,198.0,165.52,129.24
2016,6,2,7,30,90.0,205.0,1.9,18.0,249.0,206.53,160.54
2016,6,2,7,45,198.0,220.0,1.9,19.0,331.0,254.24,195.1
2016,6,2,8,0,306.0,235.0,1.9,20.0,413.0,312.11,238.22
2016,6,2,8,15,581.0,168.5,1.85,20.5,540.5,376.57,286.06
2016,6,2,8,30,856.0,102.0,1.8,21.0,668.0,472.17,358.82
2016,6,2,8,45,869.5,104.5,1.8,21.5,712.0,525.23,399.99
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,574.76,437.65
2016,6,2,9,15,616.5,227.5,1.8,22.5,692.0,562.47,426.53
2016,6,2,9,30,350.0,348.0,1.8,23.0,628.0,535.46,402.93
2016,6,2,9,45,628.0,234.0,1.8,24.0,762.5,630.97,474.87
2016,6,2,10,0,906.0,120.0,1.8,25.0,897.0,751.65,560.45
2016,6,2,10,15,912.0,121.5,1.85,25.5,923.5,791.41,584.74
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,829.62,608.44
2016,6,2,10,45,921.0,124.0,1.95,26.5,969.5,863.21,628.88
2016,6,2,11,0,924.0,125.0,2.0,27.0,989.0,894.73,647.84
2016,6,2,11,15,926.5,125.5,2.0,27.0,1002.0,923.16,665.5
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,949.26,681.63
2016,6,2,11,45,928.5,127.0,2.05,27.5,1019.5,970.67,693.96
2016,6,2,12,0,928.0,128.0,2.1,28.0,1024.0,989.44,704.68
2016,6,2,12,15,927.5,127.5,2.15,28.0,1021.5,1004.05,714.25
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,1015.87,722.2
2016,6,2,12,45,931.5,122.0,2.3,28.5,1011.0,1025.2,727.81
2016,6,2,13,0,936.0,117.0,2.4,29.0,1003.0,1031.55,731.66
2016,6,2,13,15,932.5,116.5,2.4,29.0,985.5,1031.64,732.1
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,1028.7,730.83
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,1019.84,725.05
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,1008.06,717.58
2016,6,2,14,15,909.5,113.0,2.5,30.0,888.0,992.0,708.46
2016,6,2,14,30,902.0,112.0,2.5,30.0,857.0,973.25,697.72
2016,6,2,14,45,892.0,110.0,2.55,30.0,820.0,948.52,683.64
2016,6,2,15,0,882.0,108.0,2.6,30.0,783.0,921.42,668.01
2016,6,2,15,15,869.5,106.0,2.6,29.5,741.5,889.91,650.31
2016,6,2,15,30,857.0,104.0,2.6,29.0,700.0,856.48,631.17
2016,6,2,15,45,841.0,101.5,2.65,28.5,654.0,822.93,612.05
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,782.91,588.15
2016,6,2,16,15,804.0,95.5,2.7,27.5,558.5,736.78,559.28
2016,6,2,16,30,783.0,92.0,2.7,27.0,509.0,690.12,529.43
2016,6,2,16,45,755.5,88.5,2.7,26.5,458.0,638.61,495.39
2016,6,2,17,0,728.0,85.0,2.7,26.0,407.0,587.56,459.38
2016,6,2,17,15,691.0,80.0,2.55,25.0,355.0,532.21,419.02
2016,6,2,17,30,654.0,75.0,2.4,24.0,303.0,476.37,376.95
2016,6,2,17,45,602.5,69.0,2.3,23.5,252.5,413.81,327.58
2016,6,2,18,0,551.0,63.0,2.2,23.0,202.0,354.98,279.49
2016,6,2,18,15,475.0,54.5,1.9,21.5,155.5,286.55,223.19
2016,6,2,18,30,399.0,46.0,1.6,20.0,109.0,224.75,170.81
2016,6,2,18,45,284.0,34.0,1.35,19.0,71.0,152.84,109.17
2016,6,2,19,0,169.0,22.0,1.1,18.0,33.0,86.01,31.62
2016,6,2,19,15,84.5,11.0,1.05,17.5,16.5,32.03,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,0.8,15.0,11.0,9.83,0.0
2016,6,3,5,15,186.0,23.0,0.9,15.5,42.0,17.84,5.08
2016,6,3,5,30,318.0,36.0,1.0,16.0,73.0,27.72,17.86
2016,6,3,5,45,408.0,45.5,1.1,16.5,116.5,33.53,23.65
2016,6,3,6,0,498.0,55.0,1.2,17.0,160.0,38.98,28.75
2016,6,3,6,15,558.0,61.5,1.15,17.5,209.0,49.65,30.83
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,86.24,46.16
2016,6,3,6,45,658.5,73.5,1.1,18.5,309.0,126.08,71.48
2016,6,3,7,0,699.0,79.0,1.1,19.0,360.0,170.2,104.86
2016,6,3,7,15,729.5,83.0,1.05,19.5,411.0,218.33,144.45
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,266.19,184.87
2016,6,3,7,45,782.0,90.5,0.95,21.0,511.5,313.95,225.08
2016,6,3,8,0,804.0,94.0,0.9,22.0,561.0,363.65,265.92
2016,6,3,8,15,821.5,97.0,0.85,23.0,608.0,412.82,305.18
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,463.07,343.76
2016,6,3,8,45,851.5,102.0,0.8,25.0,697.5,514.39,381.84
2016,6,3,9,0,864.0,104.0,0.8,26.0,740.0,562.09,415.99
2016,6,3,9,15,874.0,106.0,0.85,27.0,778.0,608.27,448.3
2016,6,3,9,30,884.0,108.0,0.9,28.0,816.0,653.97,479.21
2016,6,3,9,45,899.0,105.0,0.95,29.5,850.5,697.77,507.03
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,741.01,532.18
2016,6,3,10,15,668.0,236.0,0.95,31.5,818.0,714.3,509.23
2016,6,3,10,30,422.0,370.0,0.9,32.0,751.0,673.29,475.35
2016,6,3,10,45,675.5,239.0,0.9,32.5,863.5,772.45,545.14
2016,6,3,11,0,929.0,108.0,0.9,33.0,976.0,883.19,612.81
2016,6,3,11,15,931.0,108.5,1.0,33.0,988.5,911.22,629.77
2016,6,3,11,30,933.0,109.0,1.1,33.0,1001.0,936.88,646.32
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.0,958.26,660.33
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,976.98,672.84
2016,6,3,12,15,931.0,111.0,1.4,33.0,1008.5,991.54,682.91
2016,6,3,12,30,930.0,111.0,1.5,33.0,1006.0,1003.28,691.41
2016,6,3,12,45,914.0,119.5,1.6,33.0,992.0,1006.12,694.63
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,1005.98,696.19
2016,6,3,13,15,894.0,127.5,1.8,33.0,961.0,1005.6,697.7
2016,6,3,13,30,890.0,127.0,1.9,33.0,944.0,1002.34,697.5
2016,6,3,13,45,884.0,126.0,2.0,33.0,920.0,993.76,694.1
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,982.38,689.04
2016,6,3,14,15,870.0,123.5,2.15,33.0,865.5,965.85,680.27
2016,6,3,14,30,862.0,122.0,2.2,33.0,835.0,946.73,669.94
2016,6,3,14,45,852.0,120.0,2.3,33.0,799.0,922.78,656.99
2016,6,3,15,0,842.0,118.0,2.4,33.0,763.0,896.57,642.5
2016,6,3,15,15,829.0,115.5,2.4,32.5,722.0,870.44,628.43
2016,6,3,15,30,816.0,113.0,2.4,32.0,681.0,837.08,609.46
2016,6,3,15,45,799.0,110.0,2.4,32.0,636.0,798.19,585.42
2016,6,3,16,0,782.0,107.0,2.4,32.0,591.0,758.11,560.33
2016,6,3,16,15,760.5,103.5,2.35,31.5,542.5,713.03,532.26
2016,6,3,16,30,739.0,100.0,2.3,31.0,494.0,667.52,503.38
2016,6,3,16,45,710.5,96.0,2.3,30.5,444.0,618.93,471.54
2016,6,3,17,0,682.0,92.0,2.3,30.0,394.0,568.58,436.5
2016,6,3,17,15,644.0,86.5,2.05,29.0,343.5,511.53,395.33
2016,6,3,17,30,606.0,81.0,1.8,28.0,293.0,456.47,354.33
2016,6,3,17,45,554.0,74.0,1.6,27.0,244.0,394.51,306.84
2016,6,3,18,0,502.0,67.0,1.4,26.0,195.0,336.35,260.67
2016,6,3,18,15,427.5,57.5,1.3,25.0,149.5,269.58,206.69
2016,6,3,18,30,353.0,48.0,1.2,24.0,104.0,209.31,156.58
2016,6,3,18,45,247.0,35.5,1.1,23.0,68.0,140.87,99.26
2016,6,3,19,0,141.0,23.0,1.0,22.0,32.0,79.51,31.33
2016,6,3,19,15,70.5,11.5,0.95,21.5,16.0,29.1,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,17.5,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,12.54,1.93
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,22.2,13.01
2016,6,4,5,45,0.0,37.0,0.75,19.5,37.0,35.74,25.24
2016,6,4,6,0,0.0,51.0,0.7,20.0,51.0,48.87,36.97
2016,6,4,6,15,0.0,67.5,0.95,20.5,67.5,63.99,47.67
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,79.31,60.24
2016,6,4,6,45,0.0,100.5,1.45,21.5,100.5,94.73,72.66
2016,6,4,7,0,0.0,117.0,1.7,22.0,117.0,110.22,84.91
2016,6,4,7,15,13.0,149.5,1.7,22.0,156.0,142.42,110.01
2016,6,4,7,30,26.0,182.0,1.7,22.0,195.0,176.01,135.94
2016,6,4,7,45,58.5,216.0,1.7,22.5,249.0,213.11,163.63
2016,6,4,8,0,91.0,250.0,1.7,23.0,303.0,258.09,197.29
2016,6,4,8,15,104.5,274.5,1.7,23.0,340.0,290.93,222.05
2016,6,4,8,30,118.0,299.0,1.7,23.0,377.0,320.73,244.39
2016,6,4,8,45,187.5,316.0,1.7,23.5,450.0,377.72,286.47
2016,6,4,9,0,257.0,333.0,1.7,24.0,523.0,436.71,329.53
2016,6,4,9,15,143.5,323.5,1.75,24.0,430.5,380.22,287.16
2016,6,4,9,30,30.0,314.0,1.8,24.0,338.0,312.26,235.3
2016,6,4,9,45,29.5,325.0,1.9,24.5,350.0,324.7,244.13
2016,6,4,10,0,29.0,336.0,2.0,25.0,362.0,337.12,252.55
2016,6,4,10,15,37.0,362.5,2.05,25.0,396.0,370.13,276.59
2016,6,4,10,30,45.0,389.0,2.1,25.0,430.0,403.95,300.95
2016,6,4,10,45,111.0,428.5,2.15,25.0,532.0,496.18,368.52
2016,6,4,11,0,177.0,468.0,2.2,25.0,634.0,594.58,438.55
2016,6,4,11,15,292.0,438.0,2.25,25.5,716.0,673.38,494.95
2016,6,4,11,30,407.0,408.0,2.3,26.0,798.0,758.09,554.24
2016,6,4,11,45,378.0,426.0,2.4,26.5,789.5,761.17,554.18
2016,6,4,12,0,349.0,444.0,2.5,27.0,781.0,762.52,553.58
2016,6,4,12,15,278.0,463.5,2.5,27.5,732.0,723.96,524.58
2016,6,4,12,30,207.0,483.0,2.5,28.0,683.0,679.41,491.68
2016,6,4,12,45,117.5,427.0,2.5,28.5,540.5,542.11,395.17
2016,6,4,13,0,28.0,371.0,2.5,29.0,398.0,396.45,289.98
2016,6,4,13,15,246.0,370.0,2.45,29.0,597.0,621.76,456.28
2016,6,4,13,30,464.0,369.0,2.4,29.0,796.0,842.26,607.94
2016,6,4,13,45,654.0,252.5,2.4,29.5,837.0,910.63,656.43
2016,6,4,14,0,844.0,136.0,2.4,30.0,878.0,961.38,687.99
2016,6,4,14,15,836.5,134.0,2.35,30.0,848.5,945.27,677.63
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,932.32,670.01
2016,6,4,14,45,823.5,127.5,2.3,30.0,785.0,910.49,657.17
2016,6,4,15,0,818.0,123.0,2.3,30.0,751.0,886.26,642.84
2016,6,4,15,15,805.5,120.5,2.3,29.5,711.0,855.75,625.62
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,823.45,607.07
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,787.05,584.34
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,749.29,560.47
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,704.58,532.53
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,661.94,505.5
2016,6,4,16,45,698.0,97.0,2.3,27.5,440.0,612.09,472.19
2016,6,4,17,0,672.0,92.0,2.3,27.0,391.0,562.72,437.43
2016,6,4,17,15,635.5,86.5,2.25,26.0,341.0,507.0,397.38
2016,6,4,17,30,599.0,81.0,2.2,25.0,291.0,453.16,357.27
2016,6,4,17,45,550.0,73.5,2.15,24.5,242.5,392.5,309.75
2016,6,4,18,0,501.0,66.0,2.1,24.0,194.0,335.41,263.45
2016,6,4,18,15,429.0,57.0,2.0,22.5,149.5,270.28,210.32
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,211.42,160.78
2016,6,4,18,45,254.5,35.0,1.85,20.0,68.5,143.01,102.57
2016,6,4,19,0,152.0,22.0,1.8,19.0,32.0,81.84,35.42
2016,6,4,19,15,76.0,11.0,1.95,18.5,16.0,30.11,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,177.0,23.0,1.7,13.5,41.0,17.81,5.47
2016,6,5,5,30,297.0,36.0,1.8,14.0,71.0,27.64,17.97
2016,6,5,5,45,385.5,46.0,1.95,14.5,114.0,33.92,24.19
2016,6,5,6,0,474.0,56.0,2.1,15.0,157.0,39.79,29.71
2016,6,5,6,15,237.0,71.5,2.1,15.5,122.0,55.02,38.56
2016,6,5,6,30,0.0,87.0,2.1,16.0,87.0,81.88,63.67
2016,6,5,6,45,0.0,104.5,2.1,17.0,104.5,98.18,76.9
2016,6,5,7,0,0.0,122.0,2.1,18.0,122.0,114.58,89.89
2016,6,5,7,15,0.0,127.0,2.05,18.5,127.0,120.06,93.89
2016,6,5,7,30,0.0,132.0,2.0,19.0,132.0,125.34,97.66
2016,6,5,7,45,12.5,173.5,2.0,19.5,181.0,167.11,130.39
2016,6,5,8,0,25.0,215.0,2.0,20.0,230.0,210.07,163.47
2016,6,5,8,15,50.0,251.5,2.0,20.5,284.0,249.69,193.36
2016,6,5,8,30,75.0,288.0,2.0,21.0,338.0,296.57,228.54
2016,6,5,8,45,97.0,315.0,2.05,22.0,383.5,336.43,257.53
2016,6,5,9,0,119.0,342.0,2.1,23.0,429.0,374.24,284.62
2016,6,5,9,15,495.0,227.5,2.2,23.5,620.5,492.85,376.72
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,650.66,494.94
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,694.86,526.16
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,738.56,556.07
2016,6,5,10,15,906.5,110.0,2.7,25.0,907.5,777.24,582.27
2016,6,5,10,30,912.0,111.0,2.8,25.0,934.0,814.34,607.29
2016,6,5,10,45,915.0,112.5,2.9,25.5,953.5,848.14,628.74
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,879.91,648.7
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,908.13,667.18
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,934.04,684.14
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,955.71,698.34
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,974.79,710.94
2016,6,5,12,15,923.5,116.0,3.25,26.0,1007.5,989.79,720.95
2016,6,5,12,30,923.0,116.0,3.3,26.0,1006.0,1002.01,729.27
2016,6,5,12,45,914.5,120.0,3.35,26.5,994.5,1007.64,731.99
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,1010.35,732.96
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,1011.0,733.8
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,1008.74,732.89
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,1001.58,728.94
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,991.56,723.26
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,976.35,715.71
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,958.48,706.47
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,935.13,692.23
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,909.42,676.44
2016,6,5,15,15,850.0,110.0,3.35,25.5,734.0,878.92,658.37
2016,6,5,15,30,838.0,108.0,3.3,25.0,693.0,851.75,642.48
2016,6,5,15,45,823.5,105.0,3.3,25.0,648.5,814.4,618.42
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,775.64,593.21
2016,6,5,16,15,788.5,98.5,3.25,24.5,555.5,730.5,564.02
2016,6,5,16,30,768.0,95.0,3.2,24.0,507.0,684.8,533.93
2016,6,5,16,45,742.5,90.5,3.15,23.5,457.0,634.16,499.57
2016,6,5,17,0,717.0,86.0,3.1,23.0,407.0,586.21,464.97
2016,6,5,17,15,681.0,81.5,2.95,22.0,355.5,530.14,423.52
2016,6,5,17,30,645.0,77.0,2.8,21.0,304.0,475.86,382.02
2016,6,5,17,45,596.5,70.0,2.7,20.5,254.5,414.02,332.57
2016,6,5,18,0,548.0,63.0,2.6,20.0,205.0,355.66,284.26
2016,6,5,18,15,475.5,55.0,2.5,19.0,158.5,289.26,228.62
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,229.12,176.72
2016,6,5,18,45,294.0,35.0,2.3,17.5,74.0,158.62,115.54
2016,6,5,19,0,185.0,23.0,2.2,17.0,36.0,93.66,44.06
2016,6,5,19,15,92.5,11.5,2.3,16.5,18.0,34.93,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,9.83,0.0
2016,6,6,5,15,180.0,22.5,2.95,14.5,41.0,17.39,5.28
2016,6,6,5,30,300.0,35.0,3.0,15.0,71.0,26.65,17.04
2016,6,6,5,45,385.0,44.5,3.05,15.5,112.5,32.51,22.83
2016,6,6,6,0,470.0,54.0,3.1,16.0,154.0,37.99,27.98
2016,6,6,6,15,527.0,61.0,3.05,16.0,201.0,49.73,30.75
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,85.11,46.49
2016,6,6,6,45,292.0,91.0,3.0,16.5,181.0,102.82,68.45
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,107.62,84.55
2016,6,6,7,15,6.0,141.0,2.95,17.5,144.0,133.61,105.24
2016,6,6,7,30,12.0,168.0,2.9,18.0,174.0,160.31,126.19
2016,6,6,7,45,36.5,204.5,2.9,19.0,225.5,196.91,154.07
2016,6,6,8,0,61.0,241.0,2.9,20.0,277.0,240.07,186.84
2016,6,6,8,15,175.5,262.5,2.95,20.5,377.0,305.01,235.87
2016,6,6,8,30,290.0,284.0,3.0,21.0,477.0,380.75,293.35
2016,6,6,8,45,557.0,195.0,3.05,21.5,595.0,446.1,344.26
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,542.73,419.3
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.0,587.42,453.91
2016,6,6,9,30,845.0,110.0,3.1,22.0,787.0,631.75,487.71
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.0,673.39,518.03
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,714.07,546.16
2016,6,6,10,15,867.0,114.0,3.25,23.0,877.0,751.68,571.96
2016,6,6,10,30,873.0,115.0,3.3,23.0,903.0,787.83,596.6
2016,6,6,10,45,877.5,116.0,3.35,23.5,922.5,821.15,617.95
2016,6,6,11,0,882.0,117.0,3.4,24.0,942.0,852.62,637.87
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.0,879.9,655.81
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,904.97,672.25
2016,6,6,11,45,888.0,118.0,3.45,24.5,973.5,925.88,684.88
2016,6,6,12,0,889.0,118.0,3.5,25.0,979.0,944.33,695.89
2016,6,6,12,15,889.0,118.0,3.5,25.0,977.5,959.29,705.68
2016,6,6,12,30,889.0,118.0,3.5,25.0,976.0,971.61,713.82
2016,6,6,12,45,879.5,123.0,3.55,25.0,964.5,976.99,717.83
2016,6,6,13,0,870.0,128.0,3.6,25.0,953.0,979.56,720.15
2016,6,6,13,15,867.0,127.0,3.6,25.0,937.0,979.67,720.64
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,976.97,719.4
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.0,969.05,715.17
2016,6,6,14,0,853.0,124.0,3.7,25.0,875.0,958.42,709.25
2016,6,6,14,15,846.0,122.5,3.7,24.5,846.5,943.19,701.4
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,925.43,691.91
2016,6,6,14,45,829.0,119.5,3.75,24.0,783.0,902.47,677.85
2016,6,6,15,0,819.0,118.0,3.8,24.0,748.0,882.75,666.03
2016,6,6,15,15,807.0,115.5,3.8,23.5,708.5,852.69,648.02
2016,6,6,15,30,795.0,113.0,3.8,23.0,669.0,820.83,628.63
2016,6,6,15,45,779.0,110.5,3.8,23.0,625.5,784.0,604.33
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,745.97,578.95
2016,6,6,16,15,742.5,104.5,3.75,22.5,535.5,702.34,550.1
2016,6,6,16,30,722.0,101.0,3.7,22.0,489.0,660.68,522.22
2016,6,6,16,45,696.0,96.5,3.65,21.5,440.5,611.51,487.76
2016,6,6,17,0,670.0,92.0,3.6,21.0,392.0,562.82,451.83
2016,6,6,17,15,634.0,86.5,3.55,20.0,342.5,507.48,410.45
2016,6,6,17,30,598.0,81.0,3.5,19.0,293.0,453.97,369.07
2016,6,6,17,45,550.5,74.0,3.45,18.5,245.0,394.67,320.93
2016,6,6,18,0,503.0,67.0,3.4,18.0,197.0,338.78,274.02
2016,6,6,18,15,431.5,58.0,3.3,17.5,152.5,273.63,218.36
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,214.67,166.81
2016,6,6,18,45,259.5,36.5,3.1,16.5,71.5,147.23,108.05
2016,6,6,19,0,159.0,24.0,3.0,16.0,35.0,87.67,43.41
2016,6,6,19,15,79.5,12.0,3.0,15.5,17.5,32.21,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,156.5,24.0,2.35,14.0,40.0,18.62,6.18
2016,6,7,5,30,268.0,38.0,2.4,14.0,69.0,29.01,19.16
2016,6,7,5,45,358.5,48.0,2.45,14.5,111.0,35.73,25.77
2016,6,7,6,0,449.0,58.0,2.5,15.0,153.0,41.52,31.24
2016,6,7,6,15,224.5,59.0,2.45,15.5,106.5,45.55,30.55
2016,6,7,6,30,0.0,60.0,2.4,16.0,60.0,57.98,43.59
2016,6,7,6,45,0.0,72.0,2.4,16.5,72.0,69.46,53.09
2016,6,7,7,0,0.0,84.0,2.4,17.0,84.0,80.8,62.3
2016,6,7,7,15,2.0,121.0,2.4,17.5,122.0,115.15,90.24
2016,6,7,7,30,4.0,158.0,2.4,18.0,160.0,149.51,117.63
2016,6,7,7,45,9.0,178.5,2.4,18.5,184.0,170.49,133.73
2016,6,7,8,0,14.0,199.0,2.4,19.0,208.0,192.04,150.15
2016,6,7,8,15,10.0,197.0,2.4,19.5,204.0,190.31,148.12
2016,6,7,8,30,6.0,195.0,2.4,20.0,200.0,187.92,145.61
2016,6,7,8,45,18.0,240.0,2.4,20.5,254.0,235.96,182.49
2016,6,7,9,0,30.0,285.0,2.4,21.0,308.0,280.53,215.97
2016,6,7,9,15,131.5,331.0,2.45,21.5,436.5,379.82,291.47
2016,6,7,9,30,233.0,377.0,2.5,22.0,565.0,491.86,374.34
2016,6,7,9,45,554.5,244.5,2.6,22.5,714.5,591.92,452.73
2016,6,7,10,0,876.0,112.0,2.7,23.0,864.0,723.76,551.32
2016,6,7,10,15,882.5,113.5,2.8,23.0,890.5,762.74,577.41
2016,6,7,10,30,889.0,115.0,2.9,23.0,917.0,800.28,603.04
2016,6,7,10,45,890.5,117.5,3.0,23.5,936.0,833.09,624.12
2016,6,7,11,0,892.0,120.0,3.1,24.0,955.0,863.86,643.69
2016,6,7,11,15,895.0,120.5,3.2,24.0,968.0,891.87,662.6
2016,6,7,11,30,898.0,121.0,3.3,24.0,981.0,917.67,680.06
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.0,939.32,693.42
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,958.49,705.18
2016,6,7,12,15,901.0,121.0,3.55,25.0,992.0,973.69,715.42
2016,6,7,12,30,901.0,121.0,3.6,25.0,991.0,986.22,724.02
2016,6,7,12,45,901.5,119.5,3.65,25.0,982.5,994.99,730.25
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,1000.92,734.76
2016,6,7,13,15,899.0,117.5,3.75,24.5,958.5,1001.57,737.36
2016,6,7,13,30,896.0,117.0,3.8,24.0,943.0,999.32,738.2
2016,6,7,13,45,889.0,117.5,3.85,24.0,919.5,991.33,733.92
2016,6,7,14,0,882.0,118.0,3.9,24.0,896.0,980.58,727.92
2016,6,7,14,15,875.5,116.5,3.9,23.5,866.5,965.52,720.23
2016,6,7,14,30,869.0,115.0,3.9,23.0,837.0,947.84,710.82
2016,6,7,14,45,856.0,115.0,3.95,23.0,801.0,923.2,695.61
2016,6,7,15,0,843.0,115.0,4.0,23.0,765.0,896.44,678.94
2016,6,7,15,15,831.0,113.0,3.95,22.5,725.0,871.78,664.46
2016,6,7,15,30,819.0,111.0,3.9,22.0,685.0,839.91,644.82
2016,6,7,15,45,800.5,109.0,3.9,21.5,640.0,800.92,620.19
2016,6,7,16,0,782.0,107.0,3.9,21.0,595.0,760.81,594.42
2016,6,7,16,15,761.5,103.5,3.8,20.5,547.0,716.59,564.86
2016,6,7,16,30,741.0,100.0,3.7,20.0,499.0,671.86,534.44
2016,6,7,16,45,710.5,97.0,3.65,19.5,449.0,622.95,500.16
2016,6,7,17,0,680.0,94.0,3.6,19.0,399.0,572.46,462.61
2016,6,7,17,15,643.0,88.5,3.5,18.5,349.0,516.08,419.33
2016,6,7,17,30,606.0,83.0,3.4,18.0,299.0,461.58,376.27
2016,6,7,17,45,550.0,77.0,3.3,17.5,249.5,398.45,324.92
2016,6,7,18,0,494.0,71.0,3.2,17.0,200.0,339.4,275.37
2016,6,7,18,15,420.5,61.5,3.05,16.5,155.0,273.06,218.69
2016,6,7,18,30,347.0,52.0,2.9,16.0,110.0,211.97,165.42
2016,6,7,18,45,240.0,39.0,2.75,15.5,72.5,143.93,106.34
2016,6,7,19,0,133.0,26.0,2.6,15.0,35.0,82.99,42.97
2016,6,7,19,15,66.5,13.0,2.55,14.5,17.5,29.94,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,10.81,0.0
2016,6,8,5,15,206.0,23.5,2.65,13.0,44.0,18.33,6.11
2016,6,8,5,30,335.0,36.0,2.7,13.0,75.0,27.59,18.03
2016,6,8,5,45,424.0,44.5,2.75,13.5,118.5,32.5,23.04
2016,6,8,6,0,513.0,53.0,2.8,14.0,162.0,37.12,27.46
2016,6,8,6,15,256.5,73.5,2.8,14.5,128.0,57.19,40.14
2016,6,8,6,30,0.0,94.0,2.8,15.0,94.0,87.81,68.92
2016,6,8,6,45,1.0,112.0,2.85,15.5,112.5,104.71,82.79
2016,6,8,7,0,2.0,130.0,2.9,16.0,131.0,121.81,96.56
2016,6,8,7,15,58.0,169.0,2.95,16.0,197.5,164.06,128.83
2016,6,8,7,30,114.0,208.0,3.0,16.0,264.0,210.93,165.03
2016,6,8,7,45,121.0,231.5,3.05,16.5,296.5,240.5,188.48
2016,6,8,8,0,128.0,255.0,3.1,17.0,329.0,270.91,212.39
2016,6,8,8,15,269.5,253.5,3.15,17.0,427.0,330.55,258.36
2016,6,8,8,30,411.0,252.0,3.2,17.0,525.0,403.71,315.65
2016,6,8,8,45,407.5,273.0,3.3,17.5,558.0,441.47,345.12
2016,6,8,9,0,404.0,294.0,3.4,18.0,591.0,478.69,373.62
2016,6,8,9,15,353.5,327.5,3.45,18.0,598.0,502.23,391.19
2016,6,8,9,30,303.0,361.0,3.5,18.0,605.0,517.74,402.18
2016,6,8,9,45,588.5,240.5,3.55,18.5,737.5,610.91,476.85
2016,6,8,10,0,874.0,120.0,3.6,19.0,870.0,729.63,567.84
2016,6,8,10,15,642.5,247.5,3.65,19.0,808.0,706.13,545.96
2016,6,8,10,30,411.0,375.0,3.7,19.0,746.0,669.36,513.49
2016,6,8,10,45,649.0,252.0,3.8,19.5,853.0,763.31,587.38
2016,6,8,11,0,887.0,129.0,3.9,20.0,960.0,868.06,661.54
2016,6,8,11,15,710.5,251.5,3.95,20.0,923.0,858.39,653.6
2016,6,8,11,30,534.0,374.0,4.0,20.0,886.0,839.07,634.24
2016,6,8,11,45,711.5,254.0,4.1,20.0,940.5,900.29,683.46
2016,6,8,12,0,889.0,134.0,4.2,20.0,995.0,959.9,724.46
2016,6,8,12,15,889.0,134.0,4.25,20.0,993.0,975.05,734.64
2016,6,8,12,30,889.0,134.0,4.3,20.0,991.0,987.58,743.45
2016,6,8,12,45,665.5,263.5,4.35,20.5,902.0,918.12,694.73
2016,6,8,13,0,442.0,393.0,4.4,21.0,813.0,836.93,630.26
2016,6,8,13,15,633.0,279.0,4.4,20.5,868.5,914.39,693.1
2016,6,8,13,30,824.0,165.0,4.4,20.0,924.0,983.79,743.4
2016,6,8,13,45,821.5,161.0,4.4,20.0,902.0,976.42,738.53
2016,6,8,14,0,819.0,157.0,4.4,20.0,880.0,966.31,732.47
2016,6,8,14,15,811.0,155.5,4.35,19.5,851.0,950.88,723.98
2016,6,8,14,30,803.0,154.0,4.3,19.0,822.0,932.99,713.84
2016,6,8,14,45,796.0,149.0,4.25,19.0,787.5,909.97,698.81
2016,6,8,15,0,789.0,144.0,4.2,19.0,753.0,884.65,682.22
2016,6,8,15,15,656.5,185.0,4.1,18.5,673.5,798.95,623.41
2016,6,8,15,30,524.0,226.0,4.0,18.0,594.0,710.21,558.5
2016,6,8,15,45,419.5,241.5,3.95,18.0,523.5,626.69,495.53
2016,6,8,16,0,315.0,257.0,3.9,18.0,453.0,539.63,428.75
2016,6,8,16,15,406.0,212.0,3.85,17.5,444.0,560.61,449.32
2016,6,8,16,30,497.0,167.0,3.8,17.0,435.0,565.36,456.93
2016,6,8,16,45,558.5,132.5,3.75,17.0,406.5,556.58,452.16
2016,6,8,17,0,620.0,98.0,3.7,17.0,378.0,537.82,439.29
2016,6,8,17,15,619.0,85.0,3.6,16.5,335.5,497.67,408.45
2016,6,8,17,30,618.0,72.0,3.5,16.0,293.0,456.35,375.67
2016,6,8,17,45,547.0,73.0,3.45,15.5,246.0,392.89,323.28
2016,6,8,18,0,476.0,74.0,3.4,15.0,199.0,334.36,273.62
2016,6,8,18,15,405.5,64.0,3.3,14.5,154.5,267.66,216.29
2016,6,8,18,30,335.0,54.0,3.2,14.0,110.0,210.03,165.47
2016,6,8,18,45,240.5,40.5,3.1,14.0,73.5,146.28,109.11
2016,6,8,19,0,146.0,27.0,3.0,14.0,37.0,88.76,48.05
2016,6,8,19,15,73.0,13.5,2.95,14.0,18.5,32.2,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,38.0,11.0,3.1,14.0,12.0,10.81,0.0
2016,6,9,5,15,145.5,26.0,3.2,14.0,41.5,20.27,7.36
2016,6,9,5,30,253.0,41.0,3.3,14.0,71.0,31.47,21.25
2016,6,9,5,45,346.0,51.0,3.45,14.0,113.0,38.1,27.9
2016,6,9,6,0,439.0,61.0,3.6,14.0,155.0,44.24,33.77
2016,6,9,6,15,219.5,56.0,3.6,14.0,103.0,43.35,28.84
2016,6,9,6,30,0.0,51.0,3.6,14.0,51.0,49.27,36.53
2016,6,9,6,45,0.0,61.0,3.6,14.5,61.0,58.95,44.63
2016,6,9,7,0,0.0,71.0,3.6,15.0,71.0,68.64,52.6
2016,6,9,7,15,0.0,98.5,3.55,15.5,98.5,94.44,73.89
2016,6,9,7,30,0.0,126.0,3.5,16.0,126.0,119.93,94.55
2016,6,9,7,45,0.5,145.5,3.5,16.5,146.0,138.37,109.09
2016,6,9,8,0,1.0,165.0,3.5,17.0,166.0,156.91,123.53
2016,6,9,8,15,35.0,225.5,3.45,17.0,249.0,221.44,174.6
2016,6,9,8,30,69.0,286.0,3.4,17.0,332.0,292.2,229.87
2016,6,9,8,45,59.0,298.0,3.4,17.5,339.5,302.99,237.38
2016,6,9,9,0,49.0,310.0,3.4,18.0,347.0,312.77,244.08
2016,6,9,9,15,77.5,343.5,3.4,18.5,404.5,363.07,282.17
2016,6,9,9,30,106.0,377.0,3.4,19.0,462.0,416.04,321.64
2016,6,9,9,45,231.5,378.5,3.4,19.5,574.5,500.73,386.36
2016,6,9,10,0,357.0,380.0,3.4,20.0,687.0,602.51,462.13
2016,6,9,10,15,624.0,250.5,3.4,20.0,806.5,695.1,535.56
2016,6,9,10,30,891.0,121.0,3.4,20.0,926.0,807.3,618.13
2016,6,9,10,45,898.5,120.0,3.45,20.5,947.0,841.84,639.92
2016,6,9,11,0,906.0,119.0,3.5,21.0,968.0,874.63,660.88
2016,6,9,11,15,908.5,119.5,3.5,21.0,980.5,902.62,679.42
2016,6,9,11,30,911.0,120.0,3.5,21.0,993.0,928.33,696.41
2016,6,9,11,45,915.0,118.0,3.55,21.5,999.5,950.66,710.07
2016,6,9,12,0,919.0,116.0,3.6,22.0,1006.0,970.54,722.09
2016,6,9,12,15,918.5,116.0,3.65,22.0,1004.0,985.56,732.31
2016,6,9,12,30,918.0,116.0,3.7,22.0,1002.0,997.84,740.83
2016,6,9,12,45,919.5,113.5,3.8,22.0,993.5,1006.75,747.57
2016,6,9,13,0,921.0,111.0,3.9,22.0,985.0,1012.77,752.51
2016,6,9,13,15,917.5,110.0,3.95,21.5,968.5,1012.48,754.5
2016,6,9,13,30,914.0,109.0,4.0,21.0,952.0,1009.22,754.67
2016,6,9,13,45,909.5,107.5,4.1,21.0,929.0,1001.53,750.84
2016,6,9,14,0,905.0,106.0,4.2,21.0,906.0,990.95,745.15
2016,6,9,14,15,898.5,105.0,4.2,20.5,876.5,976.16,737.53
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,958.69,728.13
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.0,935.31,713.56
2016,6,9,15,0,873.0,101.0,4.3,20.0,775.0,909.58,697.37
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.0,879.33,679.01
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,847.15,659.13
2016,6,9,15,45,832.5,95.5,4.3,19.0,649.5,808.74,633.34
2016,6,9,16,0,815.0,94.0,4.3,19.0,604.0,774.03,610.03
2016,6,9,16,15,796.0,91.5,4.2,18.5,556.5,731.08,581.15
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,687.47,551.35
2016,6,9,16,45,750.0,85.5,4.1,17.5,459.0,636.64,515.8
2016,6,9,17,0,723.0,82.0,4.1,17.0,409.0,586.23,478.72
2016,6,9,17,15,689.0,77.5,4.0,16.5,358.5,533.23,437.59
2016,6,9,17,30,655.0,73.0,3.9,16.0,308.0,479.76,394.9
2016,6,9,17,45,604.0,68.0,3.85,15.5,258.5,418.41,344.51
2016,6,9,18,0,553.0,63.0,3.8,15.0,209.0,360.7,295.52
2016,6,9,18,15,483.0,55.0,3.65,14.5,163.0,294.94,238.55
2016,6,9,18,30,413.0,47.0,3.5,14.0,117.0,235.2,185.47
2016,6,9,18,45,305.5,36.5,3.4,14.0,78.5,165.82,124.01
2016,6,9,19,0,198.0,26.0,3.3,14.0,40.0,103.74,58.15
2016,6,9,19,15,99.0,13.0,3.25,13.5,20.0,38.57,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.5,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,95.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,6,10,5,15,225.0,22.5,3.05,13.5,44.5,17.34,5.53
2016,6,10,5,30,355.0,34.0,3.3,14.0,76.0,25.66,16.3
2016,6,10,5,45,438.5,42.0,3.55,14.5,118.5,30.24,20.95
2016,6,10,6,0,522.0,50.0,3.8,15.0,161.0,34.53,25.04
2016,6,10,6,15,577.0,56.0,3.85,15.5,209.0,46.95,27.49
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,83.69,43.51
2016,6,10,6,45,669.0,66.5,4.0,16.5,306.5,125.93,71.61
2016,6,10,7,0,706.0,71.0,4.1,17.0,356.0,168.86,104.97
2016,6,10,7,15,734.0,75.0,4.1,17.5,406.0,213.34,142.76
2016,6,10,7,30,762.0,79.0,4.1,18.0,456.0,260.65,184.16
2016,6,10,7,45,781.0,82.5,4.15,18.5,504.0,307.46,225.73
2016,6,10,8,0,800.0,86.0,4.2,19.0,552.0,355.89,268.18
2016,6,10,8,15,816.5,89.0,4.2,19.0,598.0,408.33,313.44
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,457.58,355.36
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,504.6,393.93
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,551.63,431.39
2016,6,10,9,15,864.0,99.5,4.2,20.0,765.0,596.82,467.35
2016,6,10,9,30,874.0,101.0,4.2,20.0,803.0,641.56,502.17
2016,6,10,9,45,883.5,101.5,4.2,20.5,836.0,684.41,533.87
2016,6,10,10,0,893.0,102.0,4.2,21.0,869.0,726.36,562.81
2016,6,10,10,15,899.5,103.0,4.2,21.0,896.0,765.47,589.94
2016,6,10,10,30,906.0,104.0,4.2,21.0,923.0,803.1,615.81
2016,6,10,10,45,910.0,105.0,4.25,21.5,943.0,837.06,637.92
2016,6,10,11,0,914.0,106.0,4.3,22.0,963.0,869.06,658.5
2016,6,10,11,15,917.5,106.5,4.3,22.0,976.5,898.07,677.95
2016,6,10,11,30,921.0,107.0,4.3,22.0,990.0,924.83,695.83
2016,6,10,11,45,923.0,107.5,4.35,22.0,996.5,947.87,711.43
2016,6,10,12,0,925.0,108.0,4.4,22.0,1003.0,968.39,725.38
2016,6,10,12,15,925.5,108.0,4.4,22.0,1002.5,984.41,736.08
2016,6,10,12,30,926.0,108.0,4.4,22.0,1002.0,997.69,745.04
2016,6,10,12,45,908.5,118.5,4.45,22.0,988.5,1001.19,747.74
2016,6,10,13,0,891.0,129.0,4.5,22.0,975.0,1001.73,748.86
2016,6,10,13,15,888.5,128.0,4.5,22.0,960.0,1002.55,749.85
2016,6,10,13,30,886.0,127.0,4.5,22.0,945.0,1000.5,749.03
2016,6,10,13,45,883.0,125.0,4.55,22.0,923.0,994.07,745.83
2016,6,10,14,0,880.0,123.0,4.6,22.0,901.0,984.82,740.83
2016,6,10,14,15,873.5,122.0,4.6,21.5,872.0,970.47,733.49
2016,6,10,14,30,867.0,121.0,4.6,21.0,843.0,953.51,724.43
2016,6,10,14,45,858.5,119.0,4.6,21.0,808.5,931.11,710.22
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,906.39,694.43
2016,6,10,15,15,838.0,114.5,4.55,20.5,733.5,881.19,679.28
2016,6,10,15,30,826.0,112.0,4.5,20.0,693.0,848.7,658.87
2016,6,10,15,45,810.0,109.5,4.45,20.0,648.5,811.15,633.42
2016,6,10,16,0,794.0,107.0,4.4,20.0,604.0,772.3,606.87
2016,6,10,16,15,773.5,103.5,4.3,19.5,556.0,727.77,576.76
2016,6,10,16,30,753.0,100.0,4.2,19.0,508.0,682.69,545.97
2016,6,10,16,45,724.5,96.5,4.15,18.5,458.0,634.16,512.02
2016,6,10,17,0,696.0,93.0,4.1,18.0,408.0,583.89,474.47
2016,6,10,17,15,659.5,88.0,3.95,17.5,357.5,527.74,431.05
2016,6,10,17,30,623.0,83.0,3.8,17.0,307.0,473.4,387.84
2016,6,10,17,45,570.5,76.5,3.65,16.5,257.0,410.76,336.64
2016,6,10,18,0,518.0,70.0,3.5,16.0,207.0,351.88,287.01
2016,6,10,18,15,446.0,61.0,3.3,15.5,161.5,285.5,230.0
2016,6,10,18,30,374.0,52.0,3.1,15.0,116.0,225.27,177.06
2016,6,10,18,45,266.0,40.0,2.9,14.5,78.0,155.05,115.91
2016,6,10,19,0,158.0,28.0,2.7,14.0,40.0,94.64,54.25
2016,6,10,19,15,79.0,14.0,2.7,13.5,20.0,34.43,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,34.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,144.5,26.0,0.75,12.5,41.5,20.27,7.52
2016,6,11,5,30,255.0,41.0,0.8,13.0,71.0,31.46,21.41
2016,6,11,5,45,351.0,51.5,0.9,13.5,114.0,38.5,28.37
2016,6,11,6,0,447.0,62.0,1.0,14.0,157.0,45.17,34.65
2016,6,11,6,15,508.0,69.5,1.05,14.5,205.0,57.36,37.27
2016,6,11,6,30,569.0,77.0,1.1,15.0,253.0,92.37,53.12
2016,6,11,6,45,618.0,82.0,1.15,16.0,304.0,130.19,77.22
2016,6,11,7,0,667.0,87.0,1.2,17.0,355.0,173.13,109.51
2016,6,11,7,15,698.5,91.5,1.35,18.0,406.0,217.03,145.75
2016,6,11,7,30,730.0,96.0,1.5,19.0,457.0,264.11,185.62
2016,6,11,7,45,755.0,99.0,1.65,20.0,506.5,314.07,228.02
2016,6,11,8,0,780.0,102.0,1.8,21.0,556.0,362.92,269.02
2016,6,11,8,15,798.0,105.5,1.8,21.5,602.5,411.45,309.27
2016,6,11,8,30,816.0,109.0,1.8,22.0,649.0,461.17,349.31
2016,6,11,8,45,829.5,111.5,1.85,23.0,692.0,508.74,386.06
2016,6,11,9,0,843.0,114.0,1.9,24.0,735.0,556.65,421.83
2016,6,11,9,15,853.5,116.0,1.85,24.5,773.0,605.35,457.3
2016,6,11,9,30,864.0,118.0,1.8,25.0,811.0,650.5,489.2
2016,6,11,9,45,869.0,121.5,1.8,25.5,842.5,692.76,518.41
2016,6,11,10,0,874.0,125.0,1.8,26.0,874.0,733.83,545.56
2016,6,11,10,15,879.5,126.0,1.75,26.0,900.5,771.64,569.61
2016,6,11,10,30,885.0,127.0,1.7,26.0,927.0,807.93,592.38
2016,6,11,10,45,887.5,129.0,1.65,26.5,946.0,841.07,611.6
2016,6,11,11,0,890.0,131.0,1.6,27.0,965.0,872.23,629.26
2016,6,11,11,15,892.5,131.5,1.65,27.0,978.0,899.9,646.9
2016,6,11,11,30,895.0,132.0,1.7,27.0,991.0,925.34,663.14
2016,6,11,11,45,894.5,133.0,1.8,27.5,996.0,946.22,675.78
2016,6,11,12,0,894.0,134.0,1.9,28.0,1001.0,964.6,686.89
2016,6,11,12,15,893.5,134.0,2.05,28.0,999.0,979.44,697.76
2016,6,11,12,30,893.0,134.0,2.2,28.0,997.0,991.64,707.05
2016,6,11,12,45,899.0,128.5,2.35,28.5,990.0,1001.98,713.84
2016,6,11,13,0,905.0,123.0,2.5,29.0,983.0,1009.5,718.89
2016,6,11,13,15,901.0,122.5,2.55,28.5,967.0,1009.38,721.09
2016,6,11,13,30,897.0,122.0,2.6,28.0,951.0,1006.35,721.63
2016,6,11,13,45,698.0,229.5,2.7,28.0,864.5,931.36,674.91
2016,6,11,14,0,499.0,337.0,2.8,28.0,778.0,845.82,615.33
2016,6,11,14,15,519.5,314.5,2.8,27.5,760.0,840.02,615.01
2016,6,11,14,30,540.0,292.0,2.8,27.0,742.0,831.64,612.39
2016,6,11,14,45,688.5,206.5,2.85,27.0,756.0,876.08,647.26
2016,6,11,15,0,837.0,121.0,2.9,27.0,770.0,904.75,667.6
2016,6,11,15,15,824.5,119.0,2.95,26.5,729.5,874.6,650.15
2016,6,11,15,30,812.0,117.0,3.0,26.0,689.0,842.61,631.73
2016,6,11,15,45,793.0,115.0,3.15,26.0,644.0,803.51,607.47
2016,6,11,16,0,774.0,113.0,3.3,26.0,599.0,763.32,582.04
2016,6,11,16,15,753.5,109.5,3.35,25.5,551.5,719.45,554.18
2016,6,11,16,30,733.0,106.0,3.4,25.0,504.0,677.71,527.28
2016,6,11,16,45,704.5,102.0,3.5,24.5,454.0,627.01,492.9
