Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,676.0,98.0,3.6,24.0,404.0,576.92,457.0
2016,6,11,17,15,640.0,92.0,3.6,23.0,354.0,520.71,415.85
2016,6,11,17,30,604.0,86.0,3.6,22.0,304.0,466.29,374.6
2016,6,11,17,45,555.5,79.0,3.6,21.5,255.0,406.02,326.52
2016,6,11,18,0,507.0,72.0,3.6,21.0,206.0,349.16,279.62
2016,6,11,18,15,438.0,62.5,3.5,20.0,161.0,283.99,225.16
2016,6,11,18,30,369.0,53.0,3.4,19.0,116.0,224.71,174.23
2016,6,11,18,45,271.0,40.0,3.3,18.5,78.0,157.03,115.89
2016,6,11,19,0,173.0,27.0,3.2,18.0,40.0,98.26,56.58
2016,6,11,19,15,86.5,13.5,3.1,17.5,20.0,35.99,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.0,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,26.0,11.0,3.5,13.0,11.0,10.81,0.0
2016,6,12,5,15,128.0,26.5,3.65,13.5,40.5,20.68,7.68
2016,6,12,5,30,230.0,42.0,3.8,14.0,70.0,32.28,21.94
2016,6,12,5,45,328.0,53.0,3.95,14.5,112.5,39.69,29.23
2016,6,12,6,0,426.0,64.0,4.1,15.0,155.0,47.05,36.1
2016,6,12,6,15,487.5,72.0,4.05,15.5,202.5,59.24,38.94
2016,6,12,6,30,549.0,80.0,4.0,16.0,250.0,93.69,54.78
2016,6,12,6,45,602.5,84.0,4.0,16.5,301.5,130.13,77.93
2016,6,12,7,0,656.0,88.0,4.0,17.0,353.0,172.14,109.76
2016,6,12,7,15,687.5,93.0,3.9,17.5,403.0,215.91,146.51
2016,6,12,7,30,719.0,98.0,3.8,18.0,453.0,262.86,187.07
2016,6,12,7,45,747.5,100.0,3.7,18.5,503.0,312.53,230.14
2016,6,12,8,0,776.0,102.0,3.6,19.0,553.0,361.34,272.16
2016,6,12,8,15,794.0,105.0,3.5,19.5,599.5,409.22,312.84
2016,6,12,8,30,812.0,108.0,3.4,20.0,646.0,458.29,353.36
2016,6,12,8,45,828.0,109.5,3.3,20.5,689.5,505.99,391.71
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,557.48,431.61
2016,6,12,9,15,854.5,113.0,3.2,21.5,771.0,603.04,466.3
2016,6,12,9,30,865.0,115.0,3.2,22.0,809.0,648.22,499.77
2016,6,12,9,45,880.5,112.5,3.2,22.5,843.5,692.06,531.56
2016,6,12,10,0,896.0,110.0,3.2,23.0,878.0,735.46,561.19
2016,6,12,10,15,901.5,111.0,3.25,23.0,905.0,774.0,587.47
2016,6,12,10,30,907.0,112.0,3.3,23.0,932.0,811.0,612.53
2016,6,12,10,45,912.0,112.0,3.35,23.5,952.0,844.94,634.12
2016,6,12,11,0,917.0,112.0,3.4,24.0,972.0,876.98,654.26
2016,6,12,11,15,919.0,112.5,3.5,24.0,984.5,904.84,673.06
2016,6,12,11,30,921.0,113.0,3.6,24.0,997.0,930.39,690.34
2016,6,12,11,45,921.5,113.5,3.7,24.5,1002.5,952.16,703.75
2016,6,12,12,0,922.0,114.0,3.8,25.0,1008.0,971.37,715.49
2016,6,12,12,15,921.5,114.0,3.85,25.0,1006.0,986.51,725.69
2016,6,12,12,30,921.0,114.0,3.9,25.0,1004.0,998.9,734.19
2016,6,12,12,45,912.0,118.0,4.0,25.0,992.5,1004.23,738.46
2016,6,12,13,0,903.0,122.0,4.1,25.0,981.0,1006.65,740.96
2016,6,12,13,15,899.5,121.5,4.1,25.0,965.0,1007.03,741.63
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,1004.53,740.52
2016,6,12,13,45,891.0,119.5,4.15,25.0,925.5,996.65,736.29
2016,6,12,14,0,886.0,118.0,4.2,25.0,902.0,985.95,730.29
2016,6,12,14,15,879.0,116.5,4.2,24.5,872.5,970.57,722.39
2016,6,12,14,30,872.0,115.0,4.2,24.0,843.0,952.57,712.77
2016,6,12,14,45,862.5,113.5,4.2,24.0,807.5,929.72,698.5
2016,6,12,15,0,853.0,112.0,4.2,24.0,772.0,904.58,682.69
2016,6,12,15,15,840.5,109.5,4.15,23.5,732.0,873.53,663.84
2016,6,12,15,30,828.0,107.0,4.1,23.0,692.0,845.83,647.21
2016,6,12,15,45,812.5,104.5,4.05,23.0,647.5,808.68,622.52
2016,6,12,16,0,797.0,102.0,4.0,23.0,603.0,770.21,596.75
2016,6,12,16,15,776.5,99.0,3.95,22.5,555.0,726.19,567.8
2016,6,12,16,30,756.0,96.0,3.9,22.0,507.0,681.61,537.96
2016,6,12,16,45,729.5,92.0,3.85,22.0,457.5,631.36,502.32
2016,6,12,17,0,703.0,88.0,3.8,22.0,408.0,583.91,466.87
2016,6,12,17,15,668.0,83.0,3.65,21.5,358.0,528.42,424.74
2016,6,12,17,30,633.0,78.0,3.5,21.0,308.0,474.62,382.71
2016,6,12,17,45,583.0,72.5,3.4,20.5,258.5,414.05,334.09
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,357.03,286.8
2016,6,12,18,15,464.0,58.5,3.1,19.0,163.5,291.84,232.07
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,232.53,180.87
2016,6,12,18,45,292.0,38.5,2.7,17.5,79.5,164.13,121.71
2016,6,12,19,0,189.0,27.0,2.5,17.0,41.0,103.62,61.08
2016,6,12,19,15,94.5,13.5,2.55,16.5,20.5,38.2,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,162.5,24.5,3.0,13.0,41.5,19.02,6.6
2016,6,13,5,30,273.0,38.0,3.0,13.0,71.0,29.01,19.24
2016,6,13,5,45,365.5,47.5,3.05,13.5,113.0,35.25,25.46
2016,6,13,6,0,458.0,57.0,3.1,14.0,155.0,40.63,30.57
2016,6,13,6,15,516.5,64.5,3.05,14.5,202.0,53.04,33.56
2016,6,13,6,30,575.0,72.0,3.0,15.0,249.0,88.31,49.59
2016,6,13,6,45,622.5,76.0,3.0,15.5,299.5,125.41,73.41
2016,6,13,7,0,670.0,80.0,3.0,16.0,350.0,167.45,105.6
2016,6,13,7,15,701.0,84.5,3.0,16.5,400.0,211.34,142.63
2016,6,13,7,30,732.0,89.0,3.0,17.0,450.0,261.4,185.88
2016,6,13,7,45,759.5,90.5,3.05,17.5,500.0,307.5,226.37
2016,6,13,8,0,787.0,92.0,3.1,18.0,550.0,356.09,268.53
2016,6,13,8,15,805.0,95.0,3.2,18.5,596.5,404.47,309.99
2016,6,13,8,30,823.0,98.0,3.3,19.0,643.0,454.01,351.38
2016,6,13,8,45,839.0,99.0,3.4,19.5,686.5,505.32,393.0
2016,6,13,9,0,855.0,100.0,3.5,20.0,730.0,553.33,431.14
2016,6,13,9,15,866.0,102.0,3.6,20.0,768.5,599.6,467.89
2016,6,13,9,30,877.0,104.0,3.7,20.0,807.0,645.53,503.61
2016,6,13,9,45,890.0,102.5,3.8,20.0,841.5,689.03,536.99
2016,6,13,10,0,903.0,101.0,3.9,20.0,876.0,731.89,567.93
2016,6,13,10,15,909.5,102.0,4.0,20.0,903.5,771.4,595.68
2016,6,13,10,30,916.0,103.0,4.1,20.0,931.0,809.41,622.22
2016,6,13,10,45,921.0,104.0,4.25,20.5,952.0,844.54,645.59
2016,6,13,11,0,926.0,105.0,4.4,21.0,973.0,877.76,667.48
2016,6,13,11,15,929.0,106.0,4.55,20.5,987.0,907.19,689.72
2016,6,13,11,30,932.0,107.0,4.7,20.0,1001.0,934.34,710.53
2016,6,13,11,45,933.0,108.0,4.85,20.0,1007.5,957.26,727.13
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,977.62,742.06
2016,6,13,12,15,933.5,109.0,5.05,19.5,1012.5,992.94,754.35
2016,6,13,12,30,933.0,109.0,5.1,19.0,1011.0,1005.47,764.89
2016,6,13,12,45,926.5,112.0,5.15,19.0,1000.5,1012.34,770.15
2016,6,13,13,0,920.0,115.0,5.2,19.0,990.0,1016.28,773.55
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.0,1016.68,773.87
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,1014.15,772.3
2016,6,13,13,45,908.5,112.5,5.05,19.0,935.0,1006.68,767.46
2016,6,13,14,0,904.0,111.0,5.0,19.0,912.0,996.32,760.76
2016,6,13,14,15,897.0,110.0,4.95,18.5,882.0,981.27,752.41
2016,6,13,14,30,890.0,109.0,4.9,18.0,852.0,963.55,742.27
2016,6,13,14,45,877.5,109.0,4.9,18.0,816.0,939.22,726.46
2016,6,13,15,0,865.0,109.0,4.9,18.0,780.0,912.68,709.11
2016,6,13,15,15,853.0,106.5,4.85,17.5,739.5,881.83,689.66
2016,6,13,15,30,841.0,104.0,4.8,17.0,699.0,849.07,668.71
2016,6,13,15,45,822.5,103.0,4.8,17.0,653.5,815.88,646.31
2016,6,13,16,0,804.0,102.0,4.8,17.0,608.0,776.4,619.08
2016,6,13,16,15,784.5,98.5,4.7,16.5,560.0,732.39,588.84
2016,6,13,16,30,765.0,95.0,4.6,16.0,512.0,687.74,557.7
2016,6,13,16,45,746.0,89.5,4.6,16.0,463.5,640.81,523.65
2016,6,13,17,0,727.0,84.0,4.6,16.0,415.0,593.68,487.9
2016,6,13,17,15,693.0,79.5,4.55,15.5,364.5,540.58,446.47
2016,6,13,17,30,659.0,75.0,4.5,15.0,314.0,486.92,403.4
2016,6,13,17,45,613.5,69.0,4.45,15.0,264.5,427.09,353.3
2016,6,13,18,0,568.0,63.0,4.4,15.0,215.0,370.41,304.39
2016,6,13,18,15,500.0,55.5,4.25,14.5,169.0,305.22,247.71
2016,6,13,18,30,432.0,48.0,4.1,14.0,123.0,245.81,194.73
2016,6,13,18,45,318.5,38.0,3.95,13.5,83.5,173.44,131.09
2016,6,13,19,0,205.0,28.0,3.8,13.0,44.0,110.42,67.48
2016,6,13,19,15,102.5,14.0,3.8,13.0,22.0,40.91,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,40.0,11.0,3.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,153.5,25.5,3.55,12.5,41.5,19.86,7.1
2016,6,14,5,30,267.0,40.0,3.6,13.0,71.0,30.66,20.64
2016,6,14,5,45,369.5,48.5,3.65,13.5,114.0,36.22,26.3
2016,6,14,6,0,472.0,57.0,3.7,14.0,157.0,40.66,30.59
2016,6,14,6,15,530.5,63.5,3.7,14.0,204.5,52.29,32.91
2016,6,14,6,30,589.0,70.0,3.7,14.0,252.0,87.35,48.54
2016,6,14,6,45,640.5,73.0,3.75,14.5,303.0,124.71,72.4
2016,6,14,7,0,692.0,76.0,3.8,15.0,354.0,167.41,105.12
2016,6,14,7,15,721.0,80.0,3.85,15.5,404.0,214.48,145.16
2016,6,14,7,30,750.0,84.0,3.9,16.0,454.0,261.33,186.31
2016,6,14,7,45,599.0,142.0,3.95,16.5,457.0,300.41,225.69
2016,6,14,8,0,448.0,200.0,4.0,17.0,460.0,328.34,253.34
2016,6,14,8,15,640.5,146.5,4.0,17.5,552.5,380.86,294.99
2016,6,14,8,30,833.0,93.0,4.0,18.0,645.0,457.57,356.46
2016,6,14,8,45,846.0,95.5,4.05,18.5,687.5,505.36,395.67
2016,6,14,9,0,859.0,98.0,4.1,19.0,730.0,553.39,434.1
2016,6,14,9,15,869.0,99.5,4.1,19.0,768.0,598.79,470.33
2016,6,14,9,30,879.0,101.0,4.1,19.0,806.0,643.75,505.41
2016,6,14,9,45,887.0,102.0,4.15,19.5,838.5,686.28,537.09
2016,6,14,10,0,895.0,103.0,4.2,20.0,871.0,727.81,566.02
2016,6,14,10,15,901.0,104.5,4.25,20.0,898.0,767.14,593.58
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,804.96,619.88
2016,6,14,10,45,911.0,106.5,4.35,20.5,945.0,838.57,641.84
2016,6,14,11,0,915.0,107.0,4.4,21.0,965.0,870.22,662.27
2016,6,14,11,15,917.5,107.5,4.45,21.0,978.0,898.48,681.64
2016,6,14,11,30,920.0,108.0,4.5,21.0,991.0,924.46,699.46
2016,6,14,11,45,920.5,108.5,4.6,21.0,996.5,946.22,714.82
2016,6,14,12,0,921.0,109.0,4.7,21.0,1002.0,965.43,728.52
2016,6,14,12,15,921.0,109.0,4.75,20.5,1000.5,981.05,740.93
2016,6,14,12,30,921.0,109.0,4.8,20.0,999.0,993.94,751.64
2016,6,14,12,45,919.0,109.0,4.85,20.0,990.0,1002.1,757.76
2016,6,14,13,0,917.0,109.0,4.9,20.0,981.0,1007.36,762.05
2016,6,14,13,15,913.5,108.5,4.95,20.0,965.0,1007.74,763.13
2016,6,14,13,30,910.0,108.0,5.0,20.0,949.0,1005.18,762.34
2016,6,14,13,45,904.0,107.5,5.05,20.0,926.0,997.27,758.0
2016,6,14,14,0,898.0,107.0,5.1,20.0,903.0,986.53,751.82
2016,6,14,14,15,643.0,229.0,5.05,19.5,789.0,872.19,673.52
2016,6,14,14,30,388.0,351.0,5.0,19.0,675.0,742.29,574.26
2016,6,14,14,45,439.5,312.5,5.0,18.5,665.0,753.77,587.13
2016,6,14,15,0,491.0,274.0,5.0,18.0,655.0,754.0,591.37
2016,6,14,15,15,670.0,185.0,4.9,17.5,675.5,813.07,641.03
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,847.62,668.04
2016,6,14,15,45,837.5,92.5,4.75,17.0,652.5,812.19,643.28
2016,6,14,16,0,826.0,89.0,4.7,17.0,609.0,775.18,617.63
2016,6,14,16,15,807.5,86.5,4.65,16.5,562.0,737.16,592.15
2016,6,14,16,30,789.0,84.0,4.6,16.0,515.0,693.63,562.11
2016,6,14,16,45,764.5,80.5,4.6,16.0,465.5,644.2,526.2
2016,6,14,17,0,740.0,77.0,4.6,16.0,416.0,594.98,489.26
2016,6,14,17,15,557.5,97.5,4.55,15.5,335.0,476.6,394.21
2016,6,14,17,30,375.0,118.0,4.5,15.0,254.0,366.26,303.49
2016,6,14,17,45,340.5,104.5,4.5,15.0,214.0,316.67,262.08
2016,6,14,18,0,306.0,91.0,4.5,15.0,174.0,269.63,221.67
2016,6,14,18,15,372.0,69.0,4.35,14.5,148.5,260.83,212.07
2016,6,14,18,30,438.0,47.0,4.2,14.0,123.0,247.56,196.39
2016,6,14,18,45,320.0,37.5,4.05,13.5,83.5,173.77,131.53
2016,6,14,19,0,202.0,28.0,3.9,13.0,44.0,109.86,68.02
2016,6,14,19,15,101.0,14.0,3.85,12.5,22.0,40.61,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,44.0,12.0,3.4,12.0,13.0,11.8,0.0
2016,6,15,5,15,164.5,25.5,3.55,12.0,42.5,19.87,7.04
2016,6,15,5,30,285.0,39.0,3.7,12.0,72.0,29.85,20.03
2016,6,15,5,45,385.5,47.0,3.9,12.5,115.0,34.84,25.19
2016,6,15,6,0,486.0,55.0,4.1,13.0,158.0,38.91,29.16
2016,6,15,6,15,544.0,61.5,4.15,13.5,206.0,50.64,31.53
2016,6,15,6,30,602.0,68.0,4.2,14.0,254.0,86.28,47.26
2016,6,15,6,45,649.0,71.5,4.3,14.5,304.5,124.17,71.63
2016,6,15,7,0,696.0,75.0,4.4,15.0,355.0,170.07,107.23
2016,6,15,7,15,725.0,79.0,4.45,15.5,405.0,214.14,144.86
2016,6,15,7,30,754.0,83.0,4.5,16.0,455.0,261.17,186.29
2016,6,15,7,45,779.0,85.0,4.6,16.5,504.5,308.0,228.11
2016,6,15,8,0,804.0,87.0,4.7,17.0,554.0,357.05,271.44
2016,6,15,8,15,820.5,89.5,4.75,17.0,600.0,409.18,317.09
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,458.12,359.44
2016,6,15,8,45,852.0,93.0,4.9,17.5,689.0,505.74,399.27
2016,6,15,9,0,867.0,94.0,5.0,18.0,732.0,553.75,438.39
2016,6,15,9,15,876.5,95.5,5.0,18.0,769.5,599.2,475.22
2016,6,15,9,30,886.0,97.0,5.0,18.0,807.0,644.14,510.87
2016,6,15,9,45,590.0,247.0,5.05,18.0,728.0,616.77,485.7
2016,6,15,10,0,294.0,397.0,5.1,18.0,649.0,572.75,446.18
2016,6,15,10,15,603.0,249.5,5.1,18.0,787.5,677.63,532.84
2016,6,15,10,30,912.0,102.0,5.1,18.0,926.0,804.83,629.49
2016,6,15,10,45,915.5,103.0,5.2,18.5,946.0,838.66,651.95
2016,6,15,11,0,919.0,104.0,5.3,19.0,966.0,870.5,673.35
2016,6,15,11,15,922.0,105.0,5.3,19.0,979.5,899.79,693.6
2016,6,15,11,30,925.0,106.0,5.3,19.0,993.0,926.81,712.22
2016,6,15,11,45,926.0,106.5,5.3,19.0,999.0,949.15,727.56
2016,6,15,12,0,927.0,107.0,5.3,19.0,1005.0,968.95,741.16
2016,6,15,12,15,594.0,290.0,5.3,19.0,865.5,854.65,658.13
2016,6,15,12,30,261.0,473.0,5.3,19.0,726.0,724.4,553.27
2016,6,15,12,45,271.0,457.5,5.3,19.0,718.0,725.28,555.28
2016,6,15,13,0,281.0,442.0,5.3,19.0,710.0,725.05,555.96
2016,6,15,13,15,590.5,279.5,5.25,19.0,830.0,873.76,674.1
2016,6,15,13,30,900.0,117.0,5.2,19.0,950.0,1004.73,767.46
2016,6,15,13,45,899.0,114.0,5.2,19.0,928.5,999.28,763.52
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,990.9,758.55
2016,6,15,14,15,891.5,109.5,5.15,18.5,877.5,975.94,750.2
2016,6,15,14,30,885.0,108.0,5.1,18.0,848.0,958.31,740.06
2016,6,15,14,45,880.0,104.5,5.05,18.0,814.5,937.35,726.19
2016,6,15,15,0,875.0,101.0,5.0,18.0,781.0,913.85,710.59
2016,6,15,15,15,864.0,99.0,4.9,18.0,740.5,884.22,690.3
2016,6,15,15,30,853.0,97.0,4.8,18.0,700.0,852.61,668.61
2016,6,15,15,45,842.5,93.0,4.75,18.0,656.5,817.4,644.55
2016,6,15,16,0,832.0,89.0,4.7,18.0,613.0,780.52,619.13
2016,6,15,16,15,813.5,86.0,4.6,17.5,565.5,741.76,593.0
2016,6,15,16,30,795.0,83.0,4.5,17.0,518.0,697.47,562.35
2016,6,15,16,45,775.0,78.5,4.4,17.0,469.0,649.87,527.68
2016,6,15,17,0,755.0,74.0,4.3,17.0,420.0,602.11,492.06
2016,6,15,17,15,723.0,70.5,4.1,16.5,369.5,548.05,449.92
2016,6,15,17,30,691.0,67.0,3.9,16.0,319.0,495.3,407.75
2016,6,15,17,45,650.0,61.5,3.75,15.5,269.5,436.94,359.85
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,383.59,314.38
2016,6,15,18,15,544.0,49.5,3.2,14.5,173.5,319.06,258.24
2016,6,15,18,30,479.0,43.0,2.8,14.0,127.0,260.08,205.52
2016,6,15,18,45,382.0,34.0,2.4,13.5,87.5,192.52,145.4
2016,6,15,19,0,285.0,25.0,2.0,13.0,48.0,133.75,83.84
2016,6,15,19,15,142.5,12.5,1.8,12.5,24.0,50.3,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,10.81,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,41.5,18.22,5.87
2016,6,16,5,30,300.0,36.0,0.6,14.0,71.0,27.64,18.02
2016,6,16,5,45,389.5,44.5,0.6,14.5,113.0,32.55,23.04
2016,6,16,6,0,479.0,53.0,0.6,15.0,155.0,37.18,27.45
2016,6,16,6,15,536.5,59.5,0.55,15.5,202.0,48.63,29.86
2016,6,16,6,30,594.0,66.0,0.5,16.0,249.0,83.87,45.14
2016,6,16,6,45,635.5,71.0,0.45,16.5,298.5,122.0,69.48
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,164.47,101.58
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,210.88,139.77
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,257.11,178.79
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,303.61,218.29
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,352.11,258.71
2016,6,16,8,15,798.5,93.5,0.5,19.0,589.5,399.52,298.55
2016,6,16,8,30,816.0,96.0,0.6,19.0,635.0,448.06,338.42
2016,6,16,8,45,830.0,98.0,0.75,19.5,677.5,498.95,378.68
2016,6,16,9,0,844.0,100.0,0.9,20.0,720.0,546.36,415.47
2016,6,16,9,15,854.0,101.5,1.05,20.5,758.0,591.13,449.51
2016,6,16,9,30,864.0,103.0,1.2,21.0,796.0,635.48,482.46
2016,6,16,9,45,881.0,99.0,1.35,21.5,830.5,678.84,514.18
2016,6,16,10,0,898.0,95.0,1.5,22.0,865.0,721.87,543.56
2016,6,16,10,15,903.5,96.0,1.65,22.0,891.5,760.47,570.17
2016,6,16,10,30,909.0,97.0,1.8,22.0,918.0,797.52,595.66
2016,6,16,10,45,913.5,97.0,1.95,22.5,938.0,831.11,617.56
2016,6,16,11,0,918.0,97.0,2.1,23.0,958.0,862.78,638.06
2016,6,16,11,15,920.5,97.5,2.25,23.0,971.0,891.11,657.54
2016,6,16,11,30,923.0,98.0,2.4,23.0,984.0,917.16,675.53
2016,6,16,11,45,924.5,98.0,2.55,23.5,990.0,939.4,689.74
2016,6,16,12,0,926.0,98.0,2.7,24.0,996.0,959.11,702.3
2016,6,16,12,15,925.5,98.0,2.85,24.0,994.5,974.31,713.32
2016,6,16,12,30,925.0,98.0,3.0,24.0,993.0,986.75,722.66
2016,6,16,12,45,923.5,97.5,3.15,24.0,984.0,994.89,729.29
2016,6,16,13,0,922.0,97.0,3.3,24.0,975.0,1000.13,734.13
2016,6,16,13,15,919.0,96.5,3.35,24.0,959.5,1000.96,735.44
2016,6,16,13,30,916.0,96.0,3.4,24.0,944.0,998.85,734.96
2016,6,16,13,45,913.0,94.0,3.5,24.0,922.0,992.25,732.0
2016,6,16,14,0,910.0,92.0,3.6,24.0,900.0,982.72,727.2
2016,6,16,14,15,904.0,91.0,3.65,23.5,871.0,968.5,720.43
2016,6,16,14,30,898.0,90.0,3.7,23.0,842.0,951.58,711.88
2016,6,16,14,45,891.5,88.0,3.8,23.0,808.0,930.49,699.45
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,906.91,685.29
2016,6,16,15,15,875.0,84.0,3.9,22.5,734.5,877.85,668.06
2016,6,16,15,30,865.0,82.0,3.9,22.0,695.0,846.73,649.27
2016,6,16,15,45,853.0,79.5,3.95,22.0,651.5,811.5,626.37
2016,6,16,16,0,841.0,77.0,4.0,22.0,608.0,774.68,602.13
2016,6,16,16,15,824.0,75.0,4.0,21.5,561.5,733.16,575.1
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,690.82,547.0
2016,6,16,16,45,785.5,69.5,4.0,21.0,466.0,647.27,516.45
2016,6,16,17,0,764.0,66.0,4.0,21.0,417.0,599.27,481.97
2016,6,16,17,15,734.0,63.0,3.85,20.5,367.0,546.72,442.0
2016,6,16,17,30,704.0,60.0,3.7,20.0,317.0,495.33,401.64
2016,6,16,17,45,663.0,55.5,3.6,19.5,268.5,437.61,355.04
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,382.56,308.99
2016,6,16,18,15,560.0,45.0,3.15,18.5,173.5,319.15,254.57
2016,6,16,18,30,498.0,39.0,2.8,18.0,127.0,263.38,205.08
2016,6,16,18,45,401.0,31.0,2.45,17.5,87.5,196.06,145.93
2016,6,16,19,0,304.0,23.0,2.1,17.0,48.0,137.84,85.81
2016,6,16,19,15,152.0,11.5,1.9,16.5,24.0,51.97,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.5,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,111.0,11.0,0.9,14.0,13.0,10.81,0.0
2016,6,17,5,15,238.5,21.0,1.1,14.5,43.5,15.99,4.3
2016,6,17,5,30,366.0,31.0,1.3,15.0,74.0,22.97,13.92
2016,6,17,5,45,446.5,38.0,1.5,16.0,115.5,26.83,17.85
2016,6,17,6,0,527.0,45.0,1.7,17.0,157.0,30.46,21.26
2016,6,17,6,15,278.5,77.5,1.7,17.5,138.5,60.29,42.24
2016,6,17,6,30,30.0,110.0,1.7,18.0,120.0,99.18,76.48
2016,6,17,6,45,34.5,130.5,1.75,18.5,143.0,119.79,92.7
2016,6,17,7,0,39.0,151.0,1.8,19.0,166.0,141.02,109.37
2016,6,17,7,15,400.0,111.0,1.85,19.0,305.5,172.39,120.87
2016,6,17,7,30,761.0,71.0,1.9,19.0,445.0,251.69,175.23
2016,6,17,7,45,781.0,73.5,1.95,19.5,492.5,297.74,215.5
2016,6,17,8,0,801.0,76.0,2.0,20.0,540.0,349.69,259.95
2016,6,17,8,15,817.0,78.0,2.05,20.5,585.5,396.8,299.88
2016,6,17,8,30,833.0,80.0,2.1,21.0,631.0,444.82,339.49
2016,6,17,8,45,846.0,81.5,2.2,21.5,673.0,491.64,377.25
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,538.68,414.15
2016,6,17,9,15,581.0,221.5,2.4,22.0,659.0,535.1,410.01
2016,6,17,9,30,303.0,360.0,2.5,22.0,603.0,515.86,392.17
2016,6,17,9,45,191.0,378.5,2.65,22.5,534.0,476.66,361.52
2016,6,17,10,0,79.0,397.0,2.8,23.0,465.0,427.54,322.7
2016,6,17,10,15,53.5,374.0,2.9,23.0,420.5,392.65,296.67
2016,6,17,10,30,28.0,351.0,3.0,23.0,376.0,355.21,268.34
2016,6,17,10,45,22.0,324.5,3.15,23.5,345.0,329.42,248.65
2016,6,17,11,0,16.0,298.0,3.3,24.0,314.0,300.48,226.5
2016,6,17,11,15,94.0,390.0,3.4,24.0,481.0,456.71,344.18
2016,6,17,11,30,172.0,482.0,3.5,24.0,648.0,618.57,461.04
2016,6,17,11,45,101.0,434.0,3.65,24.5,531.5,513.6,383.34
2016,6,17,12,0,30.0,386.0,3.8,25.0,415.0,404.87,302.3
2016,6,17,12,15,124.5,434.0,3.9,25.0,555.0,546.84,408.65
2016,6,17,12,30,219.0,482.0,4.0,25.0,695.0,689.56,511.45
2016,6,17,12,45,190.0,479.5,4.1,25.0,663.0,664.51,492.77
2016,6,17,13,0,161.0,477.0,4.2,25.0,631.0,638.26,474.02
2016,6,17,13,15,120.0,457.5,4.25,24.5,571.5,582.02,434.38
2016,6,17,13,30,79.0,438.0,4.3,24.0,512.0,518.1,388.66
2016,6,17,13,45,114.5,436.5,4.35,24.0,540.5,560.44,421.18
2016,6,17,14,0,150.0,435.0,4.4,24.0,569.0,595.35,447.88
2016,6,17,14,15,124.0,415.0,4.4,23.5,523.0,550.62,416.19
2016,6,17,14,30,98.0,395.0,4.4,23.0,477.0,497.26,378.14
2016,6,17,14,45,105.0,379.5,4.4,23.0,464.0,487.93,372.46
2016,6,17,15,0,112.0,364.0,4.4,23.0,451.0,486.86,372.63
2016,6,17,15,15,116.5,341.5,4.35,22.5,428.0,466.44,359.16
2016,6,17,15,30,121.0,319.0,4.3,22.0,405.0,445.25,345.06
2016,6,17,15,45,454.0,206.5,4.3,22.0,498.0,619.72,486.67
2016,6,17,16,0,787.0,94.0,4.3,22.0,591.0,755.29,590.36
2016,6,17,16,15,498.5,163.5,4.2,21.5,469.5,581.53,460.82
2016,6,17,16,30,210.0,233.0,4.1,21.0,348.0,410.27,325.47
2016,6,17,16,45,155.5,211.0,4.05,20.5,292.0,341.21,272.43
2016,6,17,17,0,101.0,189.0,4.0,20.0,236.0,268.02,214.63
2016,6,17,17,15,50.5,139.5,3.9,19.5,163.0,177.58,141.8
2016,6,17,17,30,0.0,90.0,3.8,19.0,90.0,88.3,68.06
2016,6,17,17,45,0.0,76.0,3.7,18.5,76.0,74.33,56.75
2016,6,17,18,0,0.0,62.0,3.6,18.0,62.0,60.33,45.13
2016,6,17,18,15,0.0,49.0,3.4,17.5,49.0,47.34,34.15
2016,6,17,18,30,0.0,36.0,3.2,17.0,36.0,34.76,23.37
2016,6,17,18,45,0.0,24.5,3.05,16.5,24.5,23.65,13.7
2016,6,17,19,0,0.0,13.0,2.9,16.0,13.0,12.54,3.37
2016,6,17,19,15,0.0,6.5,2.75,15.5,6.5,6.39,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.0,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,98.0,10.0,1.3,13.0,13.0,9.83,0.0
2016,6,18,5,15,228.5,21.0,1.45,13.5,43.5,16.02,4.21
2016,6,18,5,30,359.0,32.0,1.6,14.0,74.0,23.92,14.78
2016,6,18,5,45,444.0,39.5,1.75,14.5,116.0,28.16,19.13
2016,6,18,6,0,529.0,47.0,1.9,15.0,158.0,32.15,22.94
2016,6,18,6,15,585.0,52.5,1.95,15.5,206.0,43.04,24.98
2016,6,18,6,30,641.0,58.0,2.0,16.0,254.0,82.54,42.67
2016,6,18,6,45,680.0,62.0,2.1,16.5,304.5,121.54,67.53
2016,6,18,7,0,719.0,66.0,2.2,17.0,355.0,164.69,100.65
2016,6,18,7,15,748.5,69.5,2.2,17.5,405.5,209.5,138.38
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,257.28,179.83
2016,6,18,7,45,799.5,76.0,2.25,18.5,505.5,305.04,221.8
2016,6,18,8,0,821.0,79.0,2.3,19.0,555.0,358.85,267.97
2016,6,18,8,15,838.5,81.5,2.3,19.5,602.0,407.98,309.61
2016,6,18,8,30,856.0,84.0,2.3,20.0,649.0,458.15,350.94
2016,6,18,8,45,869.0,86.0,2.3,20.5,693.0,506.5,389.74
2016,6,18,9,0,882.0,88.0,2.3,21.0,737.0,555.06,427.5
2016,6,18,9,15,892.5,90.0,2.25,21.5,776.0,602.19,462.85
2016,6,18,9,30,903.0,92.0,2.2,22.0,815.0,648.89,496.78
2016,6,18,9,45,907.0,95.5,2.2,22.5,847.5,692.04,527.36
2016,6,18,10,0,911.0,99.0,2.2,23.0,880.0,733.86,554.82
2016,6,18,10,15,917.5,100.5,2.15,23.0,907.5,774.2,581.23
2016,6,18,10,30,924.0,102.0,2.1,23.0,935.0,813.04,606.28
2016,6,18,10,45,930.0,101.5,2.1,23.5,956.5,847.95,627.62
2016,6,18,11,0,936.0,101.0,2.1,24.0,978.0,880.97,647.49
2016,6,18,11,15,939.0,101.5,2.1,24.0,992.0,910.32,666.06
2016,6,18,11,30,942.0,102.0,2.1,24.0,1006.0,937.35,683.08
2016,6,18,11,45,944.0,102.0,2.15,24.5,1013.0,960.57,696.8
2016,6,18,12,0,946.0,102.0,2.2,25.0,1020.0,981.22,708.88
2016,6,18,12,15,946.5,102.0,2.25,25.0,1019.0,997.79,719.79
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,1011.57,729.05
2016,6,18,12,45,948.5,99.5,2.4,25.5,1010.0,1020.95,734.73
2016,6,18,13,0,950.0,97.0,2.5,26.0,1002.0,1027.36,738.62
2016,6,18,13,15,947.5,96.5,2.55,26.0,986.5,1028.87,740.46
2016,6,18,13,30,945.0,96.0,2.6,26.0,971.0,1027.34,740.52
2016,6,18,13,45,940.0,96.0,2.65,26.0,948.5,1020.88,737.55
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,1011.46,732.83
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.0,997.62,724.9
2016,6,18,14,30,924.0,94.0,2.7,26.0,868.0,980.98,715.26
2016,6,18,14,45,915.0,93.0,2.7,26.0,833.0,958.37,701.8
2016,6,18,15,0,906.0,92.0,2.7,26.0,798.0,933.29,686.77
2016,6,18,15,15,896.0,90.5,2.7,25.5,757.5,904.47,670.55
2016,6,18,15,30,886.0,89.0,2.7,25.0,717.0,873.53,652.79
2016,6,18,15,45,870.5,87.5,2.7,25.0,672.0,836.03,629.11
2016,6,18,16,0,855.0,86.0,2.7,25.0,627.0,797.12,604.26
2016,6,18,16,15,837.0,83.5,2.7,24.5,579.0,753.93,577.24
2016,6,18,16,30,819.0,81.0,2.7,24.0,531.0,714.49,552.39
2016,6,18,16,45,793.5,78.5,2.7,24.0,480.5,664.46,518.31
2016,6,18,17,0,768.0,76.0,2.7,24.0,430.0,614.66,483.5
2016,6,18,17,15,736.0,72.0,2.55,23.5,378.5,559.48,442.65
2016,6,18,17,30,704.0,68.0,2.4,23.0,327.0,505.6,401.54
2016,6,18,17,45,660.0,63.0,2.3,22.5,276.5,447.74,356.08
2016,6,18,18,0,616.0,58.0,2.2,22.0,226.0,390.88,309.86
2016,6,18,18,15,550.5,51.5,1.95,21.0,178.5,325.66,255.88
2016,6,18,18,30,485.0,45.0,1.7,20.0,131.0,266.0,204.84
2016,6,18,18,45,386.5,35.5,1.5,19.0,90.5,196.77,145.59
2016,6,18,19,0,288.0,26.0,1.3,18.0,50.0,137.15,86.39
2016,6,18,19,15,144.0,13.0,1.25,17.5,25.0,51.52,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,105.0,11.0,0.8,15.0,13.0,10.81,0.0
2016,6,19,5,15,241.0,22.0,0.9,15.5,44.5,17.0,4.58
2016,6,19,5,30,377.0,33.0,1.0,16.0,76.0,24.9,15.46
2016,6,19,5,45,462.0,40.5,1.1,16.5,119.5,29.09,19.77
2016,6,19,6,0,547.0,48.0,1.2,17.0,163.0,33.03,23.52
2016,6,19,6,15,601.5,53.5,1.3,17.5,211.5,43.69,25.42
2016,6,19,6,30,656.0,59.0,1.4,18.0,260.0,83.92,43.09
2016,6,19,6,45,694.0,63.5,1.5,19.0,310.5,123.92,68.2
2016,6,19,7,0,732.0,68.0,1.6,20.0,361.0,167.98,101.43
2016,6,19,7,15,759.5,71.5,1.7,20.5,411.5,212.98,138.85
2016,6,19,7,30,787.0,75.0,1.8,21.0,462.0,260.78,179.85
2016,6,19,7,45,807.0,78.0,1.9,22.0,511.0,308.51,220.86
2016,6,19,8,0,827.0,81.0,2.0,23.0,560.0,362.16,265.73
2016,6,19,8,15,843.0,83.5,1.95,23.5,606.5,410.98,306.27
2016,6,19,8,30,859.0,86.0,1.9,24.0,653.0,460.71,346.3
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.0,509.13,384.27
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,557.59,421.06
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.0,603.95,455.62
2016,6,19,9,30,901.0,95.0,1.7,25.0,815.0,649.86,488.77
2016,6,19,9,45,916.0,91.5,1.6,25.5,850.5,693.83,518.71
2016,6,19,10,0,931.0,88.0,1.5,26.0,886.0,737.26,545.48
2016,6,19,10,15,936.0,89.0,1.4,26.5,913.0,776.73,568.67
2016,6,19,10,30,941.0,90.0,1.3,27.0,940.0,814.55,590.22
2016,6,19,10,45,943.0,92.0,1.25,27.5,959.5,849.09,609.77
2016,6,19,11,0,945.0,94.0,1.2,28.0,979.0,881.5,627.64
2016,6,19,11,15,947.5,94.5,1.2,28.0,992.5,910.65,645.21
2016,6,19,11,30,950.0,95.0,1.2,28.0,1006.0,937.44,661.27
2016,6,19,11,45,947.0,98.0,1.3,28.5,1011.0,959.16,674.39
2016,6,19,12,0,944.0,101.0,1.4,29.0,1016.0,978.15,685.87
2016,6,19,12,15,944.0,101.0,1.55,29.0,1015.0,994.25,697.72
2016,6,19,12,30,944.0,101.0,1.7,29.0,1014.0,1007.55,707.91
2016,6,19,12,45,930.5,108.0,1.9,29.5,1002.0,1011.91,711.84
2016,6,19,13,0,917.0,115.0,2.1,30.0,990.0,1013.28,713.92
2016,6,19,13,15,914.0,114.5,2.2,29.5,974.0,1014.41,717.6
2016,6,19,13,30,911.0,114.0,2.3,29.0,958.0,1012.61,719.52
2016,6,19,13,45,911.5,110.0,2.45,29.0,937.0,1007.69,718.64
2016,6,19,14,0,912.0,106.0,2.6,29.0,916.0,999.76,715.89
2016,6,19,14,15,905.5,104.5,2.7,29.0,887.0,984.79,708.2
2016,6,19,14,30,899.0,103.0,2.8,29.0,858.0,967.08,698.8
2016,6,19,14,45,894.0,100.0,2.9,29.0,824.0,946.55,687.56
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,923.45,674.57
2016,6,19,15,15,878.0,95.5,3.05,28.5,750.0,894.16,658.39
2016,6,19,15,30,867.0,94.0,3.1,28.0,710.0,862.87,640.7
2016,6,19,15,45,854.0,91.5,3.2,28.0,666.0,826.94,618.65
2016,6,19,16,0,841.0,89.0,3.3,28.0,622.0,789.48,595.26
2016,6,19,16,15,823.5,86.0,3.3,27.5,574.5,751.3,571.7
2016,6,19,16,30,806.0,83.0,3.3,27.0,527.0,707.49,543.69
2016,6,19,16,45,780.0,80.5,3.3,26.5,476.5,657.59,510.72
2016,6,19,17,0,754.0,78.0,3.3,26.0,426.0,607.96,476.79
2016,6,19,17,15,722.0,74.0,3.15,25.0,375.5,553.35,437.25
2016,6,19,17,30,690.0,70.0,3.0,24.0,325.0,500.02,397.32
2016,6,19,17,45,644.0,65.5,2.95,23.5,275.0,442.39,351.98
2016,6,19,18,0,598.0,61.0,2.9,23.0,225.0,385.79,305.93
2016,6,19,18,15,533.0,54.0,2.6,22.0,177.5,320.97,252.2
2016,6,19,18,30,468.0,47.0,2.3,21.0,130.0,261.63,201.44
2016,6,19,18,45,370.5,37.0,2.0,20.5,90.0,192.9,142.37
2016,6,19,19,0,273.0,27.0,1.7,20.0,50.0,133.73,84.2
2016,6,19,19,15,136.5,13.5,1.6,19.5,25.0,50.08,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,56.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,112.0,11.0,1.5,13.0,14.0,10.81,0.0
2016,6,20,5,15,255.0,22.0,1.65,13.5,46.5,17.04,4.47
2016,6,20,5,30,398.0,33.0,1.8,14.0,79.0,24.95,15.62
2016,6,20,5,45,488.5,40.0,2.0,15.0,124.0,28.69,19.54
2016,6,20,6,0,579.0,47.0,2.2,16.0,169.0,32.25,22.91
2016,6,20,6,15,634.0,52.0,2.2,16.5,218.5,45.61,27.15
2016,6,20,6,30,689.0,57.0,2.2,17.0,268.0,83.65,42.11
2016,6,20,6,45,729.5,61.0,2.2,17.5,320.0,125.04,68.15
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,170.74,102.98
2016,6,20,7,15,797.0,68.0,2.25,18.5,423.5,217.03,141.95
2016,6,20,7,30,824.0,71.0,2.3,19.0,475.0,266.07,184.55
2016,6,20,7,45,845.0,73.0,2.4,20.0,525.5,319.3,230.46
2016,6,20,8,0,866.0,75.0,2.5,21.0,576.0,369.93,273.72
2016,6,20,8,15,881.0,77.5,2.5,21.5,623.5,420.18,316.18
2016,6,20,8,30,896.0,80.0,2.5,22.0,671.0,471.21,358.06
2016,6,20,8,45,908.5,81.0,2.55,22.5,714.5,520.25,397.38
2016,6,20,9,0,921.0,82.0,2.6,23.0,758.0,569.41,435.62
2016,6,20,9,15,929.5,83.5,2.6,23.5,796.5,616.61,471.12
2016,6,20,9,30,938.0,85.0,2.6,24.0,835.0,663.18,505.1
2016,6,20,9,45,930.5,94.0,2.65,25.0,864.0,705.19,533.82
2016,6,20,10,0,923.0,103.0,2.7,26.0,893.0,744.96,558.83
2016,6,20,10,15,928.0,104.0,2.7,26.0,920.0,784.24,584.77
2016,6,20,10,30,933.0,105.0,2.7,26.0,947.0,821.89,609.38
2016,6,20,10,45,936.0,106.0,2.75,26.5,966.5,856.15,630.61
2016,6,20,11,0,939.0,107.0,2.8,27.0,986.0,888.35,650.32
2016,6,20,11,15,941.0,107.5,2.8,27.0,999.5,917.02,668.53
2016,6,20,11,30,943.0,108.0,2.8,27.0,1013.0,943.32,685.17
2016,6,20,11,45,944.5,107.5,2.85,27.5,1019.0,965.74,698.31
2016,6,20,12,0,946.0,107.0,2.9,28.0,1025.0,985.57,709.79
2016,6,20,12,15,946.0,107.0,2.95,28.0,1023.5,1001.8,720.43
2016,6,20,12,30,946.0,107.0,3.0,28.0,1022.0,1015.22,729.39
2016,6,20,12,45,949.0,103.5,3.15,28.5,1015.0,1025.19,735.62
2016,6,20,13,0,952.0,100.0,3.3,29.0,1008.0,1032.18,740.04
2016,6,20,13,15,949.5,99.5,3.4,28.5,992.0,1033.82,743.72
2016,6,20,13,30,947.0,99.0,3.5,28.0,976.0,1032.41,745.58
2016,6,20,13,45,942.5,98.5,3.6,28.0,953.5,1026.02,742.87
2016,6,20,14,0,938.0,98.0,3.7,28.0,931.0,1016.66,738.34
2016,6,20,14,15,932.5,97.0,3.75,27.5,902.5,1002.89,732.13
2016,6,20,14,30,927.0,96.0,3.8,27.0,874.0,986.31,724.14
2016,6,20,14,45,917.5,95.5,3.85,27.0,838.5,963.82,710.81
2016,6,20,15,0,908.0,95.0,3.9,27.0,803.0,938.89,695.88
2016,6,20,15,15,898.0,93.0,3.9,26.5,763.0,909.56,679.01
2016,6,20,15,30,888.0,91.0,3.9,26.0,723.0,878.11,660.56
2016,6,20,15,45,874.0,89.5,3.9,26.0,678.0,841.9,637.37
2016,6,20,16,0,860.0,88.0,3.9,26.0,633.0,804.17,612.93
2016,6,20,16,15,487.5,162.5,3.8,25.0,466.5,572.47,446.61
2016,6,20,16,30,115.0,237.0,3.7,24.0,300.0,343.87,268.14
2016,6,20,16,45,76.5,206.5,3.6,23.5,246.5,271.81,213.32
2016,6,20,17,0,38.0,176.0,3.5,23.0,193.0,210.59,165.26
2016,6,20,17,15,19.0,142.0,3.35,22.0,150.5,154.73,121.27
2016,6,20,17,30,0.0,108.0,3.2,21.0,108.0,107.36,83.12
2016,6,20,17,45,0.0,91.5,3.05,20.5,91.5,90.85,69.88
2016,6,20,18,0,0.0,75.0,2.9,20.0,75.0,74.25,56.28
2016,6,20,18,15,250.5,60.0,2.6,19.0,105.0,195.54,156.1
2016,6,20,18,30,501.0,45.0,2.3,18.0,135.0,273.23,213.23
2016,6,20,18,45,400.0,36.0,2.0,17.5,94.0,202.77,151.47
2016,6,20,19,0,299.0,27.0,1.7,17.0,53.0,142.16,91.16
2016,6,20,19,15,149.5,13.5,1.7,16.5,26.5,63.0,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,231.0,22.0,1.75,14.5,44.0,17.08,4.21
2016,6,21,5,30,368.0,33.0,1.9,15.0,75.0,24.98,15.54
2016,6,21,5,45,462.0,40.0,2.05,15.5,119.0,28.72,19.5
2016,6,21,6,0,556.0,47.0,2.2,16.0,163.0,32.27,22.93
2016,6,21,6,15,612.0,52.5,2.2,16.5,212.0,42.11,24.74
2016,6,21,6,30,668.0,58.0,2.2,17.0,261.0,82.76,42.23
2016,6,21,6,45,711.0,61.0,2.2,18.0,313.0,122.49,66.75
2016,6,21,7,0,754.0,64.0,2.2,19.0,365.0,166.79,100.03
2016,6,21,7,15,781.0,67.0,2.2,19.5,416.0,212.29,138.14
2016,6,21,7,30,808.0,70.0,2.2,20.0,467.0,260.52,179.84
2016,6,21,7,45,830.0,72.0,2.25,21.0,516.5,313.26,225.05
2016,6,21,8,0,852.0,74.0,2.3,22.0,566.0,363.51,267.68
2016,6,21,8,15,867.0,76.0,2.3,22.5,613.0,412.63,309.06
2016,6,21,8,30,882.0,78.0,2.3,23.0,660.0,462.54,349.89
2016,6,21,8,45,893.5,80.0,2.35,23.5,703.0,511.34,388.81
2016,6,21,9,0,905.0,82.0,2.4,24.0,746.0,560.19,426.61
2016,6,21,9,15,913.5,83.5,2.4,24.5,784.0,606.71,461.43
2016,6,21,9,30,922.0,85.0,2.4,25.0,822.0,652.62,494.77
2016,6,21,9,45,923.5,89.0,2.45,26.0,853.5,695.37,524.07
2016,6,21,10,0,925.0,93.0,2.5,27.0,885.0,736.59,549.88
2016,6,21,10,15,930.0,94.0,2.5,27.5,911.5,775.92,574.56
2016,6,21,10,30,935.0,95.0,2.5,28.0,938.0,813.61,597.81
2016,6,21,10,45,937.0,96.5,2.5,28.5,957.5,847.58,618.3
2016,6,21,11,0,939.0,98.0,2.5,29.0,977.0,879.42,637.21
2016,6,21,11,15,941.0,98.5,2.5,29.5,990.5,908.07,653.87
2016,6,21,11,30,943.0,99.0,2.5,30.0,1004.0,934.35,668.9
2016,6,21,11,45,943.0,100.0,2.55,30.5,1009.5,956.83,681.87
2016,6,21,12,0,943.0,101.0,2.6,31.0,1015.0,976.67,693.19
2016,6,21,12,15,942.5,101.0,2.65,31.0,1014.0,992.36,703.35
