Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,30,942.0,101.0,2.7,31.0,1013.0,1005.25,711.86
2016,6,21,12,45,936.5,103.5,2.8,31.0,1003.0,1012.92,717.66
2016,6,21,13,0,931.0,106.0,2.9,31.0,993.0,1017.65,721.74
2016,6,21,13,15,927.5,105.0,2.95,31.0,977.0,1017.82,722.65
2016,6,21,13,30,924.0,104.0,3.0,31.0,961.0,1015.01,721.82
2016,6,21,13,45,919.5,103.0,3.15,31.0,938.5,1008.26,719.42
2016,6,21,14,0,915.0,102.0,3.3,31.0,916.0,998.59,715.21
2016,6,21,14,15,909.0,101.0,3.4,30.5,887.0,984.64,709.34
2016,6,21,14,30,903.0,100.0,3.5,30.0,858.0,967.95,701.72
2016,6,21,14,45,894.5,98.5,3.6,30.0,823.0,945.75,689.07
2016,6,21,15,0,886.0,97.0,3.7,30.0,788.0,921.12,674.79
2016,6,21,15,15,875.5,95.0,3.75,29.5,748.5,891.86,658.38
2016,6,21,15,30,865.0,93.0,3.8,29.0,709.0,860.56,640.44
2016,6,21,15,45,851.5,91.0,3.9,28.5,665.0,824.87,619.46
2016,6,21,16,0,838.0,89.0,4.0,28.0,621.0,787.68,597.09
2016,6,21,16,15,820.5,86.5,3.95,27.0,573.5,750.22,574.69
2016,6,21,16,30,803.0,84.0,3.9,26.0,526.0,707.12,547.77
2016,6,21,16,45,781.0,80.5,3.9,25.5,477.0,659.05,515.71
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,610.95,482.64
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,556.78,443.21
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,503.8,403.31
2016,6,21,17,45,653.5,64.0,3.6,22.0,277.0,446.54,358.45
2016,6,21,18,0,610.0,59.0,3.5,21.0,227.0,390.17,312.64
2016,6,21,18,15,546.5,52.5,3.35,20.0,180.0,326.03,258.97
2016,6,21,18,30,483.0,46.0,3.2,19.0,133.0,267.25,208.09
2016,6,21,18,45,383.5,37.0,3.05,18.0,92.5,198.11,148.27
2016,6,21,19,0,284.0,28.0,2.9,17.0,52.0,138.6,89.5
2016,6,21,19,15,142.0,14.0,2.9,16.5,26.0,61.72,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,13.0,10.81,0.0
2016,6,22,5,15,252.5,21.5,3.6,13.5,45.0,16.64,3.72
2016,6,22,5,30,397.0,32.0,3.7,14.0,77.0,24.1,14.82
2016,6,22,5,45,480.0,40.0,3.85,14.5,121.0,28.78,19.61
2016,6,22,6,0,563.0,48.0,4.0,15.0,165.0,33.17,23.8
2016,6,22,6,15,619.0,53.5,4.0,15.0,214.5,42.47,25.51
2016,6,22,6,30,675.0,59.0,4.0,15.0,264.0,83.49,43.17
2016,6,22,6,45,712.5,63.5,4.0,15.5,315.0,124.23,68.96
2016,6,22,7,0,750.0,68.0,4.0,16.0,366.0,169.01,103.44
2016,6,22,7,15,778.0,71.0,4.0,16.5,417.5,214.48,142.06
2016,6,22,7,30,806.0,74.0,4.0,17.0,469.0,262.81,184.56
2016,6,22,7,45,828.5,76.0,4.0,17.5,519.0,315.59,231.13
2016,6,22,8,0,851.0,78.0,4.0,18.0,569.0,365.96,275.38
2016,6,22,8,15,867.0,80.5,4.0,18.5,616.5,415.9,318.58
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,466.74,361.37
2016,6,22,8,45,896.5,84.0,4.05,19.5,708.0,515.7,401.66
2016,6,22,9,0,910.0,85.0,4.1,20.0,752.0,564.89,441.01
2016,6,22,9,15,919.0,86.5,4.1,20.0,790.5,611.96,478.45
2016,6,22,9,30,928.0,88.0,4.1,20.0,829.0,658.44,514.58
2016,6,22,9,45,936.5,88.0,4.1,20.5,862.5,702.43,547.08
2016,6,22,10,0,945.0,88.0,4.1,21.0,896.0,745.38,576.17
2016,6,22,10,15,950.0,89.0,4.05,21.0,923.5,785.45,603.59
2016,6,22,10,30,955.0,90.0,4.0,21.0,951.0,823.84,629.57
2016,6,22,10,45,959.0,90.5,4.0,21.5,971.5,859.13,652.15
2016,6,22,11,0,963.0,91.0,4.0,22.0,992.0,892.36,673.09
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.0,922.1,692.8
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,949.42,710.85
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.0,972.38,724.53
2016,6,22,12,0,970.0,92.0,4.0,23.0,1032.0,992.65,736.4
2016,6,22,12,15,970.0,92.0,4.0,23.0,1031.0,1009.21,747.27
2016,6,22,12,30,970.0,92.0,4.0,23.0,1030.0,1022.89,756.32
2016,6,22,12,45,960.0,97.5,4.0,23.0,1019.5,1029.47,760.78
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,1033.0,763.38
2016,6,22,13,15,947.5,102.0,4.0,22.5,993.0,1034.23,766.09
2016,6,22,13,30,945.0,101.0,4.0,22.0,977.0,1032.42,766.91
2016,6,22,13,45,939.5,101.0,4.0,22.0,954.0,1025.69,763.12
2016,6,22,14,0,934.0,101.0,4.0,22.0,931.0,1016.01,757.5
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.0,1001.91,750.49
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,985.02,741.66
2016,6,22,14,45,913.0,98.0,4.0,21.0,837.5,962.63,727.72
2016,6,22,15,0,904.0,97.0,4.0,21.0,802.0,937.78,712.14
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.0,908.18,694.58
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,876.48,675.43
2016,6,22,15,45,869.0,91.0,4.0,20.0,677.0,839.91,651.38
2016,6,22,16,0,855.0,89.0,4.0,20.0,632.0,801.83,626.05
2016,6,22,16,15,837.0,86.5,4.0,19.5,584.0,758.75,597.95
2016,6,22,16,30,819.0,84.0,4.0,19.0,536.0,719.44,572.17
2016,6,22,16,45,796.0,80.5,4.0,18.5,485.5,670.09,538.32
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,620.75,503.55
2016,6,22,17,15,741.0,73.0,3.95,17.5,383.5,565.38,461.39
2016,6,22,17,30,709.0,69.0,3.9,17.0,332.0,511.27,418.89
2016,6,22,17,45,662.5,64.5,3.85,16.5,281.0,452.42,371.06
2016,6,22,18,0,616.0,60.0,3.8,16.0,230.0,394.71,322.59
2016,6,22,18,15,551.0,53.5,3.7,15.5,182.5,329.57,266.57
2016,6,22,18,30,486.0,47.0,3.6,15.0,135.0,269.89,213.64
2016,6,22,18,45,379.5,38.0,3.5,14.5,93.5,197.96,150.4
2016,6,22,19,0,273.0,29.0,3.4,14.0,52.0,136.24,89.44
2016,6,22,19,15,136.5,14.5,3.35,13.5,26.0,60.96,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.1,12.0,13.0,9.83,0.0
2016,6,23,5,15,252.5,20.5,3.2,12.5,44.5,15.73,2.96
2016,6,23,5,30,397.0,31.0,3.3,13.0,76.0,23.21,14.12
2016,6,23,5,45,488.0,38.0,3.45,13.5,121.0,27.07,18.2
2016,6,23,6,0,579.0,45.0,3.6,14.0,166.0,33.58,24.27
2016,6,23,6,15,634.5,50.5,3.65,14.5,215.5,42.67,26.05
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,81.07,40.84
2016,6,23,6,45,730.5,59.0,3.75,15.5,317.0,121.53,65.99
2016,6,23,7,0,771.0,62.0,3.8,16.0,369.0,166.32,100.27
2016,6,23,7,15,798.5,65.0,3.75,16.5,420.5,212.7,139.7
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,266.21,186.45
2016,6,23,7,45,847.5,70.0,3.7,18.0,522.5,315.3,229.74
2016,6,23,8,0,869.0,72.0,3.7,19.0,573.0,366.18,273.9
2016,6,23,8,15,884.5,74.0,3.65,19.5,620.5,416.3,317.07
2016,6,23,8,30,900.0,76.0,3.6,20.0,668.0,467.26,359.73
2016,6,23,8,45,912.5,77.5,3.6,20.5,712.0,516.93,400.27
2016,6,23,9,0,925.0,79.0,3.6,21.0,756.0,566.73,439.7
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.0,614.15,476.2
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,660.93,511.17
2016,6,23,9,45,944.0,85.5,3.6,22.5,866.0,704.41,542.73
2016,6,23,10,0,946.0,89.0,3.6,23.0,898.0,746.36,570.6
2016,6,23,10,15,950.0,90.0,3.6,23.0,924.5,785.76,597.33
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,823.43,622.64
2016,6,23,10,45,956.0,92.0,3.65,23.5,970.5,857.59,644.37
2016,6,23,11,0,958.0,93.0,3.7,24.0,990.0,889.58,664.46
2016,6,23,11,15,958.5,93.5,3.75,24.0,1002.0,917.5,683.0
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,942.93,699.88
2016,6,23,11,45,958.5,94.0,3.9,24.5,1019.0,964.38,713.03
2016,6,23,12,0,958.0,94.0,4.0,25.0,1024.0,983.12,724.41
2016,6,23,12,15,957.0,94.0,4.05,25.0,1021.5,998.6,734.82
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,1011.22,743.44
2016,6,23,12,45,952.5,94.0,4.2,25.5,1009.0,1018.48,747.49
2016,6,23,13,0,949.0,94.0,4.3,26.0,999.0,1022.73,749.68
2016,6,23,13,15,945.5,93.5,4.35,25.5,983.0,1023.44,752.31
2016,6,23,13,30,942.0,93.0,4.4,25.0,967.0,1021.12,753.09
2016,6,23,13,45,938.0,92.0,4.45,25.0,944.5,1014.78,749.84
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,1005.45,744.73
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.0,991.78,737.99
2016,6,23,14,30,923.0,89.0,4.5,24.0,864.0,975.29,729.4
2016,6,23,14,45,918.0,86.5,4.55,24.0,830.5,954.94,717.27
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,931.94,703.35
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,903.05,686.34
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,872.03,667.72
2016,6,23,15,45,883.5,78.0,4.65,23.0,673.5,837.78,645.66
2016,6,23,16,0,874.0,75.0,4.7,23.0,630.0,801.7,622.08
2016,6,23,16,15,856.5,72.5,4.65,22.5,582.0,758.29,593.55
2016,6,23,16,30,839.0,70.0,4.6,22.0,534.0,713.99,563.95
2016,6,23,16,45,817.5,67.5,4.55,21.5,484.0,666.2,531.18
2016,6,23,17,0,796.0,65.0,4.5,21.0,434.0,618.34,497.68
2016,6,23,17,15,766.0,61.5,4.35,20.0,383.0,568.09,460.64
2016,6,23,17,30,736.0,58.0,4.2,19.0,332.0,514.77,419.5
2016,6,23,17,45,691.5,54.5,4.1,18.5,281.0,454.86,370.99
2016,6,23,18,0,647.0,51.0,4.0,18.0,230.0,397.86,323.2
2016,6,23,18,15,586.0,45.5,3.8,17.5,182.5,334.14,268.41
2016,6,23,18,30,525.0,40.0,3.6,17.0,135.0,277.91,218.28
2016,6,23,18,45,420.0,33.0,3.45,16.5,94.0,207.17,156.11
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,146.63,95.71
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,64.99,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,106.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,252.5,20.5,2.8,13.5,44.0,15.78,2.62
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,23.27,14.07
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,27.55,18.53
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,31.58,22.4
2016,6,24,6,15,626.5,51.5,3.15,15.5,213.5,42.86,32.54
2016,6,24,6,30,683.0,57.0,3.1,16.0,263.0,80.86,40.96
2016,6,24,6,45,476.5,102.0,3.1,16.5,258.5,128.69,82.41
2016,6,24,7,0,270.0,147.0,3.1,17.0,254.0,163.51,118.95
2016,6,24,7,15,542.0,110.0,3.05,17.5,362.0,196.33,135.55
2016,6,24,7,30,814.0,73.0,3.0,18.0,470.0,262.41,182.72
2016,6,24,7,45,834.0,76.0,2.95,18.5,520.5,315.68,229.29
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,366.31,273.31
2016,6,24,8,15,870.0,81.5,2.85,19.5,618.5,416.41,316.07
2016,6,24,8,30,886.0,84.0,2.8,20.0,666.0,467.41,358.33
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.0,516.9,398.31
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,566.47,437.12
2016,6,24,9,15,542.5,234.0,2.8,21.5,637.0,522.05,401.62
2016,6,24,9,30,176.0,379.0,2.8,22.0,520.0,456.14,347.2
2016,6,24,9,45,559.5,236.5,2.85,22.5,710.0,583.71,447.93
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,748.21,569.67
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.0,788.29,594.48
2016,6,24,10,30,953.0,96.0,2.9,24.0,954.0,826.72,618.72
2016,6,24,10,45,956.0,97.0,2.95,24.5,974.5,861.72,640.66
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,894.61,661.02
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,923.92,680.2
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,950.82,697.78
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,973.37,711.14
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,993.24,722.75
2016,6,24,12,15,962.5,100.0,3.3,26.0,1032.5,1009.37,733.81
2016,6,24,12,30,962.0,100.0,3.4,26.0,1031.0,1022.63,743.14
2016,6,24,12,45,952.5,104.5,3.5,26.5,1020.0,1028.76,746.48
2016,6,24,13,0,943.0,109.0,3.6,27.0,1009.0,1031.86,747.99
2016,6,24,13,15,939.5,108.5,3.7,27.0,993.0,1032.75,749.69
2016,6,24,13,30,936.0,108.0,3.8,27.0,977.0,1030.62,749.53
2016,6,24,13,45,931.5,107.0,3.9,27.0,954.0,1024.0,746.57
2016,6,24,14,0,927.0,106.0,4.0,27.0,931.0,1014.43,741.78
2016,6,24,14,15,921.0,105.0,4.0,27.0,901.5,1000.52,733.61
2016,6,24,14,30,915.0,104.0,4.0,27.0,872.0,983.84,723.71
2016,6,24,14,45,906.0,102.5,4.05,27.0,837.0,961.14,710.16
2016,6,24,15,0,897.0,101.0,4.1,27.0,802.0,935.98,694.99
2016,6,24,15,15,886.5,99.0,4.1,26.5,761.5,906.62,678.01
2016,6,24,15,30,876.0,97.0,4.1,26.0,721.0,875.18,659.48
2016,6,24,15,45,861.5,95.0,4.1,26.0,676.5,838.47,635.84
2016,6,24,16,0,847.0,93.0,4.1,26.0,632.0,800.27,610.97
2016,6,24,16,15,828.5,90.5,4.05,25.5,584.0,761.89,586.68
2016,6,24,16,30,810.0,88.0,4.0,25.0,536.0,717.82,557.89
2016,6,24,16,45,785.5,85.0,3.95,24.5,485.5,668.32,524.6
2016,6,24,17,0,761.0,82.0,3.9,24.0,435.0,618.94,490.26
2016,6,24,17,15,728.5,77.5,3.75,23.0,383.5,563.14,449.47
2016,6,24,17,30,696.0,73.0,3.6,22.0,332.0,510.94,409.98
2016,6,24,17,45,650.5,68.0,3.45,21.0,281.0,450.54,362.63
2016,6,24,18,0,605.0,63.0,3.3,20.0,230.0,393.2,315.98
2016,6,24,18,15,538.0,56.0,3.0,19.0,182.5,326.97,260.48
2016,6,24,18,30,471.0,49.0,2.7,18.0,135.0,266.36,208.09
2016,6,24,18,45,368.5,39.0,2.45,17.5,93.5,195.35,146.57
2016,6,24,19,0,266.0,29.0,2.2,17.0,52.0,134.25,87.39
2016,6,24,19,15,133.0,14.5,2.1,16.5,26.0,60.21,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,214.5,21.5,1.5,13.5,42.0,16.79,2.75
2016,6,25,5,30,356.0,33.0,1.7,14.0,73.0,25.21,15.69
2016,6,25,5,45,449.5,41.0,1.9,15.0,117.0,29.82,20.47
2016,6,25,6,0,543.0,49.0,2.1,16.0,161.0,34.17,24.58
2016,6,25,6,15,601.0,55.0,2.05,16.5,210.5,41.65,31.34
2016,6,25,6,30,659.0,61.0,2.0,17.0,260.0,79.08,40.29
2016,6,25,6,45,701.0,65.0,2.0,18.0,311.5,122.24,67.22
2016,6,25,7,0,743.0,69.0,2.0,19.0,363.0,166.6,100.21
2016,6,25,7,15,772.0,72.5,2.05,19.5,415.0,212.29,138.12
2016,6,25,7,30,801.0,76.0,2.1,20.0,467.0,260.96,179.91
2016,6,25,7,45,824.0,78.5,2.15,21.0,517.5,309.76,221.94
2016,6,25,8,0,847.0,81.0,2.2,22.0,568.0,364.79,268.15
2016,6,25,8,15,863.5,83.5,2.3,22.5,616.0,414.77,310.24
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,465.7,352.02
2016,6,25,8,45,893.5,87.5,2.5,24.0,708.0,515.02,390.75
2016,6,25,9,0,907.0,89.0,2.6,25.0,752.0,564.59,428.39
2016,6,25,9,15,916.5,90.5,2.65,25.5,791.5,611.89,463.91
2016,6,25,9,30,926.0,92.0,2.7,26.0,831.0,658.66,498.06
2016,6,25,9,45,929.0,96.0,2.75,27.0,863.5,702.71,528.25
2016,6,25,10,0,932.0,100.0,2.8,28.0,896.0,745.34,555.31
2016,6,25,10,15,938.0,101.0,2.85,28.5,924.0,785.82,581.0
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,824.74,605.35
2016,6,25,10,45,947.5,103.0,2.95,29.5,973.0,859.91,626.95
2016,6,25,11,0,951.0,104.0,3.0,30.0,994.0,893.03,647.04
2016,6,25,11,15,953.5,104.5,3.05,30.0,1007.5,922.64,666.03
2016,6,25,11,30,956.0,105.0,3.1,30.0,1021.0,949.87,683.48
2016,6,25,11,45,957.0,105.5,3.15,30.5,1027.5,973.27,697.07
2016,6,25,12,0,958.0,106.0,3.2,31.0,1034.0,994.03,708.99
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.0,1010.17,719.45
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,1023.48,728.22
2016,6,25,12,45,957.0,104.5,3.4,31.0,1024.0,1032.85,735.01
2016,6,25,13,0,957.0,103.0,3.5,31.0,1016.0,1039.22,740.03
2016,6,25,13,15,954.0,102.5,3.55,30.5,1000.0,1040.64,743.16
2016,6,25,13,30,951.0,102.0,3.6,30.0,984.0,1038.99,744.5
2016,6,25,13,45,946.0,101.5,3.7,30.0,961.0,1032.34,741.63
2016,6,25,14,0,941.0,101.0,3.8,30.0,938.0,1022.71,736.95
2016,6,25,14,15,935.0,100.0,3.85,29.5,908.5,1008.67,730.63
2016,6,25,14,30,929.0,99.0,3.9,29.0,879.0,991.81,722.53
2016,6,25,14,45,920.5,97.5,3.95,29.0,844.0,969.35,709.33
2016,6,25,15,0,912.0,96.0,4.0,29.0,809.0,944.37,694.47
2016,6,25,15,15,901.5,94.0,3.95,28.5,768.5,914.68,677.25
2016,6,25,15,30,891.0,92.0,3.9,28.0,728.0,882.87,658.49
2016,6,25,15,45,877.5,90.0,3.9,28.0,683.0,846.58,635.46
2016,6,25,16,0,864.0,88.0,3.9,28.0,638.0,808.71,611.15
2016,6,25,16,15,846.5,85.5,3.85,27.5,589.5,765.77,583.99
2016,6,25,16,30,829.0,83.0,3.8,27.0,541.0,726.55,559.05
2016,6,25,16,45,806.0,79.5,3.75,26.5,490.5,676.86,526.05
2016,6,25,17,0,783.0,76.0,3.7,26.0,440.0,627.16,492.3
2016,6,25,17,15,751.5,72.5,3.5,25.0,388.5,572.29,452.51
2016,6,25,17,30,720.0,69.0,3.3,24.0,337.0,518.62,412.28
2016,6,25,17,45,677.0,64.0,3.15,23.0,285.5,458.34,365.56
2016,6,25,18,0,634.0,59.0,3.0,22.0,234.0,403.35,321.14
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.0,337.57,266.45
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,277.2,214.57
2016,6,25,18,45,404.0,37.0,2.15,19.0,96.0,206.3,153.72
2016,6,25,19,0,303.0,28.0,1.9,18.0,54.0,145.17,94.26
2016,6,25,19,15,151.5,14.0,1.95,17.5,27.0,64.74,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,40.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,80.0,9.0,2.0,14.0,11.0,8.85,0.0
2016,6,26,5,15,218.0,20.5,2.1,14.5,41.5,15.88,1.81
2016,6,26,5,30,356.0,32.0,2.2,15.0,72.0,24.32,14.82
2016,6,26,5,45,445.5,40.0,2.3,15.5,115.0,28.98,19.68
2016,6,26,6,0,535.0,48.0,2.4,16.0,158.0,33.36,23.86
2016,6,26,6,15,592.0,54.0,2.3,16.5,206.5,40.07,29.94
2016,6,26,6,30,649.0,60.0,2.2,17.0,255.0,76.96,39.09
2016,6,26,6,45,690.0,64.0,2.15,17.5,306.0,119.45,65.61
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,163.09,98.26
2016,6,26,7,15,759.0,71.5,2.1,19.0,407.5,207.99,135.38
2016,6,26,7,30,787.0,75.0,2.1,20.0,458.0,255.75,176.16
2016,6,26,7,45,809.5,77.5,2.1,21.0,508.0,303.71,217.47
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,357.87,262.92
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,406.93,304.1
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,456.91,344.86
2016,6,26,8,45,876.5,87.0,2.15,23.5,695.0,505.45,383.53
2016,6,26,9,0,889.0,89.0,2.2,24.0,738.0,554.18,421.18
2016,6,26,9,15,898.5,90.5,2.2,24.5,776.5,600.71,455.95
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,646.74,489.31
2016,6,26,9,45,916.5,92.0,2.25,26.0,848.5,690.04,519.11
2016,6,26,10,0,925.0,92.0,2.3,27.0,882.0,732.35,545.92
2016,6,26,10,15,930.0,93.0,2.35,27.5,909.0,771.82,570.94
2016,6,26,10,30,935.0,94.0,2.4,28.0,936.0,809.68,594.6
2016,6,26,10,45,938.0,95.5,2.45,28.5,956.0,844.62,616.08
2016,6,26,11,0,941.0,97.0,2.5,29.0,976.0,877.51,636.04
2016,6,26,11,15,943.0,97.0,2.55,29.0,989.0,905.93,654.25
2016,6,26,11,30,945.0,97.0,2.6,29.0,1002.0,931.97,670.95
2016,6,26,11,45,944.0,98.0,2.65,29.5,1008.0,953.78,683.58
2016,6,26,12,0,943.0,99.0,2.7,30.0,1014.0,972.91,694.52
2016,6,26,12,15,942.5,99.0,2.75,30.0,1012.0,988.79,704.86
2016,6,26,12,30,942.0,99.0,2.8,30.0,1010.0,1001.87,713.53
2016,6,26,12,45,927.0,107.0,2.9,30.5,997.5,1006.05,715.67
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,1007.23,716.06
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,1008.15,717.84
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,1006.14,717.86
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,998.77,713.11
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,988.55,706.66
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,973.58,700.08
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,955.94,691.77
2016,6,26,14,45,870.0,108.0,3.7,31.0,814.0,933.48,678.89
2016,6,26,15,0,860.0,107.0,3.8,31.0,779.0,908.71,664.44
2016,6,26,15,15,848.5,105.0,3.85,30.5,739.5,879.34,647.9
2016,6,26,15,30,837.0,103.0,3.9,30.0,700.0,848.04,629.87
2016,6,26,15,45,821.5,100.5,3.95,29.5,656.0,816.1,611.19
2016,6,26,16,0,806.0,98.0,4.0,29.0,612.0,777.69,587.73
2016,6,26,16,15,787.5,95.0,3.95,28.5,565.0,735.2,560.65
2016,6,26,16,30,769.0,92.0,3.9,28.0,518.0,691.98,532.61
2016,6,26,16,45,744.0,88.5,3.9,27.5,468.5,643.05,500.0
2016,6,26,17,0,719.0,85.0,3.9,27.0,419.0,594.34,466.13
2016,6,26,17,15,686.0,80.5,3.75,26.0,369.5,542.18,428.26
2016,6,26,17,30,653.0,76.0,3.6,25.0,320.0,489.35,388.66
2016,6,26,17,45,608.5,70.5,3.45,24.0,270.5,430.73,343.14
2016,6,26,18,0,564.0,65.0,3.3,23.0,221.0,375.13,298.35
2016,6,26,18,15,499.5,57.5,3.1,22.0,175.0,311.28,245.48
2016,6,26,18,30,435.0,50.0,2.9,21.0,129.0,252.84,195.57
2016,6,26,18,45,341.0,39.5,2.7,20.0,89.5,186.02,138.41
2016,6,26,19,0,247.0,29.0,2.5,19.0,50.0,128.35,83.1
2016,6,26,19,15,123.5,14.5,2.5,18.5,25.0,57.74,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,11.31,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,23.44,14.05
2016,6,27,5,45,445.5,39.0,1.75,15.5,113.0,28.15,18.95
2016,6,27,6,0,532.0,47.0,1.8,16.0,156.0,32.57,23.17
2016,6,27,6,15,588.5,53.0,1.75,16.5,204.0,38.5,28.56
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,78.31,40.62
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.0,117.53,64.22
2016,6,27,7,0,722.0,68.0,1.7,19.0,352.0,160.89,96.36
2016,6,27,7,15,750.5,71.5,1.7,20.0,402.5,205.43,132.88
2016,6,27,7,30,779.0,75.0,1.7,21.0,453.0,252.88,173.08
2016,6,27,7,45,799.5,78.5,1.7,22.0,502.0,300.73,214.01
2016,6,27,8,0,820.0,82.0,1.7,23.0,551.0,350.39,255.72
2016,6,27,8,15,836.5,84.5,1.8,23.5,598.0,403.29,299.61
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,452.96,340.06
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,500.78,377.53
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,548.75,413.94
2016,6,27,9,15,887.0,93.0,2.3,26.5,769.5,595.53,449.04
2016,6,27,9,30,897.0,95.0,2.4,27.0,808.0,641.87,482.9
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.0,683.21,511.17
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,722.57,536.66
2016,6,27,10,15,893.0,112.5,2.65,29.5,895.0,761.96,561.65
2016,6,27,10,30,899.0,114.0,2.7,30.0,922.0,799.9,585.37
2016,6,27,10,45,903.0,115.0,2.8,31.0,942.5,834.14,605.48
2016,6,27,11,0,907.0,116.0,2.9,32.0,963.0,866.48,624.11
2016,6,27,11,15,909.5,116.5,2.9,32.0,977.0,895.02,642.02
2016,6,27,11,30,912.0,117.0,2.9,32.0,991.0,921.32,658.46
2016,6,27,11,45,913.5,117.5,2.95,32.5,997.5,944.36,671.8
2016,6,27,12,0,915.0,118.0,3.0,33.0,1004.0,964.92,683.57
2016,6,27,12,15,915.0,118.0,3.05,33.0,1003.5,981.03,693.95
2016,6,27,12,30,915.0,118.0,3.1,33.0,1003.0,994.44,702.75
2016,6,27,12,45,916.5,115.5,3.2,33.0,996.0,1004.05,709.65
2016,6,27,13,0,918.0,113.0,3.3,33.0,989.0,1010.8,714.87
2016,6,27,13,15,915.5,112.5,3.4,33.0,974.0,1012.74,717.18
2016,6,27,13,30,913.0,112.0,3.5,33.0,959.0,1011.74,717.76
2016,6,27,13,45,909.5,110.5,3.6,33.0,937.5,1005.8,715.32
2016,6,27,14,0,906.0,109.0,3.7,33.0,916.0,996.95,711.13
2016,6,27,14,15,900.0,108.0,3.75,32.5,887.5,983.37,705.1
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,967.07,697.36
2016,6,27,14,45,887.0,105.0,3.85,32.0,824.5,946.15,685.23
2016,6,27,15,0,880.0,103.0,3.9,32.0,790.0,922.74,671.48
2016,6,27,15,15,869.0,101.0,3.9,31.5,750.5,893.39,654.83
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,862.03,636.71
2016,6,27,15,45,845.5,96.0,3.95,31.0,667.0,826.44,614.5
2016,6,27,16,0,833.0,93.0,4.0,31.0,623.0,789.29,591.0
2016,6,27,16,15,815.0,90.0,3.95,30.0,575.5,751.22,568.5
2016,6,27,16,30,797.0,87.0,3.9,29.0,528.0,707.45,541.46
2016,6,27,16,45,775.0,83.0,3.85,28.5,479.0,659.09,509.45
2016,6,27,17,0,753.0,79.0,3.8,28.0,430.0,610.68,476.43
2016,6,27,17,15,721.5,75.0,3.65,27.0,379.0,556.42,437.39
2016,6,27,17,30,690.0,71.0,3.5,26.0,328.0,503.4,397.93
2016,6,27,17,45,648.5,65.5,3.35,25.0,278.5,447.0,354.34
2016,6,27,18,0,607.0,60.0,3.2,24.0,229.0,391.18,309.6
2016,6,27,18,15,543.5,53.5,2.9,23.0,181.5,327.05,256.59
2016,6,27,18,30,480.0,47.0,2.6,22.0,134.0,268.24,206.35
2016,6,27,18,45,384.0,37.5,2.3,21.0,93.5,199.71,147.83
2016,6,27,19,0,288.0,28.0,2.0,20.0,53.0,140.52,90.65
2016,6,27,19,15,144.0,14.0,2.0,19.5,26.5,62.78,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,14.5,32.5,12.69,0.0
2016,6,28,5,30,291.0,34.0,2.2,15.0,65.0,26.39,16.46
2016,6,28,5,45,380.5,43.5,2.25,15.5,106.5,32.3,22.54
2016,6,28,6,0,470.0,53.0,2.3,16.0,148.0,37.84,27.78
2016,6,28,6,15,529.5,60.0,2.25,16.5,195.5,43.26,32.75
2016,6,28,6,30,589.0,67.0,2.2,17.0,243.0,78.03,42.38
2016,6,28,6,45,633.5,72.0,2.15,18.0,293.0,115.76,64.95
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,158.14,96.07
2016,6,28,7,15,708.5,81.0,2.05,19.5,393.0,204.66,134.22
2016,6,28,7,30,739.0,85.0,2.0,20.0,443.0,250.96,173.62
2016,6,28,7,45,763.5,88.0,2.0,21.0,492.5,297.6,213.49
2016,6,28,8,0,788.0,91.0,2.0,22.0,542.0,346.45,254.6
2016,6,28,8,15,806.0,94.0,2.0,22.5,588.5,394.8,295.06
2016,6,28,8,30,824.0,97.0,2.0,23.0,635.0,444.36,335.36
2016,6,28,8,45,838.0,99.0,2.05,24.0,678.5,495.72,375.2
2016,6,28,9,0,852.0,101.0,2.1,25.0,722.0,543.61,411.26
2016,6,28,9,15,863.0,102.5,2.1,25.5,760.5,589.48,445.38
2016,6,28,9,30,874.0,104.0,2.1,26.0,799.0,635.04,478.27
2016,6,28,9,45,884.5,104.0,2.15,26.5,833.0,678.39,509.01
2016,6,28,10,0,895.0,104.0,2.2,27.0,867.0,720.96,537.64
2016,6,28,10,15,901.0,105.5,2.3,27.5,894.5,760.65,563.18
2016,6,28,10,30,907.0,107.0,2.4,28.0,922.0,798.87,587.49
2016,6,28,10,45,911.5,107.5,2.5,28.5,943.0,833.31,609.06
2016,6,28,11,0,916.0,108.0,2.6,29.0,964.0,865.85,629.25
2016,6,28,11,15,918.5,108.5,2.7,29.0,978.0,894.63,648.16
2016,6,28,11,30,921.0,109.0,2.8,29.0,992.0,921.14,665.62
2016,6,28,11,45,922.0,109.5,2.9,29.0,998.5,943.91,680.7
2016,6,28,12,0,923.0,110.0,3.0,29.0,1005.0,964.16,694.22
2016,6,28,12,15,923.0,110.0,3.1,29.0,1004.0,980.37,705.23
2016,6,28,12,30,923.0,110.0,3.2,29.0,1003.0,993.85,714.61
2016,6,28,12,45,912.0,116.0,3.3,29.0,992.5,999.88,719.3
2016,6,28,13,0,901.0,122.0,3.4,29.0,982.0,1002.99,722.28
2016,6,28,13,15,898.5,121.5,3.45,29.0,967.0,1004.99,724.31
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,1004.11,724.6
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.0,997.85,721.54
2016,6,28,14,0,888.0,118.0,3.6,29.0,908.0,988.75,716.77
2016,6,28,14,15,881.5,116.5,3.55,28.5,879.5,974.44,709.46
2016,6,28,14,30,875.0,115.0,3.5,28.0,851.0,957.47,700.49
2016,6,28,14,45,867.5,112.5,3.5,28.0,817.0,935.94,687.49
2016,6,28,15,0,860.0,110.0,3.5,28.0,783.0,911.98,672.91
2016,6,28,15,15,849.0,108.0,3.45,27.5,743.5,883.14,656.07
2016,6,28,15,30,838.0,106.0,3.4,27.0,704.0,852.33,637.79
2016,6,28,15,45,825.5,102.5,3.35,26.5,660.5,821.9,619.62
2016,6,28,16,0,813.0,99.0,3.3,26.0,617.0,784.73,596.57
2016,6,28,16,15,794.5,96.0,3.25,25.5,570.0,742.06,569.33
2016,6,28,16,30,776.0,93.0,3.2,25.0,523.0,698.62,541.11
2016,6,28,16,45,754.5,88.5,3.15,24.5,474.0,650.82,509.15
2016,6,28,17,0,733.0,84.0,3.1,24.0,425.0,602.96,475.89
2016,6,28,17,15,700.5,79.5,3.0,23.0,374.5,550.5,437.82
2016,6,28,17,30,668.0,75.0,2.9,22.0,324.0,497.36,397.95
2016,6,28,17,45,626.0,69.0,2.85,21.0,274.5,438.87,352.53
2016,6,28,18,0,584.0,63.0,2.8,20.0,225.0,383.18,307.53
2016,6,28,18,15,519.5,56.0,2.75,19.0,178.5,319.0,254.09
2016,6,28,18,30,455.0,49.0,2.7,18.0,132.0,260.21,203.45
2016,6,28,18,45,359.0,39.0,2.65,17.5,92.0,192.24,144.43
2016,6,28,19,0,263.0,29.0,2.6,17.0,52.0,133.58,87.28
2016,6,28,19,15,131.5,14.5,2.6,16.5,26.0,59.98,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.0,15.5,3.35,13.5,35.0,11.39,0.0
2016,6,29,5,30,364.0,31.0,3.4,14.0,70.0,23.59,14.12
2016,6,29,5,45,455.0,39.0,3.45,14.5,113.5,28.29,19.11
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,32.72,23.36
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.0,36.98,27.3
2016,6,29,6,30,662.0,59.0,3.5,16.0,255.0,77.49,40.23
2016,6,29,6,45,702.0,63.0,3.55,16.5,306.5,117.14,63.83
2016,6,29,7,0,742.0,67.0,3.6,17.0,358.0,161.1,96.68
2016,6,29,7,15,771.0,70.5,3.6,17.0,409.5,206.66,135.03
2016,6,29,7,30,800.0,74.0,3.6,17.0,461.0,255.2,177.7
2016,6,29,7,45,823.0,76.5,3.6,17.5,511.5,303.92,220.96
2016,6,29,8,0,846.0,79.0,3.6,18.0,562.0,358.89,268.81
2016,6,29,8,15,862.5,81.0,3.6,18.5,609.5,408.39,311.66
2016,6,29,8,30,879.0,83.0,3.6,19.0,657.0,458.85,354.19
2016,6,29,8,45,892.0,85.0,3.65,19.5,701.0,508.37,394.93
2016,6,29,9,0,905.0,87.0,3.7,20.0,745.0,558.11,434.67
2016,6,29,9,15,914.5,88.5,3.7,20.5,784.5,605.4,471.36
2016,6,29,9,30,924.0,90.0,3.7,21.0,824.0,652.19,506.62
2016,6,29,9,45,927.0,94.0,3.75,21.5,857.0,696.29,539.04
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,738.97,568.47
2016,6,29,10,15,935.5,99.0,3.8,22.0,918.0,779.14,595.97
2016,6,29,10,30,941.0,100.0,3.8,22.0,946.0,817.72,622.14
2016,6,29,10,45,945.5,100.5,3.85,22.5,967.5,853.28,645.02
2016,6,29,11,0,950.0,101.0,3.9,23.0,989.0,886.85,666.34
2016,6,29,11,15,953.0,101.5,3.9,23.0,1003.0,917.01,686.25
2016,6,29,11,30,956.0,102.0,3.9,23.0,1017.0,944.82,704.53
2016,6,29,11,45,957.0,102.5,3.95,23.0,1024.0,968.37,720.23
2016,6,29,12,0,958.0,103.0,4.0,23.0,1031.0,989.29,734.24
2016,6,29,12,15,958.5,103.0,4.05,22.5,1030.5,1006.53,747.31
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,1020.94,758.66
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.0,1028.23,763.91
2016,6,29,13,0,944.0,110.0,4.2,22.0,1010.0,1032.49,767.33
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.0,1034.58,770.61
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,1033.65,772.0
2016,6,29,13,45,934.5,108.5,4.25,21.0,957.5,1027.76,769.04
2016,6,29,14,0,930.0,108.0,4.3,21.0,935.0,1018.9,764.23
2016,6,29,14,15,924.0,106.5,4.25,20.5,906.0,1004.65,756.73
2016,6,29,14,30,918.0,105.0,4.2,20.0,877.0,987.58,747.41
2016,6,29,14,45,909.5,103.5,4.2,20.0,842.0,965.48,733.57
2016,6,29,15,0,901.0,102.0,4.2,20.0,807.0,940.87,718.05
2016,6,29,15,15,890.5,100.5,4.15,19.5,767.0,912.13,700.71
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,881.28,681.81
2016,6,29,15,45,866.0,96.5,4.05,19.0,682.0,844.45,657.24
2016,6,29,16,0,852.0,94.0,4.0,19.0,637.0,806.07,631.4
2016,6,29,16,15,834.0,91.0,3.95,18.5,589.0,767.45,606.31
2016,6,29,16,30,816.0,88.0,3.9,18.0,541.0,723.06,576.55
2016,6,29,16,45,793.0,84.5,3.85,17.5,490.0,673.89,542.66
2016,6,29,17,0,770.0,81.0,3.8,17.0,439.0,624.7,507.74
2016,6,29,17,15,737.5,77.0,3.75,16.5,387.5,569.11,465.42
2016,6,29,17,30,705.0,73.0,3.7,16.0,336.0,514.79,422.76
2016,6,29,17,45,660.0,68.0,3.65,15.5,285.0,456.54,375.41
2016,6,29,18,0,615.0,63.0,3.6,15.0,234.0,398.99,327.07
2016,6,29,18,15,549.0,56.0,3.5,14.5,185.5,332.68,270.05
2016,6,29,18,30,483.0,49.0,3.4,14.0,137.0,271.89,216.16
2016,6,29,18,45,380.5,39.0,3.35,13.5,95.5,200.19,152.93
2016,6,29,19,0,278.0,29.0,3.3,13.0,54.0,138.41,91.95
2016,6,29,19,15,139.0,14.5,3.25,13.0,27.0,62.03,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.0,17.0,2.9,13.5,33.0,12.79,0.0
2016,6,30,5,30,302.0,34.0,2.9,14.0,66.0,26.58,16.56
2016,6,30,5,45,397.5,43.5,2.95,14.5,108.5,32.49,22.76
2016,6,30,6,0,493.0,53.0,3.0,15.0,151.0,38.03,28.05
2016,6,30,6,15,246.5,70.0,2.9,15.5,119.0,50.35,39.15
2016,6,30,6,30,0.0,87.0,2.8,16.0,87.0,81.47,63.33
2016,6,30,6,45,0.0,105.0,2.75,16.5,105.0,98.21,77.13
2016,6,30,7,0,0.0,123.0,2.7,17.0,123.0,115.05,90.76
2016,6,30,7,15,3.5,140.5,2.6,17.5,142.5,132.23,104.25
2016,6,30,7,30,7.0,158.0,2.5,18.0,162.0,149.81,117.87
2016,6,30,7,45,27.0,193.0,2.45,18.5,208.5,183.42,143.77
2016,6,30,8,0,47.0,228.0,2.4,19.0,255.0,222.91,174.1
2016,6,30,8,15,100.0,261.0,2.3,19.5,324.5,275.7,214.1
2016,6,30,8,30,153.0,294.0,2.2,20.0,394.0,329.33,254.45
2016,6,30,8,45,508.0,200.5,2.1,21.0,564.5,420.15,323.21
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,552.91,422.7
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,599.8,457.0
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,646.37,490.52
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,690.92,521.96
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,734.77,551.47
2016,6,30,10,15,914.0,112.5,1.95,24.5,911.5,775.05,577.11
2016,6,30,10,30,920.0,114.0,2.0,25.0,939.0,813.83,601.46
2016,6,30,10,45,923.5,115.0,2.1,25.5,960.0,848.49,623.24
2016,6,30,11,0,927.0,116.0,2.2,26.0,981.0,881.16,643.6
2016,6,30,11,15,930.0,116.5,2.3,26.0,995.5,910.81,663.17
2016,6,30,11,30,933.0,117.0,2.4,26.0,1010.0,938.19,681.29
2016,6,30,11,45,934.0,117.5,2.5,26.5,1016.5,961.37,695.37
2016,6,30,12,0,935.0,118.0,2.6,27.0,1023.0,982.0,707.82
2016,6,30,12,15,934.5,118.0,2.65,27.0,1022.5,998.09,718.37
2016,6,30,12,30,934.0,118.0,2.7,27.0,1022.0,1011.42,727.27
2016,6,30,12,45,924.0,123.0,2.8,27.5,1011.0,1017.67,730.8
2016,6,30,13,0,914.0,128.0,2.9,28.0,1000.0,1020.98,732.58
2016,6,30,13,15,910.5,127.5,2.95,28.0,984.0,1022.2,734.18
2016,6,30,13,30,907.0,127.0,3.0,28.0,968.0,1020.49,734.02
2016,6,30,13,45,902.0,126.0,3.15,28.0,945.5,1013.88,731.69
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,1004.41,727.56
2016,6,30,14,15,889.5,123.5,3.35,27.5,893.5,989.2,720.44
2016,6,30,14,30,882.0,122.0,3.4,27.0,864.0,971.31,711.62
2016,6,30,14,45,872.5,120.5,3.45,27.0,828.5,949.0,698.48
2016,6,30,15,0,863.0,119.0,3.5,27.0,793.0,924.32,683.76
2016,6,30,15,15,850.5,116.5,3.45,26.5,753.0,893.66,665.7
2016,6,30,15,30,838.0,114.0,3.4,26.0,713.0,866.42,649.87
2016,6,30,15,45,822.0,111.5,3.4,26.0,668.0,829.05,625.94
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,790.3,600.9
2016,6,30,16,15,785.5,105.5,3.35,25.5,574.5,745.75,572.36
2016,6,30,16,30,765.0,102.0,3.3,25.0,526.0,700.57,542.89
2016,6,30,16,45,738.5,98.0,3.3,24.5,476.0,652.64,511.02
2016,6,30,17,0,712.0,94.0,3.3,24.0,426.0,602.71,475.73
2016,6,30,17,15,677.0,89.0,3.2,23.0,374.5,546.83,435.12
2016,6,30,17,30,642.0,84.0,3.1,22.0,323.0,492.54,394.34
2016,6,30,17,45,594.0,77.5,3.05,21.5,273.0,431.22,345.98
2016,6,30,18,0,546.0,71.0,3.0,21.0,223.0,373.19,298.64
2016,6,30,18,15,478.0,62.5,2.95,20.0,176.0,307.26,244.07
2016,6,30,18,30,410.0,54.0,2.9,19.0,129.0,247.01,192.62
2016,6,30,18,45,307.0,42.5,2.85,18.0,89.0,175.83,131.91
2016,6,30,19,0,204.0,31.0,2.8,17.0,49.0,116.69,76.0
2016,6,30,19,15,102.0,15.5,2.85,16.5,24.5,51.93,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.0,13.52,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,62.0,26.97,16.8
2016,7,1,5,45,355.0,45.0,3.5,14.5,103.5,33.99,24.04
2016,7,1,6,0,451.0,55.0,3.6,15.0,145.0,39.91,29.69
2016,7,1,6,15,514.0,63.0,3.6,15.5,193.0,43.67,33.22
2016,7,1,6,30,577.0,71.0,3.6,16.0,241.0,78.36,44.13
2016,7,1,6,45,623.0,76.0,3.65,16.5,291.5,115.46,65.94
2016,7,1,7,0,669.0,81.0,3.7,17.0,342.0,157.41,96.77
2016,7,1,7,15,701.5,85.5,3.65,17.5,392.5,201.09,132.81
2016,7,1,7,30,734.0,90.0,3.6,18.0,443.0,251.31,175.79
2016,7,1,7,45,759.0,93.5,3.55,18.5,493.0,298.24,216.9
