Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,0,784.0,97.0,3.5,19.0,543.0,347.47,259.61
2016,7,1,8,15,803.0,100.0,3.5,19.5,590.5,396.04,301.23
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,445.92,342.9
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,494.1,382.21
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,546.14,423.2
2016,7,1,9,15,863.0,109.0,3.45,21.5,765.5,592.57,458.83
2016,7,1,9,30,874.0,111.0,3.4,22.0,805.0,638.7,493.22
2016,7,1,9,45,883.0,112.5,3.4,22.5,839.0,682.56,525.18
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,725.55,555.32
2016,7,1,10,15,898.5,115.5,3.4,23.5,900.5,765.65,581.48
2016,7,1,10,30,905.0,117.0,3.4,24.0,928.0,804.33,606.32
2016,7,1,10,45,909.5,118.0,3.45,24.5,949.5,839.35,628.61
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,872.48,649.43
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.0,901.83,668.87
2016,7,1,11,30,920.0,120.0,3.6,25.0,999.0,928.94,686.81
2016,7,1,11,45,921.5,120.0,3.7,25.0,1006.0,951.88,702.29
2016,7,1,12,0,923.0,120.0,3.8,25.0,1013.0,972.31,716.18
2016,7,1,12,15,923.0,120.0,3.85,25.0,1012.5,988.73,727.19
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,1002.43,736.52
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,1010.5,741.1
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,1015.67,743.9
2016,7,1,13,15,909.5,123.0,4.1,25.5,978.5,1016.38,746.21
2016,7,1,13,30,906.0,122.0,4.1,25.0,963.0,1014.14,746.72
2016,7,1,13,45,901.5,121.0,4.15,25.0,940.5,1008.02,743.64
2016,7,1,14,0,897.0,120.0,4.2,25.0,918.0,999.01,738.76
2016,7,1,14,15,890.0,118.5,4.2,24.5,889.0,984.27,731.31
2016,7,1,14,30,883.0,117.0,4.2,24.0,860.0,966.83,722.11
2016,7,1,14,45,874.0,115.0,4.25,24.0,825.0,944.42,708.44
2016,7,1,15,0,865.0,113.0,4.3,24.0,790.0,919.61,693.15
2016,7,1,15,15,853.0,111.0,4.25,23.5,750.0,889.87,675.26
2016,7,1,15,30,841.0,109.0,4.2,23.0,710.0,863.42,659.58
2016,7,1,15,45,826.0,106.5,4.2,22.5,665.5,826.82,636.79
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,788.78,612.74
2016,7,1,16,15,791.0,100.5,4.15,21.5,573.0,744.47,583.58
2016,7,1,16,30,771.0,97.0,4.1,21.0,525.0,699.49,553.46
2016,7,1,16,45,745.0,93.5,4.05,20.5,474.5,649.79,519.21
2016,7,1,17,0,719.0,90.0,4.0,20.0,424.0,602.78,485.32
2016,7,1,17,15,684.5,85.0,3.9,19.5,373.5,546.95,442.93
2016,7,1,17,30,650.0,80.0,3.8,19.0,323.0,492.67,400.54
2016,7,1,17,45,603.0,74.0,3.7,18.5,273.0,432.16,351.84
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,374.87,304.19
2016,7,1,18,15,488.0,60.0,3.5,17.5,176.0,309.1,248.32
2016,7,1,18,30,420.0,52.0,3.4,17.0,129.0,249.03,195.9
2016,7,1,18,45,319.0,41.0,3.3,16.5,89.0,179.68,135.67
2016,7,1,19,0,218.0,30.0,3.2,16.0,49.0,119.79,78.18
2016,7,1,19,15,109.0,15.0,3.1,15.5,24.5,53.13,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,16.5,3.15,13.5,29.5,12.73,0.0
2016,7,2,5,30,251.0,33.0,3.3,14.0,59.0,25.36,15.38
2016,7,2,5,45,340.0,44.5,3.45,14.5,100.0,33.61,23.69
2016,7,2,6,0,429.0,56.0,3.6,15.0,141.0,40.93,30.58
2016,7,2,6,15,491.0,64.0,3.6,15.5,187.5,44.63,34.07
2016,7,2,6,30,553.0,72.0,3.6,16.0,234.0,77.23,44.2
2016,7,2,6,45,594.0,79.0,3.65,16.5,283.5,114.36,66.33
2016,7,2,7,0,635.0,86.0,3.7,17.0,333.0,155.83,96.94
2016,7,2,7,15,668.0,91.0,3.7,17.5,383.0,198.35,131.83
2016,7,2,7,30,701.0,96.0,3.7,18.0,433.0,244.24,171.14
2016,7,2,7,45,723.5,101.0,3.7,19.0,481.5,290.36,211.12
2016,7,2,8,0,746.0,106.0,3.7,20.0,530.0,341.68,254.81
2016,7,2,8,15,765.0,109.5,3.65,20.5,576.5,388.87,295.02
2016,7,2,8,30,784.0,113.0,3.6,21.0,623.0,437.43,335.35
2016,7,2,8,45,797.5,117.0,3.55,21.5,666.0,484.96,373.85
2016,7,2,9,0,811.0,121.0,3.5,22.0,709.0,532.94,411.56
2016,7,2,9,15,822.5,123.5,3.5,22.5,748.0,578.68,446.68
2016,7,2,9,30,834.0,126.0,3.5,23.0,787.0,624.27,480.74
2016,7,2,9,45,842.5,128.0,3.55,23.5,820.0,669.2,513.51
2016,7,2,10,0,851.0,130.0,3.6,24.0,853.0,710.82,543.23
2016,7,2,10,15,858.0,131.5,3.6,24.0,881.0,749.88,570.24
2016,7,2,10,30,865.0,133.0,3.6,24.0,909.0,787.63,595.77
2016,7,2,10,45,869.0,135.0,3.65,24.5,929.5,821.98,617.79
2016,7,2,11,0,873.0,137.0,3.7,25.0,950.0,854.52,638.4
2016,7,2,11,15,876.0,137.5,3.75,25.0,964.5,882.88,657.31
2016,7,2,11,30,879.0,138.0,3.8,25.0,979.0,909.12,674.79
2016,7,2,11,45,880.0,139.0,3.9,25.5,985.5,931.8,688.83
2016,7,2,12,0,881.0,140.0,4.0,26.0,992.0,952.1,701.29
2016,7,2,12,15,881.0,140.0,4.05,26.0,991.5,968.04,712.0
2016,7,2,12,30,881.0,140.0,4.1,26.0,991.0,981.4,721.11
2016,7,2,12,45,885.5,136.0,4.2,26.0,985.5,992.52,729.14
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,1000.9,735.47
2016,7,2,13,15,886.5,131.0,4.35,25.5,964.5,1001.63,738.04
2016,7,2,13,30,883.0,130.0,4.4,25.0,949.0,999.5,738.87
2016,7,2,13,45,877.5,129.5,4.45,25.0,927.0,993.08,735.52
2016,7,2,14,0,872.0,129.0,4.5,25.0,905.0,983.87,730.42
2016,7,2,14,15,865.5,127.5,4.5,24.5,876.5,969.94,723.34
2016,7,2,14,30,859.0,126.0,4.5,24.0,848.0,953.38,714.67
2016,7,2,14,45,849.5,124.0,4.55,24.0,813.5,930.96,701.01
2016,7,2,15,0,840.0,122.0,4.6,24.0,779.0,906.23,685.77
2016,7,2,15,15,828.0,119.5,4.55,23.5,739.5,882.04,671.49
2016,7,2,15,30,816.0,117.0,4.5,23.0,700.0,850.42,651.93
2016,7,2,15,45,801.0,114.0,4.5,23.0,656.0,813.96,627.88
2016,7,2,16,0,786.0,111.0,4.5,23.0,612.0,776.11,602.63
2016,7,2,16,15,766.0,107.5,4.4,22.0,565.0,732.61,574.76
2016,7,2,16,30,746.0,104.0,4.3,21.0,518.0,688.47,545.97
2016,7,2,16,45,721.0,99.5,4.25,20.5,468.5,641.84,513.84
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,593.02,478.04
2016,7,2,17,15,661.5,90.0,4.1,19.5,368.5,538.09,436.23
2016,7,2,17,30,627.0,85.0,4.0,19.0,318.0,484.74,394.45
2016,7,2,17,45,581.0,78.0,3.9,18.5,269.0,424.59,345.96
2016,7,2,18,0,535.0,71.0,3.8,18.0,220.0,367.58,298.51
2016,7,2,18,15,469.5,62.0,3.65,17.5,173.5,302.74,243.35
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,243.42,191.53
2016,7,2,18,45,310.0,41.0,3.4,16.5,87.5,176.33,133.11
2016,7,2,19,0,216.0,29.0,3.3,16.0,48.0,117.75,76.54
2016,7,2,19,15,108.0,14.5,3.15,15.5,24.0,52.12,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.0,16.5,2.65,13.5,29.5,12.75,0.0
2016,7,3,5,30,262.0,33.0,2.8,14.0,59.0,25.89,15.73
2016,7,3,5,45,354.0,43.5,2.95,14.5,100.5,32.77,22.94
2016,7,3,6,0,446.0,54.0,3.1,15.0,142.0,39.21,29.05
2016,7,3,6,15,507.5,62.0,3.1,15.5,189.0,42.99,32.62
2016,7,3,6,30,569.0,70.0,3.1,16.0,236.0,75.33,42.53
2016,7,3,6,45,340.0,112.0,3.1,16.5,216.5,118.27,80.03
2016,7,3,7,0,111.0,154.0,3.1,17.0,197.0,147.48,112.68
2016,7,3,7,15,146.5,176.0,3.1,17.5,241.0,179.83,137.38
2016,7,3,7,30,182.0,198.0,3.1,18.0,285.0,215.85,165.33
2016,7,3,7,45,241.0,213.0,3.15,19.0,341.5,251.88,192.55
2016,7,3,8,0,300.0,228.0,3.2,20.0,398.0,298.23,228.22
2016,7,3,8,15,552.5,167.0,3.2,20.5,513.5,354.07,269.96
2016,7,3,8,30,805.0,106.0,3.2,21.0,629.0,439.16,336.07
2016,7,3,8,45,818.5,109.0,3.2,21.5,672.0,486.77,374.55
2016,7,3,9,0,832.0,112.0,3.2,22.0,715.0,534.8,412.38
2016,7,3,9,15,843.5,114.0,3.2,22.5,754.0,583.99,449.91
2016,7,3,9,30,855.0,116.0,3.2,23.0,793.0,629.68,483.93
2016,7,3,9,45,881.5,108.0,3.25,23.5,832.0,675.64,517.78
2016,7,3,10,0,908.0,100.0,3.3,24.0,871.0,722.0,550.35
2016,7,3,10,15,914.0,101.0,3.3,24.5,898.5,761.88,576.21
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,800.26,600.73
2016,7,3,10,45,923.5,103.0,3.35,25.5,947.0,834.98,622.72
2016,7,3,11,0,927.0,104.0,3.4,26.0,968.0,867.71,643.19
2016,7,3,11,15,930.0,104.5,3.45,26.0,982.0,897.42,662.79
2016,7,3,11,30,933.0,105.0,3.5,26.0,996.0,924.85,680.86
2016,7,3,11,45,933.5,105.5,3.55,26.5,1002.5,947.63,694.48
2016,7,3,12,0,934.0,106.0,3.6,27.0,1009.0,967.83,706.42
2016,7,3,12,15,934.0,106.0,3.65,27.0,1008.5,984.4,717.42
2016,7,3,12,30,934.0,106.0,3.7,27.0,1008.0,998.2,726.72
2016,7,3,12,45,916.5,116.0,3.75,27.0,995.0,1002.25,729.77
2016,7,3,13,0,899.0,126.0,3.8,27.0,982.0,1003.28,731.03
2016,7,3,13,15,895.5,125.0,3.85,27.0,967.0,1004.03,732.24
2016,7,3,13,30,892.0,124.0,3.9,27.0,952.0,1001.88,731.66
2016,7,3,13,45,887.5,123.0,3.95,27.0,929.5,995.87,728.68
2016,7,3,14,0,883.0,122.0,4.0,27.0,907.0,987.02,723.95
2016,7,3,14,15,876.0,120.5,4.0,26.5,878.5,972.48,716.68
2016,7,3,14,30,869.0,119.0,4.0,26.0,850.0,955.29,707.7
2016,7,3,14,45,860.5,117.0,4.0,26.0,815.5,933.62,694.37
2016,7,3,15,0,852.0,115.0,4.0,26.0,781.0,909.57,679.47
2016,7,3,15,15,840.0,112.5,3.95,25.5,741.0,879.61,661.58
2016,7,3,15,30,828.0,110.0,3.9,25.0,701.0,852.99,645.9
2016,7,3,15,45,814.0,107.0,3.9,25.0,657.5,817.05,622.57
2016,7,3,16,0,800.0,104.0,3.9,25.0,614.0,779.64,598.05
2016,7,3,16,15,780.5,100.5,3.85,24.5,566.5,736.09,569.8
2016,7,3,16,30,761.0,97.0,3.8,24.0,519.0,691.85,540.59
2016,7,3,16,45,737.0,93.0,3.75,23.5,469.5,643.39,507.7
2016,7,3,17,0,713.0,89.0,3.7,23.0,420.0,597.44,475.03
2016,7,3,17,15,679.5,84.0,3.6,22.0,370.0,542.49,434.7
2016,7,3,17,30,646.0,79.0,3.5,21.0,320.0,489.01,394.16
2016,7,3,17,45,601.5,72.5,3.4,20.5,270.5,429.48,346.69
2016,7,3,18,0,557.0,66.0,3.3,20.0,221.0,372.97,300.09
2016,7,3,18,15,492.0,58.0,3.15,19.0,174.5,308.57,246.22
2016,7,3,18,30,427.0,50.0,3.0,18.0,128.0,249.65,195.36
2016,7,3,18,45,332.0,39.0,2.9,17.5,88.5,182.25,136.84
2016,7,3,19,0,237.0,28.0,2.8,17.0,49.0,124.21,80.19
2016,7,3,19,15,118.5,14.0,2.8,16.5,24.5,54.22,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,29.5,11.64,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,59.0,24.02,14.1
2016,7,4,5,45,384.0,40.0,3.05,14.5,100.5,29.6,20.16
2016,7,4,6,0,480.0,49.0,3.2,15.0,142.0,34.83,25.17
2016,7,4,6,15,249.5,75.5,3.2,15.5,125.0,54.42,42.73
2016,7,4,6,30,19.0,102.0,3.2,16.0,108.0,94.29,73.55
2016,7,4,6,45,25.0,122.0,3.2,16.5,131.0,110.63,86.47
2016,7,4,7,0,31.0,142.0,3.2,17.0,154.0,131.07,102.68
2016,7,4,7,15,135.5,166.5,3.15,17.5,230.0,170.0,129.86
2016,7,4,7,30,240.0,191.0,3.1,18.0,306.0,218.95,165.86
2016,7,4,7,45,264.5,210.0,3.1,19.0,349.5,255.69,194.89
2016,7,4,8,0,289.0,229.0,3.1,20.0,393.0,294.9,225.7
2016,7,4,8,15,565.5,159.0,3.1,20.5,513.5,351.1,267.41
2016,7,4,8,30,842.0,89.0,3.1,21.0,634.0,442.73,338.41
2016,7,4,8,45,562.5,204.0,3.15,21.5,578.5,446.52,343.41
2016,7,4,9,0,283.0,319.0,3.2,22.0,523.0,432.51,331.85
2016,7,4,9,15,588.0,207.5,3.25,22.5,662.5,517.19,398.7
2016,7,4,9,30,893.0,96.0,3.3,23.0,802.0,633.77,488.22
2016,7,4,9,45,890.5,103.5,3.35,23.5,833.0,676.43,518.82
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,717.33,547.46
2016,7,4,10,15,894.5,112.0,3.5,24.0,891.5,756.93,574.79
2016,7,4,10,30,901.0,113.0,3.6,24.0,919.0,795.1,600.97
2016,7,4,10,45,904.5,114.5,3.7,24.5,940.0,829.76,623.38
2016,7,4,11,0,908.0,116.0,3.8,25.0,961.0,862.48,644.32
2016,7,4,11,15,911.0,117.0,3.9,25.0,975.5,892.25,664.42
2016,7,4,11,30,914.0,118.0,4.0,25.0,990.0,919.8,683.04
2016,7,4,11,45,913.5,119.5,4.1,25.0,996.5,942.35,698.31
2016,7,4,12,0,913.0,121.0,4.2,25.0,1003.0,962.34,711.97
2016,7,4,12,15,913.0,121.0,4.25,25.0,1002.5,978.73,723.02
2016,7,4,12,30,913.0,121.0,4.3,25.0,1002.0,992.43,732.39
2016,7,4,12,45,918.0,116.5,4.35,25.0,996.5,1003.72,740.27
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,1012.16,746.37
2016,7,4,13,15,920.0,111.0,4.4,25.0,975.5,1013.38,747.54
2016,7,4,13,30,917.0,110.0,4.4,25.0,960.0,1011.63,746.89
2016,7,4,13,45,912.5,109.0,4.45,25.0,938.0,1005.46,743.72
2016,7,4,14,0,908.0,108.0,4.5,25.0,916.0,996.37,738.74
2016,7,4,14,15,901.5,107.0,4.45,24.5,887.5,982.51,731.56
2016,7,4,14,30,895.0,106.0,4.4,24.0,859.0,965.92,722.62
2016,7,4,14,45,886.5,104.5,4.4,24.0,824.0,944.3,709.17
2016,7,4,15,0,878.0,103.0,4.4,24.0,789.0,920.24,694.1
2016,7,4,15,15,867.0,101.0,4.35,23.5,749.0,891.09,676.59
2016,7,4,15,30,856.0,99.0,4.3,23.0,709.0,859.91,657.58
2016,7,4,15,45,841.0,97.0,4.25,23.0,665.0,823.5,633.46
2016,7,4,16,0,826.0,95.0,4.2,23.0,621.0,790.57,611.7
2016,7,4,16,15,807.5,92.0,4.15,22.5,573.0,747.54,583.58
2016,7,4,16,30,789.0,89.0,4.1,22.0,525.0,703.71,554.45
2016,7,4,16,45,763.5,85.5,4.05,21.5,475.0,653.74,520.19
2016,7,4,17,0,738.0,82.0,4.0,21.0,425.0,603.99,484.88
2016,7,4,17,15,705.5,77.5,3.85,20.5,374.5,549.12,443.27
2016,7,4,17,30,673.0,73.0,3.7,20.0,324.0,497.88,403.21
2016,7,4,17,45,625.5,68.0,3.6,19.5,273.5,437.32,354.61
2016,7,4,18,0,578.0,63.0,3.5,19.0,223.0,380.02,307.08
2016,7,4,18,15,512.5,55.5,3.4,18.0,176.0,315.05,252.47
2016,7,4,18,30,447.0,48.0,3.3,17.0,129.0,255.62,200.85
2016,7,4,18,45,345.5,38.0,3.2,16.5,89.0,186.05,140.21
2016,7,4,19,0,244.0,28.0,3.1,16.0,49.0,126.39,81.62
2016,7,4,19,15,122.0,14.0,3.0,15.5,24.5,46.97,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,141.5,15.5,2.95,13.5,29.5,11.7,0.0
2016,7,5,5,30,283.0,31.0,3.0,14.0,59.0,24.13,14.08
2016,7,5,5,45,382.0,40.0,3.1,14.5,100.5,29.7,20.23
2016,7,5,6,0,481.0,49.0,3.2,15.0,142.0,34.92,25.25
2016,7,5,6,15,256.0,76.5,3.2,15.5,127.5,55.27,43.47
2016,7,5,6,30,31.0,104.0,3.2,16.0,113.0,92.78,71.98
2016,7,5,6,45,37.5,124.5,3.2,16.5,137.5,113.49,88.36
2016,7,5,7,0,44.0,145.0,3.2,17.0,162.0,135.05,105.4
2016,7,5,7,15,47.0,166.0,3.15,17.5,186.5,157.16,122.95
2016,7,5,7,30,50.0,187.0,3.1,18.0,211.0,179.71,140.72
2016,7,5,7,45,71.5,214.0,3.1,18.5,252.5,212.84,166.29
2016,7,5,8,0,93.0,241.0,3.1,19.0,294.0,248.3,193.57
2016,7,5,8,15,138.5,265.5,3.1,19.5,351.5,288.61,224.22
2016,7,5,8,30,184.0,290.0,3.1,20.0,409.0,337.9,261.77
2016,7,5,8,45,180.0,312.0,3.1,20.5,435.5,365.92,282.81
2016,7,5,9,0,176.0,334.0,3.1,21.0,462.0,393.58,303.2
2016,7,5,9,15,534.5,214.0,3.15,21.0,630.5,492.08,381.87
2016,7,5,9,30,893.0,94.0,3.2,21.0,799.0,630.91,489.74
2016,7,5,9,45,903.5,94.0,3.3,21.5,834.0,675.2,522.08
2016,7,5,10,0,914.0,94.0,3.4,22.0,869.0,718.69,552.72
2016,7,5,10,15,920.5,95.0,3.5,22.0,897.0,759.21,580.89
2016,7,5,10,30,927.0,96.0,3.6,22.0,925.0,798.25,607.86
2016,7,5,10,45,930.5,97.5,3.7,22.5,946.5,833.73,631.0
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,867.2,652.6
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,897.17,672.97
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,924.83,691.79
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,948.34,708.1
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,969.23,722.72
2016,7,5,12,15,940.0,102.5,4.35,23.0,1010.5,985.47,733.75
2016,7,5,12,30,940.0,102.0,4.4,23.0,1010.0,998.91,743.01
2016,7,5,12,45,932.5,106.0,4.5,23.0,1000.5,1006.75,748.94
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,1011.63,753.35
2016,7,5,13,15,922.0,109.5,4.6,22.5,976.0,1013.39,756.41
2016,7,5,13,30,919.0,109.0,4.6,22.0,961.0,1012.17,757.63
2016,7,5,13,45,915.0,108.0,4.65,22.0,939.0,1006.51,754.9
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,997.91,750.32
2016,7,5,14,15,905.0,105.5,4.7,21.5,888.5,983.99,743.28
2016,7,5,14,30,899.0,104.0,4.7,21.0,860.0,967.31,734.42
2016,7,5,14,45,891.0,102.5,4.7,21.0,825.5,946.11,721.03
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,922.42,705.97
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,893.62,688.31
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,862.74,669.1
2016,7,5,15,45,848.5,94.5,4.6,19.5,668.0,826.88,646.48
2016,7,5,16,0,835.0,92.0,4.6,19.0,624.0,789.47,622.45
2016,7,5,16,15,817.5,89.5,4.55,18.5,576.5,752.36,598.04
2016,7,5,16,30,800.0,87.0,4.5,18.0,529.0,709.52,568.98
2016,7,5,16,45,777.5,83.0,4.45,18.0,479.5,660.74,533.87
2016,7,5,17,0,755.0,79.0,4.4,18.0,430.0,611.91,497.89
2016,7,5,17,15,723.5,75.0,4.3,17.5,379.5,557.58,456.1
2016,7,5,17,30,692.0,71.0,4.2,17.0,329.0,504.45,414.04
2016,7,5,17,45,648.0,66.0,4.15,16.5,278.5,447.19,367.35
2016,7,5,18,0,604.0,61.0,4.1,16.0,228.0,390.69,319.77
2016,7,5,18,15,539.0,54.0,4.0,15.5,180.5,325.38,263.51
2016,7,5,18,30,474.0,47.0,3.9,15.0,133.0,265.54,210.39
2016,7,5,18,45,367.5,37.5,3.8,14.5,92.0,193.46,146.96
2016,7,5,19,0,261.0,28.0,3.7,14.0,51.0,131.74,85.43
2016,7,5,19,15,130.5,14.0,3.6,13.5,25.5,49.23,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.0,3.65,13.0,28.0,12.41,0.0
2016,7,6,5,30,248.0,32.0,3.7,13.0,56.0,24.7,14.48
2016,7,6,5,45,343.0,42.0,3.75,13.5,96.5,31.67,22.01
2016,7,6,6,0,438.0,52.0,3.8,14.0,137.0,37.7,27.8
2016,7,6,6,15,501.5,59.5,3.8,14.5,183.5,41.13,31.08
2016,7,6,6,30,565.0,67.0,3.8,15.0,230.0,69.69,39.29
2016,7,6,6,45,611.0,72.0,3.8,15.5,279.5,105.97,59.51
2016,7,6,7,0,657.0,77.0,3.8,16.0,329.0,147.08,89.12
2016,7,6,7,15,689.0,81.5,3.75,16.5,379.0,189.95,124.28
2016,7,6,7,30,721.0,86.0,3.7,17.0,429.0,239.17,166.5
2016,7,6,7,45,748.0,88.5,3.65,17.5,478.5,285.11,206.92
2016,7,6,8,0,775.0,91.0,3.6,18.0,528.0,333.55,249.26
2016,7,6,8,15,793.5,94.0,3.55,18.0,574.5,381.51,291.29
2016,7,6,8,30,812.0,97.0,3.5,18.0,621.0,430.77,333.51
2016,7,6,8,45,829.5,97.5,3.5,18.5,665.5,482.08,375.67
2016,7,6,9,0,847.0,98.0,3.5,19.0,710.0,530.21,414.35
2016,7,6,9,15,858.0,100.0,3.55,19.5,748.5,576.51,450.68
2016,7,6,9,30,869.0,102.0,3.6,20.0,787.0,622.53,485.82
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.0,666.11,518.28
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,708.77,548.91
2016,7,6,10,15,891.5,107.0,3.75,21.0,882.5,748.3,576.46
2016,7,6,10,30,898.0,108.0,3.8,21.0,910.0,786.42,602.83
2016,7,6,10,45,905.5,107.0,3.85,21.5,932.5,821.89,625.97
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,855.65,647.72
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.0,885.11,667.65
2016,7,6,11,30,919.0,107.0,4.0,22.0,983.0,912.33,686.04
2016,7,6,11,45,923.0,105.5,4.05,22.0,991.0,936.18,702.14
2016,7,6,12,0,927.0,104.0,4.1,22.0,999.0,957.58,716.63
2016,7,6,12,15,926.5,104.0,4.15,22.0,998.5,973.68,727.6
2016,7,6,12,30,926.0,104.0,4.2,22.0,998.0,987.0,736.83
2016,7,6,12,45,922.0,105.5,4.3,22.0,989.5,995.63,743.3
2016,7,6,13,0,918.0,107.0,4.4,22.0,981.0,1001.34,747.95
2016,7,6,13,15,914.5,106.5,4.45,22.0,965.5,1002.59,749.38
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,1000.88,749.2
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,994.28,745.84
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,984.81,740.66
2016,7,6,14,15,893.0,103.5,4.6,21.5,876.0,970.04,733.0
2016,7,6,14,30,886.0,102.0,4.6,21.0,847.0,952.55,723.54
2016,7,6,14,45,876.5,101.0,4.6,21.0,812.0,930.68,709.66
2016,7,6,15,0,867.0,100.0,4.6,21.0,777.0,906.42,694.16
2016,7,6,15,15,855.5,98.0,4.5,20.5,737.5,877.06,675.68
2016,7,6,15,30,844.0,96.0,4.4,20.0,698.0,845.72,655.74
2016,7,6,15,45,828.5,94.0,4.35,19.5,654.0,809.19,632.26
2016,7,6,16,0,813.0,92.0,4.3,19.0,610.0,776.16,611.15
2016,7,6,16,15,795.0,89.5,4.2,18.5,563.0,734.5,583.23
2016,7,6,16,30,777.0,87.0,4.1,18.0,516.0,692.05,554.34
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.0,643.6,520.53
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,595.27,485.64
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.0,541.08,443.92
2016,7,6,17,30,665.0,71.0,3.8,16.0,318.0,490.38,403.66
2016,7,6,17,45,620.5,66.0,3.7,15.5,269.0,431.84,355.81
2016,7,6,18,0,576.0,61.0,3.6,15.0,220.0,376.32,308.88
2016,7,6,18,15,511.5,54.0,3.5,14.5,173.5,312.53,253.8
2016,7,6,18,30,447.0,47.0,3.4,14.0,127.0,254.2,201.93
2016,7,6,18,45,348.5,37.0,3.35,14.0,87.5,185.81,141.18
2016,7,6,19,0,250.0,27.0,3.3,14.0,48.0,127.06,81.73
2016,7,6,19,15,125.0,13.5,3.25,13.5,24.0,47.19,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.5,14.0,3.3,14.0,28.0,10.46,0.0
2016,7,7,5,30,297.0,28.0,3.3,14.0,56.0,21.43,11.64
2016,7,7,5,45,393.0,36.5,3.35,14.5,97.0,26.69,17.56
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,31.62,22.31
2016,7,7,6,15,549.0,51.0,3.35,15.0,185.0,34.13,24.79
2016,7,7,6,30,609.0,57.0,3.3,15.0,232.0,62.04,32.21
2016,7,7,6,45,643.0,63.5,3.3,15.5,280.0,100.59,53.91
2016,7,7,7,0,677.0,70.0,3.3,16.0,328.0,145.85,87.21
2016,7,7,7,15,708.0,74.0,3.35,16.5,378.0,188.87,122.47
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,235.08,162.36
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,281.33,203.22
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,330.01,245.97
2016,7,7,8,15,809.5,84.5,3.55,18.0,573.5,382.07,291.42
2016,7,7,8,30,827.0,87.0,3.6,18.0,620.0,431.02,333.66
2016,7,7,8,45,844.0,87.5,3.65,18.5,664.0,478.88,373.49
2016,7,7,9,0,861.0,88.0,3.7,19.0,708.0,527.36,412.73
2016,7,7,9,15,871.5,89.5,3.75,19.5,747.0,573.53,449.15
2016,7,7,9,30,882.0,91.0,3.8,20.0,786.0,619.34,484.32
2016,7,7,9,45,890.5,92.0,3.9,20.5,819.5,662.85,517.06
2016,7,7,10,0,899.0,93.0,4.0,21.0,853.0,705.44,547.56
2016,7,7,10,15,905.0,94.0,4.05,21.0,881.0,745.11,575.33
2016,7,7,10,30,911.0,95.0,4.1,21.0,909.0,783.3,601.86
2016,7,7,10,45,914.5,96.5,4.2,21.0,930.0,818.33,626.2
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,851.4,649.11
2016,7,7,11,15,920.5,98.5,4.3,21.0,965.0,880.57,668.8
2016,7,7,11,30,923.0,99.0,4.3,21.0,979.0,907.46,686.89
2016,7,7,11,45,924.0,99.5,4.35,21.0,986.0,930.6,702.65
2016,7,7,12,0,925.0,100.0,4.4,21.0,993.0,951.2,716.71
2016,7,7,12,15,925.0,100.0,4.35,21.0,992.5,967.73,727.55
2016,7,7,12,30,925.0,100.0,4.3,21.0,992.0,981.52,736.59
2016,7,7,12,45,913.5,106.5,4.3,21.0,981.5,987.91,741.01
2016,7,7,13,0,902.0,113.0,4.3,21.0,971.0,991.36,743.59
2016,7,7,13,15,899.0,112.5,4.2,21.0,956.0,993.12,744.58
2016,7,7,13,30,896.0,112.0,4.1,21.0,941.0,991.98,743.72
2016,7,7,13,45,892.5,110.5,4.1,21.0,920.0,986.42,740.61
2016,7,7,14,0,889.0,109.0,4.1,21.0,899.0,977.98,735.7
2016,7,7,14,15,882.5,107.5,4.05,20.5,870.5,963.84,728.13
2016,7,7,14,30,876.0,106.0,4.0,20.0,842.0,947.02,718.81
2016,7,7,14,45,869.0,103.5,4.0,20.0,808.5,926.06,705.61
2016,7,7,15,0,862.0,101.0,4.0,20.0,775.0,902.64,690.74
2016,7,7,15,15,851.0,99.5,4.0,19.5,735.5,874.4,673.79
2016,7,7,15,30,840.0,98.0,4.0,19.0,696.0,844.18,655.31
2016,7,7,15,45,827.5,95.0,4.0,19.0,653.0,809.21,632.05
2016,7,7,16,0,815.0,92.0,4.0,19.0,610.0,777.54,611.02
2016,7,7,16,15,797.0,89.0,4.0,18.5,563.0,735.25,583.08
2016,7,7,16,30,779.0,86.0,4.0,18.0,516.0,692.16,554.11
2016,7,7,16,45,756.5,82.0,4.05,17.5,467.5,644.13,520.96
2016,7,7,17,0,734.0,78.0,4.1,17.0,419.0,596.11,486.64
2016,7,7,17,15,702.5,74.0,4.05,16.5,369.0,542.63,445.52
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,492.51,405.73
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,434.49,358.31
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,379.28,311.58
2016,7,7,18,15,522.5,52.5,3.75,14.5,174.5,315.62,256.41
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,257.41,204.46
2016,7,7,18,45,360.0,36.5,3.5,13.5,88.5,189.3,144.01
2016,7,7,19,0,262.0,27.0,3.4,13.0,49.0,130.53,83.7
2016,7,7,19,15,131.0,13.5,3.35,13.0,24.5,48.74,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.07,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,20.58,10.82
2016,7,8,5,45,396.5,34.5,3.45,14.5,95.5,24.99,16.06
2016,7,8,6,0,496.0,42.0,3.6,15.0,136.0,29.14,20.11
2016,7,8,6,15,554.5,48.0,3.55,15.0,182.0,31.8,22.71
2016,7,8,6,30,613.0,54.0,3.5,15.0,228.0,61.59,32.28
2016,7,8,6,45,640.5,61.5,3.5,15.5,275.5,100.55,54.2
2016,7,8,7,0,668.0,69.0,3.5,16.0,323.0,142.58,84.92
2016,7,8,7,15,698.5,73.0,3.45,16.5,372.0,185.05,119.65
2016,7,8,7,30,729.0,77.0,3.4,17.0,421.0,230.66,159.0
2016,7,8,7,45,754.0,79.0,3.35,17.5,469.5,275.99,199.08
2016,7,8,8,0,779.0,81.0,3.3,18.0,518.0,323.61,240.92
2016,7,8,8,15,796.5,83.5,3.25,18.5,563.5,375.06,285.19
2016,7,8,8,30,814.0,86.0,3.2,19.0,609.0,423.4,326.04
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.0,470.26,364.8
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,517.93,403.12
2016,7,8,9,15,862.0,85.5,3.2,20.5,735.0,563.42,438.68
2016,7,8,9,30,872.0,87.0,3.2,21.0,773.0,608.54,472.94
2016,7,8,9,45,882.0,87.0,3.25,21.5,807.0,651.7,505.06
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,694.06,534.92
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.0,733.48,562.25
2016,7,8,10,30,904.0,89.0,3.4,22.0,895.0,771.43,588.36
2016,7,8,10,45,909.0,89.0,3.45,22.5,916.0,806.02,610.78
2016,7,8,11,0,914.0,89.0,3.5,23.0,937.0,838.73,631.73
2016,7,8,11,15,916.5,89.5,3.55,23.0,951.5,867.78,651.28
2016,7,8,11,30,919.0,90.0,3.6,23.0,966.0,894.55,669.27
2016,7,8,11,45,921.0,90.0,3.65,23.5,973.0,918.0,683.7
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,938.93,696.42
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,955.38,707.55
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,969.08,716.95
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,976.77,721.35
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,981.54,723.94
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,983.69,727.45
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,982.91,729.14
2016,7,8,13,45,899.0,96.0,4.15,24.0,911.5,977.23,726.27
2016,7,8,14,0,895.0,95.0,4.2,24.0,890.0,968.68,721.59
2016,7,8,14,15,889.5,94.0,4.2,24.0,862.5,955.86,713.87
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,940.32,704.41
2016,7,8,14,45,876.0,91.5,4.25,24.0,801.5,919.28,691.53
2016,7,8,15,0,868.0,90.0,4.3,24.0,768.0,895.81,677.01
2016,7,8,15,15,857.5,88.5,4.3,23.5,729.0,867.8,660.38
2016,7,8,15,30,847.0,87.0,4.3,23.0,690.0,837.76,642.21
2016,7,8,15,45,834.5,84.5,4.3,23.0,647.0,803.07,619.35
2016,7,8,16,0,822.0,82.0,4.3,23.0,604.0,766.81,595.2
2016,7,8,16,15,804.5,79.5,4.2,22.5,558.0,725.27,567.75
2016,7,8,16,30,787.0,77.0,4.1,22.0,512.0,687.43,542.64
2016,7,8,16,45,766.0,73.5,4.1,21.5,463.5,640.74,510.74
2016,7,8,17,0,745.0,70.0,4.1,21.0,415.0,593.95,478.08
2016,7,8,17,15,714.5,66.5,3.9,20.5,365.5,541.26,437.82
2016,7,8,17,30,684.0,63.0,3.7,20.0,316.0,489.76,397.33
2016,7,8,17,45,643.5,58.0,3.55,19.5,267.5,432.45,351.05
2016,7,8,18,0,603.0,53.0,3.4,19.0,219.0,377.74,305.33
2016,7,8,18,15,540.5,47.0,3.2,18.5,173.0,316.97,253.22
2016,7,8,18,30,478.0,41.0,3.0,18.0,127.0,259.5,202.58
2016,7,8,18,45,383.0,32.5,2.9,17.5,87.5,192.84,144.05
2016,7,8,19,0,288.0,24.0,2.8,17.0,48.0,135.07,84.3
2016,7,8,19,15,144.0,12.0,2.75,16.5,24.0,50.69,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,8.79,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,17.89,8.44
2016,7,9,5,45,432.5,31.0,2.15,16.5,95.5,22.03,13.35
2016,7,9,6,0,523.0,38.0,2.3,17.0,136.0,28.21,19.11
2016,7,9,6,15,580.0,43.0,2.4,17.5,182.0,30.47,21.29
2016,7,9,6,30,637.0,48.0,2.5,18.0,228.0,56.05,27.24
2016,7,9,6,45,337.5,94.5,2.6,18.5,191.5,100.04,65.03
2016,7,9,7,0,38.0,141.0,2.7,19.0,155.0,130.45,101.08
2016,7,9,7,15,62.5,167.0,2.8,19.5,194.5,160.02,123.65
2016,7,9,7,30,87.0,193.0,2.9,20.0,234.0,192.27,148.37
2016,7,9,7,45,113.5,217.5,3.0,21.0,277.0,222.05,170.76
2016,7,9,8,0,140.0,242.0,3.1,22.0,320.0,259.04,198.77
2016,7,9,8,15,492.0,156.5,3.2,22.0,466.5,318.16,241.21
2016,7,9,8,30,844.0,71.0,3.3,22.0,613.0,421.52,321.07
2016,7,9,8,45,856.0,73.0,3.4,22.5,655.5,469.09,360.1
2016,7,9,9,0,868.0,75.0,3.5,23.0,698.0,516.86,398.4
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.0,563.04,435.34
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,608.83,471.16
2016,7,9,9,45,890.0,82.5,3.8,23.5,808.0,651.63,502.98
2016,7,9,10,0,892.0,87.0,3.9,24.0,840.0,693.02,532.15
2016,7,9,10,15,898.0,88.0,4.0,24.0,867.5,732.48,559.68
2016,7,9,10,30,904.0,89.0,4.1,24.0,895.0,770.47,586.02
2016,7,9,10,45,909.0,90.0,4.2,24.5,916.5,806.04,609.35
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,839.76,631.21
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,869.29,651.12
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,896.56,669.48
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,920.02,685.43
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,940.98,700.09
2016,7,9,12,15,926.0,90.0,4.7,25.0,983.0,957.53,711.85
2016,7,9,12,30,926.0,90.0,4.8,25.0,983.0,971.31,721.88
2016,7,9,12,45,924.0,90.5,4.9,25.0,975.0,980.83,729.16
2016,7,9,13,0,922.0,91.0,5.0,25.0,967.0,987.45,734.62
2016,7,9,13,15,919.0,91.0,5.05,24.5,952.5,989.64,738.32
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,988.87,740.17
2016,7,9,13,45,914.0,88.5,5.15,24.0,917.0,983.5,737.53
2016,7,9,14,0,912.0,86.0,5.2,24.0,896.0,975.16,732.99
2016,7,9,14,15,906.5,85.0,5.2,23.5,868.0,962.12,726.43
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,946.31,718.04
2016,7,9,14,45,895.0,82.0,5.2,23.0,806.5,926.27,705.33
2016,7,9,15,0,889.0,80.0,5.2,23.0,773.0,903.65,690.87
2016,7,9,15,15,879.5,78.5,5.15,22.5,734.5,876.02,673.92
2016,7,9,15,30,870.0,77.0,5.1,22.0,696.0,846.25,655.38
2016,7,9,15,45,858.5,74.5,5.1,22.0,653.0,811.69,632.27
2016,7,9,16,0,847.0,72.0,5.1,22.0,610.0,775.45,607.77
2016,7,9,16,15,831.5,70.0,5.0,21.5,564.5,735.17,580.77
2016,7,9,16,30,816.0,68.0,4.9,21.0,519.0,693.9,552.68
2016,7,9,16,45,795.0,66.0,4.85,20.5,470.5,647.94,520.78
2016,7,9,17,0,774.0,64.0,4.8,20.0,422.0,606.07,491.39
2016,7,9,17,15,747.5,60.5,4.7,19.0,373.0,554.76,453.17
2016,7,9,17,30,721.0,57.0,4.6,18.0,324.0,504.27,413.88
2016,7,9,17,45,680.0,53.5,4.5,17.5,275.0,446.89,366.82
2016,7,9,18,0,639.0,50.0,4.4,17.0,226.0,392.12,320.29
2016,7,9,18,15,581.0,44.5,4.2,16.5,179.5,330.1,266.31
2016,7,9,18,30,523.0,39.0,4.0,16.0,133.0,272.8,214.86
2016,7,9,18,45,420.0,31.5,3.8,15.5,92.0,204.89,154.29
2016,7,9,19,0,317.0,24.0,3.6,15.0,51.0,143.83,89.74
2016,7,9,19,15,158.5,12.0,3.5,14.5,25.5,54.5,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.05,13.5,28.0,9.74,0.0
2016,7,10,5,30,328.0,26.0,3.2,14.0,56.0,19.84,9.91
2016,7,10,5,45,426.0,34.0,3.4,14.5,97.5,24.74,15.8
2016,7,10,6,0,524.0,42.0,3.6,15.0,139.0,29.34,20.26
2016,7,10,6,15,585.0,48.0,3.55,15.5,187.0,31.99,22.81
2016,7,10,6,30,646.0,54.0,3.5,16.0,235.0,60.3,31.5
2016,7,10,6,45,686.5,58.5,3.5,16.5,285.5,99.2,51.55
2016,7,10,7,0,727.0,63.0,3.5,17.0,336.0,142.47,81.99
2016,7,10,7,15,757.0,66.5,3.5,17.5,387.5,187.27,118.42
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,235.17,159.69
2016,7,10,7,45,809.5,72.5,3.5,18.5,489.0,287.42,205.54
2016,7,10,8,0,832.0,75.0,3.5,19.0,539.0,337.28,249.36
2016,7,10,8,15,510.5,180.5,3.5,19.5,473.0,344.87,263.76
2016,7,10,8,30,189.0,286.0,3.5,20.0,407.0,334.9,259.53
2016,7,10,8,45,542.0,184.0,3.55,20.5,565.5,413.41,320.56
2016,7,10,9,0,895.0,82.0,3.6,21.0,724.0,535.83,415.84
2016,7,10,9,15,905.5,84.0,3.65,21.5,764.0,584.03,453.16
2016,7,10,9,30,916.0,86.0,3.7,22.0,804.0,631.84,489.51
2016,7,10,9,45,925.0,86.5,3.75,22.5,839.0,676.72,522.79
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,720.65,553.61
2016,7,10,10,15,940.0,88.0,3.85,23.5,902.5,761.74,580.85
2016,7,10,10,30,946.0,89.0,3.9,24.0,931.0,801.28,606.7
2016,7,10,10,45,950.0,90.0,3.95,24.5,953.0,837.5,629.98
2016,7,10,11,0,954.0,91.0,4.0,25.0,975.0,871.71,651.68
2016,7,10,11,15,956.5,91.5,4.05,25.0,990.0,901.99,671.87
2016,7,10,11,30,959.0,92.0,4.1,25.0,1005.0,929.89,690.43
2016,7,10,11,45,960.5,92.5,4.2,25.5,1012.5,954.39,705.61
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,976.24,719.02
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,993.93,730.85
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,1008.76,740.9
2016,7,10,12,45,955.0,97.5,4.5,26.0,1010.5,1017.01,746.99
2016,7,10,13,0,947.0,102.0,4.6,26.0,1001.0,1022.2,751.31
2016,7,10,13,15,944.5,101.5,4.6,26.0,986.5,1024.63,753.29
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,1023.99,753.38
2016,7,10,13,45,939.5,99.0,4.6,26.0,950.5,1018.75,750.57
2016,7,10,14,0,937.0,97.0,4.6,26.0,929.0,1010.46,745.88
2016,7,10,14,15,931.5,96.0,4.55,26.0,900.5,997.35,737.67
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,981.38,727.88
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,960.64,715.18
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,937.26,700.75
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,908.8,683.73
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,878.16,665.14
2016,7,10,15,45,880.5,85.5,4.25,25.0,678.5,842.28,641.73
2016,7,10,16,0,868.0,83.0,4.2,25.0,634.0,804.7,616.98
2016,7,10,16,15,851.0,80.5,4.1,24.5,586.0,762.12,589.4
2016,7,10,16,30,834.0,78.0,4.0,24.0,538.0,718.58,560.73
2016,7,10,16,45,812.0,75.0,3.95,23.5,487.5,674.59,531.37
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,625.94,497.9
2016,7,10,17,15,759.0,68.5,3.75,22.5,385.0,571.13,456.85
2016,7,10,17,30,728.0,65.0,3.6,22.0,333.0,517.44,415.34
2016,7,10,17,45,684.5,60.5,3.5,21.5,282.0,457.14,367.35
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,399.59,319.87
2016,7,10,18,15,576.0,49.5,3.05,20.0,182.5,335.67,266.0
2016,7,10,18,30,511.0,43.0,2.7,19.0,134.0,274.9,213.21
2016,7,10,18,45,406.0,34.5,2.35,18.5,92.0,203.11,150.63
2016,7,10,19,0,301.0,26.0,2.0,18.0,50.0,140.44,85.35
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.0,53.2,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,13.5,26.5,12.78,0.0
2016,7,11,5,30,311.0,26.0,1.3,14.0,53.0,19.94,9.81
2016,7,11,5,45,409.0,34.5,1.45,15.0,94.5,25.28,16.23
2016,7,11,6,0,507.0,43.0,1.6,16.0,136.0,30.28,21.01
2016,7,11,6,15,568.5,49.0,1.55,16.5,183.5,32.87,23.52
2016,7,11,6,30,630.0,55.0,1.5,17.0,231.0,59.42,31.63
2016,7,11,6,45,672.5,59.5,1.5,18.0,281.5,97.64,50.69
2016,7,11,7,0,715.0,64.0,1.5,19.0,332.0,140.43,80.01
2016,7,11,7,15,745.5,67.5,1.6,19.5,383.0,184.71,115.35
