Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,232.15,155.5
2016,7,11,7,45,798.5,74.0,1.8,21.0,484.0,279.96,196.7
2016,7,11,8,0,821.0,77.0,1.9,22.0,534.0,334.07,242.47
2016,7,11,8,15,838.0,79.5,1.95,22.5,581.0,383.16,284.09
2016,7,11,8,30,855.0,82.0,2.0,23.0,628.0,433.3,325.52
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.0,481.78,364.19
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,530.57,401.87
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,577.51,437.53
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,624.04,471.86
2016,7,11,9,45,901.5,94.0,2.5,26.5,826.5,667.33,503.05
2016,7,11,10,0,901.0,100.0,2.6,27.0,858.0,708.99,531.98
2016,7,11,10,15,907.0,101.0,2.65,27.0,886.0,748.94,558.77
2016,7,11,10,30,913.0,102.0,2.7,27.0,914.0,787.42,584.35
2016,7,11,10,45,916.5,103.5,2.75,27.5,935.5,822.74,606.43
2016,7,11,11,0,920.0,105.0,2.8,28.0,957.0,856.09,627.02
2016,7,11,11,15,923.0,105.5,2.85,28.0,971.5,885.97,646.45
2016,7,11,11,30,926.0,106.0,2.9,28.0,986.0,913.58,664.38
2016,7,11,11,45,927.0,106.5,2.95,28.5,993.0,937.02,678.24
2016,7,11,12,0,928.0,107.0,3.0,29.0,1000.0,957.89,690.45
2016,7,11,12,15,928.5,107.0,3.05,29.0,1000.0,975.17,701.75
2016,7,11,12,30,929.0,107.0,3.1,29.0,1000.0,989.69,711.4
2016,7,11,12,45,932.5,103.5,3.2,29.0,994.0,1000.77,719.34
2016,7,11,13,0,936.0,100.0,3.3,29.0,988.0,1008.92,725.52
2016,7,11,13,15,933.5,99.5,3.4,29.0,974.0,1011.3,728.13
2016,7,11,13,30,931.0,99.0,3.5,29.0,960.0,1010.66,728.94
2016,7,11,13,45,928.0,98.0,3.6,29.0,938.5,1006.0,727.27
2016,7,11,14,0,925.0,97.0,3.7,29.0,917.0,998.35,723.77
2016,7,11,14,15,919.5,96.0,3.75,28.5,889.0,985.36,717.99
2016,7,11,14,30,914.0,95.0,3.8,28.0,861.0,969.55,710.43
2016,7,11,14,45,907.5,93.5,3.85,28.0,827.5,949.54,698.7
2016,7,11,15,0,901.0,92.0,3.9,28.0,794.0,926.93,685.28
2016,7,11,15,15,891.5,90.0,3.9,27.5,755.0,898.63,669.07
2016,7,11,15,30,882.0,88.0,3.9,27.0,716.0,868.15,651.26
2016,7,11,15,45,871.0,86.0,3.95,26.5,672.5,834.38,631.24
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,798.88,609.73
2016,7,11,16,15,843.5,81.5,3.95,25.5,581.5,756.95,582.91
2016,7,11,16,30,827.0,79.0,3.9,25.0,534.0,714.05,554.98
2016,7,11,16,45,807.0,75.5,3.85,24.5,484.5,671.16,526.54
2016,7,11,17,0,787.0,72.0,3.8,24.0,435.0,623.46,493.89
2016,7,11,17,15,757.0,68.0,3.65,23.0,383.5,568.82,453.99
2016,7,11,17,30,727.0,64.0,3.5,22.0,332.0,515.23,413.46
2016,7,11,17,45,686.5,59.5,3.4,21.5,281.5,456.63,366.79
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,400.54,320.44
2016,7,11,18,15,581.5,49.0,3.15,20.0,182.5,337.19,267.18
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,277.0,214.88
2016,7,11,18,45,414.0,34.0,2.85,18.0,92.0,205.14,152.38
2016,7,11,19,0,311.0,25.0,2.7,17.0,50.0,141.98,85.43
2016,7,11,19,15,155.5,12.5,2.75,16.5,25.0,53.93,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.0,3.3,13.5,26.5,11.8,0.0
2016,7,12,5,30,335.0,24.0,3.4,14.0,53.0,18.16,8.2
2016,7,12,5,45,432.5,32.0,3.55,14.5,94.5,23.15,14.37
2016,7,12,6,0,530.0,40.0,3.7,15.0,136.0,27.83,18.9
2016,7,12,6,15,590.0,45.5,3.7,15.5,183.5,32.94,23.64
2016,7,12,6,30,650.0,51.0,3.7,16.0,231.0,55.19,28.47
2016,7,12,6,45,690.0,55.0,3.7,16.5,281.0,93.74,47.42
2016,7,12,7,0,730.0,59.0,3.7,17.0,331.0,136.61,77.11
2016,7,12,7,15,759.5,62.0,3.7,17.5,382.0,181.01,113.04
2016,7,12,7,30,789.0,65.0,3.7,18.0,433.0,228.46,153.95
2016,7,12,7,45,810.5,68.0,3.75,18.5,483.0,280.96,200.15
2016,7,12,8,0,832.0,71.0,3.8,19.0,533.0,330.97,244.29
2016,7,12,8,15,849.0,73.0,3.8,19.0,580.5,380.12,287.75
2016,7,12,8,30,866.0,75.0,3.8,19.0,628.0,430.32,331.2
2016,7,12,8,45,878.5,77.5,3.8,19.5,672.5,479.73,372.37
2016,7,12,9,0,891.0,80.0,3.8,20.0,717.0,529.37,412.49
2016,7,12,9,15,902.0,81.5,3.8,20.5,757.0,577.27,450.17
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,624.84,486.51
2016,7,12,9,45,921.0,84.5,3.8,21.5,831.5,669.93,520.04
2016,7,12,10,0,929.0,86.0,3.8,22.0,866.0,714.02,551.09
2016,7,12,10,15,935.5,87.0,3.8,22.0,895.0,755.37,579.61
2016,7,12,10,30,942.0,88.0,3.8,22.0,924.0,795.21,606.82
2016,7,12,10,45,946.5,89.0,3.85,22.0,946.5,831.78,631.77
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,866.37,655.24
2016,7,12,11,15,954.5,90.5,3.9,22.0,984.5,897.51,675.99
2016,7,12,11,30,958.0,91.0,3.9,22.0,1000.0,926.31,695.1
2016,7,12,11,45,959.5,91.5,3.95,22.5,1008.0,950.87,710.21
2016,7,12,12,0,961.0,92.0,4.0,23.0,1016.0,972.77,723.54
2016,7,12,12,15,962.0,92.0,4.0,23.0,1017.0,990.98,735.53
2016,7,12,12,30,963.0,92.0,4.0,23.0,1018.0,1006.34,745.7
2016,7,12,12,45,954.0,97.5,4.0,23.0,1008.5,1014.7,751.33
2016,7,12,13,0,945.0,103.0,4.0,23.0,999.0,1020.01,755.09
2016,7,12,13,15,943.0,102.5,4.05,23.0,984.5,1022.97,757.75
2016,7,12,13,30,941.0,102.0,4.1,23.0,970.0,1022.89,758.53
2016,7,12,13,45,938.0,100.5,4.15,23.0,949.0,1017.74,756.07
2016,7,12,14,0,935.0,99.0,4.2,23.0,928.0,1009.56,751.73
2016,7,12,14,15,929.5,98.0,4.2,23.0,899.5,996.53,743.95
2016,7,12,14,30,924.0,97.0,4.2,23.0,871.0,980.63,734.36
2016,7,12,14,45,917.0,95.5,4.25,23.0,836.5,960.04,721.94
2016,7,12,15,0,910.0,94.0,4.3,23.0,802.0,936.84,707.77
2016,7,12,15,15,899.5,92.0,4.2,22.5,762.0,907.49,689.94
2016,7,12,15,30,889.0,90.0,4.1,22.0,722.0,875.97,670.53
2016,7,12,15,45,876.5,87.5,4.1,21.5,677.0,840.22,648.44
2016,7,12,16,0,864.0,85.0,4.1,21.0,632.0,802.78,624.89
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.0,759.95,596.68
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,720.76,570.75
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.0,672.07,536.24
2016,7,12,17,0,784.0,74.0,3.7,20.0,434.0,623.28,501.04
2016,7,12,17,15,752.5,70.0,3.55,19.5,382.5,567.8,458.98
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,513.5,416.54
2016,7,12,17,45,677.5,61.0,3.25,18.5,279.5,452.93,367.73
2016,7,12,18,0,634.0,56.0,3.1,18.0,228.0,397.55,321.34
2016,7,12,18,15,568.0,49.5,2.85,17.5,179.5,331.19,264.59
2016,7,12,18,30,502.0,43.0,2.6,17.0,131.0,270.45,211.03
2016,7,12,18,45,395.5,34.0,2.35,16.5,89.5,198.11,147.59
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,134.46,79.64
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,50.85,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.0,12.5,2.3,13.5,26.0,12.29,0.0
2016,7,13,5,30,318.0,25.0,2.4,14.0,52.0,19.21,8.75
2016,7,13,5,45,419.5,33.5,2.5,14.5,94.0,24.59,15.59
2016,7,13,6,0,521.0,42.0,2.6,15.0,136.0,29.63,20.48
2016,7,13,6,15,584.0,48.0,2.55,15.5,184.5,32.25,23.04
2016,7,13,6,30,647.0,54.0,2.5,16.0,233.0,56.4,30.3
2016,7,13,6,45,690.5,58.5,2.45,17.0,284.5,95.41,49.0
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,139.11,78.64
2016,7,13,7,15,764.5,66.5,2.35,18.5,387.5,184.28,114.7
2016,7,13,7,30,795.0,70.0,2.3,19.0,439.0,232.63,155.79
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.0,281.51,198.12
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,336.76,245.05
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.0,386.41,287.37
2016,7,13,8,30,875.0,80.0,2.1,22.0,637.0,437.11,329.38
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.0,486.79,368.65
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,536.73,406.61
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.0,585.05,443.03
2016,7,13,9,30,921.0,88.0,2.0,25.0,807.0,632.93,477.99
2016,7,13,9,45,916.0,96.0,2.0,26.0,838.5,676.07,507.37
2016,7,13,10,0,911.0,104.0,2.0,27.0,870.0,717.19,534.2
2016,7,13,10,15,917.5,105.0,1.95,27.5,898.5,758.0,559.38
2016,7,13,10,30,924.0,106.0,1.9,28.0,927.0,797.34,583.12
2016,7,13,10,45,928.5,107.0,1.85,29.0,949.0,833.46,603.13
2016,7,13,11,0,933.0,108.0,1.8,30.0,971.0,867.64,621.47
2016,7,13,11,15,936.0,108.5,1.85,30.0,986.0,898.0,640.64
2016,7,13,11,30,939.0,109.0,1.9,30.0,1001.0,926.05,658.34
2016,7,13,11,45,941.0,109.5,2.0,30.5,1008.5,950.79,673.15
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,972.97,686.37
2016,7,13,12,15,943.0,110.0,2.2,31.0,1015.5,990.13,697.88
2016,7,13,12,30,943.0,110.0,2.3,31.0,1015.0,1004.48,707.78
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.0,1014.47,714.13
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,1021.47,718.7
2016,7,13,13,15,939.0,107.5,2.7,32.0,985.5,1023.54,721.26
2016,7,13,13,30,936.0,107.0,2.8,32.0,970.0,1022.55,722.05
2016,7,13,13,45,931.0,106.0,2.9,32.0,947.5,1016.07,719.5
2016,7,13,14,0,926.0,105.0,3.0,32.0,925.0,1006.6,715.16
2016,7,13,14,15,920.0,104.0,3.05,31.5,896.5,993.24,709.48
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,977.05,702.03
2016,7,13,14,45,905.0,101.5,3.2,31.0,832.5,954.81,689.64
2016,7,13,15,0,896.0,100.0,3.3,31.0,797.0,930.06,675.59
2016,7,13,15,15,885.0,98.0,3.3,30.5,756.5,900.62,659.06
2016,7,13,15,30,874.0,96.0,3.3,30.0,716.0,869.07,641.0
2016,7,13,15,45,859.5,94.0,3.35,30.0,671.5,832.64,618.47
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,794.69,594.66
2016,7,13,16,15,826.5,89.0,3.35,29.5,578.5,755.93,570.68
2016,7,13,16,30,808.0,86.0,3.3,29.0,530.0,711.45,542.29
2016,7,13,16,45,784.0,83.0,3.3,28.5,479.5,662.45,510.29
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,613.5,477.07
2016,7,13,17,15,727.0,75.5,3.15,27.0,377.0,557.44,436.84
2016,7,13,17,30,694.0,71.0,3.0,26.0,325.0,502.69,396.18
2016,7,13,17,45,649.0,65.5,2.95,25.5,274.0,444.35,350.63
2016,7,13,18,0,604.0,60.0,2.9,25.0,223.0,386.77,304.1
2016,7,13,18,15,535.5,53.0,2.55,24.0,175.0,320.05,249.09
2016,7,13,18,30,467.0,46.0,2.2,23.0,127.0,259.15,197.27
2016,7,13,18,45,361.5,36.0,1.9,22.0,86.5,187.72,136.52
2016,7,13,19,0,256.0,26.0,1.6,21.0,46.0,124.46,70.53
2016,7,13,19,15,128.0,13.0,1.7,20.0,23.0,46.8,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.0,13.0,1.95,14.5,24.5,12.78,0.0
2016,7,14,5,30,288.0,26.0,2.1,15.0,49.0,20.29,9.19
2016,7,14,5,45,395.5,35.0,2.3,16.0,91.0,26.06,16.7
2016,7,14,6,0,503.0,44.0,2.5,17.0,133.0,31.47,21.89
2016,7,14,6,15,568.0,50.0,2.45,17.5,181.5,33.98,24.34
2016,7,14,6,30,633.0,56.0,2.4,18.0,230.0,53.17,28.34
2016,7,14,6,45,679.0,60.5,2.35,19.0,281.5,94.91,48.93
2016,7,14,7,0,725.0,65.0,2.3,20.0,333.0,138.28,77.78
2016,7,14,7,15,756.5,68.5,2.3,20.5,385.0,183.16,113.12
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,231.31,153.62
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,279.7,195.22
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,334.54,241.6
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.0,384.61,284.0
2016,7,14,8,30,871.0,82.0,2.3,24.0,635.0,435.78,326.15
2016,7,14,8,45,885.0,83.5,2.3,25.0,680.0,485.34,365.29
2016,7,14,9,0,899.0,85.0,2.3,26.0,725.0,535.24,403.3
2016,7,14,9,15,909.5,87.0,2.3,26.5,765.5,583.79,439.82
2016,7,14,9,30,920.0,89.0,2.3,27.0,806.0,631.95,474.93
2016,7,14,9,45,927.0,90.5,2.35,28.0,841.0,676.82,505.95
2016,7,14,10,0,934.0,92.0,2.4,29.0,876.0,720.59,534.72
2016,7,14,10,15,940.0,93.0,2.4,29.5,904.5,761.89,560.58
2016,7,14,10,30,946.0,94.0,2.4,30.0,933.0,801.64,585.04
2016,7,14,10,45,950.0,95.0,2.4,31.0,955.0,838.08,605.76
2016,7,14,11,0,954.0,96.0,2.4,32.0,977.0,872.5,624.84
2016,7,14,11,15,957.0,96.5,2.45,32.0,992.5,903.42,644.4
2016,7,14,11,30,960.0,97.0,2.5,32.0,1008.0,931.98,662.44
2016,7,14,11,45,961.5,97.5,2.6,32.5,1015.5,956.71,677.11
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,978.79,690.12
2016,7,14,12,15,963.0,98.0,2.8,33.0,1023.0,996.22,701.67
2016,7,14,12,30,963.0,98.0,2.9,33.0,1023.0,1010.77,711.55
2016,7,14,12,45,954.0,102.5,3.0,33.0,1013.0,1018.26,717.11
2016,7,14,13,0,945.0,107.0,3.1,33.0,1003.0,1022.66,720.91
2016,7,14,13,15,942.0,106.5,3.2,32.5,987.5,1024.75,724.86
2016,7,14,13,30,939.0,106.0,3.3,32.0,972.0,1023.78,727.0
2016,7,14,13,45,934.0,105.5,3.4,32.0,949.5,1017.83,724.61
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,1008.87,720.43
2016,7,14,14,15,922.5,104.0,3.55,31.5,897.5,995.02,714.31
2016,7,14,14,30,916.0,103.0,3.6,31.0,868.0,978.35,706.41
2016,7,14,14,45,906.5,101.5,3.65,31.0,833.0,955.63,693.17
2016,7,14,15,0,897.0,100.0,3.7,31.0,798.0,930.4,678.3
2016,7,14,15,15,886.0,98.5,3.7,30.5,757.5,901.49,662.01
2016,7,14,15,30,875.0,97.0,3.7,30.0,717.0,870.47,644.17
2016,7,14,15,45,860.5,94.5,3.7,29.5,671.5,833.48,622.07
2016,7,14,16,0,846.0,92.0,3.7,29.0,626.0,794.94,598.63
2016,7,14,16,15,827.0,89.5,3.65,28.0,577.5,756.32,575.7
2016,7,14,16,30,808.0,87.0,3.6,27.0,529.0,712.03,548.22
2016,7,14,16,45,783.5,83.5,3.6,26.5,478.5,662.1,515.14
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,612.24,480.81
2016,7,14,17,15,725.5,75.5,3.5,25.0,376.0,555.91,440.02
2016,7,14,17,30,692.0,71.0,3.4,24.0,324.0,503.22,400.47
2016,7,14,17,45,645.0,66.0,3.35,23.0,273.0,442.22,353.03
2016,7,14,18,0,598.0,61.0,3.3,22.0,222.0,384.42,306.26
2016,7,14,18,15,528.5,53.5,3.2,21.0,174.0,316.97,250.11
2016,7,14,18,30,459.0,46.0,3.1,20.0,126.0,255.44,197.18
2016,7,14,18,45,352.0,36.0,3.05,19.0,85.5,183.94,135.48
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,120.36,67.44
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,45.21,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.5,3.0,13.5,9.5,9.34,0.0
2016,7,15,5,30,0.0,19.0,3.1,14.0,19.0,18.34,7.48
2016,7,15,5,45,0.0,35.5,3.25,14.5,35.5,33.76,23.38
2016,7,15,6,0,0.0,52.0,3.4,15.0,52.0,48.8,37.24
2016,7,15,6,15,1.0,71.0,3.35,15.5,71.5,65.74,52.56
2016,7,15,6,30,2.0,90.0,3.3,16.0,91.0,82.93,64.46
2016,7,15,6,45,7.5,108.5,3.3,16.5,112.0,100.69,78.98
2016,7,15,7,0,13.0,127.0,3.3,17.0,133.0,119.1,93.68
2016,7,15,7,15,26.0,151.5,3.2,17.5,163.5,140.29,110.11
2016,7,15,7,30,39.0,176.0,3.1,18.0,194.0,166.65,130.61
2016,7,15,7,45,62.5,204.5,3.05,19.0,237.0,200.58,156.44
2016,7,15,8,0,86.0,233.0,3.0,20.0,280.0,237.08,184.08
2016,7,15,8,15,476.0,157.0,2.95,20.5,455.5,307.59,233.9
2016,7,15,8,30,866.0,81.0,2.9,21.0,631.0,431.37,327.98
2016,7,15,8,45,880.5,82.5,2.9,22.0,676.0,480.95,367.64
2016,7,15,9,0,895.0,84.0,2.9,23.0,721.0,530.92,406.55
2016,7,15,9,15,905.5,86.0,2.9,23.5,761.0,579.33,443.8
2016,7,15,9,30,916.0,88.0,2.9,24.0,801.0,627.35,479.65
2016,7,15,9,45,921.5,90.5,2.95,24.5,835.5,672.05,512.27
2016,7,15,10,0,927.0,93.0,3.0,25.0,870.0,715.55,542.77
2016,7,15,10,15,933.5,94.0,3.05,25.5,899.0,757.0,569.79
2016,7,15,10,30,940.0,95.0,3.1,26.0,928.0,796.94,595.44
2016,7,15,10,45,945.0,95.5,3.2,26.5,950.5,833.54,618.83
2016,7,15,11,0,950.0,96.0,3.3,27.0,973.0,868.2,640.73
2016,7,15,11,15,953.5,96.5,3.4,27.0,988.0,899.48,661.55
2016,7,15,11,30,957.0,97.0,3.5,27.0,1003.0,928.42,680.81
2016,7,15,11,45,959.0,97.0,3.6,27.5,1011.0,953.09,695.89
2016,7,15,12,0,961.0,97.0,3.7,28.0,1019.0,975.11,709.24
2016,7,15,12,15,961.5,97.0,3.75,28.0,1019.5,993.01,721.04
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,1008.03,731.08
2016,7,15,12,45,955.0,100.5,3.85,28.0,1010.5,1016.45,736.94
2016,7,15,13,0,948.0,104.0,3.9,28.0,1001.0,1021.79,740.96
2016,7,15,13,15,945.0,103.5,3.9,28.0,986.0,1023.89,742.69
2016,7,15,13,30,942.0,103.0,3.9,28.0,971.0,1022.92,742.57
2016,7,15,13,45,939.5,101.0,3.9,28.0,949.0,1017.8,739.89
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,1009.62,735.36
2016,7,15,14,15,930.5,98.0,3.9,27.5,898.0,995.66,728.61
2016,7,15,14,30,924.0,97.0,3.9,27.0,869.0,978.84,720.07
2016,7,15,14,45,915.5,95.5,3.95,27.0,834.0,956.88,707.02
2016,7,15,15,0,907.0,94.0,4.0,27.0,799.0,932.35,692.28
2016,7,15,15,15,896.5,92.5,4.0,26.5,758.5,903.63,675.73
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,872.74,657.59
2016,7,15,15,45,869.5,89.5,4.0,26.0,672.5,834.84,633.14
2016,7,15,16,0,853.0,88.0,4.0,26.0,627.0,795.49,607.49
2016,7,15,16,15,834.5,85.5,3.95,25.5,578.5,752.26,579.72
2016,7,15,16,30,816.0,83.0,3.9,25.0,530.0,712.76,554.22
2016,7,15,16,45,788.0,81.0,3.85,24.5,478.0,661.79,519.79
2016,7,15,17,0,760.0,79.0,3.8,24.0,426.0,611.14,484.34
2016,7,15,17,15,726.5,74.5,3.7,23.0,374.5,554.78,443.09
2016,7,15,17,30,693.0,70.0,3.6,22.0,323.0,499.77,401.4
2016,7,15,17,45,640.0,66.0,3.55,21.5,271.0,438.9,352.76
2016,7,15,18,0,587.0,62.0,3.5,21.0,219.0,379.53,303.73
2016,7,15,18,15,516.5,54.5,3.4,20.0,171.5,312.15,247.34
2016,7,15,18,30,446.0,47.0,3.3,19.0,124.0,250.79,194.28
2016,7,15,18,45,333.5,36.5,3.25,18.5,83.5,177.46,130.71
2016,7,15,19,0,221.0,26.0,3.2,18.0,43.0,112.18,60.81
2016,7,15,19,15,110.5,13.0,3.2,17.5,21.5,41.9,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,12.78,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,20.54,8.56
2016,7,16,5,45,358.5,35.5,3.85,15.5,85.5,26.77,17.24
2016,7,16,6,0,469.0,45.0,4.0,16.0,126.0,32.59,22.91
2016,7,16,6,15,536.5,51.5,3.9,16.5,173.5,35.43,25.7
2016,7,16,6,30,604.0,58.0,3.8,17.0,221.0,51.4,29.03
2016,7,16,6,45,347.0,101.0,3.75,17.5,199.0,100.65,66.6
2016,7,16,7,0,90.0,144.0,3.7,18.0,177.0,137.45,105.16
2016,7,16,7,15,425.0,110.0,3.65,18.5,301.0,158.57,107.9
2016,7,16,7,30,760.0,76.0,3.6,19.0,425.0,225.71,151.49
2016,7,16,7,45,494.0,153.5,3.55,19.5,390.5,258.51,189.76
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,275.35,211.27
2016,7,16,8,15,539.5,158.0,3.5,20.5,489.5,329.61,250.24
2016,7,16,8,30,851.0,85.0,3.5,21.0,623.0,427.27,325.54
2016,7,16,8,45,868.0,85.5,3.5,21.5,668.5,476.45,365.98
2016,7,16,9,0,885.0,86.0,3.5,22.0,714.0,526.26,405.92
2016,7,16,9,15,895.5,88.0,3.5,22.5,754.0,574.27,443.33
2016,7,16,9,30,906.0,90.0,3.5,23.0,794.0,621.91,479.38
2016,7,16,9,45,913.5,91.5,3.55,23.5,829.0,666.6,512.45
2016,7,16,10,0,921.0,93.0,3.6,24.0,864.0,710.27,543.61
2016,7,16,10,15,927.0,94.5,3.65,24.5,892.5,751.63,570.96
2016,7,16,10,30,933.0,96.0,3.7,25.0,921.0,791.48,596.93
2016,7,16,10,45,937.5,97.0,3.75,25.5,943.0,827.98,620.31
2016,7,16,11,0,942.0,98.0,3.8,26.0,965.0,862.52,642.14
2016,7,16,11,15,945.0,98.5,3.85,26.0,980.5,893.2,662.51
2016,7,16,11,30,948.0,99.0,3.9,26.0,996.0,921.54,681.29
2016,7,16,11,45,949.5,99.5,4.0,26.0,1004.0,946.09,697.81
2016,7,16,12,0,951.0,100.0,4.1,26.0,1012.0,968.01,712.65
2016,7,16,12,15,951.5,100.0,4.15,26.0,1012.5,985.8,724.54
2016,7,16,12,30,952.0,100.0,4.2,26.0,1013.0,1000.74,734.66
2016,7,16,12,45,947.5,102.0,4.3,26.0,1004.5,1009.99,741.42
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,1016.21,746.34
2016,7,16,13,15,940.5,103.5,4.4,26.0,981.5,1018.8,748.41
2016,7,16,13,30,938.0,103.0,4.4,26.0,967.0,1018.32,748.6
2016,7,16,13,45,934.5,102.0,4.45,26.0,945.5,1013.3,746.22
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,1005.26,741.97
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,992.33,735.48
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,976.54,727.16
2016,7,16,14,45,911.5,98.0,4.4,25.0,832.0,955.21,714.01
2016,7,16,15,0,903.0,97.0,4.4,25.0,797.0,931.32,699.18
2016,7,16,15,15,893.0,95.0,4.35,24.5,757.0,902.61,682.14
2016,7,16,15,30,883.0,93.0,4.3,24.0,717.0,871.7,663.49
2016,7,16,15,45,868.5,91.0,4.25,24.0,672.0,835.01,639.38
2016,7,16,16,0,854.0,89.0,4.2,24.0,627.0,796.76,614.01
2016,7,16,16,15,836.0,86.5,4.1,23.5,579.0,758.59,589.43
2016,7,16,16,30,818.0,84.0,4.0,23.0,531.0,714.73,560.33
2016,7,16,16,45,794.0,81.0,3.95,22.5,480.0,665.36,526.82
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,616.01,492.11
2016,7,16,17,15,737.0,73.5,3.8,21.5,377.0,559.57,449.58
2016,7,16,17,30,704.0,69.0,3.7,21.0,325.0,504.43,406.74
2016,7,16,17,45,658.5,64.0,3.6,20.5,273.5,445.94,359.69
2016,7,16,18,0,613.0,59.0,3.5,20.0,222.0,388.35,311.78
2016,7,16,18,15,543.0,52.0,3.4,19.0,173.5,320.69,254.83
2016,7,16,18,30,473.0,45.0,3.3,18.0,125.0,259.0,201.13
2016,7,16,18,45,363.5,35.0,3.2,17.5,84.5,186.19,137.29
2016,7,16,19,0,254.0,25.0,3.1,17.0,44.0,120.72,63.46
2016,7,16,19,15,127.0,12.5,3.05,16.5,22.0,45.61,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.0,12.0,3.55,14.0,23.0,11.8,0.0
2016,7,17,5,30,294.0,24.0,3.6,14.0,46.0,18.71,6.87
2016,7,17,5,45,405.5,32.0,3.7,14.5,87.5,23.65,14.61
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,28.31,19.24
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.0,33.9,24.45
2016,7,17,6,30,646.0,52.0,3.8,16.0,225.0,48.99,27.43
2016,7,17,6,45,681.0,58.5,3.8,16.5,275.5,88.93,45.52
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,132.73,74.87
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,177.1,109.89
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,224.76,150.46
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,272.63,192.63
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,327.28,240.32
2016,7,17,8,15,850.0,77.5,3.85,19.0,579.0,377.08,284.42
2016,7,17,8,30,867.0,80.0,3.9,19.0,627.0,427.93,328.58
2016,7,17,8,45,883.5,80.0,3.95,19.5,672.5,477.19,369.9
2016,7,17,9,0,900.0,80.0,4.0,20.0,718.0,527.0,410.51
2016,7,17,9,15,910.0,82.0,4.0,20.5,758.0,575.41,448.79
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,623.39,485.63
2016,7,17,9,45,917.0,91.0,4.05,21.5,829.5,667.08,518.25
2016,7,17,10,0,914.0,98.0,4.1,22.0,861.0,708.91,548.58
2016,7,17,10,15,920.0,99.0,4.1,22.0,889.5,749.62,576.81
2016,7,17,10,30,926.0,100.0,4.1,22.0,918.0,788.81,603.72
2016,7,17,10,45,928.5,102.0,4.2,22.0,939.5,824.52,628.4
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,858.16,651.57
2016,7,17,11,15,933.5,104.5,4.35,22.0,975.5,888.18,671.97
2016,7,17,11,30,936.0,105.0,4.4,22.0,990.0,915.88,690.74
2016,7,17,11,45,936.5,105.5,4.5,22.5,997.0,939.34,705.62
2016,7,17,12,0,937.0,106.0,4.6,23.0,1004.0,960.17,718.87
2016,7,17,12,15,936.5,106.0,4.6,22.5,1003.5,976.87,731.45
2016,7,17,12,30,936.0,106.0,4.6,22.0,1003.0,990.74,742.26
2016,7,17,12,45,930.5,108.5,4.7,22.0,994.0,999.44,749.08
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,1005.16,754.03
2016,7,17,13,15,921.5,110.5,4.8,22.0,969.5,1006.78,755.51
2016,7,17,13,30,918.0,110.0,4.8,22.0,954.0,1005.4,755.09
2016,7,17,13,45,915.5,107.5,4.85,22.0,932.5,999.92,752.45
2016,7,17,14,0,913.0,105.0,4.9,22.0,911.0,991.43,747.88
2016,7,17,14,15,906.0,104.0,4.9,21.5,882.0,977.27,740.61
2016,7,17,14,30,899.0,103.0,4.9,21.0,853.0,960.34,731.51
2016,7,17,14,45,892.0,100.5,4.95,21.0,818.5,939.12,718.39
2016,7,17,15,0,885.0,98.0,5.0,21.0,784.0,915.34,703.49
2016,7,17,15,15,874.0,96.0,4.95,20.5,743.5,886.12,685.41
2016,7,17,15,30,863.0,94.0,4.9,20.0,703.0,854.8,665.74
2016,7,17,15,45,850.0,91.0,4.85,19.5,659.0,818.78,642.52
2016,7,17,16,0,837.0,88.0,4.8,19.0,615.0,781.15,617.88
2016,7,17,16,15,818.5,85.5,4.7,18.5,567.0,743.1,592.37
2016,7,17,16,30,800.0,83.0,4.6,18.0,519.0,699.45,562.3
2016,7,17,16,45,777.5,79.0,4.6,18.0,469.0,650.64,527.22
2016,7,17,17,0,755.0,75.0,4.6,18.0,419.0,601.78,490.99
2016,7,17,17,15,722.0,71.0,4.5,17.5,367.5,546.53,448.14
2016,7,17,17,30,689.0,67.0,4.4,17.0,316.0,492.62,405.07
2016,7,17,17,45,644.5,62.0,4.35,16.5,266.0,435.23,357.81
2016,7,17,18,0,600.0,57.0,4.3,16.0,216.0,378.82,309.78
2016,7,17,18,15,531.5,50.0,4.15,15.5,168.5,312.52,252.14
2016,7,17,18,30,463.0,43.0,4.0,15.0,121.0,252.12,198.13
2016,7,17,18,45,351.5,33.5,3.9,14.5,81.0,179.82,133.83
2016,7,17,19,0,240.0,24.0,3.8,14.0,41.0,114.65,58.18
2016,7,17,19,15,120.0,12.0,3.7,13.5,20.5,43.13,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.5,12.0,3.35,13.5,21.0,11.8,0.0
2016,7,18,5,30,243.0,24.0,3.4,14.0,42.0,18.82,6.4
2016,7,18,5,45,360.5,33.0,3.5,14.5,82.5,24.67,15.44
2016,7,18,6,0,478.0,42.0,3.6,15.0,123.0,30.15,20.84
2016,7,18,6,15,543.0,48.0,3.55,15.0,170.0,32.72,23.45
2016,7,18,6,30,608.0,54.0,3.5,15.0,217.0,45.45,26.05
2016,7,18,6,45,373.5,98.0,3.5,15.5,205.0,98.27,64.64
2016,7,18,7,0,139.0,142.0,3.5,16.0,193.0,136.55,103.15
2016,7,18,7,15,168.5,163.5,3.45,16.5,234.0,167.99,127.25
2016,7,18,7,30,198.0,185.0,3.4,17.0,275.0,202.55,154.35
2016,7,18,7,45,253.5,200.0,3.35,17.5,329.5,237.02,180.88
2016,7,18,8,0,309.0,215.0,3.3,18.0,384.0,281.6,215.96
2016,7,18,8,15,160.5,211.5,3.25,18.5,300.0,247.42,192.38
2016,7,18,8,30,12.0,208.0,3.2,19.0,216.0,201.24,157.13
2016,7,18,8,45,27.5,248.5,3.2,19.5,268.0,241.77,188.39
2016,7,18,9,0,43.0,289.0,3.2,20.0,320.0,287.93,223.43
2016,7,18,9,15,32.5,285.0,3.2,20.0,309.0,282.44,218.67
2016,7,18,9,30,22.0,281.0,3.2,20.0,298.0,279.54,215.97
2016,7,18,9,45,30.5,312.5,3.25,20.5,337.5,311.83,240.07
2016,7,18,10,0,39.0,344.0,3.3,21.0,377.0,348.98,267.45
2016,7,18,10,15,71.5,384.0,3.35,21.0,446.5,411.88,314.86
2016,7,18,10,30,104.0,424.0,3.4,21.0,516.0,477.53,363.59
2016,7,18,10,45,216.0,423.5,3.45,21.5,620.5,568.7,431.89
2016,7,18,11,0,328.0,423.0,3.5,22.0,725.0,667.48,503.99
2016,7,18,11,15,629.0,259.0,3.6,22.0,849.0,778.23,591.34
2016,7,18,11,30,930.0,95.0,3.7,22.0,973.0,900.11,677.18
2016,7,18,11,45,931.0,95.5,3.8,22.5,980.5,923.84,691.41
2016,7,18,12,0,932.0,96.0,3.9,23.0,988.0,944.97,704.61
2016,7,18,12,15,932.5,96.0,3.95,23.0,988.0,962.46,716.48
2016,7,18,12,30,933.0,96.0,4.0,23.0,988.0,977.15,726.57
2016,7,18,12,45,935.0,93.5,4.1,23.0,981.5,987.89,734.43
2016,7,18,13,0,937.0,91.0,4.2,23.0,975.0,995.67,740.45
2016,7,18,13,15,935.0,90.5,4.25,23.0,960.5,998.61,743.06
2016,7,18,13,30,933.0,90.0,4.3,23.0,946.0,998.5,743.79
2016,7,18,13,45,931.0,88.0,4.4,23.0,925.0,993.78,741.83
2016,7,18,14,0,929.0,86.0,4.5,23.0,904.0,986.0,737.97
2016,7,18,14,15,923.5,85.0,4.45,22.5,876.0,972.95,731.19
2016,7,18,14,30,918.0,84.0,4.4,22.0,848.0,957.04,722.59
2016,7,18,14,45,912.5,81.5,4.4,22.0,814.5,936.73,709.9
2016,7,18,15,0,907.0,79.0,4.4,22.0,781.0,913.74,695.42
2016,7,18,15,15,897.5,77.5,4.35,21.5,742.0,885.75,678.54
2016,7,18,15,30,888.0,76.0,4.3,21.0,703.0,855.55,660.02
2016,7,18,15,45,878.0,73.5,4.25,21.0,659.5,821.75,637.56
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,786.11,613.65
2016,7,18,16,15,851.5,69.0,4.1,20.5,568.5,744.34,586.03
2016,7,18,16,30,835.0,67.0,4.0,20.0,521.0,701.58,557.27
2016,7,18,16,45,815.5,64.0,3.95,20.0,471.5,654.78,524.11
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,607.69,490.18
2016,7,18,17,15,766.5,58.0,3.75,19.5,371.0,558.33,452.68
2016,7,18,17,30,737.0,55.0,3.6,19.0,320.0,505.86,411.26
2016,7,18,17,45,696.5,50.5,3.5,18.5,269.5,446.95,363.43
2016,7,18,18,0,656.0,46.0,3.4,18.0,219.0,390.64,315.93
2016,7,18,18,15,592.5,41.0,3.2,17.5,171.5,326.27,260.24
2016,7,18,18,30,529.0,36.0,3.0,17.0,124.0,267.19,207.41
2016,7,18,18,45,422.0,28.5,2.9,16.5,83.5,195.52,143.44
2016,7,18,19,0,315.0,21.0,2.8,16.0,43.0,133.67,63.77
2016,7,18,19,15,157.5,10.5,2.75,15.5,21.5,51.22,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.0,10.32,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,44.0,16.06,4.12
2016,7,19,5,45,436.5,28.5,2.6,13.5,85.5,22.54,13.65
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,27.33,18.45
2016,7,19,6,15,606.5,41.0,2.75,14.5,175.0,29.6,20.73
2016,7,19,6,30,669.0,46.0,2.7,15.0,223.0,41.14,22.81
2016,7,19,6,45,710.5,50.0,2.7,15.5,274.0,80.41,38.4
2016,7,19,7,0,752.0,54.0,2.7,16.0,325.0,124.17,66.66
2016,7,19,7,15,781.0,56.5,2.7,16.5,376.5,173.42,105.57
2016,7,19,7,30,810.0,59.0,2.7,17.0,428.0,221.33,146.44
2016,7,19,7,45,830.5,62.0,2.7,17.5,478.0,270.25,189.79
2016,7,19,8,0,851.0,65.0,2.7,18.0,528.0,320.97,234.66
2016,7,19,8,15,867.0,66.5,2.7,18.5,575.5,370.37,278.0
2016,7,19,8,30,883.0,68.0,2.7,19.0,623.0,420.71,321.05
2016,7,19,8,45,894.5,70.5,2.75,19.5,667.0,470.67,362.71
2016,7,19,9,0,906.0,73.0,2.8,20.0,711.0,520.75,403.22
2016,7,19,9,15,915.0,74.0,2.85,20.5,751.0,568.02,440.46
2016,7,19,9,30,924.0,75.0,2.9,21.0,791.0,614.75,476.23
2016,7,19,9,45,924.5,80.5,2.95,21.5,823.5,659.52,509.42
2016,7,19,10,0,925.0,86.0,3.0,22.0,856.0,702.7,540.19
2016,7,19,10,15,930.5,87.0,3.05,22.0,884.5,743.5,568.3
2016,7,19,10,30,936.0,88.0,3.1,22.0,913.0,782.72,595.1
2016,7,19,10,45,938.0,89.5,3.15,22.5,934.0,817.93,617.75
2016,7,19,11,0,940.0,91.0,3.2,23.0,955.0,851.01,638.76
2016,7,19,11,15,943.0,91.5,3.25,23.0,969.5,881.72,659.29
2016,7,19,11,30,946.0,92.0,3.3,23.0,984.0,910.08,678.2
2016,7,19,11,45,947.5,92.0,3.4,23.5,991.5,934.16,693.22
2016,7,19,12,0,949.0,92.0,3.5,24.0,999.0,955.59,706.49
2016,7,19,12,15,949.0,92.0,3.55,24.0,999.0,972.9,718.12
2016,7,19,12,30,949.0,92.0,3.6,24.0,999.0,987.35,727.95
2016,7,19,12,45,940.5,96.5,3.7,24.0,989.5,995.28,733.94
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,1000.16,738.06
2016,7,19,13,15,929.0,100.5,3.85,24.0,965.0,1002.24,740.13
2016,7,19,13,30,926.0,100.0,3.9,24.0,950.0,1001.27,740.32
2016,7,19,13,45,924.5,97.5,3.95,24.5,928.5,996.65,736.78
2016,7,19,14,0,923.0,95.0,4.0,25.0,907.0,988.97,731.35
2016,7,19,14,15,917.0,94.0,4.0,24.5,878.5,975.59,724.79
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,959.38,716.41
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,938.81,704.02
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,915.59,689.85
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.0,886.42,672.62
2016,7,19,15,30,878.0,84.0,4.1,23.0,702.0,855.08,653.77
2016,7,19,15,45,867.5,81.0,4.1,23.0,658.5,820.64,631.3
2016,7,19,16,0,857.0,78.0,4.1,23.0,615.0,784.4,607.39
2016,7,19,16,15,840.0,75.5,4.05,22.5,567.0,742.08,579.78
2016,7,19,16,30,823.0,73.0,4.0,22.0,519.0,698.81,551.05
2016,7,19,16,45,804.5,69.0,4.0,21.5,470.0,652.04,519.28
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,609.09,489.68
2016,7,19,17,15,755.5,61.5,3.9,20.5,369.5,554.77,448.34
2016,7,19,17,30,725.0,58.0,3.8,20.0,318.0,501.57,406.58
2016,7,19,17,45,685.0,53.5,3.7,19.5,268.0,443.47,359.44
2016,7,19,18,0,645.0,49.0,3.6,19.0,218.0,387.9,312.61
2016,7,19,18,15,580.0,43.0,3.35,18.0,170.0,322.19,256.47
2016,7,19,18,30,515.0,37.0,3.1,17.0,122.0,261.92,203.15
2016,7,19,18,45,409.5,29.0,2.9,16.5,82.0,194.14,142.06
2016,7,19,19,0,304.0,21.0,2.7,16.0,42.0,129.42,57.36
2016,7,19,19,15,152.0,10.5,2.6,15.5,21.0,49.57,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,9.83,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,16.55,3.7
2016,7,20,5,45,435.5,27.5,2.55,14.5,83.5,21.66,12.78
2016,7,20,6,0,540.0,35.0,2.8,15.0,124.0,26.5,17.61
2016,7,20,6,15,603.0,40.0,2.8,15.5,172.0,28.81,19.93
2016,7,20,6,30,666.0,45.0,2.8,16.0,220.0,38.69,21.79
2016,7,20,6,45,708.5,49.0,2.8,16.5,271.0,77.83,36.64
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,121.55,64.41
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,170.83,103.0
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,218.8,143.67
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,267.55,186.65
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,318.19,231.26
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,368.32,274.94
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,419.45,318.33
2016,7,20,8,45,898.5,68.5,2.5,21.0,666.5,469.14,358.81
2016,7,20,9,0,911.0,70.0,2.5,22.0,711.0,519.02,398.0
2016,7,20,9,15,920.5,71.5,2.5,22.5,751.0,567.27,435.41
2016,7,20,9,30,930.0,73.0,2.5,23.0,791.0,615.02,471.29
2016,7,20,9,45,927.0,80.5,2.5,23.5,824.0,659.73,503.71
2016,7,20,10,0,924.0,88.0,2.5,24.0,857.0,702.57,533.61
2016,7,20,10,15,930.5,89.0,2.55,24.5,885.5,744.1,560.71
2016,7,20,10,30,937.0,90.0,2.6,25.0,914.0,784.12,586.43
2016,7,20,10,45,942.5,90.0,2.65,25.5,936.5,820.73,609.55
2016,7,20,11,0,948.0,90.0,2.7,26.0,959.0,855.42,631.17
2016,7,20,11,15,951.0,90.5,2.75,26.0,974.0,886.39,651.43
2016,7,20,11,30,954.0,91.0,2.8,26.0,989.0,914.99,670.12
2016,7,20,11,45,957.0,90.0,2.85,26.5,997.5,939.64,684.86
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,961.67,697.89
2016,7,20,12,15,960.0,89.0,2.95,27.0,1006.0,979.18,709.4
2016,7,20,12,30,960.0,89.0,3.0,27.0,1006.0,993.77,719.16
2016,7,20,12,45,959.0,89.0,3.15,27.0,998.5,1004.44,727.3
2016,7,20,13,0,958.0,89.0,3.3,27.0,991.0,1012.06,733.59
2016,7,20,13,15,956.0,88.5,3.4,27.0,976.5,1015.11,736.67
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,1015.04,737.86
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,1009.87,735.86
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,1001.62,731.96
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.0,988.43,726.02
2016,7,20,14,30,936.0,84.0,3.8,26.0,861.0,972.32,718.2
2016,7,20,14,45,928.5,82.5,3.9,26.0,826.5,950.98,705.82
2016,7,20,15,0,921.0,81.0,4.0,26.0,792.0,927.0,691.64
2016,7,20,15,15,911.5,79.5,4.05,25.5,752.0,898.73,675.56
2016,7,20,15,30,902.0,78.0,4.1,25.0,712.0,868.2,657.78
2016,7,20,15,45,889.5,76.0,4.15,25.0,667.5,832.5,634.93
2016,7,20,16,0,877.0,74.0,4.2,25.0,623.0,795.08,610.65
2016,7,20,16,15,860.0,72.0,4.15,24.5,574.5,752.65,583.28
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,709.24,554.75
2016,7,20,16,45,821.0,67.0,4.1,23.5,475.5,660.41,521.79
2016,7,20,17,0,799.0,64.0,4.1,23.0,425.0,615.63,491.13
2016,7,20,17,15,768.5,61.0,4.0,22.0,373.0,561.38,451.06
2016,7,20,17,30,738.0,58.0,3.9,21.0,321.0,508.24,410.32
2016,7,20,17,45,695.0,53.5,3.85,20.5,270.0,447.96,361.7
2016,7,20,18,0,652.0,49.0,3.8,20.0,219.0,390.47,313.5
2016,7,20,18,15,586.0,43.0,3.65,19.0,170.5,324.05,256.97
2016,7,20,18,30,520.0,37.0,3.5,18.0,122.0,263.14,203.24
2016,7,20,18,45,411.0,29.0,3.35,17.5,81.5,194.12,141.07
2016,7,20,19,0,302.0,21.0,3.2,17.0,41.0,127.88,51.35
2016,7,20,19,15,151.0,10.5,3.1,16.5,20.5,49.08,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
