Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.5,10.0,2.5,13.5,20.5,9.83,0.0
2016,7,21,5,30,311.0,20.0,2.7,14.0,41.0,15.33,2.26
2016,7,21,5,45,421.0,28.0,2.95,14.5,82.0,22.28,13.23
2016,7,21,6,0,531.0,36.0,3.2,15.0,123.0,27.55,18.51
2016,7,21,6,15,368.0,64.5,3.2,15.5,135.0,47.22,36.17
2016,7,21,6,30,205.0,93.0,3.2,16.0,147.0,74.41,60.33
2016,7,21,6,45,217.0,113.0,3.25,16.5,181.0,103.11,74.24
2016,7,21,7,0,229.0,133.0,3.3,17.0,215.0,133.31,96.35
2016,7,21,7,15,517.0,97.5,3.3,17.5,320.0,156.44,102.42
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,219.48,144.42
2016,7,21,7,45,826.5,64.0,3.3,18.5,475.0,267.62,186.94
2016,7,21,8,0,848.0,66.0,3.3,19.0,525.0,317.63,231.23
2016,7,21,8,15,864.0,68.0,3.3,19.5,573.0,367.39,274.92
2016,7,21,8,30,880.0,70.0,3.3,20.0,621.0,418.11,318.38
2016,7,21,8,45,892.5,71.5,3.3,20.5,665.0,467.56,359.72
2016,7,21,9,0,905.0,73.0,3.3,21.0,709.0,517.23,399.98
2016,7,21,9,15,914.5,74.5,3.3,21.5,748.5,565.26,437.8
2016,7,21,9,30,924.0,76.0,3.3,22.0,788.0,612.81,474.11
2016,7,21,9,45,930.0,77.5,3.35,22.5,822.5,657.47,507.44
2016,7,21,10,0,936.0,79.0,3.4,23.0,857.0,700.94,538.55
2016,7,21,10,15,942.0,80.0,3.4,23.0,885.5,742.56,567.1
2016,7,21,10,30,948.0,81.0,3.4,23.0,914.0,782.62,594.28
2016,7,21,10,45,952.5,81.5,3.45,23.5,936.0,819.28,617.94
2016,7,21,11,0,957.0,82.0,3.5,24.0,958.0,853.93,640.01
2016,7,21,11,15,960.0,82.0,3.6,24.0,973.5,884.67,660.81
2016,7,21,11,30,963.0,82.0,3.7,24.0,989.0,913.0,679.99
2016,7,21,11,45,965.0,82.0,3.8,24.5,997.0,937.91,695.53
2016,7,21,12,0,967.0,82.0,3.9,25.0,1005.0,960.14,709.28
2016,7,21,12,15,967.5,82.0,4.0,25.0,1005.5,978.19,721.68
2016,7,21,12,30,968.0,82.0,4.1,25.0,1006.0,993.32,732.26
2016,7,21,12,45,957.5,88.5,4.25,25.0,996.5,1001.57,738.68
2016,7,21,13,0,947.0,95.0,4.4,25.0,987.0,1006.69,743.18
2016,7,21,13,15,945.0,94.5,4.45,24.5,972.5,1009.76,747.35
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,1009.75,749.52
2016,7,21,13,45,941.5,92.0,4.6,24.0,937.0,1005.56,748.27
2016,7,21,14,0,940.0,90.0,4.7,24.0,916.0,998.26,745.04
2016,7,21,14,15,934.5,89.0,4.65,23.5,887.5,985.18,738.23
2016,7,21,14,30,929.0,88.0,4.6,23.0,859.0,969.18,729.54
2016,7,21,14,45,925.5,84.5,4.6,23.0,825.5,949.5,717.36
2016,7,21,15,0,922.0,81.0,4.6,23.0,792.0,927.0,703.3
2016,7,21,15,15,912.5,79.5,4.5,22.5,752.0,898.7,685.86
2016,7,21,15,30,903.0,78.0,4.4,22.0,712.0,868.13,666.87
2016,7,21,15,45,894.5,74.5,4.35,22.0,668.0,834.04,644.36
2016,7,21,16,0,886.0,71.0,4.3,22.0,624.0,797.94,620.29
2016,7,21,16,15,869.5,69.0,4.15,21.5,575.5,755.58,592.25
2016,7,21,16,30,853.0,67.0,4.0,21.0,527.0,712.17,563.07
2016,7,21,16,45,834.5,63.5,3.9,21.0,477.0,664.79,529.57
2016,7,21,17,0,816.0,60.0,3.8,21.0,427.0,617.01,495.2
2016,7,21,17,15,786.5,57.0,3.65,20.5,375.0,562.82,454.27
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,513.51,415.32
2016,7,21,17,45,716.0,49.5,3.4,19.5,271.5,453.51,366.74
2016,7,21,18,0,675.0,45.0,3.3,19.0,220.0,396.14,318.46
2016,7,21,18,15,610.0,40.0,3.05,18.0,171.5,330.41,262.17
2016,7,21,18,30,545.0,35.0,2.8,17.0,123.0,270.1,208.58
2016,7,21,18,45,434.5,27.0,2.6,16.5,81.5,196.38,142.2
2016,7,21,19,0,324.0,19.0,2.4,16.0,40.0,128.77,45.57
2016,7,21,19,15,162.0,9.5,2.35,15.5,20.0,50.67,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,2.0,13.5,20.0,9.34,0.0
2016,7,22,5,30,320.0,19.0,2.3,14.0,40.0,15.75,1.55
2016,7,22,5,45,428.5,27.0,2.6,15.0,81.0,21.4,12.39
2016,7,22,6,0,537.0,35.0,2.9,16.0,122.0,26.72,17.68
2016,7,22,6,15,602.5,40.5,2.9,16.5,170.5,29.45,20.37
2016,7,22,6,30,668.0,46.0,2.9,17.0,219.0,36.35,26.6
2016,7,22,6,45,711.0,50.0,2.9,17.5,270.5,75.51,35.55
2016,7,22,7,0,754.0,54.0,2.9,18.0,322.0,119.32,62.5
2016,7,22,7,15,784.5,57.0,2.85,18.5,374.5,169.29,101.05
2016,7,22,7,30,815.0,60.0,2.8,19.0,427.0,218.11,142.03
2016,7,22,7,45,837.5,62.5,2.8,19.5,478.0,267.42,185.25
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,318.72,230.3
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,369.44,274.47
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,421.21,318.45
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,471.82,359.76
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,522.62,399.8
2016,7,22,9,15,929.0,74.5,2.9,23.5,758.0,571.61,437.84
2016,7,22,9,30,939.0,76.0,2.9,24.0,799.0,620.13,474.37
2016,7,22,9,45,934.5,84.0,2.95,24.5,831.0,664.87,507.08
2016,7,22,10,0,930.0,92.0,3.0,25.0,863.0,707.6,537.45
2016,7,22,10,15,936.5,93.0,3.0,25.5,892.5,749.47,564.62
2016,7,22,10,30,943.0,94.0,3.0,26.0,922.0,789.81,590.34
2016,7,22,10,45,948.5,94.0,3.05,26.5,944.5,826.74,613.68
2016,7,22,11,0,954.0,94.0,3.1,27.0,967.0,861.71,635.5
2016,7,22,11,15,956.5,94.5,3.1,27.5,982.0,892.54,654.06
2016,7,22,11,30,959.0,95.0,3.1,28.0,997.0,920.96,670.91
2016,7,22,11,45,961.5,95.0,3.15,28.5,1005.0,946.36,686.04
2016,7,22,12,0,964.0,95.0,3.2,29.0,1013.0,969.1,699.43
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.0,986.79,710.99
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,1001.55,720.78
2016,7,22,12,45,961.5,95.0,3.35,29.0,1005.0,1010.93,727.24
2016,7,22,13,0,959.0,95.0,3.4,29.0,997.0,1017.23,731.87
2016,7,22,13,15,956.0,94.5,3.45,29.0,981.5,1019.41,733.99
2016,7,22,13,30,953.0,94.0,3.5,29.0,966.0,1018.45,734.25
2016,7,22,13,45,949.0,93.0,3.55,29.0,943.5,1012.89,731.68
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,1004.24,727.24
2016,7,22,14,15,938.5,91.0,3.6,28.5,891.5,990.18,720.5
2016,7,22,14,30,932.0,90.0,3.6,28.0,862.0,973.22,711.94
2016,7,22,14,45,924.0,88.5,3.65,28.0,827.0,951.54,699.22
2016,7,22,15,0,916.0,87.0,3.7,28.0,792.0,927.22,684.76
2016,7,22,15,15,905.5,85.5,3.7,27.5,751.0,898.22,668.17
2016,7,22,15,30,895.0,84.0,3.7,27.0,710.0,867.0,649.95
2016,7,22,15,45,879.5,82.5,3.7,27.0,664.5,829.6,626.02
2016,7,22,16,0,864.0,81.0,3.7,27.0,619.0,790.66,600.84
2016,7,22,16,15,846.5,78.5,3.65,26.5,570.5,747.74,573.48
2016,7,22,16,30,829.0,76.0,3.6,26.0,522.0,703.88,544.98
2016,7,22,16,45,803.5,73.5,3.6,25.5,471.0,658.09,514.68
2016,7,22,17,0,778.0,71.0,3.6,25.0,420.0,607.96,479.93
2016,7,22,17,15,745.5,67.5,3.45,24.0,368.0,552.71,439.4
2016,7,22,17,30,713.0,64.0,3.3,23.0,316.0,498.74,398.37
2016,7,22,17,45,664.5,59.0,3.2,22.0,264.5,436.01,348.98
2016,7,22,18,0,616.0,54.0,3.1,21.0,213.0,379.08,302.15
2016,7,22,18,15,545.0,47.5,2.9,20.0,164.5,311.9,245.45
2016,7,22,18,30,474.0,41.0,2.7,19.0,116.0,250.89,192.18
2016,7,22,18,45,353.5,31.0,2.5,18.5,76.0,175.22,125.47
2016,7,22,19,0,233.0,21.0,2.3,18.0,36.0,105.17,30.18
2016,7,22,19,15,116.5,10.5,2.3,17.5,18.0,39.85,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,118.0,10.5,1.45,13.5,17.5,10.32,0.0
2016,7,23,5,30,236.0,21.0,1.6,14.0,35.0,16.52,0.75
2016,7,23,5,45,355.0,30.5,1.75,15.0,75.0,22.97,13.65
2016,7,23,6,0,474.0,40.0,1.9,16.0,115.0,28.98,19.64
2016,7,23,6,15,544.5,47.0,1.75,16.5,163.0,32.44,23.01
2016,7,23,6,30,615.0,54.0,1.6,17.0,211.0,38.11,28.17
2016,7,23,6,45,665.5,58.0,1.5,18.0,263.0,78.33,39.8
2016,7,23,7,0,716.0,62.0,1.4,19.0,315.0,120.56,64.92
2016,7,23,7,15,748.5,66.0,1.35,20.0,367.0,165.41,98.45
2016,7,23,7,30,781.0,70.0,1.3,21.0,419.0,213.67,137.83
2016,7,23,7,45,806.0,72.5,1.3,22.0,470.5,262.0,178.83
2016,7,23,8,0,831.0,75.0,1.3,23.0,522.0,316.96,224.91
2016,7,23,8,15,849.0,77.5,1.45,24.0,570.5,367.16,267.06
2016,7,23,8,30,867.0,80.0,1.6,25.0,619.0,418.54,309.07
2016,7,23,8,45,880.0,82.0,1.75,26.0,664.0,468.19,348.65
2016,7,23,9,0,893.0,84.0,1.9,27.0,709.0,518.12,387.17
2016,7,23,9,15,903.5,86.0,2.05,27.5,749.5,566.76,424.35
2016,7,23,9,30,914.0,88.0,2.2,28.0,790.0,615.02,460.27
2016,7,23,9,45,922.5,88.5,2.35,29.0,825.0,660.07,492.07
2016,7,23,10,0,931.0,89.0,2.5,30.0,860.0,704.13,522.3
2016,7,23,10,15,937.0,90.0,2.6,30.5,889.0,745.7,549.01
2016,7,23,10,30,943.0,91.0,2.7,31.0,918.0,785.72,574.38
2016,7,23,10,45,941.0,95.5,2.85,32.0,938.5,821.09,595.51
2016,7,23,11,0,939.0,100.0,3.0,33.0,959.0,854.08,614.86
2016,7,23,11,15,942.0,100.5,3.05,33.0,974.0,884.97,634.62
2016,7,23,11,30,945.0,101.0,3.1,33.0,989.0,913.52,652.83
2016,7,23,11,45,942.5,103.5,3.2,33.0,995.5,936.65,667.91
2016,7,23,12,0,940.0,106.0,3.3,33.0,1002.0,957.01,681.3
2016,7,23,12,15,940.5,106.5,3.4,33.0,1002.0,975.35,693.49
2016,7,23,12,30,941.0,107.0,3.5,33.0,1002.0,990.86,703.97
2016,7,23,12,45,936.0,108.5,3.6,33.0,993.5,999.26,710.04
2016,7,23,13,0,931.0,110.0,3.7,33.0,985.0,1004.62,714.33
2016,7,23,13,15,928.5,109.5,3.75,33.0,970.5,1007.32,716.74
2016,7,23,13,30,926.0,109.0,3.8,33.0,956.0,1006.97,717.33
2016,7,23,13,45,923.0,107.5,3.85,33.0,934.0,1002.06,715.15
2016,7,23,14,0,920.0,106.0,3.9,33.0,912.0,994.12,711.16
2016,7,23,14,15,914.0,105.0,3.9,32.5,883.5,980.89,705.0
2016,7,23,14,30,908.0,104.0,3.9,32.0,855.0,964.82,697.09
2016,7,23,14,45,904.5,100.0,3.95,32.0,821.5,945.07,685.7
2016,7,23,15,0,901.0,96.0,4.0,32.0,788.0,922.54,672.51
2016,7,23,15,15,890.5,94.5,3.95,31.5,747.5,893.92,656.09
2016,7,23,15,30,880.0,93.0,3.9,31.0,707.0,863.14,638.13
2016,7,23,15,45,870.0,89.0,3.9,30.5,663.0,827.98,617.26
2016,7,23,16,0,860.0,85.0,3.9,30.0,619.0,790.95,594.84
2016,7,23,16,15,842.0,82.5,3.8,29.0,570.5,747.8,568.52
2016,7,23,16,30,824.0,80.0,3.7,28.0,522.0,708.28,544.28
2016,7,23,16,45,801.5,76.0,3.65,27.5,471.0,658.54,511.18
2016,7,23,17,0,779.0,72.0,3.6,27.0,420.0,608.71,476.69
2016,7,23,17,15,746.0,68.5,3.45,26.0,368.0,553.12,436.22
2016,7,23,17,30,713.0,65.0,3.3,25.0,316.0,498.83,395.25
2016,7,23,17,45,665.5,60.0,3.15,24.5,264.0,436.65,345.88
2016,7,23,18,0,618.0,55.0,3.0,24.0,212.0,380.31,299.29
2016,7,23,18,15,545.5,48.0,2.85,23.0,163.5,311.85,242.29
2016,7,23,18,30,473.0,41.0,2.7,22.0,115.0,249.7,188.75
2016,7,23,18,45,349.5,31.0,2.55,21.0,75.0,173.25,122.15
2016,7,23,19,0,226.0,21.0,2.4,20.0,35.0,102.11,21.59
2016,7,23,19,15,113.0,10.5,2.45,19.0,17.5,38.76,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.5,10.5,2.4,14.5,16.5,10.32,0.0
2016,7,24,5,30,199.0,21.0,2.5,15.0,33.0,16.65,0.0
2016,7,24,5,45,318.0,32.0,2.6,15.5,72.0,24.53,14.8
2016,7,24,6,0,437.0,43.0,2.7,16.0,111.0,31.84,22.09
2016,7,24,6,15,511.0,50.0,2.65,16.5,158.5,35.11,25.33
2016,7,24,6,30,585.0,57.0,2.6,17.0,206.0,38.95,28.88
2016,7,24,6,45,637.0,62.0,2.6,18.0,257.5,75.43,38.81
2016,7,24,7,0,689.0,67.0,2.6,19.0,309.0,120.6,66.36
2016,7,24,7,15,723.0,71.5,2.6,19.5,361.0,164.72,99.4
2016,7,24,7,30,757.0,76.0,2.6,20.0,413.0,212.42,138.72
2016,7,24,7,45,784.0,78.5,2.65,21.0,464.5,260.05,179.51
2016,7,24,8,0,811.0,81.0,2.7,22.0,516.0,310.22,222.54
2016,7,24,8,15,830.0,84.0,2.7,22.5,565.0,360.38,265.63
2016,7,24,8,30,849.0,87.0,2.7,23.0,614.0,415.93,311.81
2016,7,24,8,45,863.0,89.5,2.7,24.0,659.0,465.71,351.85
2016,7,24,9,0,877.0,92.0,2.7,25.0,704.0,515.87,390.8
2016,7,24,9,15,888.5,93.5,2.65,25.5,744.5,563.96,427.58
2016,7,24,9,30,900.0,95.0,2.6,26.0,785.0,611.77,462.98
2016,7,24,9,45,903.5,99.5,2.6,27.0,819.0,656.84,494.47
2016,7,24,10,0,907.0,104.0,2.6,28.0,853.0,700.58,523.97
2016,7,24,10,15,913.5,105.0,2.6,28.5,882.0,741.72,550.76
2016,7,24,10,30,920.0,106.0,2.6,29.0,911.0,781.38,575.56
2016,7,24,10,45,918.5,110.5,2.65,29.5,932.0,816.46,597.3
2016,7,24,11,0,917.0,115.0,2.7,30.0,953.0,849.26,617.34
2016,7,24,11,15,920.5,116.0,2.75,30.0,968.0,880.54,637.53
2016,7,24,11,30,924.0,117.0,2.8,30.0,983.0,909.56,656.22
2016,7,24,11,45,920.0,120.5,2.85,30.5,989.0,931.97,669.27
2016,7,24,12,0,916.0,124.0,2.9,31.0,995.0,951.63,680.59
2016,7,24,12,15,916.0,124.0,2.9,31.0,995.0,968.78,691.35
2016,7,24,12,30,916.0,124.0,2.9,31.0,995.0,983.16,700.43
2016,7,24,12,45,913.0,124.5,2.9,31.5,987.0,992.35,704.88
2016,7,24,13,0,910.0,125.0,2.9,32.0,979.0,998.6,707.6
2016,7,24,13,15,906.5,124.5,2.95,32.0,963.5,1000.4,709.49
2016,7,24,13,30,903.0,124.0,3.0,32.0,948.0,999.22,709.65
2016,7,24,13,45,894.0,125.0,3.1,32.0,924.5,991.32,706.07
2016,7,24,14,0,885.0,126.0,3.2,32.0,901.0,980.58,700.78
2016,7,24,14,15,877.5,124.5,3.25,31.5,871.5,965.89,694.07
2016,7,24,14,30,870.0,123.0,3.3,31.0,842.0,948.48,685.65
2016,7,24,14,45,862.5,120.0,3.35,31.0,807.0,926.88,673.11
2016,7,24,15,0,855.0,117.0,3.4,31.0,772.0,902.78,658.94
2016,7,24,15,15,842.5,114.5,3.45,30.5,731.5,877.73,645.42
2016,7,24,15,30,830.0,112.0,3.5,30.0,691.0,845.39,626.83
2016,7,24,15,45,819.5,107.0,3.55,29.5,647.0,810.09,606.01
2016,7,24,16,0,809.0,102.0,3.6,29.0,603.0,773.05,583.65
2016,7,24,16,15,788.0,98.5,3.6,28.0,554.0,728.04,556.19
2016,7,24,16,30,767.0,95.0,3.6,27.0,505.0,682.39,527.61
2016,7,24,16,45,745.5,89.5,3.6,26.5,455.5,633.75,495.08
2016,7,24,17,0,724.0,84.0,3.6,26.0,406.0,585.01,460.34
2016,7,24,17,15,687.5,79.0,3.55,25.0,354.0,530.2,420.26
2016,7,24,17,30,651.0,74.0,3.5,24.0,302.0,474.81,378.3
2016,7,24,17,45,604.0,67.0,3.45,23.0,251.5,413.51,330.08
2016,7,24,18,0,557.0,60.0,3.4,22.0,201.0,355.51,282.57
2016,7,24,18,15,482.0,52.0,3.35,21.0,154.0,287.63,225.59
2016,7,24,18,30,407.0,44.0,3.3,20.0,107.0,226.28,172.48
2016,7,24,18,45,292.0,32.0,3.25,19.0,68.5,153.9,108.72
2016,7,24,19,0,177.0,20.0,3.2,18.0,30.0,85.64,10.02
2016,7,24,19,15,88.5,10.0,3.2,17.5,15.0,31.95,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,75.0,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,150.0,20.0,2.7,14.0,28.0,15.61,0.0
2016,7,25,5,45,258.0,33.5,2.85,14.5,65.5,26.13,16.1
2016,7,25,6,0,366.0,47.0,3.0,15.0,103.0,35.77,25.57
2016,7,25,6,15,440.0,57.0,3.0,15.5,149.5,41.49,31.05
2016,7,25,6,30,514.0,67.0,3.0,16.0,196.0,46.84,35.98
2016,7,25,6,45,343.5,101.0,3.0,17.0,195.5,92.55,62.39
2016,7,25,7,0,173.0,135.0,3.0,18.0,195.0,131.36,96.91
2016,7,25,7,15,432.5,114.0,2.95,18.5,297.5,154.14,103.59
2016,7,25,7,30,692.0,93.0,2.9,19.0,400.0,209.34,139.23
2016,7,25,7,45,716.0,99.0,2.9,19.5,450.0,256.22,179.57
2016,7,25,8,0,740.0,105.0,2.9,20.0,500.0,305.38,222.07
2016,7,25,8,15,761.5,109.0,2.9,20.5,549.0,357.27,266.32
2016,7,25,8,30,783.0,113.0,2.9,21.0,598.0,407.4,308.39
2016,7,25,8,45,793.5,119.0,2.95,22.0,641.5,455.93,347.7
2016,7,25,9,0,804.0,125.0,3.0,23.0,685.0,504.68,385.88
2016,7,25,9,15,817.0,128.0,3.0,23.5,725.5,552.08,422.55
2016,7,25,9,30,830.0,131.0,3.0,24.0,766.0,599.51,458.18
2016,7,25,9,45,851.0,127.5,3.0,25.0,804.5,645.79,491.24
2016,7,25,10,0,872.0,124.0,3.0,26.0,843.0,694.21,524.76
2016,7,25,10,15,879.0,125.5,3.0,26.5,872.0,734.96,552.56
2016,7,25,10,30,886.0,127.0,3.0,27.0,901.0,774.35,577.66
2016,7,25,10,45,889.5,129.0,3.05,28.0,923.0,809.97,598.95
2016,7,25,11,0,893.0,131.0,3.1,29.0,945.0,843.68,618.68
2016,7,25,11,15,896.5,131.5,3.15,29.0,960.5,873.93,638.42
2016,7,25,11,30,900.0,132.0,3.2,29.0,976.0,901.99,656.7
2016,7,25,11,45,901.5,132.5,3.25,29.5,983.5,925.97,670.96
2016,7,25,12,0,903.0,133.0,3.3,30.0,991.0,947.45,683.59
2016,7,25,12,15,903.0,133.0,3.35,30.0,991.0,964.48,694.75
2016,7,25,12,30,903.0,133.0,3.4,30.0,991.0,978.77,704.26
2016,7,25,12,45,903.5,131.5,3.45,30.5,984.0,989.26,710.0
2016,7,25,13,0,904.0,130.0,3.5,31.0,977.0,996.86,713.99
2016,7,25,13,15,900.5,129.5,3.55,31.0,961.5,998.69,715.85
2016,7,25,13,30,897.0,129.0,3.6,31.0,946.0,997.55,715.96
2016,7,25,13,45,892.0,128.0,3.65,31.0,924.0,991.5,713.04
2016,7,25,14,0,887.0,127.0,3.7,31.0,902.0,982.54,708.37
2016,7,25,14,15,880.0,125.5,3.75,30.5,872.5,968.31,701.8
2016,7,25,14,30,873.0,124.0,3.8,30.0,843.0,951.35,693.49
2016,7,25,14,45,867.5,119.5,3.85,30.0,809.0,929.94,680.88
2016,7,25,15,0,862.0,115.0,3.9,30.0,775.0,905.92,666.55
2016,7,25,15,15,849.5,113.0,3.9,29.5,734.0,875.96,649.25
2016,7,25,15,30,837.0,111.0,3.9,29.0,693.0,849.23,634.03
2016,7,25,15,45,829.0,105.0,3.9,28.5,649.5,814.68,613.25
2016,7,25,16,0,821.0,99.0,3.9,28.0,606.0,778.2,590.89
2016,7,25,16,15,800.5,96.0,3.85,27.5,557.5,733.75,562.34
2016,7,25,16,30,780.0,93.0,3.8,27.0,509.0,688.59,532.81
2016,7,25,16,45,761.5,86.5,3.75,26.5,459.0,640.42,500.46
2016,7,25,17,0,743.0,80.0,3.7,26.0,409.0,591.9,465.93
2016,7,25,17,15,707.5,75.5,3.6,25.0,357.0,535.04,424.24
2016,7,25,17,30,672.0,71.0,3.5,24.0,305.0,482.28,384.09
2016,7,25,17,45,628.0,64.0,3.4,23.0,254.5,421.7,336.33
2016,7,25,18,0,584.0,57.0,3.3,22.0,204.0,364.14,289.05
2016,7,25,18,15,509.0,49.5,3.15,21.0,156.0,295.74,231.48
2016,7,25,18,30,434.0,42.0,3.0,20.0,108.0,233.89,177.74
2016,7,25,18,45,317.5,30.5,2.85,19.5,69.5,160.5,112.22
2016,7,25,19,0,201.0,19.0,2.7,19.0,31.0,90.8,0.85
2016,7,25,19,15,100.5,9.5,2.65,18.5,15.5,34.27,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,82.5,9.5,1.2,15.5,14.0,9.34,0.0
2016,7,26,5,30,165.0,19.0,1.4,16.0,28.0,14.93,0.0
2016,7,26,5,45,276.0,31.5,1.65,16.5,65.5,24.33,14.35
2016,7,26,6,0,387.0,44.0,1.9,17.0,103.0,33.07,23.0
2016,7,26,6,15,461.5,53.5,1.8,18.0,150.0,38.47,28.08
2016,7,26,6,30,536.0,63.0,1.7,19.0,197.0,43.52,32.63
2016,7,26,6,45,586.5,70.0,1.6,20.0,247.5,76.62,42.05
2016,7,26,7,0,637.0,77.0,1.5,21.0,298.0,117.46,65.67
2016,7,26,7,15,673.5,82.0,1.4,22.0,349.5,159.92,96.33
2016,7,26,7,30,710.0,87.0,1.3,23.0,401.0,206.21,133.09
2016,7,26,7,45,735.5,92.0,1.25,24.0,451.5,256.76,174.88
2016,7,26,8,0,761.0,97.0,1.2,25.0,502.0,306.28,215.87
2016,7,26,8,15,781.5,100.5,1.15,26.0,550.5,355.0,255.67
2016,7,26,8,30,802.0,104.0,1.1,27.0,599.0,405.27,295.47
2016,7,26,8,45,816.0,107.5,1.1,28.0,643.5,454.02,333.04
2016,7,26,9,0,830.0,111.0,1.1,29.0,688.0,503.27,369.58
2016,7,26,9,15,842.5,113.0,1.1,29.5,728.5,550.66,404.29
2016,7,26,9,30,855.0,115.0,1.1,30.0,769.0,600.82,439.68
2016,7,26,9,45,865.5,116.5,1.1,31.0,804.5,645.8,469.59
2016,7,26,10,0,876.0,118.0,1.1,32.0,840.0,690.07,498.01
2016,7,26,10,15,883.0,119.0,1.1,32.5,869.0,730.53,523.59
2016,7,26,10,30,890.0,120.0,1.1,33.0,898.0,769.6,546.65
2016,7,26,10,45,894.0,122.0,1.1,34.0,919.5,805.74,566.35
2016,7,26,11,0,898.0,124.0,1.1,35.0,941.0,839.99,584.51
2016,7,26,11,15,901.5,124.5,1.2,35.0,956.5,870.37,603.82
2016,7,26,11,30,905.0,125.0,1.3,35.0,972.0,898.54,621.8
2016,7,26,11,45,906.5,125.5,1.45,35.5,979.5,922.62,636.64
2016,7,26,12,0,908.0,126.0,1.6,36.0,987.0,944.17,649.93
2016,7,26,12,15,908.0,126.0,1.75,36.0,987.0,961.24,661.86
2016,7,26,12,30,908.0,126.0,1.9,36.0,987.0,975.56,672.2
2016,7,26,12,45,903.5,127.0,2.05,36.5,978.0,983.79,677.5
2016,7,26,13,0,899.0,128.0,2.2,37.0,969.0,989.08,681.09
2016,7,26,13,15,896.0,127.5,2.3,37.0,954.0,991.35,683.82
2016,7,26,13,30,893.0,127.0,2.4,37.0,939.0,990.66,684.86
2016,7,26,13,45,889.0,125.0,2.5,37.0,917.0,984.53,682.65
2016,7,26,14,0,885.0,123.0,2.6,37.0,895.0,975.47,678.72
2016,7,26,14,15,877.5,121.5,2.65,36.5,866.0,960.74,672.32
2016,7,26,14,30,870.0,120.0,2.7,36.0,837.0,943.29,664.26
2016,7,26,14,45,862.5,117.0,2.75,36.0,802.0,921.64,652.17
2016,7,26,15,0,855.0,114.0,2.8,36.0,767.0,897.48,638.48
2016,7,26,15,15,843.0,111.5,2.8,35.5,726.5,867.54,621.96
2016,7,26,15,30,831.0,109.0,2.8,35.0,686.0,840.78,607.4
2016,7,26,15,45,817.0,105.5,2.85,34.5,641.5,804.18,586.43
2016,7,26,16,0,803.0,102.0,2.9,34.0,597.0,766.05,564.12
2016,7,26,16,15,782.0,98.5,2.9,33.5,548.0,721.22,536.54
2016,7,26,16,30,761.0,95.0,2.9,33.0,499.0,675.76,507.98
2016,7,26,16,45,735.5,90.5,2.9,32.5,448.5,625.66,475.4
2016,7,26,17,0,710.0,86.0,2.9,32.0,398.0,578.27,442.42
2016,7,26,17,15,673.0,80.5,2.75,31.0,346.5,520.85,401.43
2016,7,26,17,30,636.0,75.0,2.6,30.0,295.0,465.24,360.32
2016,7,26,17,45,585.5,68.5,2.5,29.0,245.0,403.42,313.0
2016,7,26,18,0,535.0,62.0,2.4,28.0,195.0,345.21,266.63
2016,7,26,18,15,460.0,52.5,2.05,26.5,148.0,276.81,211.07
2016,7,26,18,30,385.0,43.0,1.7,25.0,101.0,215.06,159.31
2016,7,26,18,45,271.5,30.5,1.4,24.0,64.0,144.21,97.69
2016,7,26,19,0,158.0,18.0,1.1,23.0,27.0,76.23,0.0
2016,7,26,19,15,79.0,9.0,1.1,22.5,13.5,28.29,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,38.0,7.5,2.0,17.5,9.5,7.37,0.0
2016,7,27,5,30,76.0,15.0,2.1,18.0,19.0,11.56,0.0
2016,7,27,5,45,160.5,32.0,2.25,18.5,52.5,24.57,14.25
2016,7,27,6,0,245.0,49.0,2.4,19.0,86.0,37.05,26.14
2016,7,27,6,15,311.5,63.0,2.3,19.5,128.5,46.52,34.84
2016,7,27,6,30,378.0,77.0,2.2,20.0,171.0,55.49,42.88
2016,7,27,6,45,435.5,86.5,2.15,21.0,218.5,83.15,51.86
2016,7,27,7,0,493.0,96.0,2.1,22.0,266.0,119.59,73.13
2016,7,27,7,15,532.0,104.0,2.05,23.0,315.0,157.15,99.82
2016,7,27,7,30,571.0,112.0,2.0,24.0,364.0,199.33,132.69
2016,7,27,7,45,606.5,117.0,2.0,25.0,413.0,242.03,167.36
2016,7,27,8,0,642.0,122.0,2.0,26.0,462.0,288.27,205.1
2016,7,27,8,15,665.0,127.0,2.0,27.0,508.5,333.56,242.06
2016,7,27,8,30,688.0,132.0,2.0,28.0,555.0,380.76,279.65
2016,7,27,8,45,709.5,134.5,2.0,29.0,599.5,426.81,315.39
2016,7,27,9,0,731.0,137.0,2.0,30.0,644.0,474.22,351.02
2016,7,27,9,15,745.0,140.0,2.0,30.5,683.0,521.84,386.35
2016,7,27,9,30,759.0,143.0,2.0,31.0,722.0,566.76,418.82
2016,7,27,9,45,753.5,154.5,2.05,31.5,751.5,607.45,447.41
2016,7,27,10,0,748.0,166.0,2.1,32.0,781.0,646.45,474.06
2016,7,27,10,15,756.5,168.0,2.15,32.5,809.5,684.64,499.86
2016,7,27,10,30,765.0,170.0,2.2,33.0,838.0,721.92,524.51
2016,7,27,10,45,774.0,170.5,2.25,33.5,860.5,757.1,546.68
2016,7,27,11,0,783.0,171.0,2.3,34.0,883.0,791.04,567.41
2016,7,27,11,15,787.0,172.0,2.4,34.0,897.5,819.88,586.21
2016,7,27,11,30,791.0,173.0,2.5,34.0,912.0,846.9,603.85
2016,7,27,11,45,797.0,171.0,2.65,34.5,921.0,870.83,618.6
2016,7,27,12,0,803.0,169.0,2.8,35.0,930.0,892.71,632.05
2016,7,27,12,15,803.0,169.0,2.9,35.0,930.0,908.87,642.83
2016,7,27,12,30,803.0,169.0,3.0,35.0,930.0,922.57,652.18
2016,7,27,12,45,814.0,161.0,3.1,35.5,927.0,936.11,660.17
2016,7,27,13,0,825.0,153.0,3.2,36.0,924.0,947.05,666.57
2016,7,27,13,15,821.5,152.0,3.3,35.5,909.0,948.56,669.87
2016,7,27,13,30,818.0,151.0,3.4,35.0,894.0,947.28,671.56
2016,7,27,13,45,816.5,147.0,3.55,35.0,874.0,942.02,669.75
2016,7,27,14,0,815.0,143.0,3.7,35.0,854.0,933.96,666.2
2016,7,27,14,15,807.0,141.5,3.75,34.5,825.5,919.66,659.48
2016,7,27,14,30,799.0,140.0,3.8,34.0,797.0,902.82,651.15
2016,7,27,14,45,795.0,134.5,3.9,34.0,764.5,882.91,639.75
2016,7,27,15,0,791.0,129.0,4.0,34.0,732.0,860.51,626.68
2016,7,27,15,15,777.5,126.0,4.0,33.0,692.0,830.11,610.25
2016,7,27,15,30,764.0,123.0,4.0,32.0,652.0,797.92,592.38
2016,7,27,15,45,754.5,116.5,4.0,31.5,610.0,763.57,571.57
2016,7,27,16,0,745.0,110.0,4.0,31.0,568.0,727.56,549.31
2016,7,27,16,15,723.0,106.0,3.95,30.5,521.0,683.26,520.65
2016,7,27,16,30,701.0,102.0,3.9,30.0,474.0,641.11,493.07
2016,7,27,16,45,681.0,95.0,3.85,29.5,426.0,594.26,460.79
2016,7,27,17,0,661.0,88.0,3.8,29.0,378.0,547.35,427.12
2016,7,27,17,15,623.5,82.5,3.65,28.0,328.5,491.66,386.23
2016,7,27,17,30,586.0,77.0,3.5,27.0,279.0,437.89,345.41
2016,7,27,17,45,542.5,68.5,3.4,26.0,231.0,379.69,299.75
2016,7,27,18,0,499.0,60.0,3.3,25.0,183.0,324.58,254.79
2016,7,27,18,15,425.5,51.0,3.15,24.0,138.5,259.24,200.32
2016,7,27,18,30,352.0,42.0,3.0,23.0,94.0,200.44,149.92
2016,7,27,18,45,249.0,29.5,2.9,22.5,59.0,135.0,91.21
2016,7,27,19,0,146.0,17.0,2.8,22.0,24.0,70.84,0.0
2016,7,27,19,15,73.0,8.5,2.75,21.5,12.0,26.18,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,83.0,8.5,2.3,15.5,12.5,8.36,0.0
2016,7,28,5,30,166.0,17.0,2.3,16.0,25.0,13.23,0.0
2016,7,28,5,45,277.0,28.5,2.3,16.5,61.0,21.73,11.94
2016,7,28,6,0,388.0,40.0,2.3,17.0,97.0,29.63,19.96
2016,7,28,6,15,460.5,48.0,2.25,17.5,142.0,33.87,24.08
2016,7,28,6,30,533.0,56.0,2.2,18.0,187.0,37.85,27.77
2016,7,28,6,45,275.0,88.5,2.2,19.0,157.0,76.97,51.76
2016,7,28,7,0,17.0,121.0,2.2,20.0,127.0,112.93,87.44
2016,7,28,7,15,22.5,141.0,2.15,20.5,150.5,133.32,103.32
2016,7,28,7,30,28.0,161.0,2.1,21.0,174.0,150.03,116.08
2016,7,28,7,45,40.0,186.5,2.1,22.0,206.5,177.51,136.85
2016,7,28,8,0,52.0,212.0,2.1,23.0,239.0,206.42,158.47
2016,7,28,8,15,422.0,151.5,2.1,23.5,408.0,272.11,202.84
2016,7,28,8,30,792.0,91.0,2.1,24.0,577.0,386.64,287.98
2016,7,28,8,45,806.0,94.0,2.1,25.0,620.5,434.47,326.02
2016,7,28,9,0,820.0,97.0,2.1,26.0,664.0,486.4,365.96
2016,7,28,9,15,831.5,99.0,2.15,26.5,703.5,532.52,401.37
2016,7,28,9,30,843.0,101.0,2.2,27.0,743.0,578.44,435.63
2016,7,28,9,45,852.5,102.0,2.25,28.0,777.0,621.83,466.25
2016,7,28,10,0,862.0,103.0,2.3,29.0,811.0,664.43,495.4
2016,7,28,10,15,868.5,104.5,2.4,29.5,839.0,704.44,522.46
2016,7,28,10,30,875.0,106.0,2.5,30.0,867.0,743.06,547.28
2016,7,28,10,45,875.5,109.0,2.6,31.0,887.0,776.93,567.53
2016,7,28,11,0,876.0,112.0,2.7,32.0,907.0,808.72,586.17
2016,7,28,11,15,879.0,112.5,2.8,32.0,921.5,838.03,605.44
2016,7,28,11,30,882.0,113.0,2.9,32.0,936.0,865.14,623.28
2016,7,28,11,45,879.5,116.0,3.05,32.5,942.0,887.52,637.09
2016,7,28,12,0,877.0,119.0,3.2,33.0,948.0,907.3,649.23
2016,7,28,12,15,876.5,119.0,3.3,33.0,948.0,923.34,660.04
2016,7,28,12,30,876.0,119.0,3.4,33.0,948.0,936.7,669.22
2016,7,28,12,45,869.5,121.5,3.5,33.0,938.5,944.14,674.7
2016,7,28,13,0,863.0,124.0,3.6,33.0,929.0,948.72,678.48
2016,7,28,13,15,859.5,123.5,3.65,32.5,914.0,950.31,681.55
2016,7,28,13,30,856.0,123.0,3.7,32.0,899.0,949.05,682.9
2016,7,28,13,45,849.5,122.5,3.75,32.0,877.0,942.09,679.29
2016,7,28,14,0,843.0,122.0,3.8,32.0,855.0,932.37,674.01
2016,7,28,14,15,835.5,120.5,3.85,31.5,826.5,917.98,667.1
2016,7,28,14,30,828.0,119.0,3.9,31.0,798.0,900.99,658.52
2016,7,28,14,45,820.0,116.0,3.95,31.0,764.5,879.46,645.61
2016,7,28,15,0,812.0,113.0,4.0,31.0,731.0,855.57,631.11
2016,7,28,15,15,799.0,111.0,3.95,30.5,691.5,831.36,617.18
2016,7,28,15,30,786.0,109.0,3.9,30.0,652.0,800.11,598.33
2016,7,28,15,45,773.0,104.5,3.9,30.0,609.0,764.39,575.28
2016,7,28,16,0,760.0,100.0,3.9,30.0,566.0,727.19,550.98
2016,7,28,16,15,494.0,160.0,3.8,29.5,453.5,565.96,434.89
2016,7,28,16,30,228.0,220.0,3.7,29.0,341.0,406.25,312.96
2016,7,28,16,45,450.0,151.0,3.65,28.5,358.0,492.54,383.96
2016,7,28,17,0,672.0,82.0,3.6,28.0,375.0,546.33,428.39
2016,7,28,17,15,635.0,77.0,3.5,27.0,325.5,491.11,387.27
2016,7,28,17,30,598.0,72.0,3.4,26.0,276.0,437.79,346.65
2016,7,28,17,45,550.5,65.0,3.3,25.0,228.5,378.78,300.07
2016,7,28,18,0,503.0,58.0,3.2,24.0,181.0,323.21,254.47
2016,7,28,18,15,429.5,49.0,3.1,23.0,136.5,257.84,199.73
2016,7,28,18,30,356.0,40.0,3.0,22.0,92.0,199.06,149.07
2016,7,28,18,45,249.5,28.0,2.9,21.5,57.5,133.06,89.04
2016,7,28,19,0,143.0,16.0,2.8,21.0,23.0,68.08,0.0
2016,7,28,19,15,71.5,8.0,2.8,20.5,11.5,25.18,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,7.0,2.3,16.0,9.0,6.88,0.0
2016,7,29,5,30,74.0,14.0,2.3,16.0,18.0,10.81,0.0
2016,7,29,5,45,152.0,31.0,2.3,16.5,49.5,23.87,13.48
2016,7,29,6,0,230.0,48.0,2.3,17.0,81.0,36.39,25.74
2016,7,29,6,15,296.0,62.0,2.3,17.5,122.5,45.89,34.55
2016,7,29,6,30,362.0,76.0,2.3,18.0,164.0,54.9,42.7
2016,7,29,6,45,221.5,104.0,2.3,19.0,161.5,91.2,65.16
2016,7,29,7,0,81.0,132.0,2.3,20.0,159.0,122.98,93.13
2016,7,29,7,15,105.0,155.5,2.3,20.5,197.0,147.36,111.17
2016,7,29,7,30,129.0,179.0,2.3,21.0,235.0,178.69,135.08
2016,7,29,7,45,125.0,202.0,2.3,22.0,262.0,205.57,156.25
2016,7,29,8,0,121.0,225.0,2.3,23.0,289.0,232.21,176.89
2016,7,29,8,15,175.0,245.5,2.3,23.5,348.0,276.19,209.81
2016,7,29,8,30,229.0,266.0,2.3,24.0,407.0,325.51,246.83
2016,7,29,8,45,465.0,205.5,2.3,25.0,518.0,381.11,287.72
2016,7,29,9,0,701.0,145.0,2.3,26.0,629.0,464.1,350.03
2016,7,29,9,15,715.5,148.5,2.35,26.5,668.0,508.52,383.82
2016,7,29,9,30,730.0,152.0,2.4,27.0,707.0,553.27,417.16
2016,7,29,9,45,763.0,143.0,2.45,28.0,747.0,600.25,450.67
2016,7,29,10,0,796.0,134.0,2.5,29.0,787.0,646.08,482.56
2016,7,29,10,15,804.0,136.0,2.55,29.5,815.5,685.69,509.91
2016,7,29,10,30,812.0,138.0,2.6,30.0,844.0,724.23,535.2
2016,7,29,10,45,820.0,138.0,2.7,31.0,866.0,759.96,556.88
2016,7,29,11,0,828.0,138.0,2.8,32.0,888.0,793.38,576.75
2016,7,29,11,15,831.5,139.0,2.85,32.0,903.0,822.38,595.59
2016,7,29,11,30,835.0,140.0,2.9,32.0,918.0,849.35,613.1
2016,7,29,11,45,839.5,138.5,3.0,32.5,926.5,872.71,627.29
2016,7,29,12,0,844.0,137.0,3.1,33.0,935.0,893.83,640.03
2016,7,29,12,15,844.0,137.5,3.15,33.0,935.0,910.4,650.87
2016,7,29,12,30,844.0,138.0,3.2,33.0,935.0,924.42,660.17
2016,7,29,12,45,855.0,130.0,3.3,33.0,931.5,937.81,669.49
2016,7,29,13,0,866.0,122.0,3.4,33.0,928.0,948.49,677.18
2016,7,29,13,15,863.0,121.0,3.45,33.0,913.5,950.05,678.8
2016,7,29,13,30,860.0,120.0,3.5,33.0,899.0,948.73,678.76
2016,7,29,13,45,855.5,118.5,3.6,33.0,877.5,942.61,676.04
2016,7,29,14,0,851.0,117.0,3.7,33.0,856.0,933.67,671.6
2016,7,29,14,15,844.0,116.0,3.75,32.5,828.0,920.14,665.33
2016,7,29,14,30,837.0,115.0,3.8,32.0,800.0,903.99,657.38
2016,7,29,14,45,828.0,112.5,3.85,31.5,766.0,881.9,645.48
2016,7,29,15,0,819.0,110.0,3.9,31.0,732.0,857.46,631.98
2016,7,29,15,15,806.5,108.0,3.9,30.5,692.5,833.42,618.42
2016,7,29,15,30,794.0,106.0,3.9,30.0,653.0,802.39,599.97
2016,7,29,15,45,777.5,103.0,3.9,30.0,609.0,765.24,575.92
2016,7,29,16,0,761.0,100.0,3.9,30.0,565.0,726.79,550.77
2016,7,29,16,15,740.0,97.0,3.85,29.0,518.0,683.85,524.05
2016,7,29,16,30,719.0,94.0,3.8,28.0,471.0,640.37,496.34
2016,7,29,16,45,689.0,90.0,3.8,27.5,421.5,591.62,462.64
2016,7,29,17,0,659.0,86.0,3.8,27.0,372.0,541.4,426.1
2016,7,29,17,15,622.0,80.5,3.7,26.0,322.5,486.15,385.18
2016,7,29,17,30,585.0,75.0,3.6,25.0,273.0,432.81,344.27
2016,7,29,17,45,528.5,68.5,3.5,24.5,224.5,370.28,294.02
2016,7,29,18,0,472.0,62.0,3.4,24.0,176.0,311.97,245.63
2016,7,29,18,15,398.5,52.0,3.25,23.0,132.0,246.98,191.17
2016,7,29,18,30,325.0,42.0,3.1,22.0,88.0,188.57,140.88
2016,7,29,18,45,217.5,28.5,3.0,21.0,54.0,120.91,79.62
2016,7,29,19,0,110.0,15.0,2.9,20.0,20.0,55.41,0.0
2016,7,29,19,15,55.0,7.5,2.85,19.5,10.0,20.58,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,63.5,7.5,2.2,15.5,10.5,7.37,0.0
2016,7,30,5,30,127.0,15.0,2.2,16.0,21.0,11.53,0.0
2016,7,30,5,45,236.0,28.0,2.25,16.5,55.5,21.53,11.41
2016,7,30,6,0,345.0,41.0,2.3,17.0,90.0,30.86,20.95
2016,7,30,6,15,420.0,50.5,2.3,17.5,135.0,36.36,26.22
2016,7,30,6,30,495.0,60.0,2.3,18.0,180.0,41.5,30.95
2016,7,30,6,45,247.5,78.0,2.3,19.0,138.0,66.18,44.06
2016,7,30,7,0,0.0,96.0,2.3,20.0,96.0,90.32,69.58
2016,7,30,7,15,0.0,116.5,2.3,20.5,116.5,109.28,84.8
2016,7,30,7,30,0.0,137.0,2.3,21.0,137.0,128.36,99.83
2016,7,30,7,45,14.0,166.5,2.3,22.0,173.5,158.67,122.86
2016,7,30,8,0,28.0,196.0,2.3,23.0,210.0,185.91,143.13
2016,7,30,8,15,31.0,216.5,2.3,23.5,234.0,207.63,159.44
2016,7,30,8,30,34.0,237.0,2.3,24.0,258.0,229.76,175.86
2016,7,30,8,45,63.5,273.0,2.35,25.0,315.5,277.06,210.79
2016,7,30,9,0,93.0,309.0,2.4,26.0,373.0,327.44,247.44
2016,7,30,9,15,194.5,323.5,2.5,26.5,468.0,396.13,298.29
2016,7,30,9,30,296.0,338.0,2.6,27.0,563.0,474.06,355.41
2016,7,30,9,45,584.0,220.5,2.75,28.0,690.0,557.35,418.89
2016,7,30,10,0,872.0,103.0,2.9,29.0,817.0,668.21,501.05
2016,7,30,10,15,879.5,104.5,3.05,29.0,846.0,709.37,530.04
2016,7,30,10,30,887.0,106.0,3.2,29.0,875.0,749.19,557.22
2016,7,30,10,45,889.5,108.5,3.35,29.5,896.5,784.61,580.11
2016,7,30,11,0,892.0,111.0,3.5,30.0,918.0,818.04,601.51
2016,7,30,11,15,895.0,111.5,3.65,30.0,933.0,847.86,621.62
2016,7,30,11,30,898.0,112.0,3.8,30.0,948.0,875.45,640.26
2016,7,30,11,45,895.5,115.0,3.95,30.5,954.5,898.25,654.44
2016,7,30,12,0,893.0,118.0,4.1,31.0,961.0,918.4,666.89
2016,7,30,12,15,893.5,118.5,4.15,31.0,961.5,936.15,678.65
2016,7,30,12,30,894.0,119.0,4.2,31.0,962.0,951.19,688.73
2016,7,30,12,45,880.0,126.0,4.3,31.0,950.5,956.26,692.64
2016,7,30,13,0,866.0,133.0,4.4,31.0,939.0,958.36,694.77
2016,7,30,13,15,863.0,132.5,4.4,30.5,924.5,960.53,697.99
2016,7,30,13,30,860.0,132.0,4.4,30.0,910.0,959.83,699.43
2016,7,30,13,45,856.0,130.5,4.4,30.0,888.5,954.3,696.42
2016,7,30,14,0,852.0,129.0,4.4,30.0,867.0,945.95,691.67
2016,7,30,14,15,844.5,127.0,4.4,29.5,838.5,931.0,684.03
2016,7,30,14,30,837.0,125.0,4.4,29.0,810.0,913.42,674.69
2016,7,30,14,45,834.0,120.0,4.4,29.0,777.0,894.22,662.97
2016,7,30,15,0,831.0,115.0,4.4,29.0,744.0,872.4,649.5
2016,7,30,15,15,818.5,112.5,4.3,28.5,704.0,847.69,634.92
2016,7,30,15,30,806.0,110.0,4.2,28.0,664.0,815.82,615.33
2016,7,30,15,45,800.5,103.5,4.15,28.0,622.0,783.47,594.3
2016,7,30,16,0,795.0,97.0,4.1,28.0,580.0,749.1,571.7
2016,7,30,16,15,774.5,93.5,4.05,27.0,532.5,704.87,543.99
2016,7,30,16,30,754.0,90.0,4.0,26.0,485.0,660.0,515.22
2016,7,30,16,45,738.5,83.0,3.95,25.5,436.5,614.21,484.05
2016,7,30,17,0,723.0,76.0,3.9,25.0,388.0,567.89,450.31
2016,7,30,17,15,687.5,71.5,3.8,24.0,337.0,511.97,408.64
2016,7,30,17,30,652.0,67.0,3.7,23.0,286.0,460.06,368.49
2016,7,30,17,45,611.5,59.5,3.6,22.5,237.5,401.82,321.2
2016,7,30,18,0,571.0,52.0,3.5,22.0,189.0,346.35,274.4
2016,7,30,18,15,495.5,44.5,3.4,21.0,142.5,279.02,217.23
2016,7,30,18,30,420.0,37.0,3.3,20.0,96.0,218.47,164.02
2016,7,30,18,45,306.0,26.0,3.25,19.0,59.5,148.59,97.23
2016,7,30,19,0,192.0,15.0,3.2,18.0,23.0,69.14,0.0
2016,7,30,19,15,96.0,7.5,3.15,17.5,11.5,30.23,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
