Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,81.0,7.5,1.85,14.5,11.0,7.37,0.0
2016,7,31,5,30,162.0,15.0,2.0,15.0,22.0,11.64,0.0
2016,7,31,5,45,279.5,26.5,2.15,15.5,58.0,20.25,10.24
2016,7,31,6,0,397.0,38.0,2.3,16.0,94.0,28.23,18.74
2016,7,31,6,15,472.0,46.5,2.25,16.5,139.5,32.98,23.35
2016,7,31,6,30,547.0,55.0,2.2,17.0,185.0,37.42,27.49
2016,7,31,6,45,278.0,85.0,2.2,17.5,151.5,71.93,48.78
2016,7,31,7,0,9.0,115.0,2.2,18.0,118.0,106.91,83.52
2016,7,31,7,15,23.0,139.0,2.15,18.5,149.0,131.27,102.48
2016,7,31,7,30,37.0,163.0,2.1,19.0,180.0,152.74,118.86
2016,7,31,7,45,42.5,185.5,2.1,20.0,206.5,176.68,137.19
2016,7,31,8,0,48.0,208.0,2.1,21.0,233.0,201.34,155.84
2016,7,31,8,15,80.0,238.0,2.1,21.5,285.0,241.78,186.34
2016,7,31,8,30,112.0,268.0,2.1,22.0,337.0,281.16,215.87
2016,7,31,8,45,161.5,290.0,2.15,23.0,397.0,329.21,251.35
2016,7,31,9,0,211.0,312.0,2.2,24.0,457.0,382.02,290.0
2016,7,31,9,15,522.0,212.5,2.25,24.5,600.5,462.59,351.84
2016,7,31,9,30,833.0,113.0,2.3,25.0,744.0,579.16,439.88
2016,7,31,9,45,812.5,131.0,2.4,26.0,770.0,616.97,466.14
2016,7,31,10,0,792.0,149.0,2.5,27.0,796.0,654.68,491.8
2016,7,31,10,15,800.0,151.0,2.6,27.5,824.5,694.28,519.6
2016,7,31,10,30,808.0,153.0,2.7,28.0,853.0,732.81,545.92
2016,7,31,10,45,801.5,161.5,2.8,28.5,870.5,765.13,566.56
2016,7,31,11,0,795.0,170.0,2.9,29.0,888.0,795.18,585.56
2016,7,31,11,15,799.0,171.0,2.95,29.0,903.0,824.47,604.88
2016,7,31,11,30,803.0,172.0,3.0,29.0,918.0,851.87,622.91
2016,7,31,11,45,798.5,176.5,3.15,29.5,923.5,873.21,636.26
2016,7,31,12,0,794.0,181.0,3.3,30.0,929.0,892.11,648.05
2016,7,31,12,15,794.0,181.5,3.35,30.0,929.5,908.75,659.1
2016,7,31,12,30,794.0,182.0,3.4,30.0,930.0,922.95,668.66
2016,7,31,12,45,834.5,156.0,3.5,30.0,936.5,946.18,684.53
2016,7,31,13,0,875.0,130.0,3.6,30.0,943.0,962.74,696.06
2016,7,31,13,15,871.5,129.5,3.65,30.0,927.5,964.45,697.76
2016,7,31,13,30,868.0,129.0,3.7,30.0,912.0,963.25,697.79
2016,7,31,13,45,861.5,128.0,3.8,30.0,889.5,955.8,694.17
2016,7,31,14,0,855.0,127.0,3.9,30.0,867.0,945.53,688.8
2016,7,31,14,15,847.5,125.5,3.95,29.5,838.0,931.05,681.83
2016,7,31,14,30,840.0,124.0,4.0,29.0,809.0,913.93,673.14
2016,7,31,14,45,831.0,121.5,4.05,28.5,774.5,891.86,661.11
2016,7,31,15,0,822.0,119.0,4.1,28.0,740.0,872.72,651.05
2016,7,31,15,15,809.0,116.5,4.1,27.5,699.5,842.56,633.12
2016,7,31,15,30,796.0,114.0,4.1,27.0,659.0,810.49,613.76
2016,7,31,15,45,783.0,109.0,4.15,26.5,615.5,773.93,591.21
2016,7,31,16,0,770.0,104.0,4.2,26.0,572.0,735.84,567.22
2016,7,31,16,15,748.0,100.5,4.15,25.0,524.0,691.28,538.85
2016,7,31,16,30,726.0,97.0,4.1,24.0,476.0,646.22,509.49
2016,7,31,16,45,704.5,90.5,4.05,23.5,427.0,600.34,477.15
2016,7,31,17,0,683.0,84.0,4.0,23.0,378.0,552.1,441.49
2016,7,31,17,15,645.0,79.0,3.9,22.0,327.0,495.92,399.1
2016,7,31,17,30,607.0,74.0,3.8,21.0,276.0,441.69,356.73
2016,7,31,17,45,561.5,65.5,3.7,20.5,227.5,381.73,307.64
2016,7,31,18,0,516.0,57.0,3.6,20.0,179.0,325.04,259.53
2016,7,31,18,15,438.5,48.0,3.45,19.0,134.0,257.76,202.05
2016,7,31,18,30,361.0,39.0,3.3,18.0,89.0,197.46,148.96
2016,7,31,18,45,250.0,26.5,3.15,17.5,54.5,130.07,83.45
2016,7,31,19,0,139.0,14.0,3.0,17.0,20.0,52.81,0.0
2016,7,31,19,15,69.5,7.0,2.9,16.5,10.0,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,92.0,7.0,1.65,14.5,10.5,6.88,0.0
2016,8,1,5,30,184.0,14.0,1.8,15.0,21.0,13.76,0.0
2016,8,1,5,45,308.0,24.0,1.95,15.5,57.5,18.04,8.29
2016,8,1,6,0,432.0,34.0,2.1,16.0,94.0,24.73,15.7
2016,8,1,6,15,506.5,41.0,2.1,16.5,139.5,28.39,19.32
2016,8,1,6,30,581.0,48.0,2.1,17.0,185.0,31.83,22.55
2016,8,1,6,45,293.5,80.5,2.1,17.5,150.0,68.09,45.6
2016,8,1,7,0,6.0,113.0,2.1,18.0,115.0,104.9,81.99
2016,8,1,7,15,20.0,137.0,2.05,18.5,145.5,129.06,100.81
2016,8,1,7,30,34.0,161.0,2.0,19.0,176.0,150.39,117.07
2016,8,1,7,45,60.0,190.0,2.0,20.0,220.0,184.15,142.54
2016,8,1,8,0,86.0,219.0,2.0,21.0,264.0,220.83,170.1
2016,8,1,8,15,118.5,244.0,2.0,21.5,312.5,254.74,195.58
2016,8,1,8,30,151.0,269.0,2.0,22.0,361.0,296.53,227.09
2016,8,1,8,45,507.5,174.0,2.0,22.5,516.5,369.16,280.98
2016,8,1,9,0,864.0,79.0,2.0,23.0,672.0,485.16,369.08
2016,8,1,9,15,875.5,81.0,2.05,23.5,712.0,533.31,406.26
2016,8,1,9,30,887.0,83.0,2.1,24.0,752.0,581.21,442.53
2016,8,1,9,45,887.5,88.5,2.2,25.0,784.5,625.13,474.12
2016,8,1,10,0,888.0,94.0,2.3,26.0,817.0,667.5,503.64
2016,8,1,10,15,894.5,95.0,2.4,26.5,846.0,708.13,531.43
2016,8,1,10,30,901.0,96.0,2.5,27.0,875.0,747.32,556.92
2016,8,1,10,45,905.5,97.0,2.6,27.5,897.0,783.35,580.02
2016,8,1,11,0,910.0,98.0,2.7,28.0,919.0,817.45,601.65
2016,8,1,11,15,913.5,98.5,2.8,28.0,934.0,848.18,622.12
2016,8,1,11,30,917.0,99.0,2.9,28.0,949.0,876.63,641.09
2016,8,1,11,45,918.5,99.0,3.0,28.5,957.0,900.44,655.72
2016,8,1,12,0,920.0,99.0,3.1,29.0,965.0,921.64,668.64
2016,8,1,12,15,920.5,99.0,3.15,29.0,965.0,939.23,680.26
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,953.99,690.14
2016,8,1,12,45,916.5,101.0,3.3,29.0,956.5,963.19,696.87
2016,8,1,13,0,912.0,103.0,3.4,29.0,948.0,969.39,701.8
2016,8,1,13,15,909.0,102.0,3.5,29.0,933.0,970.95,703.85
2016,8,1,13,30,906.0,101.0,3.6,29.0,918.0,969.47,704.05
2016,8,1,13,45,903.5,99.0,3.7,29.0,896.5,964.41,702.02
2016,8,1,14,0,901.0,97.0,3.8,29.0,875.0,956.34,698.13
2016,8,1,14,15,894.5,96.0,3.85,28.5,846.0,942.61,691.68
2016,8,1,14,30,888.0,95.0,3.9,28.0,817.0,926.09,683.44
2016,8,1,14,45,882.0,92.5,3.95,28.0,783.0,905.71,671.27
2016,8,1,15,0,876.0,90.0,4.0,28.0,749.0,882.7,657.36
2016,8,1,15,15,865.0,88.0,4.0,27.5,709.0,853.41,640.16
2016,8,1,15,30,854.0,86.0,4.0,27.0,669.0,822.02,621.39
2016,8,1,15,45,841.5,83.0,4.05,26.5,625.0,786.37,599.62
2016,8,1,16,0,829.0,80.0,4.1,26.0,581.0,749.06,576.36
2016,8,1,16,15,810.0,77.5,4.1,25.0,533.0,705.99,549.43
2016,8,1,16,30,791.0,75.0,4.1,24.0,485.0,666.61,524.6
2016,8,1,16,45,767.5,71.5,4.1,23.5,435.5,617.92,491.15
2016,8,1,17,0,744.0,68.0,4.1,23.0,386.0,569.3,455.66
2016,8,1,17,15,709.5,64.0,4.0,22.0,334.5,513.79,413.79
2016,8,1,17,30,675.0,60.0,3.9,21.0,283.0,459.81,371.53
2016,8,1,17,45,626.0,54.5,3.85,20.0,233.5,398.44,321.74
2016,8,1,18,0,577.0,49.0,3.8,19.0,184.0,343.04,274.72
2016,8,1,18,15,500.0,42.0,3.7,18.0,137.5,275.72,216.58
2016,8,1,18,30,423.0,35.0,3.6,17.0,91.0,215.39,162.55
2016,8,1,18,45,296.5,24.0,3.5,16.5,55.5,141.13,88.32
2016,8,1,19,0,170.0,13.0,3.4,16.0,20.0,60.12,0.0
2016,8,1,19,15,85.0,6.5,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,85.5,7.0,2.0,13.5,10.0,6.88,0.0
2016,8,2,5,30,171.0,14.0,2.2,14.0,20.0,13.76,0.0
2016,8,2,5,45,300.5,24.5,2.4,14.5,57.0,18.63,8.52
2016,8,2,6,0,430.0,35.0,2.6,15.0,94.0,25.77,16.62
2016,8,2,6,15,508.5,42.5,2.6,15.5,140.5,29.79,20.62
2016,8,2,6,30,587.0,50.0,2.6,16.0,187.0,33.57,24.18
2016,8,2,6,45,327.0,88.5,2.6,16.5,168.0,74.45,50.87
2016,8,2,7,0,67.0,127.0,2.6,17.0,149.0,116.68,89.77
2016,8,2,7,15,123.5,150.0,2.6,17.5,199.5,143.92,108.98
2016,8,2,7,30,180.0,173.0,2.6,18.0,250.0,181.4,136.83
2016,8,2,7,45,184.0,196.5,2.6,19.0,284.0,213.13,162.13
2016,8,2,8,0,188.0,220.0,2.6,20.0,318.0,245.43,187.68
2016,8,2,8,15,524.5,149.0,2.6,20.5,458.5,299.19,224.05
2016,8,2,8,30,861.0,78.0,2.6,21.0,599.0,397.43,298.41
2016,8,2,8,45,877.0,79.5,2.6,21.5,645.5,447.99,340.37
2016,8,2,9,0,893.0,81.0,2.6,22.0,692.0,499.09,381.68
2016,8,2,9,15,905.0,82.5,2.6,22.5,733.5,548.44,420.44
2016,8,2,9,30,917.0,84.0,2.6,23.0,775.0,597.52,457.78
2016,8,2,9,45,921.0,88.0,2.65,24.0,810.0,643.54,490.97
2016,8,2,10,0,925.0,92.0,2.7,25.0,845.0,688.21,522.13
2016,8,2,10,15,932.0,93.0,2.75,25.5,875.0,730.66,550.93
2016,8,2,10,30,939.0,94.0,2.8,26.0,905.0,771.6,577.38
2016,8,2,10,45,943.5,95.5,2.85,26.5,928.0,809.43,601.4
2016,8,2,11,0,948.0,97.0,2.9,27.0,951.0,845.24,623.83
2016,8,2,11,15,951.5,97.5,2.95,27.0,966.5,877.09,644.71
2016,8,2,11,30,955.0,98.0,3.0,27.0,982.0,906.56,663.99
2016,8,2,11,45,956.0,98.5,3.05,27.5,990.0,931.33,678.83
2016,8,2,12,0,957.0,99.0,3.1,28.0,998.0,953.36,691.88
2016,8,2,12,15,957.0,99.0,3.15,28.0,997.5,971.15,703.59
2016,8,2,12,30,957.0,99.0,3.2,28.0,997.0,985.98,713.5
2016,8,2,12,45,949.5,102.5,3.25,28.0,987.5,994.28,719.31
2016,8,2,13,0,942.0,106.0,3.3,28.0,978.0,999.45,723.25
2016,8,2,13,15,938.5,105.5,3.35,28.0,962.0,1001.21,725.14
2016,8,2,13,30,935.0,105.0,3.4,28.0,946.0,999.84,725.15
2016,8,2,13,45,930.0,104.0,3.45,28.0,922.5,993.43,722.01
2016,8,2,14,0,925.0,103.0,3.5,28.0,899.0,983.94,717.01
2016,8,2,14,15,917.5,101.5,3.5,28.0,869.0,968.6,707.94
2016,8,2,14,30,910.0,100.0,3.5,28.0,839.0,950.38,697.1
2016,8,2,14,45,902.0,98.0,3.5,28.0,803.0,928.42,683.84
2016,8,2,15,0,894.0,96.0,3.5,28.0,767.0,903.86,668.87
2016,8,2,15,15,881.5,94.0,3.5,27.5,725.5,872.92,650.89
2016,8,2,15,30,869.0,92.0,3.5,27.0,684.0,839.9,631.34
2016,8,2,15,45,853.5,89.5,3.5,27.0,637.5,802.0,606.96
2016,8,2,16,0,838.0,87.0,3.5,27.0,591.0,762.59,581.31
2016,8,2,16,15,817.5,84.0,3.45,26.5,541.5,722.19,555.53
2016,8,2,16,30,797.0,81.0,3.4,26.0,492.0,676.36,525.37
2016,8,2,16,45,768.5,77.5,3.4,25.5,440.5,624.04,489.96
2016,8,2,17,0,740.0,74.0,3.4,25.0,389.0,572.14,452.3
2016,8,2,17,15,702.0,69.5,3.35,24.0,336.5,514.09,409.25
2016,8,2,17,30,664.0,65.0,3.3,23.0,284.0,460.22,367.66
2016,8,2,17,45,606.5,59.5,3.25,22.0,232.5,395.26,315.68
2016,8,2,18,0,549.0,54.0,3.2,21.0,181.0,334.62,265.16
2016,8,2,18,15,466.0,46.0,3.15,20.0,134.5,264.97,205.96
2016,8,2,18,30,383.0,38.0,3.1,19.0,88.0,202.79,151.22
2016,8,2,18,45,246.0,25.5,3.1,18.5,52.5,124.83,74.38
2016,8,2,19,0,109.0,13.0,3.1,18.0,17.0,42.85,0.0
2016,8,2,19,15,54.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,53.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,106.0,14.0,2.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,237.5,26.5,2.4,15.0,53.0,20.68,9.69
2016,8,3,6,0,369.0,39.0,2.6,16.0,88.0,29.64,19.82
2016,8,3,6,15,452.0,48.0,2.55,16.5,134.5,34.75,24.84
2016,8,3,6,30,535.0,57.0,2.5,17.0,181.0,39.55,29.33
2016,8,3,6,45,294.0,90.5,2.45,17.5,161.5,74.2,51.52
2016,8,3,7,0,53.0,124.0,2.4,18.0,142.0,113.04,86.97
2016,8,3,7,15,60.0,146.5,2.35,18.5,170.0,137.11,105.72
2016,8,3,7,30,67.0,169.0,2.3,19.0,198.0,162.12,125.27
2016,8,3,7,45,71.5,192.0,2.25,20.0,226.0,187.84,145.14
2016,8,3,8,0,76.0,215.0,2.2,21.0,254.0,214.18,165.23
2016,8,3,8,15,124.0,241.0,2.2,21.5,312.5,253.36,194.55
2016,8,3,8,30,172.0,267.0,2.2,22.0,371.0,301.97,231.2
2016,8,3,8,45,515.0,182.0,2.2,23.0,526.5,377.21,286.46
2016,8,3,9,0,858.0,97.0,2.2,24.0,682.0,495.1,374.87
2016,8,3,9,15,870.5,99.0,2.2,24.5,723.0,543.69,412.04
2016,8,3,9,30,883.0,101.0,2.2,25.0,764.0,592.1,448.31
2016,8,3,9,45,896.0,100.5,2.25,26.0,801.0,638.16,481.17
2016,8,3,10,0,909.0,100.0,2.3,27.0,838.0,683.62,512.59
2016,8,3,10,15,916.0,101.5,2.4,27.5,867.5,725.99,541.62
2016,8,3,10,30,923.0,103.0,2.5,28.0,897.0,766.89,568.01
2016,8,3,10,45,924.0,106.0,2.6,28.5,919.0,803.0,590.9
2016,8,3,11,0,925.0,109.0,2.7,29.0,941.0,836.91,612.18
2016,8,3,11,15,928.5,109.5,2.85,29.0,956.0,868.2,633.19
2016,8,3,11,30,932.0,110.0,3.0,29.0,971.0,897.16,652.69
2016,8,3,11,45,931.0,112.0,3.15,29.5,978.0,921.2,667.64
2016,8,3,12,0,930.0,114.0,3.3,30.0,985.0,942.51,680.85
2016,8,3,12,15,930.0,114.0,3.45,29.5,985.5,959.96,694.37
2016,8,3,12,30,930.0,114.0,3.6,29.0,986.0,974.55,706.18
2016,8,3,12,45,928.0,114.0,3.75,29.0,978.0,984.33,713.58
2016,8,3,13,0,926.0,114.0,3.9,29.0,970.0,991.07,719.14
2016,8,3,13,15,923.0,113.5,4.0,28.5,954.5,993.31,723.02
2016,8,3,13,30,920.0,113.0,4.1,28.0,939.0,992.47,725.03
2016,8,3,13,45,915.5,112.0,4.2,28.0,916.5,986.62,722.43
2016,8,3,14,0,911.0,111.0,4.3,28.0,894.0,977.75,717.95
2016,8,3,14,15,904.0,109.5,4.35,27.5,864.0,963.05,710.84
2016,8,3,14,30,897.0,108.0,4.4,27.0,834.0,945.52,701.88
2016,8,3,14,45,892.0,104.5,4.45,26.5,799.5,924.91,690.85
2016,8,3,15,0,887.0,101.0,4.5,26.0,765.0,901.59,677.95
2016,8,3,15,15,874.5,99.0,4.45,25.5,723.5,870.83,659.39
2016,8,3,15,30,862.0,97.0,4.4,25.0,682.0,838.01,639.27
2016,8,3,15,45,851.0,92.5,4.35,24.5,637.0,801.75,616.53
2016,8,3,16,0,840.0,88.0,4.3,24.0,592.0,768.41,595.63
2016,8,3,16,15,819.5,85.0,4.2,23.0,542.0,723.24,566.75
2016,8,3,16,30,799.0,82.0,4.1,22.0,492.0,677.33,536.74
2016,8,3,16,45,774.5,77.5,4.05,21.5,441.0,626.51,501.44
2016,8,3,17,0,750.0,73.0,4.0,21.0,390.0,575.8,463.64
2016,8,3,17,15,712.5,68.5,3.85,20.0,337.0,517.67,419.37
2016,8,3,17,30,675.0,64.0,3.7,19.0,284.0,461.31,374.82
2016,8,3,17,45,622.5,58.0,3.6,18.5,233.0,400.24,324.14
2016,8,3,18,0,570.0,52.0,3.5,18.0,182.0,340.72,273.0
2016,8,3,18,15,486.5,44.0,3.35,17.5,135.0,270.08,211.61
2016,8,3,18,30,403.0,36.0,3.2,17.0,88.0,207.04,154.91
2016,8,3,18,45,265.0,24.0,3.1,16.5,52.0,127.85,73.06
2016,8,3,19,0,127.0,12.0,3.0,16.0,16.0,46.51,0.0
2016,8,3,19,15,63.5,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,12.78,0.0
2016,8,4,5,45,267.5,24.5,2.7,14.5,53.0,18.89,7.99
2016,8,4,6,0,403.0,36.0,2.9,15.0,89.0,26.97,17.56
2016,8,4,6,15,201.5,52.5,2.9,15.5,79.0,38.8,28.48
2016,8,4,6,30,0.0,69.0,2.9,16.0,69.0,64.31,51.25
2016,8,4,6,45,0.0,88.0,2.9,16.5,88.5,81.51,63.18
2016,8,4,7,0,0.0,107.0,2.9,17.0,108.0,99.18,77.82
2016,8,4,7,15,8.5,128.5,2.9,17.5,133.0,120.12,94.48
2016,8,4,7,30,17.0,150.0,2.9,18.0,158.0,142.09,111.66
2016,8,4,7,45,34.5,178.0,2.95,18.5,196.0,167.96,131.51
2016,8,4,8,0,52.0,206.0,3.0,19.0,234.0,199.95,156.19
2016,8,4,8,15,35.5,210.0,3.05,19.5,230.0,202.87,158.4
2016,8,4,8,30,19.0,214.0,3.1,20.0,226.0,208.11,162.2
2016,8,4,8,45,39.0,252.0,3.15,20.5,278.0,247.68,192.44
2016,8,4,9,0,59.0,290.0,3.2,21.0,330.0,293.79,227.36
2016,8,4,9,15,171.0,313.0,3.25,21.0,439.5,372.73,288.09
2016,8,4,9,30,283.0,336.0,3.3,21.0,549.0,462.06,356.16
2016,8,4,9,45,250.5,360.5,3.4,21.5,555.5,479.06,367.63
2016,8,4,10,0,218.0,385.0,3.5,22.0,562.0,496.51,379.24
2016,8,4,10,15,568.0,241.5,3.55,22.0,724.5,611.69,471.54
2016,8,4,10,30,918.0,98.0,3.6,22.0,887.0,757.12,580.96
2016,8,4,10,45,920.0,100.0,3.65,22.5,908.0,792.88,603.65
2016,8,4,11,0,922.0,102.0,3.7,23.0,929.0,826.51,625.37
2016,8,4,11,15,924.5,102.5,3.75,23.0,944.0,856.86,645.92
2016,8,4,11,30,927.0,103.0,3.8,23.0,959.0,884.84,664.82
2016,8,4,11,45,926.5,104.5,3.85,23.0,965.5,908.68,680.91
2016,8,4,12,0,926.0,106.0,3.9,23.0,972.0,929.8,695.21
2016,8,4,12,15,925.5,106.0,3.95,22.5,971.5,946.67,708.09
2016,8,4,12,30,925.0,106.0,4.0,22.0,971.0,960.65,719.16
2016,8,4,12,45,917.0,109.5,4.1,22.0,961.0,968.2,724.93
2016,8,4,13,0,909.0,113.0,4.2,22.0,951.0,972.69,728.79
2016,8,4,13,15,906.0,112.0,4.3,21.5,935.5,974.32,732.25
2016,8,4,13,30,903.0,111.0,4.4,21.0,920.0,972.91,733.79
2016,8,4,13,45,899.0,109.5,4.5,21.0,897.5,967.01,731.2
2016,8,4,14,0,895.0,108.0,4.6,21.0,875.0,958.12,726.78
2016,8,4,14,15,888.0,106.5,4.6,20.5,846.0,943.51,719.11
2016,8,4,14,30,881.0,105.0,4.6,20.0,817.0,926.11,709.58
2016,8,4,14,45,875.5,101.5,4.6,20.0,782.5,905.23,696.27
2016,8,4,15,0,870.0,98.0,4.6,20.0,748.0,881.7,681.14
2016,8,4,15,15,858.0,96.0,4.55,19.5,707.0,851.69,662.36
2016,8,4,15,30,846.0,94.0,4.5,19.0,666.0,819.63,642.01
2016,8,4,15,45,834.5,90.0,4.45,19.0,622.0,783.9,617.59
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,751.14,595.22
2016,8,4,16,15,803.0,83.0,4.35,18.5,529.0,706.87,565.18
2016,8,4,16,30,783.0,80.0,4.3,18.0,480.0,661.89,534.13
2016,8,4,16,45,759.5,75.5,4.25,17.5,430.0,612.34,498.86
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,562.86,461.13
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,505.96,416.17
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,450.77,371.08
2016,8,4,17,45,611.5,56.0,3.9,15.5,226.5,390.72,320.39
2016,8,4,18,0,560.0,50.0,3.8,15.0,176.0,332.29,269.33
2016,8,4,18,15,478.0,42.0,3.65,14.5,130.0,262.97,208.14
2016,8,4,18,30,396.0,34.0,3.5,14.0,84.0,201.21,151.58
2016,8,4,18,45,259.5,22.5,3.4,14.0,49.0,122.92,66.26
2016,8,4,19,0,123.0,11.0,3.3,14.0,14.0,44.11,0.0
2016,8,4,19,15,61.5,5.5,3.3,13.5,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,7.5,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,15.0,11.8,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,50.5,19.52,7.96
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,29.02,19.27
2016,8,5,6,15,459.0,46.5,3.0,15.0,132.5,33.71,24.04
2016,8,5,6,30,543.0,55.0,3.0,15.0,179.0,38.13,28.29
2016,8,5,6,45,271.5,67.0,3.0,15.5,129.0,53.79,35.95
2016,8,5,7,0,0.0,79.0,3.0,16.0,79.0,75.29,58.15
2016,8,5,7,15,0.0,106.5,2.9,16.5,106.5,100.29,78.79
2016,8,5,7,30,0.0,134.0,2.8,17.0,134.0,125.38,99.11
2016,8,5,7,45,15.0,163.5,2.75,17.5,171.5,155.7,122.76
2016,8,5,8,0,30.0,193.0,2.7,18.0,209.0,183.02,143.77
2016,8,5,8,15,31.0,211.5,2.65,18.5,229.5,202.51,158.72
2016,8,5,8,30,32.0,230.0,2.6,19.0,250.0,222.16,173.61
2016,8,5,8,45,71.5,268.5,2.55,19.5,316.5,275.33,214.22
2016,8,5,9,0,111.0,307.0,2.5,20.0,383.0,332.58,257.41
2016,8,5,9,15,501.0,202.0,2.45,20.5,573.5,437.44,339.02
2016,8,5,9,30,891.0,97.0,2.4,21.0,764.0,589.74,455.03
2016,8,5,9,45,892.0,103.0,2.4,21.5,797.0,634.84,487.76
2016,8,5,10,0,893.0,109.0,2.4,22.0,830.0,678.4,519.1
2016,8,5,10,15,900.0,110.0,2.45,22.5,859.5,719.8,548.38
2016,8,5,10,30,907.0,111.0,2.5,23.0,889.0,759.75,574.44
2016,8,5,10,45,913.0,111.5,2.55,23.5,912.0,796.86,598.26
2016,8,5,11,0,919.0,112.0,2.6,24.0,935.0,832.1,620.58
2016,8,5,11,15,922.5,112.5,2.65,24.5,950.0,863.27,639.99
2016,8,5,11,30,926.0,113.0,2.7,25.0,965.0,892.13,657.75
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.0,916.32,672.36
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,937.87,685.23
2016,8,5,12,15,929.0,113.0,2.9,26.0,980.5,955.31,697.2
2016,8,5,12,30,929.0,113.0,3.0,26.0,980.0,969.86,707.42
2016,8,5,12,45,928.5,112.0,3.1,26.0,972.5,980.01,714.89
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,987.12,720.51
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,988.84,722.75
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,987.46,723.11
2016,8,5,13,45,914.0,109.5,3.5,26.0,909.5,979.71,719.39
2016,8,5,14,0,907.0,109.0,3.6,26.0,886.0,968.96,713.81
2016,8,5,14,15,899.5,108.0,3.65,25.5,856.0,954.3,706.78
2016,8,5,14,30,892.0,107.0,3.7,25.0,826.0,936.83,697.91
2016,8,5,14,45,880.0,106.0,3.8,25.0,789.0,912.6,683.41
2016,8,5,15,0,868.0,105.0,3.9,25.0,752.0,885.99,667.24
2016,8,5,15,15,855.0,103.0,3.9,24.5,710.0,855.2,648.87
2016,8,5,15,30,842.0,101.0,3.9,24.0,668.0,827.38,632.43
2016,8,5,15,45,822.0,99.5,3.95,24.0,621.5,787.66,606.39
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,746.73,579.23
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,700.72,549.77
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,654.19,519.24
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,601.57,481.41
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,547.87,441.02
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,489.08,396.02
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,432.55,351.19
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,364.49,294.93
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,301.58,241.24
2016,8,5,18,15,381.5,50.0,3.15,17.0,120.0,230.84,180.55
2016,8,5,18,30,294.0,39.0,3.0,16.0,75.0,168.15,124.98
2016,8,5,18,45,169.5,24.5,2.9,15.5,43.0,94.41,45.42
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,21.89,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,56.0,11.0,2.8,13.0,13.0,10.81,0.0
2016,8,6,5,45,183.5,25.5,2.85,13.5,46.5,19.82,7.63
2016,8,6,6,0,311.0,40.0,2.9,14.0,80.0,31.14,21.12
2016,8,6,6,15,397.0,50.5,2.9,14.5,125.0,37.54,27.44
2016,8,6,6,30,483.0,61.0,2.9,15.0,170.0,43.54,33.08
2016,8,6,6,45,241.5,61.0,2.9,15.5,115.5,47.89,31.81
2016,8,6,7,0,0.0,61.0,2.9,16.0,61.0,58.95,44.4
2016,8,6,7,15,0.0,83.5,2.9,16.5,83.5,79.99,61.88
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,100.79,78.85
2016,8,6,7,45,1.0,132.0,2.9,17.5,132.5,124.99,98.27
2016,8,6,8,0,2.0,158.0,2.9,18.0,159.0,149.37,117.52
2016,8,6,8,15,6.5,178.5,2.95,18.5,182.5,170.21,133.56
2016,8,6,8,30,11.0,199.0,3.0,19.0,206.0,191.59,149.89
2016,8,6,8,45,16.0,222.0,3.05,19.5,233.0,215.94,168.4
2016,8,6,9,0,21.0,245.0,3.1,20.0,260.0,240.86,187.18
2016,8,6,9,15,57.0,293.5,3.15,20.5,335.5,300.33,232.61
2016,8,6,9,30,93.0,342.0,3.2,21.0,411.0,367.66,283.26
2016,8,6,9,45,93.0,359.5,3.25,21.5,432.0,389.51,298.68
2016,8,6,10,0,93.0,377.0,3.3,22.0,453.0,411.33,314.07
2016,8,6,10,15,493.0,245.0,3.4,22.0,665.0,562.69,434.85
2016,8,6,10,30,893.0,113.0,3.5,22.0,877.0,750.02,575.94
2016,8,6,10,45,897.5,114.0,3.6,22.5,899.0,786.01,598.76
2016,8,6,11,0,902.0,115.0,3.7,23.0,921.0,820.08,621.06
2016,8,6,11,15,905.0,116.0,3.75,23.0,936.0,850.85,641.93
2016,8,6,11,30,908.0,117.0,3.8,23.0,951.0,879.33,661.2
2016,8,6,11,45,908.5,117.5,3.9,23.0,958.5,902.76,677.29
2016,8,6,12,0,909.0,118.0,4.0,23.0,966.0,923.55,691.68
2016,8,6,12,15,909.0,118.0,4.05,23.0,965.5,940.68,703.39
2016,8,6,12,30,909.0,118.0,4.1,23.0,965.0,954.99,713.3
2016,8,6,12,45,902.0,121.0,4.2,23.0,955.5,962.9,719.28
2016,8,6,13,0,895.0,124.0,4.3,23.0,946.0,967.8,723.39
2016,8,6,13,15,892.0,123.0,4.3,23.0,931.0,969.44,724.9
2016,8,6,13,30,889.0,122.0,4.3,23.0,916.0,968.09,724.52
2016,8,6,13,45,885.5,120.5,4.35,23.0,894.0,962.77,721.87
2016,8,6,14,0,882.0,119.0,4.4,23.0,872.0,954.49,717.34
2016,8,6,14,15,875.0,117.5,4.45,22.5,842.5,940.06,710.06
2016,8,6,14,30,868.0,116.0,4.5,22.0,813.0,922.87,701.19
2016,8,6,14,45,860.0,113.0,4.55,22.0,778.0,900.53,687.37
2016,8,6,15,0,852.0,110.0,4.6,22.0,743.0,875.68,671.79
2016,8,6,15,15,840.0,108.0,4.6,21.5,702.5,851.19,657.39
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,819.61,637.81
2016,8,6,15,45,814.5,102.0,4.6,20.5,617.0,782.72,614.21
2016,8,6,16,0,801.0,98.0,4.6,20.0,572.0,744.25,589.12
2016,8,6,16,15,779.5,94.5,4.55,19.5,523.0,699.02,558.35
2016,8,6,16,30,758.0,91.0,4.5,19.0,474.0,653.19,526.59
2016,8,6,16,45,733.5,85.5,4.5,18.5,423.5,602.77,489.99
2016,8,6,17,0,709.0,80.0,4.5,18.0,373.0,554.92,453.54
2016,8,6,17,15,669.0,75.0,4.4,17.5,321.0,496.72,407.38
2016,8,6,17,30,629.0,70.0,4.3,17.0,269.0,440.64,361.46
2016,8,6,17,45,573.5,62.5,4.2,16.5,218.5,376.25,307.3
2016,8,6,18,0,518.0,55.0,4.1,16.0,168.0,316.04,254.87
2016,8,6,18,15,428.5,45.5,3.95,15.5,122.5,244.18,191.89
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,180.56,134.06
2016,8,6,18,45,199.0,23.0,3.65,14.5,44.0,101.33,42.97
2016,8,6,19,0,59.0,10.0,3.5,14.0,11.0,25.48,0.0
2016,8,6,19,15,29.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,10.81,0.0
2016,8,7,5,45,250.0,23.0,3.4,13.5,49.0,17.87,5.69
2016,8,7,6,0,396.0,35.0,3.5,14.0,84.0,26.49,17.06
2016,8,7,6,15,482.5,43.0,3.5,14.5,131.0,30.88,21.56
2016,8,7,6,30,569.0,51.0,3.5,15.0,178.0,35.02,25.51
2016,8,7,6,45,627.0,56.5,3.5,15.5,230.0,47.54,27.5
2016,8,7,7,0,685.0,62.0,3.5,16.0,282.0,92.03,48.07
2016,8,7,7,15,722.5,66.0,3.45,16.5,335.0,135.54,76.95
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,183.06,114.54
2016,8,7,7,45,789.0,73.0,3.4,17.5,440.5,231.69,156.3
2016,8,7,8,0,818.0,76.0,3.4,18.0,493.0,283.1,201.47
2016,8,7,8,15,838.0,78.5,3.35,18.5,542.5,338.0,249.57
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,389.97,294.59
2016,8,7,8,45,875.0,82.0,3.3,19.5,638.5,440.52,337.56
2016,8,7,9,0,892.0,83.0,3.3,20.0,685.0,491.69,379.8
2016,8,7,9,15,903.5,85.0,3.3,20.5,726.5,541.36,419.64
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,590.71,458.03
2016,8,7,9,45,918.5,91.0,3.3,21.5,802.5,636.56,492.65
2016,8,7,10,0,922.0,95.0,3.3,22.0,837.0,681.02,525.26
2016,8,7,10,15,929.0,96.0,3.3,22.5,867.0,723.51,555.17
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,764.49,582.04
2016,8,7,10,45,941.5,97.0,3.35,23.5,920.0,801.71,606.18
2016,8,7,11,0,947.0,97.0,3.4,24.0,943.0,836.93,628.75
2016,8,7,11,15,950.5,97.5,3.45,24.0,958.0,868.85,650.14
2016,8,7,11,30,954.0,98.0,3.5,24.0,973.0,898.35,669.87
2016,8,7,11,45,956.0,98.0,3.55,24.5,981.0,923.54,685.34
2016,8,7,12,0,958.0,98.0,3.6,25.0,989.0,945.99,698.98
2016,8,7,12,15,958.5,98.0,3.6,25.0,989.0,964.26,710.92
2016,8,7,12,30,959.0,98.0,3.6,25.0,989.0,979.55,720.98
2016,8,7,12,45,959.0,96.5,3.65,25.0,981.5,989.81,728.17
2016,8,7,13,0,959.0,95.0,3.7,25.0,974.0,996.93,733.44
2016,8,7,13,15,956.5,94.5,3.7,25.0,958.5,999.53,735.54
2016,8,7,13,30,954.0,94.0,3.7,25.0,943.0,998.93,735.68
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.0,994.09,733.51
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,986.06,729.36
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,972.19,722.54
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,955.33,713.81
2016,8,7,14,45,929.0,87.0,3.8,24.0,803.0,932.71,699.84
2016,8,7,15,0,921.0,85.0,3.8,24.0,767.0,907.38,684.08
2016,8,7,15,15,910.0,83.5,3.75,23.5,725.5,877.48,666.18
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,845.36,646.62
2016,8,7,15,45,884.0,80.0,3.65,22.5,637.0,807.4,622.76
2016,8,7,16,0,869.0,78.0,3.6,22.0,590.0,767.84,597.46
2016,8,7,16,15,849.5,75.5,3.5,21.5,540.0,723.0,567.73
2016,8,7,16,30,830.0,73.0,3.4,21.0,490.0,681.74,540.14
2016,8,7,16,45,802.5,70.0,3.35,20.5,437.5,629.48,503.89
2016,8,7,17,0,775.0,67.0,3.3,20.0,385.0,577.53,465.09
2016,8,7,17,15,737.5,62.5,3.15,19.5,331.5,518.54,419.21
2016,8,7,17,30,700.0,58.0,3.0,19.0,278.0,461.32,373.13
2016,8,7,17,45,642.5,53.0,2.9,18.5,226.0,395.56,318.65
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,336.86,267.87
2016,8,7,18,15,495.5,40.0,2.6,17.0,126.5,263.92,204.81
2016,8,7,18,30,406.0,32.0,2.4,16.0,79.0,199.33,145.91
2016,8,7,18,45,203.0,16.0,2.25,15.5,39.5,93.05,31.21
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.5,5.0,2.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,103.0,10.0,2.3,14.0,12.0,9.83,0.0
2016,8,8,5,45,250.5,21.5,2.55,14.5,46.5,16.56,4.12
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,24.76,15.45
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.0,28.81,19.64
2016,8,8,6,30,568.0,48.0,2.7,16.0,173.0,32.64,23.29
2016,8,8,6,45,619.5,54.0,2.65,16.5,223.5,43.73,25.45
2016,8,8,7,0,671.0,60.0,2.6,17.0,274.0,87.59,45.14
2016,8,8,7,15,426.0,113.5,2.55,17.5,258.0,137.39,90.88
2016,8,8,7,30,181.0,167.0,2.5,18.0,242.0,173.45,130.25
2016,8,8,7,45,489.5,121.5,2.5,19.0,361.5,204.9,144.29
2016,8,8,8,0,798.0,76.0,2.5,20.0,481.0,275.89,194.14
2016,8,8,8,15,818.5,78.5,2.5,20.5,530.0,325.71,237.61
2016,8,8,8,30,839.0,81.0,2.5,21.0,579.0,381.16,284.7
2016,8,8,8,45,854.0,83.5,2.55,21.5,624.5,431.31,326.81
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,481.93,368.11
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,530.13,406.43
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,578.04,443.4
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,624.39,478.37
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,669.93,511.87
2016,8,8,10,15,919.5,92.0,2.95,24.0,853.5,711.72,542.24
2016,8,8,10,30,926.0,93.0,3.0,24.0,883.0,751.99,569.76
2016,8,8,10,45,929.5,94.5,3.15,24.5,905.0,788.76,594.01
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,823.45,616.69
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,854.96,638.04
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,884.09,657.78
2016,8,8,11,45,939.5,98.5,3.65,25.5,965.0,908.25,673.15
2016,8,8,12,0,939.0,100.0,3.8,26.0,972.0,929.62,686.68
2016,8,8,12,15,939.5,100.0,3.9,26.0,972.0,947.56,699.04
2016,8,8,12,30,940.0,100.0,4.0,26.0,972.0,962.59,709.57
2016,8,8,12,45,938.5,100.0,4.15,26.0,964.5,972.77,717.28
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,979.86,723.09
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,982.4,726.86
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,981.8,728.7
2016,8,8,13,45,928.5,97.5,4.45,25.0,903.5,976.09,725.83
2016,8,8,14,0,925.0,96.0,4.5,25.0,881.0,967.27,721.01
2016,8,8,14,15,918.5,95.0,4.5,24.5,851.5,953.17,713.82
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,936.17,704.84
2016,8,8,14,45,904.5,91.5,4.55,24.0,786.5,913.85,691.23
2016,8,8,15,0,897.0,89.0,4.6,24.0,751.0,888.88,675.78
2016,8,8,15,15,885.5,87.5,4.55,23.5,709.5,859.08,657.56
2016,8,8,15,30,874.0,86.0,4.5,23.0,668.0,827.14,637.72
2016,8,8,15,45,860.5,83.0,4.45,23.0,622.5,789.96,612.73
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,751.14,586.38
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,706.29,556.36
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,665.15,528.58
2016,8,8,16,45,781.5,70.5,4.1,21.5,426.5,614.04,492.49
2016,8,8,17,0,757.0,66.0,4.0,21.0,375.0,563.07,454.0
2016,8,8,17,15,718.5,62.0,3.9,20.0,322.5,504.87,409.31
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,448.56,364.34
2016,8,8,17,45,627.0,52.0,3.7,18.5,219.0,384.91,311.07
2016,8,8,18,0,574.0,46.0,3.6,18.0,168.0,327.84,261.19
2016,8,8,18,15,484.0,38.5,3.5,17.0,121.5,256.09,198.77
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,192.79,140.25
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,89.34,20.46
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,54.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,109.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,259.5,20.5,3.1,14.5,46.0,15.74,2.82
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,23.05,13.93
2016,8,9,6,15,495.0,38.5,3.1,15.5,126.5,27.21,18.21
2016,8,9,6,30,580.0,46.0,3.0,16.0,173.0,34.04,24.51
2016,8,9,6,45,290.0,58.0,2.95,16.5,121.5,43.94,29.36
2016,8,9,7,0,0.0,70.0,2.9,17.0,70.0,67.2,51.15
2016,8,9,7,15,0.0,83.5,2.75,17.5,83.5,79.9,61.56
2016,8,9,7,30,0.0,97.0,2.6,18.0,97.0,92.64,71.82
2016,8,9,7,45,6.0,135.0,2.5,18.5,138.0,128.57,100.64
2016,8,9,8,0,12.0,173.0,2.4,19.0,179.0,165.03,129.34
2016,8,9,8,15,90.5,217.5,2.25,19.5,270.5,225.62,175.09
2016,8,9,8,30,169.0,262.0,2.1,20.0,362.0,293.9,226.69
2016,8,9,8,45,523.5,171.5,1.95,20.5,516.0,365.07,279.02
2016,8,9,9,0,878.0,81.0,1.8,21.0,670.0,479.86,366.07
2016,8,9,9,15,889.5,82.5,1.75,21.5,711.0,528.46,403.68
2016,8,9,9,30,901.0,84.0,1.7,22.0,752.0,576.77,440.16
2016,8,9,9,45,911.5,84.5,1.65,23.0,788.0,623.04,473.04
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,668.46,504.08
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.0,710.6,532.47
2016,8,9,10,30,935.0,87.0,1.6,25.0,882.0,751.18,557.97
2016,8,9,10,45,940.0,87.5,1.6,25.5,904.5,788.42,580.85
2016,8,9,11,0,945.0,88.0,1.6,26.0,927.0,823.64,602.12
2016,8,9,11,15,947.5,88.0,1.65,26.5,942.0,854.16,620.63
2016,8,9,11,30,950.0,88.0,1.7,27.0,957.0,882.21,637.47
2016,8,9,11,45,950.5,89.0,1.8,27.5,964.0,906.91,652.65
2016,8,9,12,0,951.0,90.0,1.9,28.0,971.0,928.83,666.06
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.0,946.44,678.64
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,961.06,689.42
2016,8,9,12,45,941.0,95.0,2.35,28.5,960.0,968.45,694.29
2016,8,9,13,0,931.0,100.0,2.5,29.0,949.0,972.66,697.25
2016,8,9,13,15,927.5,99.5,2.65,29.0,933.5,974.21,699.98
2016,8,9,13,30,924.0,99.0,2.8,29.0,918.0,972.64,700.78
2016,8,9,13,45,918.5,99.0,3.0,29.0,895.0,966.61,699.18
2016,8,9,14,0,913.0,99.0,3.2,29.0,872.0,957.56,695.63
2016,8,9,14,15,906.0,97.5,3.3,28.5,842.0,942.57,688.88
2016,8,9,14,30,899.0,96.0,3.4,28.0,812.0,924.72,680.26
2016,8,9,14,45,888.5,95.0,3.5,28.0,776.0,901.54,666.7
2016,8,9,15,0,878.0,94.0,3.6,28.0,740.0,875.89,651.44
2016,8,9,15,15,866.0,92.0,3.65,27.5,698.5,845.54,633.89
2016,8,9,15,30,854.0,90.0,3.7,27.0,657.0,813.12,614.72
2016,8,9,15,45,837.0,88.0,3.75,27.0,611.0,774.82,589.99
2016,8,9,16,0,820.0,86.0,3.8,27.0,565.0,739.82,567.33
2016,8,9,16,15,799.0,83.0,3.75,26.0,515.5,694.86,538.95
2016,8,9,16,30,778.0,80.0,3.7,25.0,466.0,649.26,509.47
2016,8,9,16,45,748.0,76.5,3.7,24.5,414.5,596.72,472.49
2016,8,9,17,0,718.0,73.0,3.7,24.0,363.0,544.78,433.87
2016,8,9,17,15,678.0,68.0,3.55,23.0,311.5,486.17,389.25
2016,8,9,17,30,638.0,63.0,3.4,22.0,260.0,432.16,346.46
2016,8,9,17,45,576.5,57.0,3.25,21.5,209.0,366.54,292.26
2016,8,9,18,0,515.0,51.0,3.1,21.0,158.0,305.71,240.22
2016,8,9,18,15,422.5,41.5,2.95,20.0,113.0,233.56,178.58
2016,8,9,18,30,330.0,32.0,2.8,19.0,68.0,170.15,121.0
2016,8,9,18,45,165.0,16.0,2.65,18.5,34.0,79.06,6.25
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
