Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,18.0,2.8,14.5,34.5,13.83,0.93
2016,8,10,6,0,279.0,36.0,3.0,15.0,69.0,27.93,17.98
2016,8,10,6,15,365.5,47.5,2.95,15.5,113.0,35.43,25.36
2016,8,10,6,30,452.0,59.0,2.9,16.0,157.0,42.43,31.9
2016,8,10,6,45,233.0,85.0,2.9,16.5,136.0,68.51,55.04
2016,8,10,7,0,14.0,111.0,2.9,17.0,115.0,102.57,80.21
2016,8,10,7,15,20.0,131.0,2.85,17.5,138.5,122.7,96.17
2016,8,10,7,30,26.0,151.0,2.8,18.0,162.0,139.3,109.05
2016,8,10,7,45,71.5,182.0,2.8,19.0,217.0,177.78,137.82
2016,8,10,8,0,117.0,213.0,2.8,20.0,272.0,216.75,166.97
2016,8,10,8,15,436.0,161.5,2.75,20.5,414.0,272.61,204.18
2016,8,10,8,30,755.0,110.0,2.7,21.0,556.0,368.79,276.34
2016,8,10,8,45,773.5,113.5,2.65,21.5,601.5,417.49,316.68
2016,8,10,9,0,792.0,117.0,2.6,22.0,647.0,467.19,356.83
2016,8,10,9,15,806.0,120.0,2.6,22.5,688.0,514.92,394.47
2016,8,10,9,30,820.0,123.0,2.6,23.0,729.0,562.78,431.09
2016,8,10,9,45,844.0,118.5,2.6,24.0,768.5,612.11,466.95
2016,8,10,10,0,868.0,114.0,2.6,25.0,808.0,659.05,500.07
2016,8,10,10,15,876.0,115.0,2.6,25.5,837.5,700.29,529.04
2016,8,10,10,30,884.0,116.0,2.6,26.0,867.0,740.2,555.3
2016,8,10,10,45,890.5,116.5,2.65,26.5,890.0,777.0,578.82
2016,8,10,11,0,897.0,117.0,2.7,27.0,913.0,812.01,600.9
2016,8,10,11,15,901.0,118.0,2.75,27.0,928.5,843.51,621.68
2016,8,10,11,30,905.0,119.0,2.8,27.0,944.0,872.77,640.94
2016,8,10,11,45,908.0,118.5,2.9,27.5,952.0,897.36,656.15
2016,8,10,12,0,911.0,118.0,3.0,28.0,960.0,919.38,669.69
2016,8,10,12,15,911.0,118.0,3.05,28.0,960.0,936.53,681.07
2016,8,10,12,30,911.0,118.0,3.1,28.0,960.0,950.83,690.7
2016,8,10,12,45,908.5,118.5,3.2,28.5,951.5,960.41,696.36
2016,8,10,13,0,906.0,119.0,3.3,29.0,943.0,966.98,700.18
2016,8,10,13,15,902.5,118.0,3.4,28.5,927.5,968.08,703.36
2016,8,10,13,30,899.0,117.0,3.5,28.0,912.0,966.13,704.69
2016,8,10,13,45,894.5,115.5,3.6,28.0,889.0,959.69,701.8
2016,8,10,14,0,890.0,114.0,3.7,28.0,866.0,950.26,697.04
2016,8,10,14,15,882.5,112.5,3.75,27.5,836.0,935.14,689.67
2016,8,10,14,30,875.0,111.0,3.8,27.0,806.0,917.24,680.48
2016,8,10,14,45,866.5,108.5,3.85,27.0,770.0,894.71,666.84
2016,8,10,15,0,858.0,106.0,3.9,27.0,734.0,869.67,651.5
2016,8,10,15,15,844.5,103.5,3.9,26.5,692.5,838.02,632.57
2016,8,10,15,30,831.0,101.0,3.9,26.0,651.0,809.33,615.56
2016,8,10,15,45,815.5,97.5,3.9,25.5,605.0,771.2,591.66
2016,8,10,16,0,800.0,94.0,3.9,25.0,559.0,731.61,566.41
2016,8,10,16,15,777.5,90.5,3.8,24.5,510.0,685.64,535.73
2016,8,10,16,30,755.0,87.0,3.7,24.0,461.0,639.16,504.14
2016,8,10,16,45,727.0,82.5,3.65,23.5,409.5,587.67,467.08
2016,8,10,17,0,699.0,78.0,3.6,23.0,358.0,539.06,430.62
2016,8,10,17,15,657.0,72.5,3.45,22.0,306.0,479.75,385.23
2016,8,10,17,30,615.0,67.0,3.3,21.0,254.0,422.78,339.98
2016,8,10,17,45,556.0,59.5,3.15,20.5,204.0,357.76,286.05
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,297.32,234.13
2016,8,10,18,15,403.0,42.0,2.9,19.0,109.0,225.08,172.25
2016,8,10,18,30,309.0,32.0,2.8,18.0,64.0,161.78,114.12
2016,8,10,18,45,154.5,16.0,2.7,17.5,32.0,74.75,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,115.5,18.0,1.8,14.5,31.5,13.87,0.0
2016,8,11,6,0,231.0,36.0,2.1,15.0,63.0,27.57,17.59
2016,8,11,6,15,314.0,50.0,2.1,15.5,106.0,37.45,27.1
2016,8,11,6,30,397.0,64.0,2.1,16.0,149.0,46.82,35.75
2016,8,11,6,45,451.5,75.0,2.1,16.5,197.0,55.63,43.7
2016,8,11,7,0,506.0,86.0,2.1,17.0,245.0,91.99,55.71
2016,8,11,7,15,253.0,97.5,2.1,17.5,177.0,108.04,74.17
2016,8,11,7,30,0.0,109.0,2.1,18.0,109.0,103.26,80.54
2016,8,11,7,45,0.0,129.0,2.1,19.0,129.0,121.89,95.19
2016,8,11,8,0,0.0,149.0,2.1,20.0,149.0,140.61,109.57
2016,8,11,8,15,13.0,184.0,2.1,20.5,191.5,176.79,137.51
2016,8,11,8,30,26.0,219.0,2.1,21.0,234.0,214.38,166.19
2016,8,11,8,45,39.5,249.5,2.15,22.0,274.5,244.63,188.5
2016,8,11,9,0,53.0,280.0,2.2,23.0,315.0,281.06,215.26
2016,8,11,9,15,130.0,311.5,2.2,23.5,405.5,347.91,265.25
2016,8,11,9,30,207.0,343.0,2.2,24.0,496.0,426.08,322.84
2016,8,11,9,45,529.0,233.5,2.25,25.0,649.5,524.57,397.87
2016,8,11,10,0,851.0,124.0,2.3,26.0,803.0,655.73,494.65
2016,8,11,10,15,859.0,125.5,2.35,26.5,832.5,696.84,522.89
2016,8,11,10,30,867.0,127.0,2.4,27.0,862.0,736.66,549.65
2016,8,11,10,45,873.0,128.0,2.45,27.5,884.5,773.06,572.74
2016,8,11,11,0,879.0,129.0,2.5,28.0,907.0,807.67,594.42
2016,8,11,11,15,883.0,130.0,2.5,28.0,922.5,838.73,614.43
2016,8,11,11,30,887.0,131.0,2.5,28.0,938.0,867.6,632.93
2016,8,11,11,45,890.0,131.0,2.55,28.5,946.0,892.33,647.79
2016,8,11,12,0,893.0,131.0,2.6,29.0,954.0,914.56,661.01
2016,8,11,12,15,893.0,131.0,2.6,29.0,954.0,931.51,671.76
2016,8,11,12,30,893.0,131.0,2.6,29.0,954.0,945.65,680.81
2016,8,11,12,45,887.5,132.5,2.65,29.5,944.5,953.36,684.89
2016,8,11,13,0,882.0,134.0,2.7,30.0,935.0,958.1,687.2
2016,8,11,13,15,878.5,133.0,2.75,30.0,919.5,959.22,688.72
2016,8,11,13,30,875.0,132.0,2.8,30.0,904.0,957.36,688.46
2016,8,11,13,45,872.0,129.5,2.9,30.0,881.5,951.47,686.13
2016,8,11,14,0,869.0,127.0,3.0,30.0,859.0,942.63,682.0
2016,8,11,14,15,861.0,125.0,3.05,29.5,829.0,926.81,674.38
2016,8,11,14,30,853.0,123.0,3.1,29.0,799.0,908.28,665.03
2016,8,11,14,45,844.5,120.0,3.2,29.0,763.0,890.8,655.39
2016,8,11,15,0,836.0,117.0,3.3,29.0,727.0,865.71,640.61
2016,8,11,15,15,822.0,114.0,3.35,28.5,685.5,833.61,621.98
2016,8,11,15,30,808.0,111.0,3.4,28.0,644.0,799.6,601.82
2016,8,11,15,45,792.0,107.0,3.45,27.5,598.0,761.16,578.27
2016,8,11,16,0,776.0,103.0,3.5,27.0,552.0,721.34,553.33
2016,8,11,16,15,752.5,99.0,3.5,26.5,502.5,674.87,522.91
2016,8,11,16,30,729.0,95.0,3.5,26.0,453.0,630.53,493.16
2016,8,11,16,45,699.0,89.5,3.55,25.5,402.0,577.71,455.29
2016,8,11,17,0,669.0,84.0,3.6,25.0,351.0,525.61,416.74
2016,8,11,17,15,625.0,78.0,3.5,24.0,299.0,465.86,371.34
2016,8,11,17,30,581.0,72.0,3.4,23.0,247.0,408.64,326.19
2016,8,11,17,45,518.5,63.5,3.3,22.0,197.0,342.36,272.18
2016,8,11,18,0,456.0,55.0,3.2,21.0,147.0,280.99,220.3
2016,8,11,18,15,362.5,43.5,3.0,20.0,103.0,209.45,159.22
2016,8,11,18,30,269.0,32.0,2.8,19.0,59.0,146.9,101.63
2016,8,11,18,45,134.5,16.0,2.65,18.5,29.5,67.63,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,144.5,17.0,2.05,14.5,33.0,12.79,0.0
2016,8,12,6,0,289.0,34.0,2.3,15.0,66.0,26.33,16.44
2016,8,12,6,15,378.5,45.5,2.25,15.5,110.5,33.91,23.99
2016,8,12,6,30,468.0,57.0,2.2,16.0,155.0,40.99,30.6
2016,8,12,6,45,530.5,64.5,2.2,16.5,205.5,45.33,34.6
2016,8,12,7,0,593.0,72.0,2.2,17.0,256.0,83.08,46.05
2016,8,12,7,15,296.5,91.0,2.15,17.5,183.0,101.1,66.66
2016,8,12,7,30,0.0,110.0,2.1,18.0,110.0,104.09,81.25
2016,8,12,7,45,0.0,127.0,2.1,19.0,127.0,120.07,93.73
2016,8,12,8,0,0.0,144.0,2.1,20.0,144.0,136.12,105.98
2016,8,12,8,15,12.5,180.5,2.1,21.0,188.0,173.46,134.64
2016,8,12,8,30,25.0,217.0,2.1,22.0,232.0,212.14,163.83
2016,8,12,8,45,73.0,259.5,2.1,23.0,307.0,266.64,204.43
2016,8,12,9,0,121.0,302.0,2.1,24.0,382.0,326.44,248.47
2016,8,12,9,15,189.0,318.0,2.15,24.5,452.5,382.77,290.1
2016,8,12,9,30,257.0,334.0,2.2,25.0,523.0,441.33,333.09
2016,8,12,9,45,562.5,224.5,2.25,25.5,664.0,534.5,404.51
2016,8,12,10,0,868.0,115.0,2.3,26.0,805.0,656.72,495.54
2016,8,12,10,15,875.5,116.0,2.35,26.5,834.5,697.66,523.77
2016,8,12,10,30,883.0,117.0,2.4,27.0,864.0,737.23,550.09
2016,8,12,10,45,888.0,118.0,2.5,27.5,886.0,773.38,573.32
2016,8,12,11,0,893.0,119.0,2.6,28.0,908.0,807.63,595.11
2016,8,12,11,15,896.5,120.0,2.7,28.0,923.0,838.64,615.8
2016,8,12,11,30,900.0,121.0,2.8,28.0,938.0,867.37,634.99
2016,8,12,11,45,902.0,121.0,2.9,28.5,945.5,891.47,649.85
2016,8,12,12,0,904.0,121.0,3.0,29.0,953.0,912.98,663.02
2016,8,12,12,15,903.5,121.0,3.1,29.0,952.5,929.57,674.36
2016,8,12,12,30,903.0,121.0,3.2,29.0,952.0,943.31,683.96
2016,8,12,12,45,909.5,115.5,3.35,29.5,946.5,955.08,691.36
2016,8,12,13,0,916.0,110.0,3.5,30.0,941.0,963.87,696.9
2016,8,12,13,15,913.0,109.5,3.55,30.0,925.0,965.84,698.87
2016,8,12,13,30,910.0,109.0,3.6,30.0,909.0,964.74,699.01
2016,8,12,13,45,905.0,108.0,3.7,30.0,886.0,958.18,696.04
2016,8,12,14,0,900.0,107.0,3.8,30.0,863.0,948.61,691.2
2016,8,12,14,15,893.0,105.5,3.8,29.5,833.0,933.73,683.75
2016,8,12,14,30,886.0,104.0,3.8,29.0,803.0,916.01,674.49
2016,8,12,14,45,876.5,102.0,3.8,29.0,767.0,892.83,660.26
2016,8,12,15,0,867.0,100.0,3.8,29.0,731.0,867.14,644.37
2016,8,12,15,15,854.0,98.0,3.7,28.5,689.5,836.16,625.61
2016,8,12,15,30,841.0,96.0,3.6,28.0,648.0,803.19,605.36
2016,8,12,15,45,825.0,93.0,3.55,28.0,602.0,769.68,583.63
2016,8,12,16,0,809.0,90.0,3.5,28.0,556.0,729.93,557.31
2016,8,12,16,15,786.5,87.0,3.35,27.5,506.0,684.22,527.12
2016,8,12,16,30,764.0,84.0,3.2,27.0,456.0,638.0,496.04
2016,8,12,16,45,734.0,79.5,3.1,26.5,404.5,584.89,458.15
2016,8,12,17,0,704.0,75.0,3.0,26.0,353.0,532.4,419.25
2016,8,12,17,15,661.5,69.5,2.75,25.0,301.0,475.02,375.61
2016,8,12,17,30,619.0,64.0,2.5,24.0,249.0,417.76,330.51
2016,8,12,17,45,556.0,57.0,2.3,23.5,198.5,351.49,276.25
2016,8,12,18,0,493.0,50.0,2.1,23.0,148.0,290.2,224.3
2016,8,12,18,15,395.5,40.0,1.8,22.0,103.5,217.37,162.71
2016,8,12,18,30,298.0,30.0,1.5,21.0,59.0,153.94,103.44
2016,8,12,18,45,149.0,15.0,1.25,20.5,29.5,69.62,0.0
2016,8,12,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.5,2.2,15.5,32.0,12.43,0.0
2016,8,13,6,0,285.0,33.0,2.4,16.0,64.0,25.53,15.57
2016,8,13,6,15,375.5,44.0,2.3,16.5,108.0,32.68,22.78
2016,8,13,6,30,466.0,55.0,2.2,17.0,152.0,39.35,29.02
2016,8,13,6,45,528.5,62.0,2.15,18.0,201.5,42.13,31.56
2016,8,13,7,0,591.0,69.0,2.1,19.0,251.0,78.86,42.78
2016,8,13,7,15,332.0,115.0,2.1,19.5,220.5,123.22,82.92
2016,8,13,7,30,73.0,161.0,2.1,20.0,190.0,153.68,117.77
2016,8,13,7,45,83.5,184.5,2.15,21.0,222.5,181.27,138.89
2016,8,13,8,0,94.0,208.0,2.2,22.0,255.0,210.12,160.86
2016,8,13,8,15,158.0,230.0,2.15,23.0,318.5,250.9,190.62
2016,8,13,8,30,222.0,252.0,2.1,24.0,382.0,302.65,228.93
2016,8,13,8,45,524.0,175.0,2.1,25.0,514.0,363.74,272.89
2016,8,13,9,0,826.0,98.0,2.1,26.0,646.0,460.58,345.25
2016,8,13,9,15,839.0,100.5,2.1,26.5,687.0,512.27,384.91
2016,8,13,9,30,852.0,103.0,2.1,27.0,728.0,560.23,420.97
2016,8,13,9,45,869.5,101.0,2.15,28.0,765.5,606.44,454.16
2016,8,13,10,0,887.0,99.0,2.2,29.0,803.0,652.43,486.16
2016,8,13,10,15,894.5,100.0,2.25,29.5,832.5,694.02,515.11
2016,8,13,10,30,902.0,101.0,2.3,30.0,862.0,734.2,541.01
2016,8,13,10,45,907.5,101.5,2.4,30.5,884.5,770.81,564.25
2016,8,13,11,0,913.0,102.0,2.5,31.0,907.0,805.5,586.03
2016,8,13,11,15,916.5,103.0,2.55,31.0,922.5,836.97,606.44
2016,8,13,11,30,920.0,104.0,2.6,31.0,938.0,866.11,625.29
2016,8,13,11,45,921.5,104.5,2.7,31.5,945.5,890.6,640.18
2016,8,13,12,0,923.0,105.0,2.8,32.0,953.0,912.41,653.35
2016,8,13,12,15,923.5,105.0,2.9,32.0,953.0,930.06,665.24
2016,8,13,12,30,924.0,105.0,3.0,32.0,953.0,944.82,675.38
2016,8,13,12,45,909.5,112.5,3.1,32.5,940.5,950.38,678.36
2016,8,13,13,0,895.0,120.0,3.2,33.0,928.0,952.81,679.5
2016,8,13,13,15,891.5,119.0,3.3,32.5,912.5,953.79,682.6
2016,8,13,13,30,888.0,118.0,3.4,32.0,897.0,951.75,683.87
2016,8,13,13,45,883.0,117.0,3.5,32.0,874.0,945.3,681.02
2016,8,13,14,0,878.0,116.0,3.6,32.0,851.0,935.91,676.36
2016,8,13,14,15,870.0,114.5,3.6,31.5,821.0,920.37,668.52
2016,8,13,14,30,862.0,113.0,3.6,31.0,791.0,902.09,658.95
2016,8,13,14,45,852.5,110.5,3.65,31.0,755.0,878.8,645.02
2016,8,13,15,0,843.0,108.0,3.7,31.0,719.0,853.07,629.45
2016,8,13,15,15,829.0,105.5,3.65,30.5,677.0,826.22,613.83
2016,8,13,15,30,815.0,103.0,3.6,30.0,635.0,792.5,593.38
2016,8,13,15,45,798.5,99.5,3.6,30.0,589.5,753.96,568.45
2016,8,13,16,0,782.0,96.0,3.6,30.0,544.0,714.07,542.32
2016,8,13,16,15,758.5,92.5,3.5,29.5,494.5,667.96,512.07
2016,8,13,16,30,735.0,89.0,3.4,29.0,445.0,621.45,480.85
2016,8,13,16,45,705.0,84.0,3.3,28.5,394.0,571.28,444.78
2016,8,13,17,0,675.0,79.0,3.2,28.0,343.0,519.6,406.57
2016,8,13,17,15,630.5,73.0,3.0,27.0,291.5,459.49,361.19
2016,8,13,17,30,586.0,67.0,2.8,26.0,240.0,401.98,316.15
2016,8,13,17,45,523.5,59.0,2.65,25.0,190.5,336.4,263.22
2016,8,13,18,0,461.0,51.0,2.5,24.0,141.0,275.8,212.43
2016,8,13,18,15,362.0,40.5,2.3,23.0,97.5,203.62,151.55
2016,8,13,18,30,263.0,30.0,2.1,22.0,54.0,141.03,92.28
2016,8,13,18,45,131.5,15.0,1.95,21.5,27.0,52.94,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.5,17.0,2.1,15.5,30.0,13.17,0.0
2016,8,14,6,0,253.0,34.0,2.2,16.0,60.0,26.15,15.96
2016,8,14,6,15,343.0,46.0,2.2,16.5,103.5,34.74,24.53
2016,8,14,6,30,433.0,58.0,2.2,17.0,147.0,42.25,31.54
2016,8,14,6,45,221.0,81.5,2.2,18.0,127.5,63.82,50.57
2016,8,14,7,0,9.0,105.0,2.2,19.0,108.0,96.87,75.03
2016,8,14,7,15,15.0,125.0,2.2,19.5,131.0,116.63,90.65
2016,8,14,7,30,21.0,145.0,2.2,20.0,154.0,137.13,106.63
2016,8,14,7,45,39.0,172.0,2.25,21.0,191.0,162.02,125.25
2016,8,14,8,0,57.0,199.0,2.3,22.0,228.0,193.14,148.7
2016,8,14,8,15,71.0,224.5,2.3,22.5,264.0,223.9,172.05
2016,8,14,8,30,85.0,250.0,2.3,23.0,300.0,256.25,196.45
2016,8,14,8,45,434.0,184.0,2.3,24.0,468.0,334.06,252.67
2016,8,14,9,0,783.0,118.0,2.3,25.0,636.0,457.47,344.73
2016,8,14,9,15,797.5,121.0,2.3,25.5,677.0,505.09,381.48
2016,8,14,9,30,812.0,124.0,2.3,26.0,718.0,552.88,417.62
2016,8,14,9,45,816.0,130.0,2.35,27.0,751.5,597.22,449.46
2016,8,14,10,0,820.0,136.0,2.4,28.0,785.0,640.44,479.48
2016,8,14,10,15,828.5,137.5,2.45,28.5,814.5,681.21,508.04
2016,8,14,10,30,837.0,139.0,2.5,29.0,844.0,720.83,535.17
2016,8,14,10,45,844.5,139.5,2.55,29.5,866.5,757.83,558.81
2016,8,14,11,0,852.0,140.0,2.6,30.0,889.0,792.31,580.38
2016,8,14,11,15,856.0,141.0,2.65,30.0,904.5,822.66,600.23
2016,8,14,11,30,860.0,142.0,2.7,30.0,920.0,850.88,618.66
2016,8,14,11,45,864.0,141.0,2.8,30.5,928.0,874.95,633.43
2016,8,14,12,0,868.0,140.0,2.9,31.0,936.0,896.61,646.65
2016,8,14,12,15,868.0,140.0,2.95,31.0,935.5,913.15,657.54
2016,8,14,12,30,868.0,140.0,3.0,31.0,935.0,926.97,666.8
2016,8,14,12,45,868.0,138.5,3.05,31.0,927.5,936.52,673.41
2016,8,14,13,0,868.0,137.0,3.1,31.0,920.0,943.19,678.31
2016,8,14,13,15,864.0,136.0,3.15,31.0,904.0,943.73,679.38
2016,8,14,13,30,860.0,135.0,3.2,31.0,888.0,941.34,678.71
2016,8,14,13,45,850.0,136.0,3.3,31.0,863.5,932.52,674.33
2016,8,14,14,0,840.0,137.0,3.4,31.0,839.0,926.04,671.6
2016,8,14,14,15,831.5,135.0,3.45,30.5,808.5,910.16,663.77
2016,8,14,14,30,823.0,133.0,3.5,30.0,778.0,891.62,654.25
2016,8,14,14,45,809.5,131.5,3.55,30.0,741.5,866.67,639.12
2016,8,14,15,0,796.0,130.0,3.6,30.0,705.0,839.51,622.49
2016,8,14,15,15,781.0,127.0,3.6,29.5,663.0,807.42,603.39
2016,8,14,15,30,766.0,124.0,3.6,29.0,621.0,773.56,582.87
2016,8,14,15,45,747.0,119.5,3.65,29.0,575.5,736.15,558.66
2016,8,14,16,0,728.0,115.0,3.7,29.0,530.0,694.95,531.47
2016,8,14,16,15,702.0,110.5,3.65,28.0,480.5,647.85,501.21
2016,8,14,16,30,676.0,106.0,3.6,27.0,431.0,600.66,468.96
2016,8,14,16,45,644.5,99.0,3.6,26.5,380.5,547.25,430.29
2016,8,14,17,0,613.0,92.0,3.6,26.0,330.0,494.76,391.14
2016,8,14,17,15,566.0,84.5,3.45,25.0,279.0,434.11,344.75
2016,8,14,17,30,519.0,77.0,3.3,24.0,228.0,376.31,298.95
2016,8,14,17,45,457.0,67.0,3.2,23.0,180.0,311.76,246.23
2016,8,14,18,0,395.0,57.0,3.1,22.0,132.0,252.12,195.82
2016,8,14,18,15,299.5,43.5,2.95,21.0,90.0,180.64,135.14
2016,8,14,18,30,204.0,30.0,2.8,20.0,48.0,120.22,76.76
2016,8,14,18,45,102.0,15.0,2.65,19.5,24.0,44.03,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,174.0,15.5,2.75,14.5,33.0,11.73,0.0
2016,8,15,6,0,348.0,31.0,2.9,15.0,66.0,23.95,14.06
2016,8,15,6,15,445.5,40.0,2.85,15.5,112.5,29.34,19.91
2016,8,15,6,30,543.0,49.0,2.8,16.0,159.0,34.42,24.76
2016,8,15,6,45,271.5,61.0,2.75,16.5,116.0,43.01,32.53
2016,8,15,7,0,0.0,73.0,2.7,17.0,73.0,69.6,53.16
2016,8,15,7,15,0.0,88.0,2.65,17.5,88.0,83.66,64.73
2016,8,15,7,30,0.0,103.0,2.6,18.0,103.0,97.78,76.13
2016,8,15,7,45,2.5,131.0,2.55,18.5,132.5,123.96,97.09
2016,8,15,8,0,5.0,159.0,2.5,19.0,162.0,150.49,117.97
2016,8,15,8,15,38.5,202.5,2.45,19.5,225.0,195.63,152.62
2016,8,15,8,30,72.0,246.0,2.4,20.0,288.0,248.05,192.7
2016,8,15,8,45,82.0,269.5,2.4,21.0,321.5,277.95,214.81
2016,8,15,9,0,92.0,293.0,2.4,22.0,355.0,308.93,237.45
2016,8,15,9,15,234.0,297.0,2.45,22.5,465.5,381.56,292.37
2016,8,15,9,30,376.0,301.0,2.5,23.0,576.0,475.19,362.42
2016,8,15,9,45,649.0,198.5,2.55,23.5,700.5,558.09,426.4
2016,8,15,10,0,922.0,96.0,2.6,24.0,825.0,668.17,509.3
2016,8,15,10,15,929.0,97.5,2.65,24.5,854.5,711.28,539.58
2016,8,15,10,30,936.0,99.0,2.7,25.0,884.0,752.84,567.02
2016,8,15,10,45,939.5,100.0,2.8,26.0,906.5,789.63,589.68
2016,8,15,11,0,943.0,101.0,2.9,27.0,929.0,824.27,610.63
2016,8,15,11,15,946.0,102.0,2.95,27.0,944.0,856.22,631.72
2016,8,15,11,30,949.0,103.0,3.0,27.0,959.0,885.72,651.13
2016,8,15,11,45,949.0,104.0,3.15,27.5,966.0,910.07,666.5
2016,8,15,12,0,949.0,105.0,3.3,28.0,973.0,931.6,680.02
2016,8,15,12,15,949.0,105.0,3.4,28.0,972.0,949.23,692.07
2016,8,15,12,30,949.0,105.0,3.5,28.0,971.0,963.86,702.27
2016,8,15,12,45,937.5,110.0,3.6,28.0,959.5,969.94,707.0
2016,8,15,13,0,926.0,115.0,3.7,28.0,948.0,972.8,709.79
2016,8,15,13,15,922.0,114.5,3.75,28.0,931.5,973.85,711.23
2016,8,15,13,30,918.0,114.0,3.8,28.0,915.0,971.78,710.74
2016,8,15,13,45,913.0,112.5,3.85,28.0,891.0,964.63,707.04
2016,8,15,14,0,908.0,111.0,3.9,28.0,867.0,954.42,701.46
2016,8,15,14,15,900.0,109.5,3.9,27.5,836.0,938.49,693.26
2016,8,15,14,30,892.0,108.0,3.9,27.0,805.0,919.72,683.23
2016,8,15,14,45,883.0,105.5,3.9,27.0,768.5,896.28,668.72
2016,8,15,15,0,874.0,103.0,3.9,27.0,732.0,870.28,652.5
2016,8,15,15,15,860.5,101.0,3.85,26.5,689.0,838.67,633.4
2016,8,15,15,30,847.0,99.0,3.8,26.0,646.0,809.91,616.15
2016,8,15,15,45,831.5,95.0,3.75,26.0,599.5,770.64,590.14
2016,8,15,16,0,816.0,91.0,3.7,26.0,553.0,729.87,562.86
2016,8,15,16,15,792.5,88.0,3.6,25.0,502.5,683.2,532.87
2016,8,15,16,30,769.0,85.0,3.5,24.0,452.0,636.07,501.8
2016,8,15,16,45,740.0,79.5,3.45,23.5,400.0,582.35,462.57
2016,8,15,17,0,711.0,74.0,3.4,23.0,348.0,529.18,422.51
2016,8,15,17,15,666.5,69.0,3.25,22.0,295.0,471.26,377.74
2016,8,15,17,30,622.0,64.0,3.1,21.0,242.0,413.57,331.44
2016,8,15,17,45,559.0,56.0,3.0,20.5,191.5,346.46,275.42
2016,8,15,18,0,496.0,48.0,2.9,20.0,141.0,284.37,221.7
2016,8,15,18,15,389.5,37.5,2.8,19.0,96.5,208.37,156.3
2016,8,15,18,30,283.0,27.0,2.7,18.0,52.0,141.81,87.85
2016,8,15,18,45,141.5,13.5,2.65,17.5,26.0,53.41,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,138.0,16.0,2.0,13.5,29.5,12.3,0.0
2016,8,16,6,0,276.0,32.0,2.3,14.0,59.0,25.08,14.9
2016,8,16,6,15,372.0,43.0,2.25,14.5,103.5,32.26,22.52
2016,8,16,6,30,468.0,54.0,2.2,15.0,148.0,38.98,28.89
2016,8,16,6,45,234.0,65.5,2.2,16.0,112.5,46.45,35.64
2016,8,16,7,0,0.0,77.0,2.2,17.0,77.0,73.01,56.01
2016,8,16,7,15,0.0,93.5,2.15,17.5,93.5,88.41,68.67
2016,8,16,7,30,0.0,110.0,2.1,18.0,110.0,103.9,81.15
2016,8,16,7,45,0.0,130.0,2.1,19.0,130.5,122.53,95.78
2016,8,16,8,0,0.0,150.0,2.1,20.0,151.0,141.26,110.18
2016,8,16,8,15,7.0,174.0,2.1,20.5,178.5,165.73,128.94
2016,8,16,8,30,14.0,198.0,2.1,21.0,206.0,191.02,148.14
2016,8,16,8,45,62.5,247.0,2.15,22.0,288.0,250.85,193.3
2016,8,16,9,0,111.0,296.0,2.2,23.0,370.0,319.69,244.55
2016,8,16,9,15,226.5,303.0,2.2,23.5,464.5,386.58,294.4
2016,8,16,9,30,342.0,310.0,2.2,24.0,559.0,463.94,351.7
2016,8,16,9,45,597.0,218.5,2.25,25.0,678.5,544.73,412.65
2016,8,16,10,0,852.0,127.0,2.3,26.0,798.0,648.91,489.42
2016,8,16,10,15,860.0,128.5,2.35,26.5,827.5,692.13,519.41
2016,8,16,10,30,868.0,130.0,2.4,27.0,857.0,732.04,546.82
2016,8,16,10,45,874.0,131.0,2.45,27.5,880.0,768.53,570.01
2016,8,16,11,0,880.0,132.0,2.5,28.0,903.0,803.2,591.78
2016,8,16,11,15,883.5,133.0,2.55,28.0,918.0,833.92,611.95
2016,8,16,11,30,887.0,134.0,2.6,28.0,933.0,862.38,630.6
2016,8,16,11,45,889.5,134.0,2.65,28.5,940.5,886.67,645.23
2016,8,16,12,0,892.0,134.0,2.7,29.0,948.0,908.42,658.2
2016,8,16,12,15,892.0,134.0,2.75,29.0,947.0,925.29,669.35
2016,8,16,12,30,892.0,134.0,2.8,29.0,946.0,939.35,678.81
2016,8,16,12,45,882.5,137.5,2.85,29.5,935.0,945.33,681.78
2016,8,16,13,0,873.0,141.0,2.9,30.0,924.0,948.29,682.98
2016,8,16,13,15,869.0,140.0,2.95,30.0,908.0,948.84,684.12
2016,8,16,13,30,865.0,139.0,3.0,30.0,892.0,946.42,683.48
2016,8,16,13,45,860.5,137.0,3.05,30.0,868.5,939.58,680.1
2016,8,16,14,0,856.0,135.0,3.1,30.0,845.0,934.85,678.24
2016,8,16,14,15,847.5,133.0,3.1,29.5,814.5,918.74,670.01
2016,8,16,14,30,839.0,131.0,3.1,29.0,784.0,899.92,660.1
2016,8,16,14,45,829.5,127.5,3.15,29.0,747.5,876.01,645.83
2016,8,16,15,0,820.0,124.0,3.2,29.0,711.0,849.67,629.91
2016,8,16,15,15,805.0,121.0,3.15,28.5,669.0,816.99,610.27
2016,8,16,15,30,790.0,118.0,3.1,28.0,627.0,782.48,589.21
2016,8,16,15,45,772.5,113.5,3.1,28.0,580.5,742.74,563.37
2016,8,16,16,0,755.0,109.0,3.1,28.0,534.0,701.73,536.35
2016,8,16,16,15,729.5,104.5,3.05,27.0,484.0,656.77,507.89
2016,8,16,16,30,704.0,100.0,3.0,26.0,434.0,608.99,475.47
2016,8,16,16,45,672.0,94.0,3.0,25.5,382.5,555.4,436.78
2016,8,16,17,0,640.0,88.0,3.0,25.0,331.0,502.75,397.53
2016,8,16,17,15,592.5,80.5,2.9,24.0,279.5,440.89,350.27
2016,8,16,17,30,545.0,73.0,2.8,23.0,228.0,381.93,303.47
2016,8,16,17,45,479.0,63.5,2.75,22.0,178.5,315.23,248.86
2016,8,16,18,0,413.0,54.0,2.7,21.0,129.0,253.81,196.74
2016,8,16,18,15,310.5,40.5,2.6,20.0,86.5,180.29,133.99
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,114.48,66.31
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,42.41,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.0,2.2,15.5,26.5,12.47,0.0
2016,8,17,6,0,214.0,32.0,2.5,16.0,53.0,24.7,14.24
2016,8,17,6,15,306.0,45.0,2.45,16.5,95.0,33.91,23.7
2016,8,17,6,30,398.0,58.0,2.4,17.0,137.0,42.83,31.98
2016,8,17,6,45,461.5,68.0,2.35,17.5,185.5,48.01,36.77
2016,8,17,7,0,525.0,78.0,2.3,18.0,234.0,77.56,46.11
2016,8,17,7,15,268.5,107.5,2.3,18.5,188.0,112.93,77.81
2016,8,17,7,30,12.0,137.0,2.3,19.0,142.0,128.69,100.61
2016,8,17,7,45,17.0,157.0,2.3,20.0,165.0,149.13,116.28
2016,8,17,8,0,22.0,177.0,2.3,21.0,188.0,170.17,132.18
2016,8,17,8,15,83.5,215.5,2.25,21.5,262.5,219.4,168.96
2016,8,17,8,30,145.0,254.0,2.2,22.0,337.0,275.1,210.79
2016,8,17,8,45,458.5,187.0,2.2,23.0,481.5,343.45,260.02
2016,8,17,9,0,772.0,120.0,2.2,24.0,626.0,449.41,339.4
2016,8,17,9,15,787.0,123.0,2.25,24.5,667.0,496.79,376.41
2016,8,17,9,30,802.0,126.0,2.3,25.0,708.0,544.39,412.84
2016,8,17,9,45,817.0,126.5,2.35,26.0,744.5,589.7,445.8
2016,8,17,10,0,832.0,127.0,2.4,27.0,781.0,634.77,477.58
2016,8,17,10,15,840.5,129.0,2.45,27.5,810.5,676.44,506.99
2016,8,17,10,30,849.0,131.0,2.5,28.0,840.0,718.0,535.61
2016,8,17,10,45,853.0,133.0,2.6,28.5,862.0,753.28,558.45
2016,8,17,11,0,857.0,135.0,2.7,29.0,884.0,786.69,579.75
2016,8,17,11,15,861.0,136.0,2.8,29.0,899.0,817.14,600.13
2016,8,17,11,30,865.0,137.0,2.9,29.0,914.0,845.43,619.06
2016,8,17,11,45,865.5,138.5,3.0,29.5,921.0,868.95,633.59
2016,8,17,12,0,866.0,140.0,3.1,30.0,928.0,889.92,646.46
2016,8,17,12,15,865.5,140.0,3.15,30.0,927.0,905.93,657.11
2016,8,17,12,30,865.0,140.0,3.2,30.0,926.0,919.2,666.08
2016,8,17,12,45,859.5,141.5,3.3,30.5,916.5,926.58,670.3
2016,8,17,13,0,854.0,143.0,3.4,31.0,907.0,931.06,672.77
2016,8,17,13,15,849.5,142.0,3.45,31.0,890.5,931.06,673.47
2016,8,17,13,30,845.0,141.0,3.5,31.0,874.0,932.84,675.5
2016,8,17,13,45,840.5,138.5,3.55,31.0,851.0,925.7,671.8
2016,8,17,14,0,836.0,136.0,3.6,31.0,828.0,915.68,666.35
2016,8,17,14,15,827.0,134.0,3.65,30.5,797.5,899.28,658.11
2016,8,17,14,30,818.0,132.0,3.7,30.0,767.0,880.24,648.15
2016,8,17,14,45,809.0,128.5,3.75,30.0,731.0,857.07,634.11
2016,8,17,15,0,800.0,125.0,3.8,30.0,695.0,831.52,618.44
2016,8,17,15,15,784.0,122.0,3.8,29.5,653.0,798.43,598.52
2016,8,17,15,30,768.0,119.0,3.8,29.0,611.0,763.61,577.2
2016,8,17,15,45,751.0,114.0,3.85,28.5,565.5,724.32,552.59
2016,8,17,16,0,734.0,109.0,3.9,28.0,520.0,686.47,528.62
2016,8,17,16,15,707.5,104.5,3.85,27.0,470.5,638.85,497.6
2016,8,17,16,30,681.0,100.0,3.8,26.0,421.0,591.2,464.59
2016,8,17,16,45,649.0,93.5,3.8,25.5,370.5,537.96,425.57
2016,8,17,17,0,617.0,87.0,3.8,25.0,320.0,485.71,386.07
2016,8,17,17,15,568.5,80.0,3.65,24.0,269.0,424.95,339.01
2016,8,17,17,30,520.0,73.0,3.5,23.0,218.0,367.2,292.62
2016,8,17,17,45,453.0,63.0,3.4,22.0,170.0,300.79,237.8
2016,8,17,18,0,386.0,53.0,3.3,21.0,122.0,239.84,185.79
2016,8,17,18,15,284.0,39.5,3.15,20.0,81.0,167.32,123.66
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,103.15,54.84
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,37.96,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.5,16.0,2.15,14.5,23.5,12.51,0.0
2016,8,18,6,0,163.0,32.0,2.4,15.0,47.0,24.75,14.13
2016,8,18,6,15,248.0,47.5,2.4,15.5,88.0,35.99,25.56
2016,8,18,6,30,333.0,63.0,2.4,16.0,129.0,46.67,35.46
2016,8,18,6,45,387.0,76.5,2.4,17.0,175.0,55.21,43.16
2016,8,18,7,0,441.0,90.0,2.4,18.0,221.0,83.3,53.58
2016,8,18,7,15,254.5,122.5,2.35,18.5,201.5,122.49,86.35
2016,8,18,7,30,68.0,155.0,2.3,19.0,182.0,146.64,112.82
2016,8,18,7,45,102.5,180.5,2.3,19.5,227.5,175.61,134.46
2016,8,18,8,0,137.0,206.0,2.3,20.0,273.0,212.77,162.86
2016,8,18,8,15,388.0,175.0,2.25,20.5,391.5,261.61,195.36
2016,8,18,8,30,639.0,144.0,2.2,21.0,510.0,342.0,255.32
2016,8,18,8,45,651.5,152.5,2.2,22.0,552.5,387.46,292.25
2016,8,18,9,0,664.0,161.0,2.2,23.0,595.0,433.53,328.65
2016,8,18,9,15,681.0,165.5,2.25,23.5,635.0,478.64,364.05
2016,8,18,9,30,698.0,170.0,2.3,24.0,675.0,524.38,398.99
2016,8,18,9,45,641.0,209.5,2.35,25.0,691.0,559.57,423.56
2016,8,18,10,0,584.0,249.0,2.4,26.0,707.0,589.64,443.35
2016,8,18,10,15,594.5,253.5,2.45,26.5,735.0,625.72,468.82
2016,8,18,10,30,605.0,258.0,2.5,27.0,763.0,661.88,493.79
2016,8,18,10,45,615.5,259.5,2.6,27.5,785.0,694.72,516.34
2016,8,18,11,0,626.0,261.0,2.7,28.0,807.0,726.82,538.08
2016,8,18,11,15,631.0,263.0,2.75,28.0,821.5,754.11,557.02
2016,8,18,11,30,636.0,265.0,2.8,28.0,836.0,780.02,574.91
2016,8,18,11,45,643.5,263.5,2.9,28.5,844.5,803.19,590.08
2016,8,18,12,0,651.0,262.0,3.0,29.0,853.0,824.75,604.09
2016,8,18,12,15,651.0,261.5,3.05,29.0,852.0,838.91,613.91
2016,8,18,12,30,651.0,261.0,3.1,29.0,851.0,850.96,622.38
2016,8,18,12,45,648.0,260.0,3.15,29.5,843.0,857.6,626.02
2016,8,18,13,0,645.0,259.0,3.2,30.0,835.0,861.93,628.2
2016,8,18,13,15,640.0,257.0,3.25,29.5,819.5,861.08,629.55
2016,8,18,13,30,635.0,255.0,3.3,29.0,804.0,857.87,629.41
2016,8,18,13,45,632.0,249.0,3.4,29.0,782.5,850.11,625.46
2016,8,18,14,0,629.0,243.0,3.5,29.0,761.0,839.99,619.97
2016,8,18,14,15,618.5,238.5,3.55,28.5,732.0,822.32,610.2
2016,8,18,14,30,608.0,234.0,3.6,28.0,703.0,802.58,598.99
2016,8,18,14,45,600.5,224.5,3.65,28.0,670.0,778.36,583.64
2016,8,18,15,0,593.0,215.0,3.7,28.0,637.0,752.2,566.84
2016,8,18,15,15,575.0,208.0,3.7,27.5,596.5,715.28,543.06
2016,8,18,15,30,557.0,201.0,3.7,27.0,556.0,680.27,520.22
2016,8,18,15,45,541.0,190.0,3.75,27.0,513.5,641.6,493.66
2016,8,18,16,0,525.0,179.0,3.8,27.0,471.0,602.2,466.13
2016,8,18,16,15,496.0,169.0,3.8,26.0,424.0,554.13,433.07
2016,8,18,16,30,467.0,159.0,3.8,25.0,377.0,506.71,399.58
2016,8,18,16,45,433.5,145.5,3.8,24.0,329.0,453.45,360.61
2016,8,18,17,0,400.0,132.0,3.8,23.0,281.0,401.77,321.61
2016,8,18,17,15,354.5,116.0,3.65,22.0,233.0,342.47,275.1
2016,8,18,17,30,309.0,100.0,3.5,21.0,185.0,279.22,224.11
2016,8,18,17,45,252.0,81.0,3.4,20.5,140.5,218.17,173.09
2016,8,18,18,0,195.0,62.0,3.3,20.0,96.0,161.93,125.17
2016,8,18,18,15,132.5,41.0,3.2,19.0,60.5,105.68,76.96
2016,8,18,18,30,70.0,20.0,3.1,18.0,25.0,51.11,21.81
2016,8,18,18,45,35.0,10.0,3.05,17.5,12.5,19.39,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,41.5,13.0,2.2,15.5,16.5,12.78,0.0
2016,8,19,6,0,83.0,26.0,2.5,16.0,33.0,21.8,11.47
2016,8,19,6,15,140.0,47.5,2.55,16.5,70.5,38.68,27.71
2016,8,19,6,30,197.0,69.0,2.6,17.0,108.0,54.87,42.43
2016,8,19,6,45,246.5,89.0,2.65,17.5,152.0,69.34,55.42
2016,8,19,7,0,296.0,109.0,2.7,18.0,196.0,96.55,68.49
2016,8,19,7,15,148.0,117.5,2.6,18.5,161.0,113.46,83.23
2016,8,19,7,30,0.0,126.0,2.5,19.0,126.0,117.5,92.02
2016,8,19,7,45,9.5,150.0,2.45,19.5,154.5,141.48,110.68
2016,8,19,8,0,19.0,174.0,2.4,20.0,183.0,166.6,130.0
2016,8,19,8,15,53.5,210.0,2.35,20.5,239.5,205.48,159.41
2016,8,19,8,30,88.0,246.0,2.3,21.0,296.0,252.44,195.05
2016,8,19,8,45,126.0,271.0,2.25,21.5,349.5,291.07,223.99
2016,8,19,9,0,164.0,296.0,2.2,22.0,403.0,337.88,259.05
2016,8,19,9,15,245.5,303.5,2.2,22.5,475.0,390.6,298.48
2016,8,19,9,30,327.0,311.0,2.2,23.0,547.0,454.56,345.98
2016,8,19,9,45,442.5,285.5,2.2,24.0,622.0,512.65,388.63
2016,8,19,10,0,558.0,260.0,2.2,25.0,697.0,582.3,438.93
2016,8,19,10,15,569.0,265.0,2.25,25.5,724.5,618.78,464.44
2016,8,19,10,30,580.0,270.0,2.3,26.0,752.0,654.94,489.44
2016,8,19,10,45,583.0,276.5,2.35,26.5,772.5,686.18,510.47
2016,8,19,11,0,586.0,283.0,2.4,27.0,793.0,715.66,529.99
2016,8,19,11,15,591.5,285.5,2.45,27.0,807.0,742.75,548.81
2016,8,19,11,30,597.0,288.0,2.5,27.0,821.0,768.62,566.67
2016,8,19,11,45,598.5,289.5,2.65,27.5,828.0,788.8,580.04
2016,8,19,12,0,600.0,291.0,2.8,28.0,835.0,807.3,592.22
2016,8,19,12,15,600.0,291.0,2.85,28.0,834.0,821.25,601.93
2016,8,19,12,30,600.0,291.0,2.9,28.0,833.0,833.25,610.38
2016,8,19,12,45,606.0,284.0,3.0,28.0,827.5,841.81,617.18
2016,8,19,13,0,612.0,277.0,3.1,28.0,822.0,848.25,622.64
2016,8,19,13,15,606.5,274.5,3.15,28.0,806.0,846.4,622.03
2016,8,19,13,30,601.0,272.0,3.2,28.0,790.0,842.28,620.01
2016,8,19,13,45,597.5,265.5,3.3,28.0,768.5,833.72,615.5
2016,8,19,14,0,594.0,259.0,3.4,28.0,747.0,822.9,609.5
2016,8,19,14,15,582.5,254.0,3.45,27.5,718.0,802.22,597.62
2016,8,19,14,30,571.0,249.0,3.5,27.0,689.0,781.56,585.65
2016,8,19,14,45,562.0,240.0,3.55,27.0,655.0,757.1,569.95
2016,8,19,15,0,553.0,231.0,3.6,27.0,621.0,730.94,552.95
2016,8,19,15,15,534.0,223.0,3.55,26.5,581.0,696.04,530.11
2016,8,19,15,30,515.0,215.0,3.5,26.0,541.0,660.25,506.36
2016,8,19,15,45,494.5,204.0,3.5,25.5,498.0,619.38,478.74
2016,8,19,16,0,474.0,193.0,3.5,25.0,455.0,578.16,450.35
2016,8,19,16,15,445.5,180.5,3.45,24.5,408.5,529.52,415.59
2016,8,19,16,30,417.0,168.0,3.4,24.0,362.0,481.59,380.61
2016,8,19,16,45,380.5,153.5,3.4,23.5,314.0,427.36,339.94
2016,8,19,17,0,344.0,139.0,3.4,23.0,266.0,367.47,293.9
2016,8,19,17,15,301.5,120.5,3.3,22.0,219.5,309.95,248.72
2016,8,19,17,30,259.0,102.0,3.2,21.0,173.0,255.51,204.62
2016,8,19,17,45,206.0,80.5,3.15,20.5,129.0,195.71,154.74
2016,8,19,18,0,153.0,59.0,3.1,20.0,85.0,140.16,107.64
2016,8,19,18,15,101.5,37.0,3.0,19.5,52.0,88.51,63.21
2016,8,19,18,30,50.0,15.0,2.9,19.0,19.0,36.92,11.1
2016,8,19,18,45,25.0,7.5,2.85,18.5,9.5,14.11,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
