Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.0,1.75,14.5,14.0,10.81,0.0
2016,8,20,6,0,65.0,22.0,2.0,15.0,28.0,18.59,8.77
2016,8,20,6,15,113.5,45.0,2.0,15.5,63.5,36.76,26.13
2016,8,20,6,30,162.0,68.0,2.0,16.0,99.0,54.11,41.92
2016,8,20,6,45,208.0,90.0,2.0,16.5,142.5,70.04,56.24
2016,8,20,7,0,254.0,112.0,2.0,17.0,186.0,96.4,69.91
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,111.92,83.14
2016,8,20,7,30,0.0,125.0,2.0,18.0,125.0,116.57,91.58
2016,8,20,7,45,6.5,146.0,2.0,19.0,149.5,137.39,107.64
2016,8,20,8,0,13.0,167.0,2.0,20.0,174.0,158.99,124.03
2016,8,20,8,15,21.0,191.5,2.0,20.5,203.5,184.85,143.79
2016,8,20,8,30,29.0,216.0,2.0,21.0,233.0,206.96,160.4
2016,8,20,8,45,41.0,243.5,2.05,21.5,269.5,238.58,184.27
2016,8,20,9,0,53.0,271.0,2.1,22.0,306.0,271.59,208.95
2016,8,20,9,15,62.0,295.0,2.15,22.5,338.0,301.46,230.97
2016,8,20,9,30,71.0,319.0,2.2,23.0,370.0,332.29,253.49
2016,8,20,9,45,347.5,271.0,2.3,23.5,539.5,447.11,341.84
2016,8,20,10,0,624.0,223.0,2.4,24.0,709.0,587.64,446.94
2016,8,20,10,15,634.5,226.5,2.45,24.5,737.0,624.71,472.75
2016,8,20,10,30,645.0,230.0,2.5,25.0,765.0,661.29,498.36
2016,8,20,10,45,656.0,231.0,2.65,25.5,787.5,695.24,522.22
2016,8,20,11,0,667.0,232.0,2.8,26.0,810.0,728.34,545.17
2016,8,20,11,15,671.5,233.5,2.9,26.0,824.0,755.75,564.69
2016,8,20,11,30,676.0,235.0,3.0,26.0,838.0,781.61,583.04
2016,8,20,11,45,685.0,232.0,3.15,26.5,846.5,805.23,599.05
2016,8,20,12,0,694.0,229.0,3.3,27.0,855.0,827.14,613.79
2016,8,20,12,15,694.0,229.0,3.4,27.0,854.5,842.21,624.45
2016,8,20,12,30,694.0,229.0,3.5,27.0,854.0,855.03,633.63
2016,8,20,12,45,680.5,234.0,3.6,27.0,842.5,858.35,636.5
2016,8,20,13,0,667.0,239.0,3.7,27.0,831.0,859.14,637.64
2016,8,20,13,15,662.0,237.0,3.7,26.5,815.5,858.19,638.66
2016,8,20,13,30,657.0,235.0,3.7,26.0,800.0,854.81,638.1
2016,8,20,13,45,659.0,227.0,3.75,26.0,779.5,849.28,635.43
2016,8,20,14,0,661.0,219.0,3.8,26.0,759.0,841.23,631.04
2016,8,20,14,15,650.0,215.0,3.8,25.5,730.0,823.18,620.61
2016,8,20,14,30,639.0,211.0,3.8,25.0,701.0,803.0,608.65
2016,8,20,14,45,633.0,202.5,3.85,25.0,668.0,780.45,594.2
2016,8,20,15,0,627.0,194.0,3.9,25.0,635.0,755.83,578.21
2016,8,20,15,15,609.0,187.5,3.85,24.5,594.5,721.46,555.61
2016,8,20,15,30,591.0,181.0,3.8,24.0,554.0,685.86,531.86
2016,8,20,15,45,575.0,171.0,3.8,23.5,511.0,643.64,503.26
2016,8,20,16,0,559.0,161.0,3.8,23.0,468.0,604.18,476.02
2016,8,20,16,15,530.0,152.5,3.7,22.5,421.0,556.65,441.64
2016,8,20,16,30,501.0,144.0,3.6,22.0,374.0,509.73,406.98
2016,8,20,16,45,469.5,131.5,3.55,21.5,326.5,457.6,367.59
2016,8,20,17,0,438.0,119.0,3.5,21.0,279.0,406.85,328.18
2016,8,20,17,15,390.5,105.5,3.4,20.0,231.0,347.85,281.43
2016,8,20,17,30,343.0,92.0,3.3,19.0,183.0,292.28,235.93
2016,8,20,17,45,285.5,74.5,3.2,18.5,139.0,231.15,184.26
2016,8,20,18,0,228.0,57.0,3.1,18.0,95.0,174.99,135.74
2016,8,20,18,15,154.0,37.5,2.95,17.5,59.5,115.49,83.62
2016,8,20,18,30,80.0,18.0,2.8,17.0,24.0,55.7,13.34
2016,8,20,18,45,40.0,9.0,2.7,16.5,12.0,19.49,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.35,14.5,18.0,13.27,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,22.59,11.51
2016,8,21,6,15,177.5,46.5,2.7,15.5,74.5,37.92,27.06
2016,8,21,6,30,248.0,66.0,2.7,16.0,113.0,49.36,37.73
2016,8,21,6,45,308.0,82.0,2.75,16.5,158.5,59.82,47.26
2016,8,21,7,0,368.0,98.0,2.8,17.0,204.0,83.61,57.3
2016,8,21,7,15,184.0,108.5,2.75,17.5,161.5,103.57,74.14
2016,8,21,7,30,0.0,119.0,2.7,18.0,119.0,111.38,87.39
2016,8,21,7,45,5.0,140.5,2.7,18.5,143.0,132.29,103.87
2016,8,21,8,0,10.0,162.0,2.7,19.0,167.0,153.84,120.63
2016,8,21,8,15,39.0,200.0,2.65,19.5,222.0,192.57,150.28
2016,8,21,8,30,68.0,238.0,2.6,20.0,277.0,238.42,185.38
2016,8,21,8,45,68.0,258.0,2.6,21.0,299.5,261.15,202.16
2016,8,21,9,0,68.0,278.0,2.6,22.0,322.0,283.93,218.71
2016,8,21,9,15,118.5,306.5,2.6,22.5,389.5,334.58,256.71
2016,8,21,9,30,169.0,335.0,2.6,23.0,457.0,394.12,300.94
2016,8,21,9,45,407.5,274.5,2.65,23.5,586.5,480.92,367.6
2016,8,21,10,0,646.0,214.0,2.7,24.0,716.0,591.62,450.92
2016,8,21,10,15,656.5,217.5,2.75,24.0,744.0,629.5,478.62
2016,8,21,10,30,667.0,221.0,2.8,24.0,772.0,666.84,505.92
2016,8,21,10,45,677.0,222.5,2.9,24.5,794.5,701.22,530.0
2016,8,21,11,0,687.0,224.0,3.0,25.0,817.0,734.63,553.04
2016,8,21,11,15,692.0,225.5,3.1,25.0,831.5,762.95,573.31
2016,8,21,11,30,697.0,227.0,3.2,25.0,846.0,789.68,592.36
2016,8,21,11,45,702.0,226.0,3.3,25.5,854.0,812.26,607.36
2016,8,21,12,0,707.0,225.0,3.4,26.0,862.0,832.94,620.81
2016,8,21,12,15,706.5,225.0,3.5,26.0,861.0,847.74,631.24
2016,8,21,12,30,706.0,225.0,3.6,26.0,860.0,860.23,640.24
2016,8,21,12,45,722.0,213.5,3.75,26.0,857.0,873.65,650.25
2016,8,21,13,0,738.0,202.0,3.9,26.0,854.0,884.64,658.7
2016,8,21,13,15,732.5,200.5,3.95,25.5,837.5,883.7,659.97
2016,8,21,13,30,727.0,199.0,4.0,25.0,821.0,880.12,659.63
2016,8,21,13,45,493.0,291.5,4.1,25.0,708.0,761.06,573.52
2016,8,21,14,0,259.0,384.0,4.2,25.0,595.0,639.15,481.48
2016,8,21,14,15,330.0,348.0,4.2,24.5,606.5,665.13,504.76
2016,8,21,14,30,401.0,312.0,4.2,24.0,618.0,687.72,524.92
2016,8,21,14,45,535.5,243.5,4.25,24.0,631.0,734.91,563.71
2016,8,21,15,0,670.0,175.0,4.3,24.0,644.0,770.18,593.27
2016,8,21,15,15,651.5,169.5,4.2,23.5,602.5,735.46,570.22
2016,8,21,15,30,633.0,164.0,4.1,23.0,561.0,699.46,545.87
2016,8,21,15,45,612.5,157.0,4.1,22.5,516.5,659.24,518.36
2016,8,21,16,0,592.0,150.0,4.1,22.0,472.0,618.31,489.78
2016,8,21,16,15,562.0,142.0,4.05,21.0,424.0,565.62,452.42
2016,8,21,16,30,532.0,134.0,4.0,20.0,376.0,517.44,417.39
2016,8,21,16,45,495.5,123.5,3.95,19.5,327.5,463.25,375.84
2016,8,21,17,0,459.0,113.0,3.9,19.0,279.0,410.82,334.53
2016,8,21,17,15,409.5,100.5,3.75,18.5,230.5,351.09,286.0
2016,8,21,17,30,360.0,88.0,3.6,18.0,182.0,294.95,239.05
2016,8,21,17,45,296.5,72.0,3.5,17.5,137.5,232.25,185.68
2016,8,21,18,0,233.0,56.0,3.4,17.0,93.0,175.16,136.05
2016,8,21,18,15,155.5,37.0,3.3,16.5,57.5,115.19,82.88
2016,8,21,18,30,78.0,18.0,3.2,16.0,22.0,49.43,3.3
2016,8,21,18,45,39.0,9.0,3.1,16.0,11.0,19.08,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,13.5,2.75,14.5,18.0,13.27,0.0
2016,8,22,6,0,106.0,27.0,3.0,15.0,36.0,22.57,11.09
2016,8,22,6,15,178.0,46.5,3.0,15.5,74.0,37.91,26.99
2016,8,22,6,30,250.0,66.0,3.0,16.0,112.0,49.47,37.79
2016,8,22,6,45,128.0,82.0,3.0,16.5,106.0,68.42,54.79
2016,8,22,7,0,6.0,98.0,3.0,17.0,100.0,89.96,70.01
2016,8,22,7,15,14.0,118.5,2.9,17.5,124.0,109.99,86.08
2016,8,22,7,30,22.0,139.0,2.8,18.0,148.0,131.0,102.59
2016,8,22,7,45,23.5,157.5,2.75,18.5,168.0,150.07,117.6
2016,8,22,8,0,25.0,176.0,2.7,19.0,188.0,169.33,132.6
2016,8,22,8,15,87.0,212.0,2.65,19.5,260.0,215.98,167.64
2016,8,22,8,30,149.0,248.0,2.6,20.0,332.0,269.29,208.07
2016,8,22,8,45,167.5,269.5,2.6,20.5,371.5,304.67,235.19
2016,8,22,9,0,186.0,291.0,2.6,21.0,411.0,341.86,263.44
2016,8,22,9,15,422.0,236.5,2.65,21.5,531.5,411.94,317.22
2016,8,22,9,30,658.0,182.0,2.7,22.0,652.0,508.25,391.08
2016,8,22,9,45,660.0,191.5,2.75,22.5,683.5,548.66,421.34
2016,8,22,10,0,662.0,201.0,2.8,23.0,715.0,588.14,450.43
2016,8,22,10,15,672.5,204.5,2.9,23.5,743.0,626.59,478.45
2016,8,22,10,30,683.0,208.0,3.0,24.0,771.0,664.43,505.5
2016,8,22,10,45,689.5,210.5,3.1,24.5,792.0,697.66,528.81
2016,8,22,11,0,696.0,213.0,3.2,25.0,813.0,729.66,550.91
2016,8,22,11,15,700.5,214.5,3.3,25.0,827.0,757.75,571.11
2016,8,22,11,30,705.0,216.0,3.4,25.0,841.0,784.19,590.02
2016,8,22,11,45,708.0,216.0,3.55,25.5,847.5,806.13,604.77
2016,8,22,12,0,711.0,216.0,3.7,26.0,854.0,826.06,617.71
2016,8,22,12,15,711.0,215.5,3.8,26.0,853.0,840.77,628.1
2016,8,22,12,30,711.0,215.0,3.9,26.0,852.0,853.15,637.04
2016,8,22,12,45,675.0,234.0,4.0,26.0,834.0,850.35,635.66
2016,8,22,13,0,639.0,253.0,4.1,26.0,816.0,844.72,631.51
2016,8,22,13,15,634.0,250.5,4.1,25.5,800.5,843.2,632.17
2016,8,22,13,30,629.0,248.0,4.1,25.0,785.0,839.33,631.23
2016,8,22,13,45,627.5,241.0,4.2,25.0,764.0,831.74,627.18
2016,8,22,14,0,626.0,234.0,4.3,25.0,743.0,821.77,621.52
2016,8,22,14,15,615.0,229.5,4.3,24.5,713.5,803.56,610.73
2016,8,22,14,30,604.0,225.0,4.3,24.0,684.0,783.31,598.48
2016,8,22,14,45,595.5,216.5,4.35,24.0,650.5,759.18,582.58
2016,8,22,15,0,587.0,208.0,4.4,24.0,617.0,733.16,565.24
2016,8,22,15,15,568.5,201.5,4.35,23.5,577.0,696.35,540.58
2016,8,22,15,30,550.0,195.0,4.3,23.0,537.0,661.66,517.06
2016,8,22,15,45,531.5,184.5,4.3,22.5,494.0,621.81,489.57
2016,8,22,16,0,513.0,174.0,4.3,22.0,451.0,581.43,461.15
2016,8,22,16,15,483.5,163.5,4.2,21.0,404.5,533.05,426.49
2016,8,22,16,30,454.0,153.0,4.1,20.0,358.0,485.42,391.51
2016,8,22,16,45,421.5,139.5,4.0,19.5,311.5,433.57,351.57
2016,8,22,17,0,389.0,126.0,3.9,19.0,265.0,383.29,311.83
2016,8,22,17,15,342.0,110.0,3.75,18.5,218.0,324.17,263.76
2016,8,22,17,30,295.0,94.0,3.6,18.0,171.0,261.42,211.62
2016,8,22,17,45,240.5,75.0,3.45,17.5,128.0,202.91,161.74
2016,8,22,18,0,186.0,56.0,3.3,17.0,85.0,149.02,114.97
2016,8,22,18,15,120.0,35.0,3.15,16.5,51.0,92.7,65.01
2016,8,22,18,30,54.0,14.0,3.0,16.0,17.0,35.82,0.0
2016,8,22,18,45,27.0,7.0,2.85,16.0,8.5,13.87,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,62.0,13.5,2.2,15.5,18.5,13.27,0.0
2016,8,23,6,0,124.0,27.0,2.5,16.0,37.0,20.93,9.36
2016,8,23,6,15,205.5,44.5,2.5,16.5,75.5,33.96,23.44
2016,8,23,6,30,287.0,62.0,2.5,17.0,114.0,46.36,34.9
2016,8,23,6,45,351.0,75.5,2.55,17.5,160.5,54.96,42.78
2016,8,23,7,0,415.0,89.0,2.6,18.0,207.0,75.49,50.57
2016,8,23,7,15,242.5,119.5,2.55,18.5,192.0,115.28,81.53
2016,8,23,7,30,70.0,150.0,2.5,19.0,177.0,141.38,108.56
2016,8,23,7,45,109.0,175.0,2.45,19.5,223.5,170.47,130.09
2016,8,23,8,0,148.0,200.0,2.4,20.0,270.0,208.22,158.83
2016,8,23,8,15,212.5,216.5,2.35,20.5,329.5,250.55,190.68
2016,8,23,8,30,277.0,233.0,2.3,21.0,389.0,294.78,224.42
2016,8,23,8,45,482.0,190.0,2.3,21.5,488.0,348.7,264.62
2016,8,23,9,0,687.0,147.0,2.3,22.0,587.0,423.62,322.23
2016,8,23,9,15,703.5,151.0,2.3,22.5,627.0,469.02,358.12
2016,8,23,9,30,720.0,155.0,2.3,23.0,667.0,514.94,393.54
2016,8,23,9,45,708.5,170.5,2.35,24.0,695.5,555.69,423.25
2016,8,23,10,0,697.0,186.0,2.4,25.0,724.0,594.34,450.42
2016,8,23,10,15,707.0,189.0,2.45,25.0,752.5,633.29,479.24
2016,8,23,10,30,717.0,192.0,2.5,25.0,781.0,671.49,507.04
2016,8,23,10,45,726.0,193.0,2.6,25.5,803.5,706.17,531.22
2016,8,23,11,0,735.0,194.0,2.7,26.0,826.0,739.66,554.2
2016,8,23,11,15,740.0,195.0,2.75,26.5,840.5,768.63,573.45
2016,8,23,11,30,745.0,196.0,2.8,27.0,855.0,795.84,590.73
2016,8,23,11,45,749.5,195.5,2.9,27.5,862.5,819.28,605.56
2016,8,23,12,0,754.0,195.0,3.0,28.0,870.0,840.62,619.0
2016,8,23,12,15,754.0,195.0,3.1,28.0,869.0,856.33,629.95
2016,8,23,12,30,754.0,195.0,3.2,28.0,868.0,869.58,639.38
2016,8,23,12,45,762.5,187.5,3.3,28.0,862.5,878.15,645.81
2016,8,23,13,0,771.0,180.0,3.4,28.0,857.0,886.14,651.99
2016,8,23,13,15,766.0,179.0,3.45,28.0,840.5,885.77,652.42
2016,8,23,13,30,761.0,178.0,3.5,28.0,824.0,882.69,651.2
2016,8,23,13,45,756.5,174.5,3.6,28.0,801.5,874.82,647.16
2016,8,23,14,0,752.0,171.0,3.7,28.0,779.0,867.38,643.53
2016,8,23,14,15,741.5,168.0,3.75,27.5,748.5,849.59,633.93
2016,8,23,14,30,731.0,165.0,3.8,27.0,718.0,829.42,622.76
2016,8,23,14,45,720.5,160.0,3.9,27.0,682.5,804.84,607.5
2016,8,23,15,0,710.0,155.0,4.0,27.0,647.0,778.17,590.71
2016,8,23,15,15,692.5,150.5,4.0,26.5,606.0,744.38,569.53
2016,8,23,15,30,675.0,146.0,4.0,26.0,565.0,709.19,547.12
2016,8,23,15,45,655.5,139.5,4.0,25.5,520.0,669.08,520.37
2016,8,23,16,0,636.0,133.0,4.0,25.0,475.0,628.12,492.17
2016,8,23,16,15,606.5,126.5,3.95,24.5,426.5,579.6,457.42
2016,8,23,16,30,577.0,120.0,3.9,24.0,378.0,531.42,422.1
2016,8,23,16,45,541.5,110.5,3.85,23.5,329.0,476.9,380.96
2016,8,23,17,0,506.0,101.0,3.8,23.0,280.0,420.98,337.58
2016,8,23,17,15,454.5,90.5,3.65,22.0,231.0,360.7,289.72
2016,8,23,17,30,403.0,80.0,3.5,21.0,182.0,304.19,243.27
2016,8,23,17,45,335.5,65.5,3.4,20.0,137.0,239.85,189.23
2016,8,23,18,0,268.0,51.0,3.3,19.0,92.0,181.55,138.95
2016,8,23,18,15,177.5,33.5,3.2,18.5,56.0,117.8,81.56
2016,8,23,18,30,87.0,16.0,3.1,18.0,20.0,52.58,0.0
2016,8,23,18,45,43.5,8.0,3.05,17.5,10.0,18.97,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,94.5,13.0,2.0,14.5,20.5,12.78,0.0
2016,8,24,6,0,189.0,26.0,2.3,15.0,41.0,20.18,8.35
2016,8,24,6,15,286.0,40.0,2.3,15.5,82.5,30.4,20.44
2016,8,24,6,30,383.0,54.0,2.3,16.0,124.0,40.48,29.89
2016,8,24,6,45,452.5,64.5,2.35,16.5,172.5,46.24,35.29
2016,8,24,7,0,522.0,75.0,2.4,17.0,221.0,64.91,40.86
2016,8,24,7,15,261.0,96.0,2.35,17.5,169.0,97.81,66.83
2016,8,24,7,30,0.0,117.0,2.3,18.0,117.0,109.44,85.8
2016,8,24,7,45,1.5,134.0,2.3,18.5,135.0,125.8,98.72
2016,8,24,8,0,3.0,151.0,2.3,19.0,153.0,142.38,111.59
2016,8,24,8,15,42.0,194.5,2.3,19.5,218.5,188.27,146.73
2016,8,24,8,30,81.0,238.0,2.3,20.0,284.0,241.91,187.75
2016,8,24,8,45,172.5,258.0,2.3,20.5,365.5,296.04,228.31
2016,8,24,9,0,264.0,278.0,2.3,21.0,447.0,359.23,276.06
2016,8,24,9,15,536.0,201.0,2.3,21.5,572.5,433.12,332.57
2016,8,24,9,30,808.0,124.0,2.3,22.0,698.0,533.74,409.54
2016,8,24,9,45,830.5,120.5,2.35,23.0,736.0,579.8,443.54
2016,8,24,10,0,853.0,117.0,2.4,24.0,774.0,628.34,478.55
2016,8,24,10,15,861.0,118.5,2.45,24.5,803.5,669.53,508.22
2016,8,24,10,30,869.0,120.0,2.5,25.0,833.0,709.36,536.28
2016,8,24,10,45,874.5,121.5,2.6,25.5,854.5,745.86,560.55
2016,8,24,11,0,880.0,123.0,2.7,26.0,876.0,780.48,583.01
2016,8,24,11,15,883.5,123.5,2.75,26.0,891.0,810.56,603.11
2016,8,24,11,30,887.0,124.0,2.8,26.0,906.0,838.34,621.66
2016,8,24,11,45,887.0,125.0,2.9,26.5,912.0,861.26,636.02
2016,8,24,12,0,887.0,126.0,3.0,27.0,918.0,881.49,648.63
2016,8,24,12,15,887.0,126.0,3.05,27.0,917.0,897.99,659.76
2016,8,24,12,30,887.0,126.0,3.1,27.0,916.0,911.64,669.13
2016,8,24,12,45,864.5,137.0,3.2,27.0,900.5,913.23,670.95
2016,8,24,13,0,842.0,148.0,3.3,27.0,885.0,915.79,673.63
2016,8,24,13,15,837.0,147.0,3.35,27.0,868.0,915.41,674.13
2016,8,24,13,30,832.0,146.0,3.4,27.0,851.0,912.08,672.81
2016,8,24,13,45,825.0,145.0,3.5,27.0,827.0,904.06,668.78
2016,8,24,14,0,818.0,144.0,3.6,27.0,803.0,893.21,662.96
2016,8,24,14,15,808.5,141.5,3.6,26.5,772.0,875.82,653.53
2016,8,24,14,30,799.0,139.0,3.6,26.0,741.0,855.84,642.39
2016,8,24,14,45,786.0,136.5,3.65,26.0,703.5,830.41,626.48
2016,8,24,15,0,773.0,134.0,3.7,26.0,666.0,802.79,609.03
2016,8,24,15,15,756.0,130.5,3.7,25.5,624.0,771.73,590.01
2016,8,24,15,30,739.0,127.0,3.7,25.0,582.0,736.35,567.71
2016,8,24,15,45,717.5,122.0,3.7,24.5,535.5,694.5,540.42
2016,8,24,16,0,696.0,117.0,3.7,24.0,489.0,651.82,511.74
2016,8,24,16,15,667.0,111.5,3.65,23.5,439.0,602.79,476.73
2016,8,24,16,30,638.0,106.0,3.6,23.0,389.0,553.98,441.0
2016,8,24,16,45,600.5,98.5,3.55,22.5,338.5,498.21,398.88
2016,8,24,17,0,563.0,91.0,3.5,22.0,288.0,443.95,356.63
2016,8,24,17,15,509.5,82.0,3.4,21.0,237.5,381.32,306.87
2016,8,24,17,30,456.0,73.0,3.3,20.0,187.0,322.24,258.17
2016,8,24,17,45,381.0,60.5,3.2,19.0,140.5,252.68,199.59
2016,8,24,18,0,306.0,48.0,3.1,18.0,94.0,191.94,146.84
2016,8,24,18,15,202.0,32.0,3.05,17.5,57.0,123.99,84.39
2016,8,24,18,30,98.0,16.0,3.0,17.0,20.0,55.06,0.0
2016,8,24,18,45,49.0,8.0,2.95,16.5,10.0,20.2,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.0,12.5,2.35,14.5,20.0,12.29,0.0
2016,8,25,6,0,196.0,25.0,2.6,15.0,40.0,19.41,7.21
2016,8,25,6,15,296.5,38.0,2.6,15.5,81.0,29.09,19.25
2016,8,25,6,30,397.0,51.0,2.6,16.0,122.0,37.84,27.55
2016,8,25,6,45,198.5,58.5,2.65,16.5,94.0,41.87,31.42
2016,8,25,7,0,0.0,66.0,2.7,17.0,66.0,63.04,47.62
2016,8,25,7,15,0.0,81.5,2.7,17.5,81.5,77.5,59.64
2016,8,25,7,30,0.0,97.0,2.7,18.0,97.0,92.05,71.48
2016,8,25,7,45,0.0,109.5,2.7,18.5,109.5,103.99,80.97
2016,8,25,8,0,0.0,122.0,2.7,19.0,122.0,115.94,90.3
2016,8,25,8,15,1.0,144.0,2.65,19.5,144.5,136.74,106.63
2016,8,25,8,30,2.0,166.0,2.6,20.0,167.0,157.74,122.85
2016,8,25,8,45,13.0,201.5,2.6,20.5,210.0,194.87,151.51
2016,8,25,9,0,24.0,237.0,2.6,21.0,253.0,233.19,180.71
2016,8,25,9,15,40.5,270.5,2.6,21.5,298.5,268.93,207.56
2016,8,25,9,30,57.0,304.0,2.6,22.0,344.0,310.77,238.78
2016,8,25,9,45,465.5,203.5,2.65,22.5,559.0,446.45,345.3
2016,8,25,10,0,874.0,103.0,2.7,23.0,774.0,626.41,481.5
2016,8,25,10,15,882.5,104.0,2.75,23.5,803.5,668.18,511.08
2016,8,25,10,30,891.0,105.0,2.8,24.0,833.0,708.57,539.73
2016,8,25,10,45,897.0,106.0,2.85,24.5,856.0,745.6,563.98
2016,8,25,11,0,903.0,107.0,2.9,25.0,879.0,780.72,586.66
2016,8,25,11,15,907.0,107.5,2.9,25.0,894.0,811.71,607.25
2016,8,25,11,30,911.0,108.0,2.9,25.0,909.0,840.36,626.18
2016,8,25,11,45,912.5,109.0,2.95,25.5,916.0,864.93,641.4
2016,8,25,12,0,914.0,110.0,3.0,26.0,923.0,886.79,654.8
2016,8,25,12,15,913.5,110.0,3.05,26.0,921.5,903.14,665.86
2016,8,25,12,30,913.0,110.0,3.1,26.0,920.0,916.52,675.08
2016,8,25,12,45,901.5,115.0,3.15,26.0,908.0,922.13,679.26
2016,8,25,13,0,890.0,120.0,3.2,26.0,896.0,924.6,681.54
2016,8,25,13,15,885.5,119.5,3.25,26.0,879.0,924.72,682.41
2016,8,25,13,30,881.0,119.0,3.3,26.0,862.0,921.8,681.39
2016,8,25,13,45,874.0,118.0,3.4,26.0,837.5,913.1,676.95
2016,8,25,14,0,867.0,117.0,3.5,26.0,813.0,901.47,670.66
2016,8,25,14,15,858.5,115.0,3.6,25.5,781.5,884.62,662.19
2016,8,25,14,30,850.0,113.0,3.7,25.0,750.0,865.06,651.86
2016,8,25,14,45,838.0,111.0,3.8,25.0,712.5,844.72,639.7
2016,8,25,15,0,826.0,109.0,3.9,25.0,675.0,817.34,622.57
2016,8,25,15,15,810.5,106.0,3.95,24.5,632.5,783.85,602.02
2016,8,25,15,30,795.0,103.0,4.0,24.0,590.0,748.56,579.92
2016,8,25,15,45,776.0,99.5,4.05,23.5,543.5,708.49,554.0
2016,8,25,16,0,757.0,96.0,4.1,23.0,497.0,667.29,526.77
2016,8,25,16,15,730.0,91.5,4.05,22.5,447.0,618.56,492.68
2016,8,25,16,30,703.0,87.0,4.0,22.0,397.0,572.35,458.57
2016,8,25,16,45,667.5,81.5,4.0,21.5,345.5,517.69,417.04
2016,8,25,17,0,632.0,76.0,4.0,21.0,294.0,464.34,375.15
2016,8,25,17,15,579.5,69.0,3.9,20.0,242.5,401.87,325.01
2016,8,25,17,30,527.0,62.0,3.8,19.0,191.0,342.87,275.76
2016,8,25,17,45,451.0,52.0,3.7,18.0,143.5,274.01,216.96
2016,8,25,18,0,375.0,42.0,3.6,17.0,96.0,211.67,161.95
2016,8,25,18,15,254.0,28.5,3.45,16.5,58.0,137.65,91.52
2016,8,25,18,30,133.0,15.0,3.3,16.0,20.0,53.8,0.0
2016,8,25,18,45,66.5,7.5,3.15,15.5,10.0,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,12.0,2.1,15.0,20.0,11.8,0.0
2016,8,26,6,0,216.0,24.0,2.4,16.0,40.0,18.87,6.09
2016,8,26,6,15,322.5,36.5,2.45,16.0,82.0,27.83,18.07
2016,8,26,6,30,429.0,49.0,2.5,16.0,124.0,36.18,26.07
2016,8,26,6,45,214.5,64.5,2.55,16.5,102.0,51.45,39.83
2016,8,26,7,0,0.0,80.0,2.6,17.0,80.0,74.8,57.45
2016,8,26,7,15,0.0,99.0,2.6,17.5,99.0,92.4,72.03
2016,8,26,7,30,0.0,118.0,2.6,18.0,118.0,110.13,86.42
2016,8,26,7,45,21.5,150.5,2.6,18.5,160.5,143.19,112.15
2016,8,26,8,0,43.0,183.0,2.6,19.0,203.0,173.91,135.7
2016,8,26,8,15,152.0,207.5,2.6,19.5,290.5,224.64,172.7
2016,8,26,8,30,261.0,232.0,2.6,20.0,378.0,286.5,219.3
2016,8,26,8,45,538.0,167.5,2.6,20.5,499.5,346.9,263.74
2016,8,26,9,0,815.0,103.0,2.6,21.0,621.0,436.89,333.09
2016,8,26,9,15,829.0,105.5,2.6,21.5,662.0,485.25,372.1
2016,8,26,9,30,843.0,108.0,2.6,22.0,703.0,533.64,410.12
2016,8,26,9,45,821.0,126.5,2.65,22.5,730.0,576.31,442.57
2016,8,26,10,0,799.0,145.0,2.7,23.0,757.0,615.74,471.59
2016,8,26,10,15,808.0,147.0,2.75,23.5,786.0,656.47,501.24
2016,8,26,10,30,817.0,149.0,2.8,24.0,815.0,696.1,529.41
2016,8,26,10,45,821.5,151.5,2.85,24.5,836.5,731.69,554.11
2016,8,26,11,0,826.0,154.0,2.9,25.0,858.0,765.51,576.33
2016,8,26,11,15,830.0,155.0,2.95,25.0,872.0,795.59,596.68
2016,8,26,11,30,834.0,156.0,3.0,25.0,886.0,823.57,615.56
2016,8,26,11,45,835.5,156.5,3.1,25.5,892.5,846.75,630.26
2016,8,26,12,0,837.0,157.0,3.2,26.0,899.0,867.46,643.31
2016,8,26,12,15,836.5,157.0,3.25,26.0,897.5,883.37,654.15
2016,8,26,12,30,836.0,157.0,3.3,26.0,896.0,896.54,663.29
2016,8,26,12,45,837.5,153.5,3.4,26.5,888.0,905.17,668.49
2016,8,26,13,0,839.0,150.0,3.5,27.0,880.0,910.91,671.89
2016,8,26,13,15,834.5,149.0,3.55,26.5,862.5,910.9,673.93
2016,8,26,13,30,830.0,148.0,3.6,26.0,845.0,907.96,674.17
2016,8,26,13,45,825.0,145.0,3.7,26.0,821.5,899.57,669.82
2016,8,26,14,0,820.0,142.0,3.8,26.0,798.0,888.31,663.64
2016,8,26,14,15,810.0,140.0,3.85,25.5,766.5,870.91,654.36
2016,8,26,14,30,800.0,138.0,3.9,25.0,735.0,850.93,643.34
2016,8,26,14,45,790.0,133.5,3.95,25.0,698.0,825.82,627.48
2016,8,26,15,0,780.0,129.0,4.0,25.0,661.0,798.4,609.97
2016,8,26,15,15,763.0,125.5,4.0,24.5,618.5,764.26,588.55
2016,8,26,15,30,746.0,122.0,4.0,24.0,576.0,731.35,567.79
2016,8,26,15,45,727.5,116.5,4.0,24.0,529.5,690.99,540.25
2016,8,26,16,0,709.0,111.0,4.0,24.0,483.0,649.6,511.4
2016,8,26,16,15,679.5,105.5,3.95,23.0,433.5,599.86,476.57
2016,8,26,16,30,650.0,100.0,3.9,22.0,384.0,550.38,440.86
2016,8,26,16,45,613.5,92.5,3.85,21.5,333.0,494.93,398.54
2016,8,26,17,0,577.0,85.0,3.8,21.0,282.0,440.94,356.01
2016,8,26,17,15,522.5,76.5,3.65,20.0,231.5,378.12,305.46
2016,8,26,17,30,468.0,68.0,3.5,19.0,181.0,318.96,256.08
2016,8,26,17,45,390.5,56.0,3.4,18.5,134.5,250.13,197.12
2016,8,26,18,0,313.0,44.0,3.3,18.0,88.0,187.59,142.15
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,117.65,74.5
2016,8,26,18,30,89.0,13.0,3.0,17.0,16.0,38.55,0.0
2016,8,26,18,45,44.5,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.0,2.1,15.0,5.0,4.91,0.0
2016,8,27,6,0,0.0,10.0,2.3,15.0,10.0,9.64,0.0
2016,8,27,6,15,0.0,22.5,2.35,15.5,22.5,21.71,12.85
2016,8,27,6,30,0.0,35.0,2.4,16.0,35.0,33.8,23.97
2016,8,27,6,45,0.0,50.0,2.45,16.5,50.0,48.16,36.93
2016,8,27,7,0,0.0,65.0,2.5,17.0,65.0,62.07,46.79
2016,8,27,7,15,0.0,81.0,2.45,17.0,81.0,76.97,59.31
2016,8,27,7,30,0.0,97.0,2.4,17.0,97.0,91.95,71.69
2016,8,27,7,45,0.0,121.0,2.4,17.5,121.5,114.04,89.58
2016,8,27,8,0,0.0,145.0,2.4,18.0,146.0,136.25,107.24
2016,8,27,8,15,10.0,172.5,2.4,18.5,179.0,164.4,129.1
2016,8,27,8,30,20.0,200.0,2.4,19.0,212.0,193.72,151.67
2016,8,27,8,45,52.5,239.0,2.45,19.5,272.5,237.79,185.36
2016,8,27,9,0,85.0,278.0,2.5,20.0,333.0,289.63,224.83
2016,8,27,9,15,242.0,279.5,2.55,20.5,447.5,363.44,281.01
2016,8,27,9,30,399.0,281.0,2.6,21.0,562.0,459.36,353.68
2016,8,27,9,45,591.5,215.0,2.65,21.5,655.0,524.61,404.19
2016,8,27,10,0,784.0,149.0,2.7,22.0,748.0,608.65,468.39
2016,8,27,10,15,793.0,151.5,2.75,22.5,776.5,649.26,497.81
2016,8,27,10,30,802.0,154.0,2.8,23.0,805.0,688.8,526.07
2016,8,27,10,45,810.0,154.0,2.85,23.5,827.0,724.01,550.76
2016,8,27,11,0,818.0,154.0,2.9,24.0,849.0,757.69,573.28
2016,8,27,11,15,821.5,155.0,2.95,24.0,863.0,787.12,593.3
2016,8,27,11,30,825.0,156.0,3.0,24.0,877.0,814.44,611.86
2016,8,27,11,45,828.0,155.5,3.1,24.5,883.5,837.65,626.69
2016,8,27,12,0,831.0,155.0,3.2,25.0,890.0,858.44,639.89
2016,8,27,12,15,830.5,155.0,3.3,25.0,888.5,874.19,650.99
2016,8,27,12,30,830.0,155.0,3.4,25.0,887.0,887.23,660.39
2016,8,27,12,45,824.5,156.0,3.5,25.0,876.5,894.06,665.72
2016,8,27,13,0,819.0,157.0,3.6,25.0,866.0,898.02,669.27
2016,8,27,13,15,814.0,155.5,3.65,25.0,849.0,896.99,669.29
2016,8,27,13,30,809.0,154.0,3.7,25.0,832.0,893.08,667.52
2016,8,27,13,45,806.0,150.0,3.8,25.0,808.5,885.51,663.65
2016,8,27,14,0,803.0,146.0,3.9,25.0,785.0,875.09,657.94
2016,8,27,14,15,793.0,144.0,3.9,24.5,754.0,857.85,648.39
2016,8,27,14,30,783.0,142.0,3.9,24.0,723.0,838.07,637.13
2016,8,27,14,45,775.5,136.0,3.95,24.0,687.5,813.76,621.69
2016,8,27,15,0,768.0,130.0,4.0,24.0,652.0,787.05,604.54
2016,8,27,15,15,751.0,126.5,4.0,23.5,609.5,755.93,585.1
2016,8,27,15,30,734.0,123.0,4.0,23.0,567.0,720.64,562.43
2016,8,27,15,45,719.0,116.5,4.0,22.5,522.0,682.12,537.08
2016,8,27,16,0,704.0,110.0,4.0,22.0,477.0,642.37,510.05
2016,8,27,16,15,675.0,104.5,3.95,21.5,427.5,593.19,474.32
2016,8,27,16,30,646.0,99.0,3.9,21.0,378.0,544.26,437.85
2016,8,27,16,45,614.0,90.5,3.85,20.5,328.0,490.64,396.72
2016,8,27,17,0,582.0,82.0,3.8,20.0,278.0,438.14,355.11
2016,8,27,17,15,527.5,73.5,3.7,19.0,227.5,375.3,304.25
2016,8,27,17,30,473.0,65.0,3.6,18.0,177.0,316.17,254.56
2016,8,27,17,45,399.0,53.0,3.5,17.5,131.0,248.95,196.47
2016,8,27,18,0,325.0,41.0,3.4,17.0,85.0,188.24,142.4
2016,8,27,18,15,209.0,26.0,3.25,16.5,49.5,116.09,69.63
2016,8,27,18,30,93.0,11.0,3.1,16.0,14.0,37.36,0.0
2016,8,27,18,45,46.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.0,1.35,13.5,17.5,10.81,0.0
2016,8,28,6,0,180.0,22.0,1.5,14.0,35.0,17.21,3.39
2016,8,28,6,15,283.5,36.5,1.5,14.5,76.0,28.19,18.38
2016,8,28,6,30,387.0,51.0,1.5,15.0,117.0,38.45,28.14
2016,8,28,6,45,193.5,63.0,1.55,15.5,96.0,50.33,38.99
2016,8,28,7,0,0.0,75.0,1.6,16.0,75.0,70.48,54.04
2016,8,28,7,15,0.0,93.5,1.55,16.5,93.5,87.61,68.29
2016,8,28,7,30,0.0,112.0,1.5,17.0,112.0,104.87,82.34
2016,8,28,7,45,0.5,129.5,1.45,17.5,130.0,121.45,95.53
2016,8,28,8,0,1.0,147.0,1.4,18.0,148.0,138.15,108.56
2016,8,28,8,15,8.5,171.0,1.4,18.5,176.0,162.59,127.4
2016,8,28,8,30,16.0,195.0,1.4,19.0,204.0,187.92,146.72
2016,8,28,8,45,26.0,222.0,1.45,20.0,238.0,217.7,169.0
2016,8,28,9,0,36.0,249.0,1.5,21.0,272.0,243.94,188.22
2016,8,28,9,15,97.5,287.5,1.55,21.5,355.0,309.84,237.85
2016,8,28,9,30,159.0,326.0,1.6,22.0,438.0,378.08,288.45
2016,8,28,9,45,509.5,221.0,1.7,22.5,604.5,483.48,369.6
2016,8,28,10,0,860.0,116.0,1.8,23.0,771.0,624.0,474.9
2016,8,28,10,15,868.0,117.5,1.9,23.5,800.0,665.41,504.21
2016,8,28,10,30,876.0,119.0,2.0,24.0,829.0,705.42,532.68
2016,8,28,10,45,882.0,120.0,2.15,24.5,851.0,741.97,557.67
2016,8,28,11,0,888.0,121.0,2.3,25.0,873.0,776.63,580.51
2016,8,28,11,15,891.5,122.0,2.4,25.5,887.5,807.31,600.18
2016,8,28,11,30,895.0,123.0,2.5,26.0,902.0,835.64,618.2
2016,8,28,11,45,897.0,122.5,2.65,26.5,908.5,858.82,633.1
2016,8,28,12,0,899.0,122.0,2.8,27.0,915.0,879.34,646.25
2016,8,28,12,15,898.5,122.0,2.9,27.0,913.5,895.42,657.45
2016,8,28,12,30,898.0,122.0,3.0,27.0,912.0,908.58,666.85
2016,8,28,12,45,911.5,112.5,3.1,27.0,907.0,921.58,676.28
2016,8,28,13,0,925.0,103.0,3.2,27.0,902.0,931.52,683.8
2016,8,28,13,15,921.0,102.5,3.3,26.5,884.5,931.91,686.48
2016,8,28,13,30,917.0,102.0,3.4,26.0,867.0,929.12,687.25
2016,8,28,13,45,911.0,101.0,3.5,26.0,842.0,920.9,683.14
2016,8,28,14,0,905.0,100.0,3.6,26.0,817.0,909.6,677.08
2016,8,28,14,15,897.0,98.5,3.6,25.5,785.5,893.04,668.28
2016,8,28,14,30,889.0,97.0,3.6,25.0,754.0,873.63,657.6
2016,8,28,14,45,878.0,95.0,3.65,25.0,716.0,848.45,641.93
2016,8,28,15,0,867.0,93.0,3.7,25.0,678.0,820.81,624.54
2016,8,28,15,15,852.5,91.0,3.65,24.5,635.0,788.1,604.22
2016,8,28,15,30,838.0,89.0,3.6,24.0,592.0,758.02,585.59
2016,8,28,15,45,819.0,86.0,3.55,24.0,544.0,717.21,557.9
2016,8,28,16,0,800.0,83.0,3.5,24.0,496.0,675.2,529.06
2016,8,28,16,15,773.5,79.0,3.45,23.0,445.0,626.0,496.26
2016,8,28,16,30,747.0,75.0,3.4,22.0,394.0,576.65,460.89
2016,8,28,16,45,710.0,70.5,3.35,21.5,341.5,520.57,418.18
2016,8,28,17,0,673.0,66.0,3.3,21.0,289.0,468.25,376.83
2016,8,28,17,15,619.5,60.0,3.15,20.0,237.0,405.2,325.99
2016,8,28,17,30,566.0,54.0,3.0,19.0,185.0,345.74,276.03
2016,8,28,17,45,481.0,45.0,2.9,18.5,136.5,273.33,213.75
2016,8,28,18,0,396.0,36.0,2.8,18.0,88.0,208.43,155.83
2016,8,28,18,15,259.0,23.5,2.65,17.5,51.0,127.73,70.32
2016,8,28,18,30,122.0,11.0,2.5,17.0,14.0,45.14,0.0
2016,8,28,18,45,61.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.0,1.9,13.5,18.0,10.81,0.0
2016,8,29,6,0,205.0,22.0,2.2,14.0,36.0,17.37,2.28
2016,8,29,6,15,318.5,34.0,2.3,14.5,77.5,25.96,16.38
2016,8,29,6,30,432.0,46.0,2.4,15.0,119.0,33.94,24.14
2016,8,29,6,45,502.0,54.5,2.5,15.5,168.0,38.27,28.31
2016,8,29,7,0,572.0,63.0,2.6,16.0,217.0,47.83,36.91
2016,8,29,7,15,297.5,98.0,2.55,16.0,179.5,92.17,62.24
2016,8,29,7,30,23.0,133.0,2.5,16.0,142.0,124.95,98.43
2016,8,29,7,45,12.5,140.0,2.5,16.5,145.0,132.36,104.5
2016,8,29,8,0,2.0,147.0,2.5,17.0,148.0,138.3,109.28
2016,8,29,8,15,1.0,152.0,2.5,17.5,152.5,143.71,113.15
2016,8,29,8,30,0.0,157.0,2.5,18.0,157.0,148.81,116.71
2016,8,29,8,45,69.5,220.0,2.55,18.5,264.0,227.49,177.99
2016,8,29,9,0,139.0,283.0,2.6,19.0,371.0,311.81,242.76
2016,8,29,9,15,157.0,303.5,2.6,19.5,409.0,347.14,269.31
2016,8,29,9,30,175.0,324.0,2.6,20.0,447.0,384.09,296.95
2016,8,29,9,45,534.5,208.5,2.65,20.5,609.0,484.95,376.46
2016,8,29,10,0,894.0,93.0,2.7,21.0,771.0,621.23,481.21
2016,8,29,10,15,901.5,94.0,2.75,21.5,799.5,663.01,511.51
2016,8,29,10,30,909.0,95.0,2.8,22.0,828.0,703.27,540.51
2016,8,29,10,45,915.0,95.0,2.85,23.0,850.5,739.82,563.58
2016,8,29,11,0,921.0,95.0,2.9,24.0,873.0,774.36,584.93
2016,8,29,11,15,924.5,95.5,2.95,24.0,887.0,805.28,605.89
2016,8,29,11,30,928.0,96.0,3.0,24.0,901.0,833.75,625.15
2016,8,29,11,45,930.5,96.0,3.1,24.5,908.0,858.32,640.81
2016,8,29,12,0,933.0,96.0,3.2,25.0,915.0,880.13,654.62
2016,8,29,12,15,932.5,95.5,3.25,25.0,913.5,896.01,665.46
2016,8,29,12,30,932.0,95.0,3.3,25.0,912.0,908.83,674.39
2016,8,29,12,45,916.0,103.0,3.4,25.5,898.5,913.54,676.99
2016,8,29,13,0,900.0,111.0,3.5,26.0,885.0,915.01,677.59
2016,8,29,13,15,896.0,110.5,3.55,25.5,868.0,915.34,679.92
2016,8,29,13,30,892.0,110.0,3.6,25.0,851.0,912.58,680.3
2016,8,29,13,45,578.5,238.5,3.7,25.0,714.0,773.62,584.0
2016,8,29,14,0,265.0,367.0,3.8,25.0,577.0,621.38,468.7
2016,8,29,14,15,567.0,234.5,3.85,24.5,658.5,751.88,573.59
2016,8,29,14,30,869.0,102.0,3.9,24.0,740.0,859.11,652.83
2016,8,29,14,45,861.0,98.0,3.95,24.0,703.0,834.61,636.51
2016,8,29,15,0,853.0,94.0,4.0,24.0,666.0,807.56,619.25
2016,8,29,15,15,838.0,92.0,3.95,23.5,623.5,774.77,598.6
2016,8,29,15,30,823.0,90.0,3.9,23.0,581.0,744.67,579.71
2016,8,29,15,45,808.0,85.5,3.9,22.5,534.5,705.55,554.17
2016,8,29,16,0,793.0,81.0,3.9,22.0,488.0,665.0,527.16
2016,8,29,16,15,767.0,77.5,3.85,21.5,437.5,616.98,493.58
2016,8,29,16,30,741.0,74.0,3.8,21.0,387.0,568.81,457.69
2016,8,29,16,45,708.0,68.5,3.75,20.5,335.5,514.3,415.74
2016,8,29,17,0,675.0,63.0,3.7,20.0,284.0,460.81,373.11
2016,8,29,17,15,621.0,57.5,3.55,19.5,232.5,400.48,323.18
2016,8,29,17,30,567.0,52.0,3.4,19.0,181.0,341.54,272.67
2016,8,29,17,45,481.0,43.5,3.3,18.5,133.0,269.6,210.45
2016,8,29,18,0,395.0,35.0,3.2,18.0,85.0,205.29,152.49
2016,8,29,18,15,197.5,24.0,3.05,17.5,49.0,105.79,50.78
