Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,9.83,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,15.57,0.09
2016,8,30,6,15,376.0,29.5,3.05,16.5,78.0,21.91,12.73
2016,8,30,6,30,493.0,39.0,3.1,17.0,120.0,27.82,18.57
2016,8,30,6,45,563.0,45.5,3.15,17.5,170.5,30.82,21.51
2016,8,30,7,0,633.0,52.0,3.2,18.0,221.0,40.86,30.46
2016,8,30,7,15,678.5,56.5,3.2,18.5,273.0,81.55,40.63
2016,8,30,7,30,724.0,61.0,3.2,19.0,325.0,127.14,69.5
2016,8,30,7,45,757.0,64.5,3.2,19.5,377.0,174.54,106.45
2016,8,30,8,0,790.0,68.0,3.2,20.0,429.0,225.13,149.22
2016,8,30,8,15,812.5,70.5,3.2,20.5,479.0,279.3,196.43
2016,8,30,8,30,835.0,73.0,3.2,21.0,529.0,330.76,241.45
2016,8,30,8,45,853.0,75.0,3.2,21.5,575.0,381.5,285.31
2016,8,30,9,0,871.0,77.0,3.2,22.0,621.0,432.94,328.63
2016,8,30,9,15,883.5,78.5,3.25,22.5,662.5,481.85,368.95
2016,8,30,9,30,896.0,80.0,3.3,23.0,704.0,530.46,407.86
2016,8,30,9,45,905.5,81.5,3.35,23.5,739.5,576.91,444.03
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,622.36,478.45
2016,8,30,10,15,921.5,84.0,3.45,24.5,803.5,664.24,509.39
2016,8,30,10,30,928.0,85.0,3.5,25.0,832.0,704.47,538.06
2016,8,30,10,45,934.5,85.0,3.6,25.5,854.0,741.92,562.98
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,777.33,586.28
2016,8,30,11,15,943.5,85.0,3.7,26.0,890.0,807.48,606.52
2016,8,30,11,30,946.0,85.0,3.7,26.0,904.0,835.04,624.95
2016,8,30,11,45,948.5,84.5,3.75,26.0,910.5,859.39,641.44
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,880.91,656.05
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,897.43,667.09
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,910.84,676.14
2016,8,30,12,45,946.0,85.0,3.8,26.0,902.5,919.03,681.81
2016,8,30,13,0,942.0,86.0,3.8,26.0,892.0,924.0,685.46
2016,8,30,13,15,938.0,85.5,3.8,26.0,874.5,924.16,686.03
2016,8,30,13,30,934.0,85.0,3.8,26.0,857.0,921.09,684.59
2016,8,30,13,45,929.0,83.5,3.8,26.0,832.5,912.88,679.83
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,901.51,673.08
2016,8,30,14,15,916.0,81.0,3.8,25.5,776.0,885.0,664.26
2016,8,30,14,30,908.0,80.0,3.8,25.0,744.0,865.61,653.51
2016,8,30,14,45,897.5,78.5,3.8,25.0,706.5,840.82,637.77
2016,8,30,15,0,887.0,77.0,3.8,25.0,669.0,813.51,620.27
2016,8,30,15,15,873.5,75.0,3.75,24.5,625.5,780.91,599.95
2016,8,30,15,30,860.0,73.0,3.7,24.0,582.0,746.32,578.01
2016,8,30,15,45,842.5,70.5,3.65,23.5,535.0,706.43,551.94
2016,8,30,16,0,825.0,68.0,3.6,23.0,488.0,665.25,524.51
2016,8,30,16,15,800.0,65.0,3.5,22.5,437.5,617.43,491.42
2016,8,30,16,30,775.0,62.0,3.4,22.0,387.0,573.45,458.98
2016,8,30,16,45,740.0,58.5,3.35,21.5,334.5,518.83,417.08
2016,8,30,17,0,705.0,55.0,3.3,21.0,282.0,465.4,374.6
2016,8,30,17,15,653.0,50.0,3.15,20.5,230.5,403.04,323.27
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,344.03,272.73
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,272.69,211.05
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,212.39,155.63
2016,8,30,18,15,215.5,15.5,2.9,18.5,41.5,99.44,37.76
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.5,9.5,2.8,14.5,18.0,9.34,0.0
2016,8,31,6,0,283.0,19.0,3.1,15.0,36.0,14.75,0.0
2016,8,31,6,15,403.0,28.0,3.15,15.5,79.0,20.69,11.68
2016,8,31,6,30,523.0,37.0,3.2,16.0,122.0,28.61,19.33
2016,8,31,6,45,591.5,43.0,3.3,16.5,172.5,31.57,22.25
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,36.61,26.83
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,78.61,38.11
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,125.38,67.44
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,173.56,105.08
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,228.92,152.01
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,279.58,196.73
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,331.76,242.72
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,382.88,287.36
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,434.44,331.25
2016,8,31,9,15,896.0,76.5,3.65,21.0,666.5,483.69,372.93
2016,8,31,9,30,908.0,78.0,3.7,21.0,708.0,532.59,413.28
2016,8,31,9,45,912.0,82.5,3.75,21.5,742.0,579.27,450.03
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,624.5,484.63
2016,8,31,10,15,922.5,88.0,3.85,22.0,805.0,666.43,517.0
2016,8,31,10,30,929.0,89.0,3.9,22.0,834.0,706.7,547.44
2016,8,31,10,45,933.5,90.0,3.95,22.5,855.5,743.72,572.27
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,778.59,595.36
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.0,809.53,616.7
2016,8,31,11,30,944.0,92.0,4.1,23.0,905.0,837.92,636.24
2016,8,31,11,45,944.5,92.5,4.15,23.0,911.0,861.6,652.52
2016,8,31,12,0,945.0,93.0,4.2,23.0,917.0,882.39,666.87
2016,8,31,12,15,944.5,92.5,4.2,23.0,915.5,898.35,677.73
2016,8,31,12,30,944.0,92.0,4.2,23.0,914.0,911.2,686.58
2016,8,31,12,45,935.5,95.5,4.25,23.0,902.0,917.98,691.64
2016,8,31,13,0,927.0,99.0,4.3,23.0,890.0,921.52,694.65
2016,8,31,13,15,923.0,98.5,4.3,23.0,872.5,921.72,695.27
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,918.73,693.86
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,910.57,689.27
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,899.28,682.67
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,882.03,673.11
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,861.94,661.6
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,837.63,645.82
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,810.76,628.28
2016,8,31,15,15,859.5,83.5,4.35,21.5,621.5,776.38,606.26
2016,8,31,15,30,844.0,81.0,4.3,21.0,578.0,740.14,582.65
2016,8,31,15,45,827.0,77.5,4.25,21.0,530.5,700.02,554.79
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,662.87,528.83
2016,8,31,16,15,783.0,71.0,4.1,20.5,432.0,614.23,494.33
2016,8,31,16,30,756.0,68.0,4.0,20.0,381.0,565.5,457.48
2016,8,31,16,45,721.0,63.5,3.95,20.0,328.5,510.53,413.89
2016,8,31,17,0,686.0,59.0,3.9,20.0,276.0,456.74,369.86
2016,8,31,17,15,630.0,53.5,3.75,19.5,224.5,392.7,316.67
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,335.27,266.88
2016,8,31,17,45,482.0,40.0,3.45,18.5,125.0,261.87,203.1
2016,8,31,18,0,390.0,32.0,3.3,18.0,77.0,196.79,143.43
2016,8,31,18,15,195.0,16.0,3.15,17.5,38.5,91.9,22.7
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,8.85,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,13.92,0.0
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,20.36,11.32
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,28.77,19.44
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,32.63,23.17
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,36.55,26.77
2016,9,1,7,15,402.5,97.0,3.15,17.5,209.0,94.33,61.24
2016,9,1,7,30,145.0,143.0,3.1,18.0,195.0,136.44,102.08
2016,9,1,7,45,154.0,166.0,3.05,18.5,229.0,166.7,125.77
2016,9,1,8,0,163.0,189.0,3.0,19.0,263.0,198.07,150.78
2016,9,1,8,15,197.5,209.0,2.95,19.5,309.0,234.78,179.31
2016,9,1,8,30,232.0,229.0,2.9,20.0,355.0,274.97,210.71
2016,9,1,8,45,241.5,250.0,2.9,20.5,391.0,306.1,235.41
2016,9,1,9,0,251.0,271.0,2.9,21.0,427.0,342.45,263.74
2016,9,1,9,15,584.5,175.0,2.9,21.0,570.0,421.5,324.99
2016,9,1,9,30,918.0,79.0,2.9,21.0,713.0,536.37,414.43
2016,9,1,9,45,925.5,81.5,2.9,21.5,748.5,583.55,450.8
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,629.54,485.52
2016,9,1,10,15,939.5,85.0,2.95,22.5,813.5,672.09,517.02
2016,9,1,10,30,946.0,86.0,3.0,23.0,843.0,712.94,546.41
2016,9,1,10,45,950.0,87.5,3.1,23.5,864.5,750.62,571.5
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,786.08,594.84
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,817.43,616.64
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,846.18,636.68
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,869.54,653.06
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,889.88,667.49
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,906.49,680.54
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,919.96,691.61
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,926.97,697.36
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,930.71,701.02
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.0,930.88,702.99
2016,9,1,13,30,936.0,95.0,4.3,22.0,862.0,927.8,702.89
2016,9,1,13,45,930.0,94.0,4.3,22.0,836.5,919.23,697.79
2016,9,1,14,0,924.0,93.0,4.3,22.0,811.0,907.52,690.67
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.0,890.07,680.5
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,869.73,668.39
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,844.43,651.78
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,816.61,633.39
2016,9,1,15,15,769.5,111.5,4.0,20.5,594.0,738.32,579.71
2016,9,1,15,30,653.0,137.0,4.0,20.0,518.0,661.69,525.73
2016,9,1,15,45,673.0,117.5,4.0,20.0,481.0,636.6,508.89
2016,9,1,16,0,693.0,98.0,4.0,20.0,444.0,607.85,488.58
2016,9,1,16,15,725.5,84.0,3.9,19.5,412.5,587.92,475.05
2016,9,1,16,30,758.0,70.0,3.8,19.0,381.0,566.05,459.15
2016,9,1,16,45,714.0,67.0,3.75,18.5,327.0,507.51,413.18
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,453.39,369.21
2016,9,1,17,15,611.0,57.5,3.5,17.5,221.0,387.83,314.36
2016,9,1,17,30,552.0,51.0,3.3,17.0,169.0,326.42,261.05
2016,9,1,17,45,446.0,43.0,3.15,16.5,120.5,248.59,193.47
2016,9,1,18,0,340.0,35.0,3.0,16.0,72.0,180.1,130.63
2016,9,1,18,15,170.0,17.5,2.9,15.5,36.0,84.2,4.58
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,87.5,9.5,2.25,14.0,14.0,9.34,0.0
2016,9,2,6,0,175.0,19.0,2.5,15.0,28.0,15.01,0.0
2016,9,2,6,15,297.0,31.0,2.55,15.5,68.0,23.75,14.02
2016,9,2,6,30,419.0,43.0,2.6,16.0,108.0,31.86,22.1
2016,9,2,6,45,490.0,51.5,2.7,16.5,156.5,36.3,26.39
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,40.49,30.25
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,77.32,41.2
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,120.91,67.83
2016,9,2,7,45,692.0,76.5,2.55,18.5,357.5,165.84,102.18
2016,9,2,8,0,725.0,81.0,2.5,19.0,408.0,217.02,144.84
2016,9,2,8,15,749.5,85.0,2.45,19.5,456.5,265.36,186.83
2016,9,2,8,30,774.0,89.0,2.4,20.0,505.0,315.67,230.45
2016,9,2,8,45,791.0,92.0,2.35,20.5,549.5,364.1,272.14
2016,9,2,9,0,808.0,95.0,2.3,21.0,594.0,413.28,313.35
2016,9,2,9,15,822.0,97.5,2.35,21.5,634.5,461.15,352.62
2016,9,2,9,30,836.0,100.0,2.4,22.0,675.0,512.09,392.94
2016,9,2,9,45,856.5,97.0,2.45,23.0,712.5,557.91,427.72
2016,9,2,10,0,877.0,94.0,2.5,24.0,750.0,603.67,461.4
2016,9,2,10,15,884.5,95.0,2.6,24.0,778.0,644.69,492.68
2016,9,2,10,30,892.0,96.0,2.7,24.0,806.0,684.21,522.33
2016,9,2,10,45,724.0,194.0,2.85,24.5,780.5,689.12,522.26
2016,9,2,11,0,556.0,292.0,3.0,25.0,755.0,684.47,514.8
2016,9,2,11,15,731.5,196.0,3.1,25.0,815.5,745.91,563.28
2016,9,2,11,30,907.0,100.0,3.2,25.0,876.0,811.82,609.66
2016,9,2,11,45,662.5,229.5,3.35,25.5,799.0,763.99,573.96
2016,9,2,12,0,418.0,359.0,3.5,26.0,722.0,702.85,524.34
2016,9,2,12,15,481.0,337.0,3.55,26.0,753.0,745.65,556.56
2016,9,2,12,30,544.0,315.0,3.6,26.0,784.0,788.24,587.82
2016,9,2,12,45,709.0,216.0,3.65,26.0,820.5,842.77,630.47
2016,9,2,13,0,874.0,117.0,3.7,26.0,857.0,888.17,661.64
2016,9,2,13,15,870.0,116.5,3.7,26.0,839.5,888.26,661.87
2016,9,2,13,30,866.0,116.0,3.7,26.0,822.0,885.35,660.52
2016,9,2,13,45,862.5,113.0,3.75,26.0,798.5,877.29,656.07
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,866.25,649.73
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,849.18,640.35
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,829.45,629.17
2016,9,2,14,45,831.0,103.5,3.85,25.0,675.0,808.72,616.32
2016,9,2,15,0,821.0,100.0,3.9,25.0,638.0,781.13,598.6
2016,9,2,15,15,804.5,97.5,3.9,24.5,595.0,747.35,577.34
2016,9,2,15,30,788.0,95.0,3.9,24.0,552.0,711.86,554.59
2016,9,2,15,45,769.0,91.0,3.9,23.5,505.5,671.41,527.85
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,629.87,499.82
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,580.59,464.59
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,533.93,430.06
2016,9,2,16,45,652.5,73.5,3.65,20.5,308.0,478.68,386.97
2016,9,2,17,0,614.0,68.0,3.6,20.0,257.0,425.09,343.69
2016,9,2,17,15,552.5,61.0,3.45,19.0,206.5,360.32,290.35
2016,9,2,17,30,491.0,54.0,3.3,18.0,156.0,299.95,238.7
2016,9,2,17,45,395.0,44.0,3.2,17.5,110.5,227.08,175.46
2016,9,2,18,0,299.0,34.0,3.1,17.0,65.0,162.88,115.78
2016,9,2,18,15,149.5,17.0,3.05,16.5,32.5,75.57,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,12.78,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,23.43,0.0
2016,9,3,6,15,188.5,36.5,3.55,15.0,65.5,28.28,17.61
2016,9,3,6,30,377.0,47.0,3.6,15.0,105.0,35.85,25.62
2016,9,3,6,45,444.5,58.0,3.65,15.5,152.5,42.33,31.79
2016,9,3,7,0,512.0,69.0,3.7,16.0,200.0,48.4,37.36
2016,9,3,7,15,565.0,76.5,3.7,16.5,251.0,82.39,47.57
2016,9,3,7,30,618.0,84.0,3.7,17.0,302.0,125.15,73.58
2016,9,3,7,45,652.5,90.0,3.7,17.5,353.0,169.37,107.24
2016,9,3,8,0,687.0,96.0,3.7,18.0,404.0,217.04,146.98
2016,9,3,8,15,714.5,100.5,3.65,18.0,453.0,264.87,188.9
2016,9,3,8,30,742.0,105.0,3.6,18.0,502.0,315.0,233.04
2016,9,3,8,45,764.5,107.5,3.6,18.5,548.0,366.64,277.63
2016,9,3,9,0,787.0,110.0,3.6,19.0,594.0,416.33,319.83
2016,9,3,9,15,802.5,113.0,3.6,19.5,635.0,464.39,359.79
2016,9,3,9,30,818.0,116.0,3.6,20.0,676.0,512.62,398.75
2016,9,3,9,45,853.5,106.0,3.6,20.5,717.5,562.37,437.99
2016,9,3,10,0,889.0,96.0,3.6,21.0,759.0,610.38,475.07
2016,9,3,10,15,896.5,97.5,3.65,21.0,787.5,652.32,507.59
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,692.73,538.37
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,729.1,563.79
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,763.42,586.86
2016,9,3,11,15,917.5,100.5,4.0,22.0,872.5,793.26,607.79
2016,9,3,11,30,920.0,101.0,4.1,22.0,886.0,820.59,626.95
2016,9,3,11,45,920.0,102.0,4.2,22.0,891.5,843.75,643.24
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,864.07,657.61
2016,9,3,12,15,919.5,102.5,4.4,21.5,894.5,879.55,669.97
2016,9,3,12,30,919.0,102.0,4.5,21.0,892.0,892.0,680.73
2016,9,3,12,45,904.0,109.0,4.65,21.0,878.5,896.43,685.06
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,897.65,687.31
2016,9,3,13,15,667.5,217.5,4.8,20.5,773.0,818.36,632.77
2016,9,3,13,30,446.0,319.0,4.8,20.0,681.0,728.82,563.68
2016,9,3,13,45,467.5,299.0,4.8,20.0,668.5,728.4,565.35
2016,9,3,14,0,489.0,279.0,4.8,20.0,656.0,725.65,564.93
2016,9,3,14,15,672.5,192.0,4.7,20.0,686.5,791.09,618.11
2016,9,3,14,30,856.0,105.0,4.6,20.0,717.0,837.0,651.4
2016,9,3,14,45,588.0,190.0,4.55,20.0,600.0,702.17,552.45
2016,9,3,15,0,320.0,275.0,4.5,20.0,483.0,557.45,439.01
2016,9,3,15,15,564.5,183.5,4.45,19.5,520.5,650.8,517.88
2016,9,3,15,30,809.0,92.0,4.4,19.0,558.0,721.28,574.92
2016,9,3,15,45,789.0,88.5,4.35,18.5,510.5,680.05,546.14
2016,9,3,16,0,769.0,85.0,4.3,18.0,463.0,637.75,516.72
2016,9,3,16,15,740.0,81.5,4.2,17.5,412.5,588.76,479.93
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,542.28,443.95
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.0,482.34,395.55
2016,9,3,17,0,614.0,70.0,4.1,17.0,256.0,424.83,347.68
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.0,359.01,292.07
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,297.73,238.48
2016,9,3,17,45,366.5,46.0,3.65,15.5,107.5,215.92,167.55
2016,9,3,18,0,247.0,36.0,3.5,15.0,61.0,146.3,102.75
2016,9,3,18,15,123.5,18.0,3.5,14.5,30.5,66.52,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,8.36,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,14.42,0.0
2016,9,4,6,15,151.0,37.0,3.4,14.0,57.0,30.45,19.27
2016,9,4,6,30,246.0,57.0,3.4,14.0,94.0,43.6,32.44
2016,9,4,6,45,315.0,73.0,3.4,14.5,140.5,54.42,42.57
2016,9,4,7,0,384.0,89.0,3.4,15.0,187.0,64.68,51.92
2016,9,4,7,15,440.0,100.5,3.3,15.5,237.0,95.34,62.76
2016,9,4,7,30,496.0,112.0,3.2,16.0,287.0,135.61,87.8
2016,9,4,7,45,550.0,117.5,3.1,16.5,339.5,176.47,117.74
2016,9,4,8,0,604.0,123.0,3.0,17.0,392.0,222.16,154.46
2016,9,4,8,15,635.0,129.0,2.95,17.5,441.0,267.82,193.43
2016,9,4,8,30,666.0,135.0,2.9,18.0,490.0,316.29,234.92
2016,9,4,8,45,704.5,133.5,2.85,18.5,538.5,363.32,274.84
2016,9,4,9,0,743.0,132.0,2.8,19.0,587.0,413.36,316.5
2016,9,4,9,15,760.0,135.5,2.8,19.5,628.5,460.82,355.47
2016,9,4,9,30,777.0,139.0,2.8,20.0,670.0,511.4,395.63
2016,9,4,9,45,833.0,120.0,2.85,20.5,716.0,559.41,433.48
2016,9,4,10,0,889.0,101.0,2.9,21.0,762.0,612.77,474.49
2016,9,4,10,15,897.0,102.5,2.95,21.0,791.0,655.03,506.93
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,695.79,537.69
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,732.66,563.8
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,767.49,587.29
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,797.75,608.61
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,825.51,628.22
2016,9,4,11,45,922.5,108.0,3.75,22.5,896.5,849.13,643.75
2016,9,4,12,0,923.0,109.0,3.9,23.0,902.0,869.91,657.35
2016,9,4,12,15,922.5,108.5,3.95,23.0,900.0,885.45,668.18
2016,9,4,12,30,922.0,108.0,4.0,23.0,898.0,897.94,677.05
2016,9,4,12,45,926.0,104.0,4.1,23.0,889.5,907.67,684.41
2016,9,4,13,0,930.0,100.0,4.2,23.0,881.0,914.24,689.76
2016,9,4,13,15,926.0,99.5,4.2,23.0,863.0,914.23,690.23
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,911.02,688.69
2016,9,4,13,45,914.0,98.5,4.25,23.0,819.0,901.18,682.96
2016,9,4,14,0,906.0,98.0,4.3,23.0,793.0,888.28,675.26
2016,9,4,14,15,897.5,96.5,4.25,22.5,760.5,870.93,665.39
2016,9,4,14,30,889.0,95.0,4.2,22.0,728.0,850.75,653.59
2016,9,4,14,45,875.0,94.0,4.2,22.0,688.5,823.94,636.07
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,794.83,616.9
2016,9,4,15,15,845.0,90.5,4.15,21.5,605.0,764.82,597.97
2016,9,4,15,30,829.0,88.0,4.1,21.0,561.0,728.59,574.29
2016,9,4,15,45,806.0,85.5,4.05,21.0,512.5,685.74,544.34
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,641.98,513.33
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,591.34,475.85
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,540.87,437.34
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,484.29,392.75
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,427.61,346.57
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,361.01,291.26
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,299.07,237.78
2016,9,4,17,45,392.5,42.0,3.3,16.5,105.5,220.31,169.34
2016,9,4,18,0,281.0,32.0,3.2,16.0,59.0,151.73,103.2
2016,9,4,18,15,140.5,16.0,3.05,15.5,29.5,57.67,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.5,8.5,1.6,13.5,11.5,8.36,0.0
2016,9,5,6,0,133.0,17.0,1.8,14.0,23.0,13.33,0.0
2016,9,5,6,15,257.5,30.5,1.85,14.5,62.0,23.78,13.61
2016,9,5,6,30,382.0,44.0,1.9,15.0,101.0,33.36,23.4
2016,9,5,6,45,462.0,53.5,1.95,15.5,149.5,38.61,28.49
2016,9,5,7,0,542.0,63.0,2.0,16.0,198.0,43.55,33.08
2016,9,5,7,15,594.0,69.5,1.95,16.5,249.5,74.56,41.47
2016,9,5,7,30,646.0,76.0,1.9,17.0,301.0,117.72,66.58
2016,9,5,7,45,685.5,80.0,1.85,17.5,353.0,162.35,99.7
2016,9,5,8,0,725.0,84.0,1.8,18.0,405.0,214.13,142.21
2016,9,5,8,15,751.5,88.0,1.75,18.5,454.5,262.86,184.22
2016,9,5,8,30,778.0,92.0,1.7,19.0,504.0,313.74,228.13
2016,9,5,8,45,800.5,93.5,1.7,20.0,550.5,362.9,269.76
2016,9,5,9,0,823.0,95.0,1.7,21.0,597.0,413.3,311.22
2016,9,5,9,15,837.5,97.5,1.75,21.5,638.0,462.02,350.96
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,513.8,391.69
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,560.08,427.4
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,606.18,462.03
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,648.12,492.96
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,688.52,522.09
2016,9,5,10,45,911.5,98.5,2.25,25.0,832.5,724.87,546.26
2016,9,5,11,0,917.0,99.0,2.4,26.0,854.0,759.15,567.84
2016,9,5,11,15,920.5,99.5,2.5,26.0,868.0,789.72,588.66
2016,9,5,11,30,924.0,100.0,2.6,26.0,882.0,817.79,607.8
2016,9,5,11,45,924.5,100.5,2.75,26.5,888.0,840.86,622.71
2016,9,5,12,0,925.0,101.0,2.9,27.0,894.0,861.07,635.74
2016,9,5,12,15,925.0,101.0,2.95,27.0,892.0,877.43,646.86
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,890.75,656.09
2016,9,5,12,45,908.5,108.5,3.15,27.5,876.0,894.41,658.36
2016,9,5,13,0,892.0,116.0,3.3,28.0,862.0,894.84,658.63
2016,9,5,13,15,888.0,115.0,3.35,28.0,844.0,894.31,659.09
2016,9,5,13,30,884.0,114.0,3.4,28.0,826.0,890.69,657.61
2016,9,5,13,45,875.0,114.0,3.5,28.0,800.0,880.75,652.31
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,867.91,645.15
2016,9,5,14,15,856.0,112.0,3.65,27.5,741.5,849.31,635.13
2016,9,5,14,30,846.0,110.0,3.7,27.0,709.0,832.52,626.39
2016,9,5,14,45,831.5,108.5,3.75,27.0,670.0,805.69,609.44
2016,9,5,15,0,817.0,107.0,3.8,27.0,631.0,776.66,590.91
2016,9,5,15,15,799.5,104.0,3.8,26.5,587.0,741.64,568.95
2016,9,5,15,30,782.0,101.0,3.8,26.0,543.0,704.98,545.53
2016,9,5,15,45,759.0,97.0,3.8,25.5,495.5,661.87,517.02
2016,9,5,16,0,736.0,93.0,3.8,25.0,448.0,620.37,488.36
2016,9,5,16,15,704.5,88.0,3.6,24.5,397.0,569.5,450.84
2016,9,5,16,30,673.0,83.0,3.4,24.0,346.0,519.08,412.67
2016,9,5,16,45,632.0,76.5,3.25,23.5,295.0,462.27,368.51
2016,9,5,17,0,591.0,70.0,3.1,23.0,244.0,407.36,324.34
2016,9,5,17,15,525.5,62.0,2.65,22.0,193.0,341.14,269.9
2016,9,5,17,30,460.0,54.0,2.2,21.0,142.0,279.69,217.64
2016,9,5,17,45,360.0,42.0,1.8,20.0,97.5,205.74,154.57
2016,9,5,18,0,260.0,30.0,1.4,19.0,53.0,141.29,91.03
2016,9,5,18,15,130.0,15.0,1.3,18.0,26.5,52.97,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,8.0,1.3,13.5,11.0,7.86,0.0
2016,9,6,6,0,148.0,16.0,1.4,14.0,22.0,12.61,0.0
2016,9,6,6,15,277.5,28.5,1.45,14.5,61.0,22.01,11.96
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,30.71,21.07
2016,9,6,6,45,489.5,49.0,1.55,16.0,149.0,34.77,25.05
2016,9,6,7,0,572.0,57.0,1.6,17.0,198.0,38.64,28.6
2016,9,6,7,15,623.5,62.5,1.45,18.0,250.0,68.3,35.93
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,112.03,60.39
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,160.94,96.22
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,210.28,135.91
2016,9,6,8,15,776.0,79.5,1.15,22.0,455.5,259.48,177.52
2016,9,6,8,30,801.0,83.0,1.2,23.0,505.0,310.65,220.73
2016,9,6,8,45,821.0,85.0,1.25,24.0,551.0,360.45,262.29
2016,9,6,9,0,841.0,87.0,1.3,25.0,597.0,414.9,306.09
2016,9,6,9,15,855.0,89.0,1.5,25.5,638.5,463.45,345.51
2016,9,6,9,30,869.0,91.0,1.7,26.0,680.0,511.87,383.82
2016,9,6,9,45,876.0,94.5,1.9,27.0,714.5,557.54,418.32
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,602.06,450.96
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,643.98,481.14
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,684.42,509.52
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,720.85,534.31
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,755.26,556.4
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,785.63,576.14
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,813.52,594.19
2016,9,6,11,45,919.5,103.5,2.4,30.5,883.5,837.22,608.22
2016,9,6,12,0,921.0,104.0,2.4,31.0,889.0,858.13,620.4
2016,9,6,12,15,920.5,103.5,2.45,31.0,887.0,873.47,630.63
2016,9,6,12,30,920.0,103.0,2.5,31.0,885.0,885.77,639.02
2016,9,6,12,45,912.0,106.0,2.6,31.5,873.0,892.1,642.76
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,895.27,644.58
2016,9,6,13,15,899.5,108.0,2.8,31.5,843.0,894.21,646.41
2016,9,6,13,30,895.0,107.0,2.9,31.0,825.0,890.03,646.31
2016,9,6,13,45,889.0,105.5,3.0,31.0,799.5,880.94,641.8
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,868.85,635.39
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,850.87,626.09
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,830.18,614.97
2016,9,6,14,45,852.0,98.5,3.25,30.0,670.5,803.8,598.72
2016,9,6,15,0,840.0,96.0,3.3,30.0,632.0,779.5,583.86
2016,9,6,15,15,823.5,93.5,3.25,29.5,588.0,745.21,562.63
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,709.18,539.97
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,666.96,511.52
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,623.8,481.62
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,572.72,445.73
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,524.32,410.56
2016,9,6,16,45,660.0,69.5,2.65,26.5,294.0,467.11,366.7
2016,9,6,17,0,618.0,64.0,2.5,26.0,242.0,411.88,322.84
2016,9,6,17,15,553.0,56.5,2.15,25.0,191.0,345.62,269.12
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,284.16,217.42
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,209.43,154.28
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,143.18,86.22
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,54.09,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.0,7.0,0.4,16.5,10.0,0.0,0.0
2016,9,7,6,0,142.0,14.0,0.4,17.0,20.0,13.76,0.0
2016,9,7,6,15,269.5,27.5,0.5,17.5,59.0,21.21,10.92
2016,9,7,6,30,397.0,41.0,0.6,18.0,98.0,30.89,20.93
2016,9,7,6,45,474.5,50.5,0.7,19.0,146.5,36.27,26.03
2016,9,7,7,0,552.0,60.0,0.8,20.0,195.0,41.34,30.59
2016,9,7,7,15,604.5,66.5,0.95,21.0,247.0,69.17,37.41
2016,9,7,7,30,657.0,73.0,1.1,22.0,299.0,112.71,61.17
2016,9,7,7,45,691.5,78.5,1.25,23.0,350.5,158.3,93.86
2016,9,7,8,0,726.0,84.0,1.4,24.0,402.0,210.57,135.51
2016,9,7,8,15,752.5,88.0,1.45,24.5,451.5,259.25,176.39
2016,9,7,8,30,779.0,92.0,1.5,25.0,501.0,310.08,219.27
2016,9,7,8,45,797.0,96.0,1.6,26.0,546.5,359.87,260.63
2016,9,7,9,0,815.0,100.0,1.7,27.0,592.0,410.49,301.54
2016,9,7,9,15,829.5,102.5,1.65,28.0,633.0,458.78,339.1
2016,9,7,9,30,844.0,105.0,1.6,29.0,674.0,507.09,375.23
2016,9,7,9,45,861.0,104.0,1.6,30.0,710.5,555.97,410.61
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,601.51,442.49
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,642.93,471.37
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,682.83,498.42
2016,9,7,10,45,897.5,107.5,1.6,32.5,826.0,718.96,522.08
2016,9,7,11,0,902.0,109.0,1.6,33.0,847.0,753.01,542.65
2016,9,7,11,15,905.0,109.5,1.6,33.0,860.5,782.76,561.35
2016,9,7,11,30,908.0,110.0,1.6,33.0,874.0,810.02,578.4
2016,9,7,11,45,908.5,111.0,1.6,33.5,879.0,833.2,591.61
2016,9,7,12,0,909.0,112.0,1.6,34.0,884.0,853.57,603.02
2016,9,7,12,15,908.5,112.0,1.6,34.0,882.0,869.24,612.73
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,881.9,620.67
2016,9,7,12,45,887.5,121.0,1.65,34.5,864.0,883.53,621.09
2016,9,7,13,0,867.0,130.0,1.7,35.0,848.0,881.94,619.71
2016,9,7,13,15,862.0,129.0,1.75,34.5,829.5,880.5,621.11
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,880.09,623.27
2016,9,7,13,45,847.5,127.0,1.9,34.0,785.0,869.07,618.0
2016,9,7,14,0,838.0,126.0,2.0,34.0,759.0,855.18,611.0
2016,9,7,14,15,827.0,124.0,2.1,34.0,726.0,836.21,600.71
2016,9,7,14,30,816.0,122.0,2.2,34.0,693.0,814.64,588.7
2016,9,7,14,45,799.5,120.5,2.3,34.0,653.5,786.73,572.42
2016,9,7,15,0,783.0,119.0,2.4,34.0,614.0,756.77,554.61
2016,9,7,15,15,763.5,115.5,2.45,33.5,570.0,720.51,533.1
2016,9,7,15,30,744.0,112.0,2.5,33.0,526.0,685.49,512.09
2016,9,7,15,45,715.5,108.0,2.65,32.5,477.5,639.88,483.07
2016,9,7,16,0,687.0,104.0,2.8,32.0,429.0,593.94,452.33
2016,9,7,16,15,651.5,98.5,2.75,31.0,378.5,541.81,416.26
2016,9,7,16,30,616.0,93.0,2.7,30.0,328.0,490.49,379.54
2016,9,7,16,45,564.5,86.0,2.7,29.5,276.0,429.67,333.64
2016,9,7,17,0,513.0,79.0,2.7,29.0,224.0,371.63,288.28
2016,9,7,17,15,442.5,68.5,2.4,27.5,175.0,303.97,234.64
2016,9,7,17,30,372.0,58.0,2.1,26.0,126.0,241.12,183.08
2016,9,7,17,45,268.0,43.0,1.85,25.0,83.5,168.08,122.29
2016,9,7,18,0,164.0,28.0,1.6,24.0,41.0,102.28,55.88
2016,9,7,18,15,82.0,14.0,1.55,23.0,20.5,37.13,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,33.5,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,67.0,12.0,2.3,16.0,15.0,11.8,0.0
2016,9,8,6,15,171.0,29.5,2.35,16.5,50.5,22.83,11.89
2016,9,8,6,30,275.0,47.0,2.4,17.0,86.0,35.77,25.11
2016,9,8,6,45,357.0,60.0,2.5,17.5,132.5,44.46,33.27
2016,9,8,7,0,439.0,73.0,2.6,18.0,179.0,52.71,40.78
2016,9,8,7,15,494.5,82.5,2.5,18.5,229.0,77.62,48.16
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,117.97,70.88
2016,9,8,7,45,593.0,98.5,2.35,19.5,330.0,159.82,100.86
2016,9,8,8,0,636.0,105.0,2.3,20.0,381.0,206.1,137.83
2016,9,8,8,15,665.0,110.5,2.25,20.5,429.5,252.28,176.88
2016,9,8,8,30,694.0,116.0,2.2,21.0,478.0,300.97,218.29
2016,9,8,8,45,719.0,119.0,2.15,21.5,523.5,348.36,258.41
2016,9,8,9,0,744.0,122.0,2.1,22.0,569.0,397.37,298.96
2016,9,8,9,15,760.5,125.0,2.15,22.5,609.5,446.81,339.03
2016,9,8,9,30,777.0,128.0,2.2,23.0,650.0,493.46,375.98
2016,9,8,9,45,785.0,132.5,2.25,24.0,683.5,537.1,408.91
2016,9,8,10,0,793.0,137.0,2.3,25.0,717.0,579.9,440.17
2016,9,8,10,15,802.0,139.0,2.35,25.0,745.0,619.96,470.41
2016,9,8,10,30,811.0,141.0,2.4,25.0,773.0,658.86,499.25
2016,9,8,10,45,819.5,141.5,2.5,25.5,794.5,694.65,524.68
2016,9,8,11,0,828.0,142.0,2.6,26.0,816.0,728.84,548.54
2016,9,8,11,15,831.5,143.0,2.7,26.0,829.5,758.02,568.66
2016,9,8,11,30,835.0,144.0,2.8,26.0,843.0,784.99,587.25
2016,9,8,11,45,838.5,143.0,2.9,26.5,849.0,807.66,601.74
2016,9,8,12,0,842.0,142.0,3.0,27.0,855.0,827.83,614.56
2016,9,8,12,15,841.5,142.0,3.05,27.0,852.5,843.09,625.04
2016,9,8,12,30,841.0,142.0,3.1,27.0,850.0,855.54,633.77
2016,9,8,12,45,848.0,136.0,3.2,27.0,842.5,865.38,641.17
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,868.88,644.43
2016,9,8,13,15,850.0,128.5,3.3,27.0,816.5,866.85,643.54
2016,9,8,13,30,845.0,127.0,3.3,27.0,798.0,865.83,643.51
2016,9,8,13,45,840.0,124.5,3.35,27.0,773.5,857.07,638.64
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,845.38,631.93
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,826.8,621.55
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,805.62,609.41
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,779.57,592.66
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,751.26,574.3
2016,9,8,15,15,772.0,107.5,3.35,25.5,564.5,715.18,551.18
2016,9,8,15,30,753.0,104.0,3.3,25.0,521.0,677.61,526.71
2016,9,8,15,45,730.5,99.5,3.3,25.0,473.5,637.71,499.06
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,594.77,467.76
2016,9,8,16,15,674.0,89.5,3.2,24.0,375.5,542.96,430.41
2016,9,8,16,30,640.0,84.0,3.1,23.0,325.0,491.85,392.36
2016,9,8,16,45,594.5,77.0,3.05,22.5,274.0,433.67,346.78
2016,9,8,17,0,549.0,70.0,3.0,22.0,223.0,377.84,301.46
2016,9,8,17,15,480.0,61.0,2.85,21.0,174.0,311.42,246.59
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,250.19,194.22
2016,9,8,17,45,306.0,38.5,2.55,19.5,82.5,176.51,130.5
2016,9,8,18,0,201.0,25.0,2.4,19.0,40.0,108.51,53.63
2016,9,8,18,15,100.5,12.5,2.35,18.5,20.0,40.49,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
