Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,117.0,13.0,1.6,14.0,17.0,12.78,0.0
2016,9,9,6,15,247.5,26.5,1.65,14.5,54.5,20.56,9.93
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,30.31,20.58
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,35.27,25.42
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,39.97,29.74
2016,9,9,7,15,274.0,86.5,1.75,17.5,152.0,72.49,49.5
2016,9,9,7,30,4.0,115.0,1.7,18.0,116.0,106.55,83.38
2016,9,9,7,45,47.5,146.5,1.65,18.5,166.5,136.76,105.82
2016,9,9,8,0,91.0,178.0,1.6,19.0,217.0,175.42,134.87
2016,9,9,8,15,92.0,200.5,1.55,19.5,244.5,201.54,155.42
2016,9,9,8,30,93.0,223.0,1.5,20.0,272.0,227.86,175.89
2016,9,9,8,45,216.0,233.0,1.5,21.0,359.0,281.77,215.03
2016,9,9,9,0,339.0,243.0,1.5,22.0,446.0,347.48,263.64
2016,9,9,9,15,595.0,169.5,1.55,22.5,555.5,409.55,310.37
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,500.98,379.84
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,546.5,413.79
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,591.1,446.25
2016,9,9,10,15,879.0,102.0,1.75,25.5,762.5,631.99,476.01
2016,9,9,10,30,887.0,103.0,1.8,26.0,791.0,671.39,504.0
2016,9,9,10,45,893.5,103.5,1.85,27.0,813.0,707.62,528.1
2016,9,9,11,0,900.0,104.0,1.9,28.0,835.0,741.88,548.86
2016,9,9,11,15,903.5,105.0,1.9,28.5,848.5,772.27,567.49
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,800.22,584.37
2016,9,9,11,45,909.5,105.5,1.9,29.5,868.0,823.34,597.98
2016,9,9,12,0,912.0,105.0,1.9,30.0,874.0,843.71,609.78
2016,9,9,12,15,911.5,105.0,1.95,30.0,871.5,859.24,620.17
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,871.76,628.74
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,875.86,631.19
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,876.79,631.75
2016,9,9,13,15,878.0,116.0,2.3,31.0,823.5,875.16,632.04
2016,9,9,13,30,873.0,115.0,2.4,31.0,805.0,870.48,630.44
2016,9,9,13,45,867.0,113.0,2.5,31.0,779.0,860.88,625.73
2016,9,9,14,0,861.0,111.0,2.6,31.0,753.0,848.34,619.16
2016,9,9,14,15,851.0,109.0,2.65,30.5,720.5,829.62,609.41
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,812.6,600.82
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,785.47,584.43
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,756.11,566.4
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,720.38,544.6
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,683.09,521.34
2016,9,9,15,45,752.5,92.0,3.05,28.5,474.0,639.19,492.84
2016,9,9,16,0,728.0,88.0,3.1,28.0,426.0,596.9,463.56
2016,9,9,16,15,693.5,83.5,3.1,27.0,375.0,545.31,427.1
2016,9,9,16,30,659.0,79.0,3.1,26.0,324.0,494.46,389.84
2016,9,9,16,45,610.5,73.0,3.15,25.0,272.5,435.2,344.67
2016,9,9,17,0,562.0,67.0,3.2,24.0,221.0,378.53,299.63
2016,9,9,17,15,489.5,58.0,3.1,23.0,171.5,310.24,243.53
2016,9,9,17,30,417.0,49.0,3.0,22.0,122.0,247.52,190.17
2016,9,9,17,45,303.0,36.5,2.9,21.0,79.5,171.83,125.23
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,101.44,40.29
2016,9,9,18,15,94.5,12.0,2.7,19.5,18.5,37.89,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,23.5,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,47.0,11.0,2.4,14.0,13.0,10.81,0.0
2016,9,10,6,15,154.0,28.0,2.45,14.5,47.0,21.72,10.37
2016,9,10,6,30,261.0,45.0,2.5,15.0,81.0,34.31,23.96
2016,9,10,6,45,342.5,58.0,2.55,15.5,126.5,43.07,32.27
2016,9,10,7,0,424.0,71.0,2.6,16.0,172.0,51.38,39.91
2016,9,10,7,15,212.0,91.0,2.55,16.5,141.5,78.69,56.55
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,102.8,80.81
2016,9,10,7,45,19.5,138.0,2.45,18.0,146.5,129.99,101.85
2016,9,10,8,0,39.0,165.0,2.4,19.0,182.0,155.03,120.74
2016,9,10,8,15,73.5,193.5,2.4,19.5,230.0,191.12,148.16
2016,9,10,8,30,108.0,222.0,2.4,20.0,278.0,231.01,178.62
2016,9,10,8,45,416.5,172.5,2.4,20.5,416.5,289.57,219.17
2016,9,10,9,0,725.0,123.0,2.4,21.0,555.0,387.02,292.83
2016,9,10,9,15,742.0,126.5,2.45,21.5,595.0,433.33,330.72
2016,9,10,9,30,759.0,130.0,2.5,22.0,635.0,482.63,369.99
2016,9,10,9,45,771.5,133.0,2.6,23.0,669.5,526.39,403.55
2016,9,10,10,0,784.0,136.0,2.7,24.0,704.0,569.71,435.8
2016,9,10,10,15,793.5,137.5,2.8,24.5,732.0,609.15,465.26
2016,9,10,10,30,803.0,139.0,2.9,25.0,760.0,647.48,493.29
2016,9,10,10,45,809.5,140.5,3.0,25.5,781.0,682.46,518.36
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,715.75,541.78
2016,9,10,11,15,819.5,143.0,3.15,26.0,815.0,744.48,561.84
2016,9,10,11,30,823.0,144.0,3.2,26.0,828.0,771.03,580.03
2016,9,10,11,45,824.5,144.5,3.3,26.5,833.0,793.21,594.3
2016,9,10,12,0,826.0,145.0,3.4,27.0,838.0,812.87,606.87
2016,9,10,12,15,825.0,145.0,3.45,27.0,835.5,827.37,616.92
2016,9,10,12,30,824.0,145.0,3.5,27.0,833.0,839.1,625.22
2016,9,10,12,45,825.0,142.0,3.6,27.0,823.5,846.64,631.05
2016,9,10,13,0,826.0,139.0,3.7,27.0,814.0,851.3,635.06
2016,9,10,13,15,820.5,138.0,3.75,27.0,795.5,849.57,634.61
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,844.92,632.33
2016,9,10,13,45,807.0,135.0,3.85,27.0,751.5,834.25,626.04
2016,9,10,14,0,799.0,133.0,3.9,27.0,726.0,820.81,617.96
2016,9,10,14,15,787.5,131.0,3.9,26.5,693.5,801.8,607.08
2016,9,10,14,30,776.0,129.0,3.9,26.0,661.0,780.34,594.49
2016,9,10,14,45,762.0,125.5,3.9,26.0,623.0,752.97,576.53
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,726.11,558.9
2016,9,10,15,15,727.5,118.0,3.85,25.5,541.5,689.59,535.09
2016,9,10,15,30,707.0,114.0,3.8,25.0,498.0,651.82,509.85
2016,9,10,15,45,682.0,109.0,3.75,24.5,451.5,608.79,479.45
2016,9,10,16,0,657.0,104.0,3.7,24.0,405.0,565.3,447.99
2016,9,10,16,15,620.5,97.5,3.6,23.5,355.0,512.77,408.64
2016,9,10,16,30,584.0,91.0,3.5,23.0,305.0,461.22,368.95
2016,9,10,16,45,535.0,83.0,3.45,22.5,255.5,402.49,322.43
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,346.44,276.52
2016,9,10,17,15,413.5,64.0,3.2,21.0,158.0,279.43,220.82
2016,9,10,17,30,341.0,53.0,3.0,20.0,110.0,217.56,167.9
2016,9,10,17,45,237.0,37.5,2.9,19.5,70.5,146.86,106.37
2016,9,10,18,0,133.0,22.0,2.8,19.0,31.0,79.1,19.93
2016,9,10,18,15,66.5,11.0,2.75,18.5,15.5,28.89,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,8.85,0.0
2016,9,11,6,15,118.5,28.0,2.7,15.0,42.5,21.78,9.86
2016,9,11,6,30,205.0,47.0,2.8,15.0,75.0,36.04,25.37
2016,9,11,6,45,283.0,63.0,2.9,15.5,119.0,47.16,35.82
2016,9,11,7,0,361.0,79.0,3.0,16.0,163.0,57.72,45.48
2016,9,11,7,15,180.5,90.0,2.95,16.5,132.0,76.37,55.5
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,94.36,73.81
2016,9,11,7,45,10.5,128.5,2.85,17.5,133.0,120.7,94.85
2016,9,11,8,0,21.0,156.0,2.8,18.0,165.0,148.36,116.61
2016,9,11,8,15,28.5,178.0,2.8,18.5,192.0,167.57,131.41
2016,9,11,8,30,36.0,200.0,2.8,19.0,219.0,191.82,150.18
2016,9,11,8,45,130.5,230.5,2.8,20.0,306.5,249.52,193.32
2016,9,11,9,0,225.0,261.0,2.8,21.0,394.0,320.74,247.04
2016,9,11,9,15,241.0,278.5,2.8,21.5,430.0,356.04,274.03
2016,9,11,9,30,257.0,296.0,2.8,22.0,466.0,389.23,299.19
2016,9,11,9,45,516.5,216.0,2.85,22.5,581.0,464.88,357.98
2016,9,11,10,0,776.0,136.0,2.9,23.0,696.0,563.11,433.51
2016,9,11,10,15,785.5,138.0,2.95,23.0,723.5,602.66,463.7
2016,9,11,10,30,795.0,140.0,3.0,23.0,751.0,641.11,492.84
2016,9,11,10,45,803.5,140.5,3.1,23.5,772.5,676.17,518.29
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,709.66,542.18
2016,9,11,11,15,815.5,141.5,3.3,24.0,807.0,737.74,562.31
2016,9,11,11,30,819.0,142.0,3.4,24.0,820.0,763.63,580.48
2016,9,11,11,45,822.0,142.0,3.5,24.5,825.5,786.33,595.3
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,806.56,608.42
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,820.87,618.69
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,832.41,627.19
2016,9,11,12,45,832.5,134.0,3.9,25.0,818.5,842.06,634.51
2016,9,11,13,0,841.0,127.0,4.0,25.0,811.0,845.51,637.69
2016,9,11,13,15,836.0,126.0,4.1,24.5,792.5,847.38,641.19
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,843.0,640.48
2016,9,11,13,45,824.0,122.5,4.35,24.0,748.5,832.43,634.52
2016,9,11,14,0,817.0,120.0,4.5,24.0,723.0,819.02,626.76
2016,9,11,14,15,806.5,118.0,4.5,23.5,691.0,800.52,616.02
2016,9,11,14,30,796.0,116.0,4.5,23.0,659.0,779.5,603.5
2016,9,11,14,45,781.0,113.5,4.55,22.5,620.5,752.0,586.51
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,722.46,567.87
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,686.63,543.9
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,651.84,520.41
2016,9,11,15,45,699.5,100.0,4.5,20.5,448.5,607.65,488.6
2016,9,11,16,0,672.0,96.0,4.5,20.0,401.0,563.15,455.59
2016,9,11,16,15,636.5,90.5,4.4,19.5,351.5,511.97,416.17
2016,9,11,16,30,601.0,85.0,4.3,19.0,302.0,461.7,376.38
2016,9,11,16,45,550.5,78.0,4.2,18.5,252.5,402.83,328.46
2016,9,11,17,0,500.0,71.0,4.1,18.0,203.0,346.77,281.36
2016,9,11,17,15,427.0,60.5,3.95,17.5,155.5,279.83,224.08
2016,9,11,17,30,354.0,50.0,3.8,17.0,108.0,218.57,170.23
2016,9,11,17,45,246.0,35.5,3.7,16.5,68.5,146.74,106.23
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,77.92,4.34
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,28.78,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,11.8,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.0,21.09,8.83
2016,9,12,6,30,356.0,41.0,3.8,14.0,86.0,31.89,21.84
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.0,35.83,25.97
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,39.65,29.65
2016,9,12,7,15,606.5,63.0,3.9,15.5,236.0,57.98,33.14
2016,9,12,7,30,662.0,69.0,3.9,16.0,288.0,100.85,54.4
2016,9,12,7,45,701.5,73.5,3.9,16.5,340.0,146.16,86.33
2016,9,12,8,0,741.0,78.0,3.9,17.0,392.0,198.42,128.79
2016,9,12,8,15,767.5,81.5,3.9,17.5,441.0,247.13,171.22
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,297.96,216.1
2016,9,12,8,45,813.5,87.5,3.95,18.5,536.0,347.42,259.86
2016,9,12,9,0,833.0,90.0,4.0,19.0,582.0,397.78,303.54
2016,9,12,9,15,847.5,92.5,4.0,19.0,623.0,450.01,348.2
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,498.54,389.0
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,544.45,426.08
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,589.75,461.67
2016,9,12,10,15,899.0,96.0,4.05,20.0,764.0,631.22,494.52
2016,9,12,10,30,907.0,97.0,4.1,20.0,793.0,671.15,525.56
2016,9,12,10,45,912.0,98.5,4.15,20.5,814.0,707.79,552.56
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,742.31,576.14
2016,9,12,11,15,920.5,100.5,4.25,21.0,848.5,772.51,597.41
2016,9,12,11,30,924.0,101.0,4.3,21.0,862.0,800.19,616.88
2016,9,12,11,45,923.5,102.5,4.35,21.0,867.0,823.08,632.97
2016,9,12,12,0,923.0,104.0,4.4,21.0,872.0,843.07,647.1
2016,9,12,12,15,923.5,104.0,4.45,21.0,870.0,859.4,658.84
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,872.7,668.58
2016,9,12,12,45,923.5,102.5,4.6,21.0,858.0,880.52,674.98
2016,9,12,13,0,923.0,101.0,4.7,21.0,848.0,885.16,679.3
2016,9,12,13,15,919.5,100.0,4.7,20.5,830.0,884.58,680.76
2016,9,12,13,30,916.0,99.0,4.7,20.0,812.0,880.79,680.13
2016,9,12,13,45,911.5,97.5,4.7,20.0,786.5,872.47,675.1
2016,9,12,14,0,907.0,96.0,4.7,20.0,761.0,861.04,668.0
2016,9,12,14,15,899.0,94.5,4.65,19.5,728.5,843.71,657.78
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,823.55,645.57
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,797.86,628.42
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,769.65,609.41
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,734.86,586.31
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,702.46,564.75
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,659.71,534.99
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,615.93,502.75
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,563.75,462.37
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,511.97,421.05
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.0,450.92,370.96
2016,9,12,17,0,633.0,58.0,4.1,15.0,221.0,395.41,323.45
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.0,324.96,262.12
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,260.42,204.04
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,174.86,126.16
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,93.46,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,35.86,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.95,0.0
2016,9,13,6,15,0.0,11.5,1.9,15.0,11.5,11.09,1.54
2016,9,13,6,30,0.0,20.0,2.0,15.0,20.0,19.3,10.91
2016,9,13,6,45,0.0,32.0,2.15,15.5,32.0,30.89,21.53
2016,9,13,7,0,0.0,44.0,2.3,16.0,44.0,42.5,32.05
2016,9,13,7,15,0.0,57.0,2.35,16.0,57.0,55.08,41.11
2016,9,13,7,30,0.0,70.0,2.4,16.0,70.0,67.33,51.45
2016,9,13,7,45,38.5,120.5,2.45,16.5,137.0,114.01,88.49
2016,9,13,8,0,77.0,171.0,2.5,17.0,204.0,165.79,128.99
2016,9,13,8,15,233.5,178.0,2.45,17.0,294.0,206.05,156.12
2016,9,13,8,30,390.0,185.0,2.4,17.0,384.0,266.48,201.42
2016,9,13,8,45,567.0,155.0,2.4,17.5,473.0,320.69,242.79
2016,9,13,9,0,744.0,125.0,2.4,18.0,562.0,390.28,297.62
2016,9,13,9,15,760.5,128.5,2.35,18.5,602.5,437.12,336.42
2016,9,13,9,30,777.0,132.0,2.3,19.0,643.0,486.95,376.35
2016,9,13,9,45,791.0,134.0,2.3,19.5,677.5,531.2,411.18
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,575.07,444.77
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,615.34,474.8
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,654.4,503.2
2016,9,13,10,45,835.0,138.0,2.35,21.5,790.0,690.26,529.03
2016,9,13,11,0,847.0,136.0,2.4,22.0,812.0,724.65,553.34
2016,9,13,11,15,850.5,137.0,2.35,22.0,825.0,754.06,573.32
2016,9,13,11,30,854.0,138.0,2.3,22.0,838.0,781.17,591.26
2016,9,13,11,45,861.5,135.0,2.3,22.5,845.0,805.03,606.1
2016,9,13,12,0,869.0,132.0,2.3,23.0,852.0,824.68,618.05
2016,9,13,12,15,868.0,131.5,2.2,23.0,848.5,838.64,626.57
2016,9,13,12,30,867.0,131.0,2.1,23.0,845.0,849.69,633.2
2016,9,13,12,45,865.5,129.5,2.05,23.0,834.0,856.37,637.41
2016,9,13,13,0,864.0,128.0,2.0,23.0,823.0,860.04,639.76
2016,9,13,13,15,858.0,127.0,1.95,23.0,804.0,861.02,640.44
2016,9,13,13,30,852.0,126.0,1.9,23.0,785.0,855.68,637.04
2016,9,13,13,45,846.0,123.0,1.85,23.5,759.0,845.24,629.18
2016,9,13,14,0,840.0,120.0,1.8,24.0,733.0,831.86,619.54
2016,9,13,14,15,828.5,118.0,1.8,23.5,699.5,812.22,608.67
2016,9,13,14,30,817.0,116.0,1.8,23.0,666.0,790.02,596.07
2016,9,13,14,45,803.5,112.5,1.8,23.0,627.0,762.2,578.44
2016,9,13,15,0,790.0,109.0,1.8,23.0,588.0,732.22,559.24
2016,9,13,15,15,770.0,106.0,1.8,23.0,543.5,696.01,535.49
2016,9,13,15,30,750.0,103.0,1.8,23.0,499.0,660.82,512.23
2016,9,13,15,45,722.5,98.5,1.8,23.0,450.5,615.48,480.1
2016,9,13,16,0,695.0,94.0,1.8,23.0,402.0,569.78,446.95
2016,9,13,16,15,657.5,88.5,1.75,22.5,351.5,516.77,407.97
2016,9,13,16,30,620.0,83.0,1.7,22.0,301.0,464.79,368.5
2016,9,13,16,45,565.5,76.0,1.7,21.5,249.5,403.41,320.5
2016,9,13,17,0,511.0,69.0,1.7,21.0,198.0,345.14,273.15
2016,9,13,17,15,432.5,58.5,1.5,20.0,150.0,275.89,215.73
2016,9,13,17,30,354.0,48.0,1.3,19.0,102.0,212.79,161.75
2016,9,13,17,45,235.5,33.0,1.15,18.5,63.0,138.29,95.06
2016,9,13,18,0,117.0,18.0,1.0,18.0,24.0,64.71,0.0
2016,9,13,18,15,58.5,9.0,1.05,17.5,12.0,23.99,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,3.5,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,7.0,0.6,14.0,8.0,6.88,0.0
2016,9,14,6,15,130.0,25.5,0.7,14.5,40.5,19.9,6.46
2016,9,14,6,30,229.0,44.0,0.8,15.0,73.0,33.86,23.33
2016,9,14,6,45,313.0,59.0,0.95,15.5,118.0,44.29,33.25
2016,9,14,7,0,397.0,74.0,1.1,16.0,163.0,54.19,42.34
2016,9,14,7,15,455.0,85.0,1.05,16.5,212.5,70.54,47.66
2016,9,14,7,30,513.0,96.0,1.0,17.0,262.0,109.94,67.89
2016,9,14,7,45,560.5,102.5,1.0,18.0,312.5,149.88,94.59
2016,9,14,8,0,608.0,109.0,1.0,19.0,363.0,194.58,128.85
2016,9,14,8,15,639.0,115.5,0.95,19.5,411.5,240.21,166.57
2016,9,14,8,30,670.0,122.0,0.9,20.0,460.0,288.6,206.97
2016,9,14,8,45,698.5,124.5,0.85,20.5,506.0,335.12,245.68
2016,9,14,9,0,727.0,127.0,0.8,21.0,552.0,383.63,285.11
2016,9,14,9,15,744.5,130.5,0.75,21.5,592.0,430.06,321.99
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,476.92,357.94
2016,9,14,9,45,819.0,116.0,0.65,22.5,677.0,526.74,395.05
2016,9,14,10,0,876.0,98.0,0.6,23.0,722.0,579.24,432.97
2016,9,14,10,15,884.5,99.0,0.6,23.5,750.0,620.34,461.97
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,659.96,489.18
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,696.08,513.97
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,730.2,536.02
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,759.97,555.85
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,787.24,574.01
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,810.14,589.88
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,830.24,603.88
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,845.52,615.9
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,857.74,625.98
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,863.29,631.72
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,865.66,635.42
2016,9,14,13,15,895.0,106.0,2.3,27.0,808.0,863.7,635.48
2016,9,14,13,30,890.0,105.0,2.4,27.0,789.0,858.62,633.6
2016,9,14,13,45,883.5,103.5,2.5,27.0,763.0,848.7,628.57
2016,9,14,14,0,877.0,102.0,2.6,27.0,737.0,835.8,621.62
2016,9,14,14,15,867.0,100.0,2.7,26.5,704.0,816.62,611.65
2016,9,14,14,30,857.0,98.0,2.8,26.0,671.0,794.77,599.79
2016,9,14,14,45,843.5,95.5,2.9,26.0,631.5,771.3,585.55
2016,9,14,15,0,830.0,93.0,3.0,26.0,592.0,741.47,566.71
2016,9,14,15,15,811.5,90.5,3.0,25.5,547.5,705.92,544.24
2016,9,14,15,30,793.0,88.0,3.0,25.0,503.0,668.8,520.29
2016,9,14,15,45,768.5,84.0,3.05,25.0,455.0,624.61,489.47
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,579.74,456.56
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,527.55,417.7
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,478.65,380.01
2016,9,14,16,45,623.5,65.0,3.0,23.5,252.5,418.68,332.47
2016,9,14,17,0,573.0,59.0,3.0,23.0,201.0,361.51,285.35
2016,9,14,17,15,493.5,50.5,2.65,22.0,152.0,291.88,227.01
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,228.54,172.13
2016,9,14,17,45,284.0,29.0,2.0,20.0,63.0,150.06,99.91
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,61.84,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,7.86,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,12.48,1.28
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,25.7,16.27
2016,9,15,6,45,477.5,42.5,1.8,16.0,129.0,30.5,21.09
2016,9,15,7,0,566.0,51.0,2.0,17.0,177.0,35.04,25.32
2016,9,15,7,15,309.0,87.5,2.0,17.5,159.0,68.76,48.61
2016,9,15,7,30,52.0,124.0,2.0,18.0,141.0,112.01,86.23
2016,9,15,7,45,57.5,145.0,2.0,18.5,166.5,134.99,104.1
2016,9,15,8,0,63.0,166.0,2.0,19.0,192.0,158.68,122.67
2016,9,15,8,15,142.0,188.5,2.0,19.5,257.5,196.74,150.12
2016,9,15,8,30,221.0,211.0,2.0,20.0,323.0,247.17,188.0
2016,9,15,8,45,272.0,224.0,2.0,20.5,374.0,284.48,216.71
2016,9,15,9,0,323.0,237.0,2.0,21.0,425.0,330.61,252.39
2016,9,15,9,15,598.0,162.5,2.0,21.5,540.0,395.06,301.0
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,490.26,373.83
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,536.09,409.46
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,581.15,443.72
2016,9,15,10,15,906.5,90.0,2.0,23.5,754.0,622.42,474.24
2016,9,15,10,30,914.0,91.0,2.0,24.0,782.0,662.08,502.76
2016,9,15,10,45,563.5,236.0,2.0,25.0,666.0,596.93,449.79
2016,9,15,11,0,213.0,381.0,2.0,26.0,550.0,510.62,380.21
2016,9,15,11,15,571.5,237.5,2.05,26.0,700.0,643.56,483.28
2016,9,15,11,30,930.0,94.0,2.1,26.0,850.0,789.28,587.45
2016,9,15,11,45,931.0,94.0,2.2,26.5,855.0,811.75,600.7
2016,9,15,12,0,932.0,94.0,2.3,27.0,860.0,831.32,613.11
2016,9,15,12,15,711.5,199.5,2.35,27.0,783.0,778.07,577.17
2016,9,15,12,30,491.0,305.0,2.4,27.0,706.0,713.15,528.07
2016,9,15,12,45,698.0,205.0,2.5,27.5,766.0,793.24,588.73
2016,9,15,13,0,905.0,105.0,2.6,28.0,826.0,864.55,636.09
2016,9,15,13,15,900.5,104.0,2.65,27.5,807.0,862.94,636.58
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,858.2,635.71
2016,9,15,13,45,887.5,102.5,2.8,27.0,761.5,847.58,630.09
2016,9,15,14,0,879.0,102.0,2.9,27.0,735.0,834.01,622.57
2016,9,15,14,15,869.0,100.0,2.9,27.0,701.5,814.79,610.63
2016,9,15,14,30,859.0,98.0,2.9,27.0,668.0,792.87,596.91
2016,9,15,14,45,844.0,96.5,2.95,27.0,628.5,769.29,582.32
2016,9,15,15,0,829.0,95.0,3.0,27.0,589.0,739.43,563.26
2016,9,15,15,15,810.0,92.0,3.0,26.5,544.0,703.0,540.23
2016,9,15,15,30,791.0,89.0,3.0,26.0,499.0,665.02,515.73
2016,9,15,15,45,764.0,85.5,3.0,25.5,450.0,619.83,484.73
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,574.12,451.9
2016,9,15,16,15,700.5,77.0,2.95,24.0,350.0,523.24,414.72
2016,9,15,16,30,664.0,72.0,2.9,23.0,299.0,471.08,375.18
2016,9,15,16,45,609.5,66.0,2.85,22.5,247.0,409.6,326.11
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,351.28,277.76
2016,9,15,17,15,471.5,51.0,2.5,21.0,146.0,280.46,218.31
2016,9,15,17,30,388.0,42.0,2.2,20.0,97.0,216.3,162.63
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,137.36,88.08
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,49.23,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,12.58,0.56
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,25.87,16.43
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,30.65,21.31
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,35.19,25.57
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,46.76,27.92
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,89.83,46.51
2016,9,16,7,45,376.5,117.0,1.0,17.5,240.5,137.12,92.42
2016,9,16,8,0,85.0,170.0,0.9,18.0,205.0,165.21,127.08
2016,9,16,8,15,89.0,191.0,0.8,18.5,232.0,190.46,146.75
2016,9,16,8,30,93.0,212.0,0.7,19.0,259.0,216.16,166.55
2016,9,16,8,45,208.5,224.0,0.65,20.0,341.0,267.11,203.02
2016,9,16,9,0,324.0,236.0,0.6,21.0,423.0,329.18,248.23
2016,9,16,9,15,596.0,162.5,0.5,22.0,536.5,392.59,293.53
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,486.41,361.32
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,532.22,393.89
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,577.3,425.03
2016,9,16,10,15,903.0,91.0,0.2,26.0,749.5,618.67,451.79
2016,9,16,10,30,911.0,92.0,0.1,27.0,778.0,658.45,476.47
2016,9,16,10,45,916.5,92.5,0.05,28.0,799.0,694.33,498.32
2016,9,16,11,0,922.0,93.0,0.0,29.0,820.0,728.08,517.35
2016,9,16,11,15,925.5,93.5,0.2,29.5,833.0,758.11,536.56
2016,9,16,11,30,929.0,94.0,0.4,30.0,846.0,785.58,555.28
2016,9,16,11,45,931.0,94.5,0.6,30.5,851.5,809.22,571.81
2016,9,16,12,0,933.0,95.0,0.8,31.0,857.0,830.01,586.53
2016,9,16,12,15,932.5,94.5,1.0,31.0,853.5,844.83,598.63
2016,9,16,12,30,932.0,94.0,1.2,31.0,850.0,856.53,608.77
2016,9,16,12,45,923.0,97.0,1.4,31.0,837.0,861.67,614.71
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,863.57,618.57
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,861.46,618.8
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,856.18,617.1
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,845.43,612.38
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,831.71,605.71
2016,9,16,14,15,876.5,95.5,2.15,30.5,698.5,812.44,595.74
2016,9,16,14,30,866.0,94.0,2.2,30.0,665.0,790.49,583.95
2016,9,16,14,45,851.0,92.5,2.3,30.0,625.0,762.56,567.21
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,736.62,551.69
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,700.02,529.3
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,661.86,505.44
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,616.84,474.41
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,571.28,441.58
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,518.39,403.63
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,468.89,366.68
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,407.59,318.54
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,349.42,271.06
2016,9,16,17,15,480.0,48.0,2.1,24.5,142.0,278.43,212.77
2016,9,16,17,30,396.0,39.0,1.8,23.0,93.0,214.26,157.96
2016,9,16,17,45,256.5,26.0,1.5,22.0,55.0,133.3,79.42
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,46.7,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.0,17.0,0.9,14.5,37.5,12.68,0.0
2016,9,17,6,30,354.0,34.0,1.0,15.0,75.0,26.04,16.41
2016,9,17,6,45,450.0,43.0,1.1,16.0,122.5,31.27,21.73
2016,9,17,7,0,546.0,52.0,1.2,17.0,170.0,36.21,26.34
2016,9,17,7,15,285.5,84.0,1.1,17.5,147.0,63.85,45.92
2016,9,17,7,30,25.0,116.0,1.0,18.0,124.0,103.69,80.29
2016,9,17,7,45,30.5,136.0,0.95,19.0,147.5,124.28,96.15
2016,9,17,8,0,36.0,156.0,0.9,20.0,171.0,145.58,112.44
2016,9,17,8,15,60.5,182.5,0.8,21.0,211.5,176.98,135.79
2016,9,17,8,30,85.0,209.0,0.7,22.0,252.0,211.15,161.01
2016,9,17,8,45,94.5,231.5,0.6,23.0,283.0,239.86,182.02
2016,9,17,9,0,104.0,254.0,0.5,24.0,314.0,269.56,203.32
2016,9,17,9,15,484.0,171.0,0.45,25.0,479.0,352.41,261.75
2016,9,17,9,30,864.0,88.0,0.4,26.0,644.0,481.2,353.7
2016,9,17,9,45,877.5,88.0,0.4,27.0,679.0,526.3,385.61
2016,9,17,10,0,891.0,88.0,0.4,28.0,714.0,570.67,416.6
2016,9,17,10,15,898.5,89.0,0.45,28.5,742.0,611.51,445.49
2016,9,17,10,30,906.0,90.0,0.5,29.0,770.0,650.73,472.55
2016,9,17,10,45,911.5,91.0,0.55,30.0,790.5,686.84,495.91
2016,9,17,11,0,917.0,92.0,0.6,31.0,811.0,720.84,516.48
2016,9,17,11,15,920.0,92.5,0.7,31.5,823.5,750.28,535.01
2016,9,17,11,30,923.0,93.0,0.8,32.0,836.0,777.17,551.86
2016,9,17,11,45,924.5,93.0,0.9,32.5,840.5,799.72,565.96
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,819.41,578.28
2016,9,17,12,15,925.0,92.5,1.1,33.0,841.5,833.63,588.4
2016,9,17,12,30,924.0,92.0,1.2,33.0,838.0,844.75,596.71
2016,9,17,12,45,911.0,97.0,1.35,33.0,824.0,848.53,601.12
2016,9,17,13,0,898.0,102.0,1.5,33.0,810.0,849.1,603.56
2016,9,17,13,15,893.0,101.0,1.6,33.0,790.5,846.91,603.78
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,841.62,602.08
2016,9,17,13,45,880.5,98.5,1.8,33.0,744.5,830.69,596.83
2016,9,17,14,0,873.0,97.0,1.9,33.0,718.0,816.8,589.71
2016,9,17,14,15,862.5,95.5,1.95,32.5,684.5,797.67,579.92
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,775.9,568.36
2016,9,17,14,45,837.0,91.5,2.1,32.0,611.5,751.18,553.95
2016,9,17,15,0,822.0,89.0,2.2,32.0,572.0,720.32,535.19
2016,9,17,15,15,802.5,86.5,2.25,31.5,527.5,684.27,513.36
2016,9,17,15,30,783.0,84.0,2.3,31.0,483.0,646.76,490.09
2016,9,17,15,45,755.0,80.5,2.4,31.0,434.0,601.27,458.89
2016,9,17,16,0,727.0,77.0,2.5,31.0,385.0,555.38,426.16
2016,9,17,16,15,690.0,72.5,2.45,30.0,334.5,505.18,390.25
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,454.01,352.24
2016,9,17,16,45,596.5,62.0,2.35,28.0,233.0,392.43,304.71
2016,9,17,17,0,540.0,56.0,2.3,27.0,182.0,334.25,257.88
2016,9,17,17,15,455.0,47.0,2.0,26.0,134.5,264.3,200.15
2016,9,17,17,30,370.0,38.0,1.7,25.0,87.0,201.32,146.18
2016,9,17,17,45,232.5,24.5,1.45,24.0,50.5,120.96,65.19
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,37.91,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,11.88,0.0
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,24.32,14.63
2016,9,18,6,45,461.5,41.0,1.0,19.0,121.0,29.64,20.0
2016,9,18,7,0,553.0,50.0,1.1,20.0,168.0,34.67,24.63
2016,9,18,7,15,610.5,56.0,1.0,20.5,219.5,42.06,31.21
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,87.75,45.1
2016,9,18,7,45,706.0,66.5,0.8,22.0,322.0,132.34,73.22
2016,9,18,8,0,744.0,71.0,0.7,23.0,373.0,180.67,109.77
2016,9,18,8,15,771.0,74.5,0.8,24.5,422.0,229.23,149.37
2016,9,18,8,30,798.0,78.0,0.9,26.0,471.0,279.91,191.29
2016,9,18,8,45,817.5,80.5,1.0,27.5,516.5,329.18,231.91
2016,9,18,9,0,837.0,83.0,1.1,29.0,562.0,382.92,274.72
2016,9,18,9,15,852.0,85.0,1.15,30.0,602.5,431.11,312.64
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,479.2,349.21
2016,9,18,9,45,885.5,85.0,1.3,32.0,679.5,525.02,383.25
2016,9,18,10,0,904.0,83.0,1.4,33.0,716.0,570.48,415.98
2016,9,18,10,15,911.5,84.5,1.4,33.5,743.5,612.19,445.34
2016,9,18,10,30,919.0,86.0,1.4,34.0,771.0,652.25,472.74
2016,9,18,10,45,924.0,87.0,1.45,34.5,791.5,688.37,497.16
2016,9,18,11,0,929.0,88.0,1.5,35.0,812.0,722.31,518.79
2016,9,18,11,15,931.5,88.0,1.55,35.0,824.5,751.16,537.37
2016,9,18,11,30,934.0,88.0,1.6,35.0,837.0,777.36,554.26
2016,9,18,11,45,935.0,88.5,1.7,35.5,841.5,800.16,568.27
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,820.04,580.44
2016,9,18,12,15,935.0,89.0,1.85,36.0,842.5,834.82,590.18
2016,9,18,12,30,934.0,89.0,1.9,36.0,839.0,846.46,598.08
2016,9,18,12,45,925.0,91.5,1.95,36.0,826.0,850.98,601.58
2016,9,18,13,0,916.0,94.0,2.0,36.0,813.0,852.25,603.2
2016,9,18,13,15,911.5,93.5,2.0,36.0,793.5,850.9,602.86
2016,9,18,13,30,907.0,93.0,2.0,36.0,774.0,846.39,600.65
2016,9,18,13,45,899.5,91.5,2.05,36.0,747.5,835.24,594.76
2016,9,18,14,0,892.0,90.0,2.1,36.0,721.0,821.08,587.04
2016,9,18,14,15,882.0,88.5,2.1,36.0,687.0,802.02,575.81
2016,9,18,14,30,872.0,87.0,2.1,36.0,653.0,780.25,562.87
2016,9,18,14,45,858.5,85.0,2.1,36.0,613.5,752.71,546.12
2016,9,18,15,0,845.0,83.0,2.1,36.0,574.0,722.94,527.82
2016,9,18,15,15,826.0,80.5,2.05,35.5,529.5,690.69,508.45
2016,9,18,15,30,807.0,78.0,2.0,35.0,485.0,652.87,484.98
2016,9,18,15,45,781.5,74.5,2.0,34.5,436.0,608.35,455.84
2016,9,18,16,0,756.0,71.0,2.0,34.0,387.0,563.23,424.87
2016,9,18,16,15,719.5,67.0,1.75,33.0,336.0,510.78,387.31
2016,9,18,16,30,683.0,63.0,1.5,32.0,285.0,459.16,349.03
2016,9,18,16,45,629.0,57.0,1.3,31.0,233.5,400.12,303.89
2016,9,18,17,0,575.0,51.0,1.1,30.0,182.0,342.04,257.73
2016,9,18,17,15,489.0,43.0,1.1,28.5,133.5,271.76,201.73
2016,9,18,17,30,403.0,35.0,1.1,27.0,85.0,208.6,148.49
2016,9,18,17,45,254.5,22.5,1.1,26.0,48.5,123.46,57.26
2016,9,18,18,0,106.0,10.0,1.1,25.0,12.0,39.56,0.0
2016,9,18,18,15,53.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
