Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,123.0,18.0,1.25,20.0,31.0,13.96,0.0
2016,9,19,6,30,246.0,36.0,1.4,21.0,62.0,27.69,17.03
2016,9,19,6,45,339.0,48.5,1.6,22.0,107.0,36.35,25.36
2016,9,19,7,0,432.0,61.0,1.8,23.0,152.0,44.63,32.8
2016,9,19,7,15,492.5,70.0,1.75,23.5,201.5,51.58,38.95
2016,9,19,7,30,553.0,79.0,1.7,24.0,251.0,90.24,50.79
2016,9,19,7,45,601.0,84.5,1.65,24.5,301.5,130.84,75.9
2016,9,19,8,0,649.0,90.0,1.6,25.0,352.0,176.32,109.67
2016,9,19,8,15,679.5,95.0,1.6,26.0,400.0,222.24,146.78
2016,9,19,8,30,710.0,100.0,1.6,27.0,448.0,270.74,186.71
2016,9,19,8,45,737.5,102.5,1.65,28.5,493.5,318.45,225.56
2016,9,19,9,0,765.0,105.0,1.7,30.0,539.0,370.67,266.84
2016,9,19,9,15,781.5,107.5,1.7,30.5,579.0,416.84,303.73
2016,9,19,9,30,798.0,110.0,1.7,31.0,619.0,463.23,339.73
2016,9,19,9,45,813.5,111.0,1.75,31.5,654.0,507.73,373.52
2016,9,19,10,0,829.0,112.0,1.8,32.0,689.0,551.86,406.11
2016,9,19,10,15,838.0,114.0,1.9,32.5,716.5,592.55,435.66
2016,9,19,10,30,847.0,116.0,2.0,33.0,744.0,631.93,463.6
2016,9,19,10,45,856.5,115.0,2.1,33.5,765.5,668.18,488.87
2016,9,19,11,0,866.0,114.0,2.2,34.0,787.0,701.36,511.64
2016,9,19,11,15,869.5,115.0,2.3,34.0,799.5,730.27,531.37
2016,9,19,11,30,873.0,116.0,2.4,34.0,812.0,756.79,549.17
2016,9,19,11,45,878.0,114.5,2.5,34.5,818.0,779.5,563.32
2016,9,19,12,0,883.0,113.0,2.6,35.0,824.0,799.6,575.77
2016,9,19,12,15,882.5,112.5,2.7,35.0,820.5,813.62,585.48
2016,9,19,12,30,882.0,112.0,2.8,35.0,817.0,824.69,593.41
2016,9,19,12,45,878.5,111.5,2.9,35.0,805.5,830.31,597.9
2016,9,19,13,0,875.0,111.0,3.0,35.0,794.0,832.87,600.54
2016,9,19,13,15,870.0,110.5,3.05,34.5,774.5,831.15,601.44
2016,9,19,13,30,865.0,110.0,3.1,34.0,755.0,826.4,600.5
2016,9,19,13,45,861.0,106.5,3.2,34.0,729.5,816.34,595.17
2016,9,19,14,0,857.0,103.0,3.3,34.0,704.0,803.29,587.94
2016,9,19,14,15,845.5,101.0,3.35,33.5,670.5,786.94,579.49
2016,9,19,14,30,834.0,99.0,3.4,33.0,637.0,764.24,566.7
2016,9,19,14,45,822.5,95.5,3.45,33.0,598.5,737.44,549.91
2016,9,19,15,0,811.0,92.0,3.5,33.0,560.0,708.37,531.44
2016,9,19,15,15,790.5,89.0,3.5,32.5,515.0,671.38,508.09
2016,9,19,15,30,770.0,86.0,3.5,32.0,470.0,633.01,483.21
2016,9,19,15,45,744.0,82.0,3.5,31.5,422.0,588.8,452.46
2016,9,19,16,0,718.0,78.0,3.5,31.0,374.0,544.1,420.46
2016,9,19,16,15,679.0,73.0,3.4,30.0,323.5,492.9,383.02
2016,9,19,16,30,640.0,68.0,3.3,29.0,273.0,440.74,343.5
2016,9,19,16,45,581.5,61.5,3.25,28.5,222.0,378.58,294.19
2016,9,19,17,0,523.0,55.0,3.2,28.0,171.0,320.01,245.98
2016,9,19,17,15,434.0,45.5,3.0,27.0,124.0,249.38,187.51
2016,9,19,17,30,345.0,36.0,2.8,26.0,77.0,186.18,132.73
2016,9,19,17,45,172.5,18.0,2.6,25.0,38.5,89.31,31.56
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,125.5,18.0,2.35,15.5,31.5,14.0,0.0
2016,9,20,6,30,251.0,36.0,2.5,16.0,63.0,27.77,17.36
2016,9,20,6,45,364.5,46.0,2.65,16.5,109.5,34.6,24.43
2016,9,20,7,0,478.0,56.0,2.8,17.0,156.0,40.28,29.82
2016,9,20,7,15,538.5,64.0,2.8,17.5,205.5,45.1,34.24
2016,9,20,7,30,599.0,72.0,2.8,18.0,255.0,85.21,46.98
2016,9,20,7,45,651.0,74.5,2.85,19.0,307.0,126.05,71.84
2016,9,20,8,0,703.0,77.0,2.9,20.0,359.0,172.13,106.46
2016,9,20,8,15,501.5,135.0,2.9,20.5,349.0,217.83,153.38
2016,9,20,8,30,300.0,193.0,2.9,21.0,339.0,245.45,183.83
2016,9,20,8,45,555.0,140.5,2.95,21.5,442.5,293.06,217.17
2016,9,20,9,0,810.0,88.0,3.0,22.0,546.0,369.32,275.6
2016,9,20,9,15,476.0,189.5,3.0,22.5,463.5,361.29,275.56
2016,9,20,9,30,142.0,291.0,3.0,23.0,381.0,328.97,252.55
2016,9,20,9,45,505.0,192.5,3.05,23.5,538.0,424.94,326.94
2016,9,20,10,0,868.0,94.0,3.1,24.0,695.0,555.95,427.23
2016,9,20,10,15,875.5,95.5,3.15,24.5,722.0,596.22,457.44
2016,9,20,10,30,883.0,97.0,3.2,25.0,749.0,634.93,486.21
2016,9,20,10,45,889.5,97.0,3.25,25.5,769.5,669.82,511.63
2016,9,20,11,0,896.0,97.0,3.3,26.0,790.0,702.69,534.95
2016,9,20,11,15,538.5,242.0,3.35,26.0,660.5,615.25,466.62
2016,9,20,11,30,181.0,387.0,3.4,26.0,531.0,506.95,380.88
2016,9,20,11,45,542.0,243.0,3.5,26.5,677.0,649.89,492.82
2016,9,20,12,0,903.0,99.0,3.6,27.0,823.0,798.08,599.94
2016,9,20,12,15,707.0,194.0,3.65,27.0,759.0,756.76,569.9
2016,9,20,12,30,511.0,289.0,3.7,27.0,695.0,704.63,529.03
2016,9,20,12,45,434.5,314.5,3.8,27.0,656.5,675.89,507.9
2016,9,20,13,0,358.0,340.0,3.9,27.0,618.0,640.63,481.82
2016,9,20,13,15,424.0,304.5,3.95,27.0,625.5,666.78,503.14
2016,9,20,13,30,490.0,269.0,4.0,27.0,633.0,686.45,519.65
2016,9,20,13,45,675.0,183.5,4.05,27.0,665.0,749.8,570.18
2016,9,20,14,0,860.0,98.0,4.1,27.0,697.0,796.8,604.39
2016,9,20,14,15,627.0,175.5,4.1,26.5,601.5,693.71,531.91
2016,9,20,14,30,394.0,253.0,4.1,26.0,506.0,578.16,444.93
2016,9,20,14,45,510.5,199.0,4.15,26.0,504.5,610.2,472.78
2016,9,20,15,0,627.0,145.0,4.2,26.0,503.0,630.92,491.52
2016,9,20,15,15,694.0,115.0,4.15,25.5,482.5,630.99,494.43
2016,9,20,15,30,761.0,85.0,4.1,25.0,462.0,622.24,490.7
2016,9,20,15,45,704.5,85.0,4.05,24.5,405.5,565.24,448.41
2016,9,20,16,0,648.0,85.0,4.0,24.0,349.0,508.11,405.23
2016,9,20,16,15,601.5,82.0,3.9,23.0,301.5,455.4,365.04
2016,9,20,16,30,555.0,79.0,3.8,22.0,254.0,404.49,324.83
2016,9,20,16,45,527.0,67.5,3.7,21.5,209.0,355.49,284.25
2016,9,20,17,0,499.0,56.0,3.6,21.0,164.0,307.64,242.92
2016,9,20,17,15,407.5,46.0,3.45,20.0,118.0,236.88,182.59
2016,9,20,17,30,316.0,36.0,3.3,19.0,72.0,173.78,126.01
2016,9,20,17,45,158.0,18.0,3.2,18.5,36.0,82.81,17.51
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,136.5,17.5,3.65,14.5,32.0,13.64,0.0
2016,9,21,6,30,273.0,35.0,3.8,15.0,64.0,27.85,17.31
2016,9,21,6,45,383.5,45.0,4.0,15.5,110.0,33.87,23.85
2016,9,21,7,0,494.0,55.0,4.2,16.0,156.0,39.59,29.31
2016,9,21,7,15,555.5,62.0,4.25,16.0,206.0,42.38,32.03
2016,9,21,7,30,617.0,69.0,4.3,16.0,256.0,81.93,44.66
2016,9,21,7,45,664.5,72.5,4.4,16.5,307.5,123.97,70.51
2016,9,21,8,0,712.0,76.0,4.5,17.0,359.0,173.9,108.93
2016,9,21,8,15,740.5,80.0,4.55,17.0,407.5,221.31,149.67
2016,9,21,8,30,769.0,84.0,4.6,17.0,456.0,271.03,193.87
2016,9,21,8,45,509.0,163.0,4.65,17.5,419.0,297.26,225.56
2016,9,21,9,0,249.0,242.0,4.7,18.0,382.0,302.53,236.14
2016,9,21,9,15,193.0,265.5,4.75,18.0,379.0,317.93,249.81
2016,9,21,9,30,137.0,289.0,4.8,18.0,376.0,324.49,255.57
2016,9,21,9,45,291.0,276.0,4.85,18.5,472.5,394.95,310.95
2016,9,21,10,0,445.0,263.0,4.9,19.0,569.0,478.3,376.23
2016,9,21,10,15,670.0,179.0,4.9,19.0,660.5,550.1,434.72
2016,9,21,10,30,895.0,95.0,4.9,19.0,752.0,637.6,505.1
2016,9,21,10,45,902.0,95.0,4.9,19.5,773.0,673.12,531.81
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,706.62,556.57
2016,9,21,11,15,913.0,95.5,4.85,20.0,807.0,736.3,577.64
2016,9,21,11,30,917.0,96.0,4.8,20.0,820.0,763.47,596.81
2016,9,21,11,45,714.0,193.0,4.75,20.0,758.5,729.06,569.6
2016,9,21,12,0,511.0,290.0,4.7,20.0,697.0,683.21,531.13
2016,9,21,12,15,512.0,287.5,4.75,20.0,694.5,692.69,538.95
2016,9,21,12,30,513.0,285.0,4.8,20.0,692.0,700.38,545.19
2016,9,21,12,45,714.5,191.5,4.85,20.0,748.0,777.58,607.65
2016,9,21,13,0,916.0,98.0,4.9,20.0,804.0,845.95,657.47
2016,9,21,13,15,913.5,97.0,5.0,19.5,786.0,845.57,659.27
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,842.01,659.3
2016,9,21,13,45,906.5,94.5,5.2,19.0,743.0,833.16,654.34
2016,9,21,14,0,902.0,93.0,5.3,19.0,718.0,821.23,647.23
2016,9,21,14,15,893.5,91.5,5.3,19.0,685.0,803.17,635.21
2016,9,21,14,30,885.0,90.0,5.3,19.0,652.0,782.34,621.22
2016,9,21,14,45,874.5,87.5,5.35,19.0,613.0,756.26,603.56
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,731.77,587.03
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,694.9,561.51
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,656.4,534.39
2016,9,21,15,45,804.0,75.0,5.15,18.0,434.5,612.48,500.36
2016,9,21,16,0,781.0,71.0,5.1,18.0,385.0,567.76,464.89
2016,9,21,16,15,742.5,66.5,4.95,17.5,332.5,513.06,421.09
2016,9,21,16,30,704.0,62.0,4.8,17.0,280.0,459.29,376.64
2016,9,21,16,45,646.5,56.0,4.7,17.0,227.5,398.52,324.39
2016,9,21,17,0,589.0,50.0,4.6,17.0,175.0,338.84,271.48
2016,9,21,17,15,490.5,41.5,4.35,16.5,125.5,263.52,205.26
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,196.47,142.32
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,91.09,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,128.0,18.0,3.7,14.0,30.5,14.11,0.0
2016,9,22,6,30,256.0,36.0,3.8,14.0,61.0,27.95,17.28
2016,9,22,6,45,360.5,47.0,3.95,14.5,107.0,36.02,25.79
2016,9,22,7,0,465.0,58.0,4.1,15.0,153.0,42.56,32.03
2016,9,22,7,15,530.5,66.0,4.05,15.0,203.0,46.03,35.4
2016,9,22,7,30,596.0,74.0,4.0,15.0,253.0,83.41,47.37
2016,9,22,7,45,649.0,77.5,4.0,15.5,305.5,124.72,72.24
2016,9,22,8,0,702.0,81.0,4.0,16.0,358.0,171.38,107.54
2016,9,22,8,15,732.5,85.0,3.95,16.5,407.0,218.87,147.87
2016,9,22,8,30,763.0,89.0,3.9,17.0,456.0,271.8,194.02
2016,9,22,8,45,793.0,89.5,3.85,17.5,503.0,320.48,237.0
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,371.09,281.07
2016,9,22,9,15,838.5,92.5,3.8,18.5,590.5,419.28,322.62
2016,9,22,9,30,854.0,95.0,3.8,19.0,631.0,467.48,363.06
2016,9,22,9,45,875.5,92.5,3.85,19.5,668.0,516.48,403.07
2016,9,22,10,0,897.0,90.0,3.9,20.0,705.0,562.36,439.77
2016,9,22,10,15,905.0,91.5,3.9,20.0,732.5,603.88,472.98
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,643.78,504.28
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,679.49,531.06
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,713.1,555.7
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,742.46,576.36
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,769.22,595.13
2016,9,22,11,45,932.5,94.0,4.05,21.5,830.0,790.88,609.29
2016,9,22,12,0,933.0,94.0,4.1,22.0,834.0,809.6,621.39
2016,9,22,12,15,932.0,94.0,4.1,22.0,830.0,824.11,631.59
2016,9,22,12,30,931.0,94.0,4.1,22.0,826.0,835.49,639.71
2016,9,22,12,45,926.5,94.5,4.1,22.0,813.5,841.41,644.12
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,844.11,646.44
2016,9,22,13,15,916.5,94.0,4.05,22.0,781.0,841.22,644.76
2016,9,22,13,30,911.0,93.0,4.0,22.0,761.0,835.14,641.01
2016,9,22,13,45,900.5,93.0,4.0,22.0,733.0,823.02,633.35
2016,9,22,14,0,890.0,93.0,4.0,22.0,705.0,807.94,623.74
2016,9,22,14,15,879.0,91.0,4.0,22.0,670.5,787.51,610.38
2016,9,22,14,30,868.0,89.0,4.0,22.0,636.0,764.4,595.15
2016,9,22,14,45,851.0,87.5,4.0,22.0,595.5,734.9,575.26
2016,9,22,15,0,834.0,86.0,4.0,22.0,555.0,707.32,556.71
2016,9,22,15,15,813.5,83.5,4.05,21.5,510.0,670.4,532.25
2016,9,22,15,30,793.0,81.0,4.1,21.0,465.0,632.06,505.8
2016,9,22,15,45,759.5,78.5,4.15,21.0,415.0,584.26,469.62
2016,9,22,16,0,726.0,76.0,4.2,21.0,365.0,536.41,432.51
2016,9,22,16,15,685.0,71.0,4.15,20.0,314.0,484.26,392.28
2016,9,22,16,30,644.0,66.0,4.1,19.0,263.0,431.28,349.88
2016,9,22,16,45,576.5,60.0,4.1,18.5,211.0,365.91,295.33
2016,9,22,17,0,509.0,54.0,4.1,18.0,159.0,304.87,242.56
2016,9,22,17,15,409.0,44.0,3.9,17.5,112.5,231.16,178.48
2016,9,22,17,30,309.0,34.0,3.7,17.0,66.0,165.89,117.42
2016,9,22,17,45,154.5,17.0,3.55,16.5,33.0,76.88,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.5,14.0,1.05,12.5,31.0,10.57,0.0
2016,9,23,6,30,347.0,28.0,1.2,13.0,62.0,21.36,11.79
2016,9,23,6,45,448.5,36.5,1.35,14.0,108.5,26.42,17.48
2016,9,23,7,0,550.0,45.0,1.5,15.0,155.0,31.22,22.05
2016,9,23,7,15,609.0,51.0,1.6,15.5,205.5,36.92,27.27
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,74.01,37.85
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,117.8,63.74
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,165.45,99.58
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,213.63,140.22
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,263.84,184.06
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,312.37,226.64
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,365.33,271.99
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,412.8,312.5
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,460.05,351.74
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,504.71,388.06
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,548.45,422.71
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,588.51,453.61
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,626.9,482.49
2016,9,23,10,45,908.0,85.0,3.3,24.5,761.0,661.52,508.13
2016,9,23,11,0,912.0,86.0,3.4,25.0,780.0,693.91,531.61
2016,9,23,11,15,914.5,86.5,3.45,25.0,792.0,722.41,551.48
2016,9,23,11,30,917.0,87.0,3.5,25.0,804.0,748.3,569.52
2016,9,23,11,45,916.5,87.5,3.6,25.5,807.0,769.26,583.2
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,787.28,594.87
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,801.02,604.59
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,811.67,612.31
2016,9,23,12,45,905.5,89.5,3.85,26.0,788.5,815.97,615.76
2016,9,23,13,0,898.0,91.0,3.9,26.0,775.0,817.1,617.17
2016,9,23,13,15,892.5,90.0,3.9,25.5,755.0,814.08,616.85
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,807.95,614.51
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,795.75,607.03
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,780.67,597.64
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,760.99,585.99
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,738.73,572.48
2016,9,23,14,45,631.0,144.5,4.05,24.0,525.0,637.18,498.55
2016,9,23,15,0,417.0,204.0,4.1,24.0,437.0,532.26,417.33
2016,9,23,15,15,448.0,178.5,4.1,23.5,409.5,517.29,408.87
2016,9,23,15,30,479.0,153.0,4.1,23.0,382.0,498.77,396.98
2016,9,23,15,45,602.5,110.0,4.15,23.0,367.0,519.06,414.88
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,522.69,419.11
2016,9,23,16,15,686.5,63.0,4.1,22.0,302.0,470.29,378.49
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,421.35,339.2
2016,9,23,16,45,584.0,53.5,3.9,20.5,202.0,359.01,287.12
2016,9,23,17,0,521.0,48.0,3.8,20.0,152.0,300.75,236.68
2016,9,23,17,15,423.0,38.5,3.65,19.0,106.5,228.53,174.42
2016,9,23,17,30,325.0,29.0,3.5,18.0,61.0,164.94,113.42
2016,9,23,17,45,162.5,14.5,3.4,17.5,30.5,74.73,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,9.76,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,19.64,10.07
2016,9,24,6,45,476.5,34.0,1.5,16.0,108.5,24.38,15.5
2016,9,24,7,0,575.0,42.0,1.7,17.0,155.0,31.52,22.08
2016,9,24,7,15,633.5,47.0,1.85,17.5,205.5,33.53,24.03
2016,9,24,7,30,692.0,52.0,2.0,18.0,256.0,68.81,33.3
2016,9,24,7,45,731.0,56.0,2.15,19.0,307.5,113.73,59.18
2016,9,24,8,0,770.0,60.0,2.3,20.0,359.0,162.41,95.37
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.5,211.33,136.28
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,266.25,183.56
2016,9,24,8,45,843.5,68.0,2.45,22.0,501.5,315.7,226.49
2016,9,24,9,0,863.0,70.0,2.5,23.0,547.0,365.86,269.25
2016,9,24,9,15,877.5,71.5,2.6,23.5,587.0,414.06,310.15
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,462.04,349.79
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,507.9,386.16
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,552.99,420.83
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,594.34,452.33
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,633.98,481.77
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,669.95,506.9
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,703.7,529.46
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,733.32,549.27
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,760.27,567.17
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,782.43,580.85
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,801.59,592.49
2016,9,24,12,15,953.0,77.0,3.1,30.0,821.5,816.11,602.24
2016,9,24,12,30,952.0,77.0,3.1,30.0,818.0,827.43,609.95
2016,9,24,12,45,940.0,81.5,3.1,30.5,803.5,831.48,611.68
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,832.21,611.36
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,830.06,610.49
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,824.72,607.62
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,812.92,600.81
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,798.11,592.08
2016,9,24,14,15,890.0,81.5,3.2,31.0,659.5,777.94,579.49
2016,9,24,14,30,879.0,80.0,3.2,31.0,625.0,755.08,565.11
2016,9,24,14,45,863.5,78.0,3.2,31.0,584.5,725.85,546.27
2016,9,24,15,0,848.0,76.0,3.2,31.0,544.0,694.47,525.85
2016,9,24,15,15,828.0,73.5,3.15,30.5,499.0,657.53,502.09
2016,9,24,15,30,808.0,71.0,3.1,30.0,454.0,623.02,479.25
2016,9,24,15,45,779.5,68.0,3.1,29.5,405.0,577.55,447.03
2016,9,24,16,0,751.0,65.0,3.1,29.0,356.0,531.73,413.56
2016,9,24,16,15,710.5,61.0,2.8,28.0,305.0,478.04,373.05
2016,9,24,16,30,670.0,57.0,2.5,27.0,254.0,425.55,331.97
2016,9,24,16,45,608.5,51.0,2.2,26.5,203.0,364.86,282.42
2016,9,24,17,0,547.0,45.0,1.9,26.0,152.0,305.95,232.73
2016,9,24,17,15,444.5,36.0,1.75,24.5,106.0,231.94,171.27
2016,9,24,17,30,342.0,27.0,1.6,23.0,60.0,167.07,108.59
2016,9,24,17,45,171.0,13.5,1.5,22.0,30.0,64.18,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,12.78,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,19.8,9.83
2016,9,25,6,45,482.0,34.0,1.75,18.0,108.0,26.75,17.33
2016,9,25,7,0,585.0,42.0,2.0,19.0,155.0,31.69,22.0
2016,9,25,7,15,644.5,47.5,2.0,19.5,206.5,34.14,24.33
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,68.2,33.04
2016,9,25,7,45,742.5,57.0,2.05,21.0,309.5,113.58,58.39
2016,9,25,8,0,781.0,61.0,2.1,22.0,361.0,162.66,94.27
2016,9,25,8,15,807.5,63.5,2.25,23.0,410.0,211.53,134.44
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,266.32,180.84
2016,9,25,8,45,851.5,69.0,2.55,25.5,504.0,316.46,223.55
2016,9,25,9,0,869.0,72.0,2.7,27.0,549.0,367.14,265.81
2016,9,25,9,15,883.0,73.5,2.75,28.0,588.5,415.37,305.53
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,463.31,343.76
2016,9,25,9,45,910.5,74.5,2.85,30.0,663.0,508.63,378.84
2016,9,25,10,0,924.0,74.0,2.9,31.0,698.0,553.09,412.14
2016,9,25,10,15,931.0,75.0,2.85,31.5,725.0,594.25,442.56
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,633.64,470.82
2016,9,25,10,45,939.5,78.0,2.75,33.0,771.0,668.58,494.16
2016,9,25,11,0,941.0,80.0,2.7,34.0,790.0,701.05,515.07
2016,9,25,11,15,943.5,80.5,2.55,34.0,801.5,730.15,533.44
2016,9,25,11,30,946.0,81.0,2.4,34.0,813.0,756.56,549.81
2016,9,25,11,45,942.5,83.5,2.25,34.5,815.5,777.75,561.39
2016,9,25,12,0,939.0,86.0,2.1,35.0,818.0,795.84,570.81
2016,9,25,12,15,937.5,86.0,1.9,35.0,814.0,809.77,578.19
2016,9,25,12,30,936.0,86.0,1.7,35.0,810.0,820.54,583.41
2016,9,25,12,45,921.5,90.5,1.5,35.5,794.5,822.52,581.71
2016,9,25,13,0,907.0,95.0,1.3,36.0,779.0,821.22,577.91
2016,9,25,13,15,901.5,94.5,1.1,36.0,758.5,818.69,574.47
2016,9,25,13,30,896.0,94.0,0.9,36.0,738.0,813.03,568.95
2016,9,25,13,45,882.5,94.5,0.75,36.0,709.0,799.09,558.93
2016,9,25,14,0,869.0,95.0,0.6,36.0,680.0,782.33,547.25
2016,9,25,14,15,857.0,93.5,0.55,36.0,646.0,761.91,534.87
2016,9,25,14,30,845.0,92.0,0.5,36.0,612.0,742.74,523.39
2016,9,25,14,45,825.0,90.5,0.5,36.0,570.5,711.64,505.0
2016,9,25,15,0,805.0,89.0,0.5,36.0,529.0,678.67,485.35
2016,9,25,15,15,782.5,86.0,0.65,35.5,484.0,640.68,464.77
2016,9,25,15,30,760.0,83.0,0.8,35.0,439.0,601.46,441.41
2016,9,25,15,45,727.0,79.5,0.95,34.5,390.0,554.18,411.2
2016,9,25,16,0,694.0,76.0,1.1,34.0,341.0,509.27,381.12
2016,9,25,16,15,650.5,70.5,1.05,33.0,290.5,454.63,342.29
2016,9,25,16,30,607.0,65.0,1.0,32.0,240.0,401.62,303.04
2016,9,25,16,45,541.0,57.5,0.95,31.0,190.0,337.66,253.96
2016,9,25,17,0,475.0,50.0,0.9,30.0,140.0,278.06,206.28
2016,9,25,17,15,371.5,39.0,0.95,28.5,96.0,205.01,147.56
2016,9,25,17,30,268.0,28.0,1.0,27.0,52.0,140.74,85.67
2016,9,25,17,45,134.0,14.0,1.05,26.0,26.0,53.0,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,14.25,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,22.86,11.62
2016,9,26,6,45,330.5,42.5,1.0,22.0,94.0,32.54,21.85
2016,9,26,7,0,431.0,56.0,1.0,23.0,138.0,41.63,30.07
2016,9,26,7,15,497.0,65.0,1.1,24.0,187.5,46.05,34.05
2016,9,26,7,30,563.0,74.0,1.2,25.0,237.0,75.34,42.41
2016,9,26,7,45,609.0,81.0,1.3,26.0,287.5,116.62,65.07
2016,9,26,8,0,655.0,88.0,1.4,27.0,338.0,162.54,97.29
2016,9,26,8,15,687.5,93.0,1.4,28.0,386.5,208.48,133.26
2016,9,26,8,30,720.0,98.0,1.4,29.0,435.0,257.16,172.69
2016,9,26,8,45,744.0,102.0,1.4,30.0,480.0,304.95,211.77
2016,9,26,9,0,768.0,106.0,1.4,31.0,525.0,357.03,253.33
2016,9,26,9,15,785.5,109.0,1.35,31.5,565.0,403.65,290.37
2016,9,26,9,30,803.0,112.0,1.3,32.0,605.0,450.56,326.51
2016,9,26,9,45,817.0,114.0,1.3,33.0,639.0,494.9,359.2
2016,9,26,10,0,831.0,116.0,1.3,34.0,673.0,538.72,390.36
2016,9,26,10,15,840.0,117.5,1.35,34.5,700.5,578.55,418.88
2016,9,26,10,30,849.0,119.0,1.4,35.0,728.0,617.01,445.74
2016,9,26,10,45,856.5,120.0,1.45,35.5,748.5,652.51,469.98
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,686.16,492.48
2016,9,26,11,15,867.5,122.0,1.6,36.0,781.0,715.05,512.84
2016,9,26,11,30,871.0,123.0,1.7,36.0,793.0,740.99,530.57
2016,9,26,11,45,872.5,123.0,1.85,36.5,797.0,762.06,543.98
2016,9,26,12,0,874.0,123.0,2.0,37.0,801.0,780.42,555.66
2016,9,26,12,15,873.0,122.5,2.15,37.0,796.5,793.56,565.18
2016,9,26,12,30,872.0,122.0,2.3,37.0,792.0,803.75,572.92
2016,9,26,12,45,895.0,109.0,2.5,37.0,787.0,817.08,583.15
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,827.27,591.39
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,824.18,591.71
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,817.93,590.15
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,806.33,583.92
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,791.71,575.77
2016,9,26,14,15,881.5,88.5,3.15,35.5,652.5,771.3,564.68
2016,9,26,14,30,870.0,87.0,3.2,35.0,618.0,748.26,551.78
2016,9,26,14,45,856.5,84.0,3.3,35.0,578.0,719.64,534.04
2016,9,26,15,0,843.0,81.0,3.4,35.0,538.0,692.64,517.27
2016,9,26,15,15,822.0,78.0,3.35,34.5,492.5,654.73,493.11
2016,9,26,15,30,801.0,75.0,3.3,34.0,447.0,615.42,466.49
2016,9,26,15,45,759.5,74.5,3.3,34.0,395.5,565.15,430.09
2016,9,26,16,0,718.0,74.0,3.3,34.0,344.0,515.33,393.12
2016,9,26,16,15,674.5,68.5,2.9,32.5,293.0,462.27,354.14
2016,9,26,16,30,631.0,63.0,2.5,31.0,242.0,408.53,313.09
2016,9,26,16,45,552.0,56.5,2.15,30.0,190.0,338.98,258.0
2016,9,26,17,0,473.0,50.0,1.8,29.0,138.0,274.8,205.47
2016,9,26,17,15,368.5,38.5,1.65,27.5,93.5,201.43,145.24
2016,9,26,17,30,264.0,27.0,1.5,26.0,49.0,135.41,77.57
2016,9,26,17,45,132.0,13.5,1.35,25.0,24.5,51.3,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,75.0,14.0,1.25,20.5,20.5,13.76,0.0
2016,9,27,6,30,150.0,28.0,1.2,21.0,41.0,21.66,10.33
2016,9,27,6,45,221.5,47.0,1.15,21.5,81.0,35.87,24.64
2016,9,27,7,0,293.0,66.0,1.1,22.0,121.0,49.43,36.85
2016,9,27,7,15,354.0,81.0,1.2,22.5,167.5,59.16,45.52
2016,9,27,7,30,415.0,96.0,1.3,23.0,214.0,86.75,56.23
2016,9,27,7,45,452.5,109.0,1.45,24.0,261.0,124.94,78.68
2016,9,27,8,0,490.0,122.0,1.6,25.0,308.0,166.88,108.45
2016,9,27,8,15,524.5,131.5,1.5,26.0,354.0,208.93,140.75
2016,9,27,8,30,559.0,141.0,1.4,27.0,400.0,254.05,176.43
2016,9,27,8,45,582.5,149.0,1.35,28.0,442.5,297.54,211.31
2016,9,27,9,0,606.0,157.0,1.3,29.0,485.0,342.58,246.78
2016,9,27,9,15,626.0,163.0,1.4,29.5,524.0,385.73,281.03
2016,9,27,9,30,646.0,169.0,1.5,30.0,563.0,429.77,315.21
2016,9,27,9,45,732.5,143.5,1.6,31.0,614.0,477.06,350.52
2016,9,27,10,0,819.0,118.0,1.7,32.0,665.0,531.74,390.52
2016,9,27,10,15,828.5,119.5,1.8,32.5,691.5,571.31,419.55
2016,9,27,10,30,838.0,121.0,1.9,33.0,718.0,609.59,447.06
2016,9,27,10,45,808.0,139.0,2.05,33.5,727.5,637.56,466.59
2016,9,27,11,0,778.0,157.0,2.2,34.0,737.0,661.61,482.98
2016,9,27,11,15,782.0,158.0,2.3,34.0,749.0,688.66,502.49
2016,9,27,11,30,786.0,159.0,2.4,34.0,761.0,713.61,520.35
2016,9,27,11,45,761.5,171.5,2.55,34.0,757.0,727.14,530.09
2016,9,27,12,0,737.0,184.0,2.7,34.0,753.0,737.62,537.74
2016,9,27,12,15,735.5,184.0,2.75,34.0,749.0,750.03,546.71
2016,9,27,12,30,734.0,184.0,2.8,34.0,745.0,759.92,553.96
2016,9,27,12,45,768.5,164.0,2.9,34.5,743.0,774.88,564.1
2016,9,27,13,0,803.0,144.0,3.0,35.0,741.0,785.69,570.99
2016,9,27,13,15,795.5,142.5,3.05,34.5,721.0,781.05,569.79
2016,9,27,13,30,788.0,141.0,3.1,34.0,701.0,773.58,566.9
2016,9,27,13,45,751.5,149.5,3.15,34.0,666.5,753.52,554.41
2016,9,27,14,0,715.0,158.0,3.2,34.0,632.0,729.56,539.16
2016,9,27,14,15,699.5,154.0,3.2,33.5,598.0,706.44,525.13
2016,9,27,14,30,684.0,150.0,3.2,33.0,564.0,681.27,509.46
2016,9,27,14,45,667.5,144.0,3.2,33.0,525.5,651.35,489.28
2016,9,27,15,0,651.0,138.0,3.2,33.0,487.0,619.8,467.69
2016,9,27,15,15,624.0,131.5,3.15,32.5,443.0,579.22,439.97
2016,9,27,15,30,597.0,125.0,3.1,32.0,399.0,538.01,411.2
2016,9,27,15,45,584.5,112.5,3.05,31.5,355.5,498.95,383.54
2016,9,27,16,0,572.0,100.0,3.0,31.0,312.0,458.89,354.23
2016,9,27,16,15,524.5,91.0,2.8,30.0,263.0,402.79,311.99
2016,9,27,16,30,477.0,82.0,2.6,29.0,214.0,346.77,268.45
2016,9,27,16,45,435.5,68.0,2.4,28.0,169.5,294.79,226.49
2016,9,27,17,0,394.0,54.0,2.2,27.0,125.0,243.36,183.43
2016,9,27,17,15,293.5,39.5,1.95,25.5,82.5,171.46,123.81
2016,9,27,17,30,193.0,25.0,1.7,24.0,40.0,106.44,55.07
2016,9,27,17,45,96.5,12.5,1.5,23.0,20.0,39.63,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,83.5,14.5,2.05,15.5,21.5,14.25,0.0
2016,9,28,6,30,167.0,29.0,2.2,16.0,43.0,22.57,10.8
2016,9,28,6,45,264.5,44.5,2.4,16.5,84.5,33.94,23.46
2016,9,28,7,0,362.0,60.0,2.6,17.0,126.0,44.75,33.51
2016,9,28,7,15,428.0,71.0,2.55,17.5,173.5,51.51,39.76
2016,9,28,7,30,494.0,82.0,2.5,18.0,221.0,77.05,48.21
2016,9,28,7,45,551.0,87.5,2.45,19.0,271.0,113.86,67.66
2016,9,28,8,0,608.0,93.0,2.4,20.0,321.0,156.62,97.5
2016,9,28,8,15,641.5,98.5,2.35,20.5,368.5,200.53,132.85
2016,9,28,8,30,675.0,104.0,2.3,21.0,416.0,247.35,172.21
2016,9,28,8,45,700.0,108.5,2.3,22.0,459.5,293.48,211.34
2016,9,28,9,0,725.0,113.0,2.3,23.0,503.0,341.17,251.2
2016,9,28,9,15,743.0,116.5,2.3,23.5,542.5,386.58,289.12
2016,9,28,9,30,761.0,120.0,2.3,24.0,582.0,432.39,326.38
2016,9,28,9,45,772.5,123.5,2.3,25.0,614.5,477.59,361.45
2016,9,28,10,0,784.0,127.0,2.3,26.0,647.0,519.6,393.08
2016,9,28,10,15,794.0,129.0,2.35,26.5,674.0,558.54,422.52
2016,9,28,10,30,804.0,131.0,2.4,27.0,701.0,596.34,450.41
2016,9,28,10,45,787.0,143.5,2.5,27.5,714.0,626.07,471.78
2016,9,28,11,0,770.0,156.0,2.6,28.0,727.0,651.86,489.91
2016,9,28,11,15,774.0,157.0,2.7,28.0,739.0,679.49,510.37
2016,9,28,11,30,778.0,158.0,2.8,28.0,751.0,704.16,528.57
2016,9,28,11,45,761.0,167.5,2.95,28.5,749.5,720.01,539.23
2016,9,28,12,0,744.0,177.0,3.1,29.0,748.0,733.06,547.85
2016,9,28,12,15,742.5,177.0,3.25,29.0,744.0,745.47,557.48
2016,9,28,12,30,741.0,177.0,3.4,29.0,740.0,755.31,565.33
2016,9,28,12,45,748.5,170.0,3.55,29.0,730.5,762.4,571.46
2016,9,28,13,0,756.0,163.0,3.7,29.0,721.0,766.82,575.53
2016,9,28,13,15,748.5,161.0,3.75,28.5,701.0,761.97,574.04
2016,9,28,13,30,741.0,159.0,3.8,28.0,681.0,754.43,570.82
2016,9,28,13,45,720.5,160.0,3.9,28.0,651.5,737.39,560.03
2016,9,28,14,0,700.0,161.0,4.0,28.0,622.0,718.09,547.21
2016,9,28,14,15,684.5,157.5,4.0,27.5,588.5,695.73,533.04
2016,9,28,14,30,669.0,154.0,4.0,27.0,555.0,671.35,517.24
2016,9,28,14,45,656.0,146.0,4.0,26.5,517.5,642.13,497.87
2016,9,28,15,0,643.0,138.0,4.0,26.0,480.0,611.16,476.85
2016,9,28,15,15,615.5,132.0,3.9,25.0,436.0,571.06,449.07
2016,9,28,15,30,588.0,126.0,3.8,24.0,392.0,530.38,420.17
2016,9,28,15,45,573.5,113.5,3.75,23.5,348.5,490.42,390.58
2016,9,28,16,0,559.0,101.0,3.7,23.0,305.0,449.63,359.42
2016,9,28,16,15,509.5,92.0,3.6,22.0,256.5,393.1,315.2
2016,9,28,16,30,460.0,83.0,3.5,21.0,208.0,337.24,270.09
2016,9,28,16,45,412.5,69.0,3.4,20.5,163.5,281.84,223.38
2016,9,28,17,0,365.0,55.0,3.3,20.0,119.0,229.66,177.91
2016,9,28,17,15,260.5,40.0,3.25,19.0,78.0,158.88,117.02
2016,9,28,17,30,156.0,25.0,3.2,18.0,37.0,92.65,41.58
2016,9,28,17,45,78.0,12.5,3.2,17.5,18.5,34.04,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
