Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,13.27,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,21.47,9.59
2016,9,29,6,45,348.5,38.5,2.5,13.5,89.5,29.33,19.73
2016,9,29,7,0,459.0,50.0,2.7,14.0,133.0,36.72,26.83
2016,9,29,7,15,526.5,58.0,2.7,14.5,182.0,40.54,30.52
2016,9,29,7,30,594.0,66.0,2.7,15.0,231.0,64.49,36.87
2016,9,29,7,45,301.0,97.5,2.7,15.5,181.5,100.25,67.35
2016,9,29,8,0,8.0,129.0,2.7,16.0,132.0,120.72,95.55
2016,9,29,8,15,28.0,156.0,2.7,16.5,168.5,145.7,114.89
2016,9,29,8,30,48.0,183.0,2.7,17.0,205.0,176.46,138.85
2016,9,29,8,45,72.0,208.0,2.7,18.0,245.0,208.99,163.73
2016,9,29,9,0,96.0,233.0,2.7,19.0,285.0,244.02,190.45
2016,9,29,9,15,463.5,164.0,2.7,19.5,440.5,320.99,246.71
2016,9,29,9,30,831.0,95.0,2.7,20.0,596.0,439.22,337.24
2016,9,29,9,45,847.0,95.0,2.7,21.0,630.0,483.48,372.41
2016,9,29,10,0,863.0,95.0,2.7,22.0,664.0,529.57,408.07
2016,9,29,10,15,871.0,96.5,2.7,22.0,691.0,569.3,439.62
2016,9,29,10,30,879.0,98.0,2.7,22.0,718.0,607.47,469.33
2016,9,29,10,45,884.5,99.0,2.75,22.5,737.0,641.88,494.94
2016,9,29,11,0,890.0,100.0,2.8,23.0,756.0,674.21,518.5
2016,9,29,11,15,893.0,100.5,2.85,23.5,767.5,702.13,538.48
2016,9,29,11,30,896.0,101.0,2.9,24.0,779.0,727.53,555.39
2016,9,29,11,45,897.0,101.0,2.95,24.5,782.5,748.37,568.86
2016,9,29,12,0,898.0,101.0,3.0,25.0,786.0,766.37,580.38
2016,9,29,12,15,897.0,100.5,3.1,25.0,781.5,779.46,589.96
2016,9,29,12,30,896.0,100.0,3.2,25.0,777.0,789.52,597.58
2016,9,29,12,45,896.0,98.0,3.3,25.0,765.5,795.74,602.67
2016,9,29,13,0,896.0,96.0,3.4,25.0,754.0,798.85,605.76
2016,9,29,13,15,890.5,95.0,3.45,24.5,733.5,795.61,605.49
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,789.27,603.22
2016,9,29,13,45,875.0,93.0,3.55,24.0,685.0,776.46,595.31
2016,9,29,14,0,865.0,92.0,3.6,24.0,657.0,760.79,585.48
2016,9,29,14,15,852.5,90.0,3.6,23.5,623.0,739.44,572.56
2016,9,29,14,30,840.0,88.0,3.6,23.0,589.0,719.26,560.46
2016,9,29,14,45,823.5,85.5,3.6,23.0,548.5,689.75,540.41
2016,9,29,15,0,807.0,83.0,3.6,23.0,508.0,658.24,518.8
2016,9,29,15,15,784.5,80.0,3.6,22.5,463.5,620.41,492.47
2016,9,29,15,30,762.0,77.0,3.6,22.0,419.0,581.38,464.14
2016,9,29,15,45,732.0,73.0,3.6,21.5,370.5,535.77,429.93
2016,9,29,16,0,702.0,69.0,3.6,21.0,322.0,490.02,394.52
2016,9,29,16,15,656.0,64.0,3.55,20.0,272.0,437.19,352.81
2016,9,29,16,30,610.0,59.0,3.5,19.0,222.0,384.14,309.3
2016,9,29,16,45,541.0,51.5,3.45,18.5,173.0,319.99,254.75
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,260.55,202.45
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,185.17,136.11
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,114.15,39.59
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,43.59,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,12.78,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,20.67,8.37
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,27.63,18.27
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,34.18,24.67
2016,9,30,7,15,543.5,54.5,3.35,13.5,181.5,37.73,28.12
2016,9,30,7,30,611.0,62.0,3.4,14.0,231.0,59.83,33.69
2016,9,30,7,45,658.5,66.5,3.45,14.5,281.0,101.13,54.68
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,150.19,89.99
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,196.75,128.47
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,245.78,171.22
2016,9,30,8,45,790.0,81.5,3.65,16.5,471.5,293.54,213.88
2016,9,30,9,0,813.0,84.0,3.7,17.0,516.0,342.48,257.26
2016,9,30,9,15,829.5,86.0,3.75,17.5,555.5,389.44,298.46
2016,9,30,9,30,846.0,88.0,3.8,18.0,595.0,439.44,340.97
2016,9,30,9,45,860.5,88.5,3.85,18.5,629.0,483.66,378.02
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,527.21,413.59
2016,9,30,10,15,883.0,90.5,3.95,19.0,690.0,567.26,446.41
2016,9,30,10,30,891.0,92.0,4.0,19.0,717.0,605.72,477.34
2016,9,30,10,45,896.5,93.0,4.1,19.5,736.0,640.4,504.05
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,672.96,528.64
2016,9,30,11,15,905.0,94.5,4.25,20.0,767.0,701.08,550.42
2016,9,30,11,30,908.0,95.0,4.3,20.0,779.0,726.64,569.01
2016,9,30,11,45,909.5,95.0,4.35,20.0,782.5,747.96,584.43
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,766.42,597.93
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,779.71,607.8
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,789.92,615.6
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,793.59,618.81
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,794.09,619.93
2016,9,30,13,15,885.5,97.0,4.6,19.5,728.5,790.05,618.82
2016,9,30,13,30,879.0,96.0,4.6,19.0,708.0,782.94,615.63
2016,9,30,13,45,870.5,94.5,4.6,19.0,680.0,770.78,607.67
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,755.74,597.72
2016,9,30,14,15,849.5,91.0,4.55,19.0,617.5,734.44,582.96
2016,9,30,14,30,837.0,89.0,4.5,19.0,583.0,714.32,569.13
2016,9,30,14,45,821.5,86.0,4.5,19.0,543.0,685.05,548.68
2016,9,30,15,0,806.0,83.0,4.5,19.0,503.0,653.74,526.58
2016,9,30,15,15,782.5,80.0,4.45,18.5,458.0,615.34,498.63
2016,9,30,15,30,759.0,77.0,4.4,18.0,413.0,575.81,468.92
2016,9,30,15,45,728.5,72.5,4.35,17.5,365.0,529.53,433.14
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,483.17,396.21
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,430.68,352.83
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,378.0,307.99
2016,9,30,16,45,535.0,50.5,3.85,16.0,168.0,313.46,251.65
2016,9,30,17,0,464.0,43.0,3.7,16.0,119.0,253.83,198.06
2016,9,30,17,15,345.5,32.0,3.45,15.5,77.0,178.73,130.54
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,106.87,19.59
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,40.94,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,12.29,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,19.86,7.01
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,26.89,17.53
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,33.49,23.93
2016,10,1,7,15,573.0,52.5,2.9,14.5,184.0,36.23,26.66
2016,10,1,7,30,642.0,59.0,3.1,15.0,234.0,56.29,31.04
2016,10,1,7,45,690.5,63.0,3.3,16.0,285.5,101.91,54.22
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,148.77,86.73
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,196.47,125.74
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,246.59,169.11
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,295.82,212.73
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,346.32,257.13
2016,10,1,9,15,864.5,80.0,3.45,19.5,566.0,397.73,301.49
2016,10,1,9,30,880.0,82.0,3.4,20.0,606.0,445.47,341.91
2016,10,1,9,45,896.5,81.5,3.4,20.5,641.5,490.99,379.61
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,535.89,415.79
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,577.23,449.14
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,616.89,480.48
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,652.19,507.0
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,685.26,531.28
2016,10,1,11,15,943.0,85.5,3.4,22.0,782.5,714.26,553.07
2016,10,1,11,30,946.0,86.0,3.4,22.0,794.0,740.58,571.49
2016,10,1,11,45,946.5,86.5,3.4,22.5,797.5,762.33,585.53
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,781.08,597.46
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,795.12,607.54
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,805.98,615.52
2016,10,1,12,45,940.5,87.0,3.6,23.5,779.0,810.94,618.57
2016,10,1,13,0,936.0,87.0,3.7,24.0,766.0,812.63,619.47
2016,10,1,13,15,930.5,86.0,3.75,23.5,745.0,809.25,619.13
2016,10,1,13,30,925.0,85.0,3.8,23.0,724.0,802.64,616.68
2016,10,1,13,45,915.5,84.5,3.85,23.0,695.5,790.38,609.14
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,775.13,599.58
2016,10,1,14,15,894.0,82.5,3.9,22.5,632.0,754.09,586.86
2016,10,1,14,30,882.0,81.0,3.9,22.0,597.0,730.42,572.19
2016,10,1,14,45,864.5,79.5,3.95,22.0,556.0,700.42,551.89
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,672.12,532.7
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,633.38,505.41
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,593.34,476.06
2016,10,1,15,45,768.0,69.0,4.05,21.0,373.0,545.46,438.98
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,497.62,400.88
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,441.11,355.84
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,389.11,312.57
2016,10,1,16,45,563.5,49.0,3.7,18.5,169.5,321.69,254.93
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,259.58,200.03
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,179.67,128.25
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,102.86,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,39.68,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,11.8,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,19.05,5.5
2016,10,2,6,45,366.0,35.0,2.4,13.0,85.0,26.6,17.2
2016,10,2,7,0,480.0,46.0,2.8,14.0,128.0,33.69,24.07
2016,10,2,7,15,549.5,52.5,2.9,14.5,177.0,36.41,26.79
2016,10,2,7,30,619.0,59.0,3.0,15.0,226.0,53.88,30.48
2016,10,2,7,45,667.0,63.5,3.15,15.5,276.5,95.33,50.14
2016,10,2,8,0,715.0,68.0,3.3,16.0,327.0,144.42,84.56
2016,10,2,8,15,745.0,71.5,3.4,16.5,374.5,190.68,122.3
2016,10,2,8,30,775.0,75.0,3.5,17.0,422.0,239.33,164.49
2016,10,2,8,45,455.5,153.0,3.6,17.5,362.0,256.74,192.09
2016,10,2,9,0,136.0,231.0,3.7,18.0,302.0,250.64,196.0
2016,10,2,9,15,493.0,157.5,3.75,18.0,444.5,321.72,248.63
2016,10,2,9,30,850.0,84.0,3.8,18.0,587.0,431.94,334.87
2016,10,2,9,45,860.5,85.5,3.9,18.5,619.5,475.18,371.18
2016,10,2,10,0,871.0,87.0,4.0,19.0,652.0,517.44,406.01
2016,10,2,10,15,879.0,88.0,4.05,19.0,678.0,556.68,438.39
2016,10,2,10,30,887.0,89.0,4.1,19.0,704.0,594.34,468.89
2016,10,2,10,45,443.5,89.5,4.2,19.5,397.0,354.43,283.83
2016,10,2,11,0,0.0,90.0,4.3,20.0,90.0,87.15,65.05
2016,10,2,11,15,28.0,209.0,4.35,19.5,230.0,220.54,172.34
2016,10,2,11,30,56.0,328.0,4.4,19.0,370.0,355.8,278.02
2016,10,2,11,45,268.0,303.5,4.45,19.0,504.5,488.82,384.54
2016,10,2,12,0,480.0,279.0,4.5,19.0,639.0,628.88,493.66
2016,10,2,12,15,489.0,271.5,4.55,19.0,636.0,638.3,500.88
2016,10,2,12,30,498.0,264.0,4.6,19.0,633.0,646.11,507.57
2016,10,2,12,45,691.0,182.5,4.65,19.5,685.5,719.1,565.95
2016,10,2,13,0,884.0,101.0,4.7,20.0,738.0,783.56,613.64
2016,10,2,13,15,879.0,100.0,4.7,20.0,718.5,780.61,611.75
2016,10,2,13,30,874.0,99.0,4.7,20.0,699.0,774.63,608.17
2016,10,2,13,45,871.5,95.5,4.75,20.0,673.0,764.88,602.23
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,752.12,594.18
2016,10,2,14,15,857.0,90.0,4.8,19.5,613.0,731.1,580.99
2016,10,2,14,30,845.0,88.0,4.8,19.0,579.0,711.17,568.59
2016,10,2,14,45,828.5,85.5,4.8,19.0,538.5,681.65,547.81
2016,10,2,15,0,812.0,83.0,4.8,19.0,498.0,650.12,525.2
2016,10,2,15,15,788.0,80.0,4.7,18.5,453.0,611.39,496.38
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,571.53,466.04
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,523.2,427.64
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,477.49,390.23
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,420.89,343.46
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,366.48,296.97
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,296.95,236.98
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,233.47,180.73
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,155.37,109.64
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,79.63,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,30.19,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.2,11.5,8.5,8.36,0.0
2016,10,3,6,30,0.0,17.0,1.4,12.0,17.0,16.41,2.9
2016,10,3,6,45,0.0,35.0,1.65,13.0,35.0,33.08,22.66
2016,10,3,7,0,0.0,53.0,1.9,14.0,53.0,49.36,37.78
2016,10,3,7,15,4.0,73.0,1.85,14.5,74.0,67.06,53.87
2016,10,3,7,30,8.0,93.0,1.8,15.0,95.0,85.08,66.38
2016,10,3,7,45,13.5,112.0,1.8,15.5,116.5,103.75,81.55
2016,10,3,8,0,19.0,131.0,1.8,16.0,138.0,123.09,96.99
2016,10,3,8,15,40.5,156.0,1.8,16.0,173.5,146.87,115.44
2016,10,3,8,30,62.0,181.0,1.8,16.0,209.0,176.74,138.89
2016,10,3,8,45,31.0,155.5,1.85,16.5,169.5,152.15,119.59
2016,10,3,9,0,0.0,130.0,1.9,17.0,130.0,124.22,97.28
2016,10,3,9,15,10.5,174.0,1.9,17.5,180.0,168.92,132.86
2016,10,3,9,30,21.0,218.0,1.9,18.0,230.0,214.57,168.45
2016,10,3,9,45,26.5,237.0,1.95,18.5,253.5,236.31,184.85
2016,10,3,10,0,32.0,256.0,2.0,19.0,277.0,255.95,199.56
2016,10,3,10,15,75.5,289.5,2.0,19.0,341.0,312.44,243.27
2016,10,3,10,30,119.0,323.0,2.0,19.0,405.0,371.26,288.17
2016,10,3,10,45,59.5,243.5,2.05,19.0,284.5,268.58,209.03
2016,10,3,11,0,0.0,164.0,2.1,19.0,164.0,158.3,121.99
2016,10,3,11,15,10.0,217.0,2.15,19.0,224.5,215.94,167.73
2016,10,3,11,30,20.0,270.0,2.2,19.0,285.0,274.4,213.04
2016,10,3,11,45,10.0,213.5,2.25,19.5,221.0,213.75,165.34
2016,10,3,12,0,0.0,157.0,2.3,20.0,157.0,152.16,116.66
2016,10,3,12,15,27.5,240.5,2.3,20.0,260.5,256.39,199.03
2016,10,3,12,30,55.0,324.0,2.3,20.0,364.0,361.65,279.61
2016,10,3,12,45,48.5,312.0,2.3,20.0,347.0,346.84,268.02
2016,10,3,13,0,42.0,300.0,2.3,20.0,330.0,331.6,256.61
2016,10,3,13,15,30.5,273.5,2.3,20.0,295.0,297.31,230.51
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,257.48,199.96
2016,10,3,13,45,10.5,212.5,2.3,20.0,219.5,216.8,168.5
2016,10,3,14,0,2.0,178.0,2.3,20.0,179.0,176.08,136.59
2016,10,3,14,15,1.0,154.5,2.25,19.5,155.0,152.02,118.03
2016,10,3,14,30,0.0,131.0,2.2,19.0,131.0,127.93,99.17
2016,10,3,14,45,0.0,128.0,2.2,19.0,128.0,125.2,97.25
2016,10,3,15,0,0.0,125.0,2.2,19.0,125.0,122.53,95.36
2016,10,3,15,15,0.0,122.0,2.15,19.0,122.0,119.97,93.55
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,117.58,91.86
2016,10,3,15,45,0.0,104.0,2.1,19.0,104.0,102.7,79.87
2016,10,3,16,0,0.0,89.0,2.1,19.0,89.0,87.77,67.71
2016,10,3,16,15,285.5,72.5,1.95,18.5,143.0,240.22,195.09
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,350.09,280.17
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,284.8,223.45
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,225.1,170.83
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,149.69,101.63
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,75.06,0.0
2016,10,3,17,45,77.0,9.0,0.9,17.0,12.5,8.85,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,14.0,16.5,12.29,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,19.67,2.93
2016,10,4,6,45,208.5,43.0,1.4,14.5,71.5,33.32,22.58
2016,10,4,7,0,298.0,61.0,1.6,15.0,110.0,46.33,34.94
2016,10,4,7,15,149.0,69.5,1.7,15.0,94.0,55.17,43.28
2016,10,4,7,30,0.0,78.0,1.8,15.0,78.0,72.77,56.15
2016,10,4,7,45,0.0,96.5,1.9,15.5,96.5,89.93,70.52
2016,10,4,8,0,0.0,115.0,2.0,16.0,115.0,107.23,84.72
2016,10,4,8,15,21.5,144.5,2.0,16.0,154.0,137.71,108.8
2016,10,4,8,30,43.0,174.0,2.0,16.0,193.0,166.5,131.34
2016,10,4,8,45,23.5,171.0,2.05,16.5,181.5,166.56,131.6
2016,10,4,9,0,4.0,168.0,2.1,17.0,170.0,159.98,126.27
2016,10,4,9,15,69.0,216.0,2.1,17.5,256.5,224.38,176.41
2016,10,4,9,30,134.0,264.0,2.1,18.0,343.0,294.93,230.77
2016,10,4,9,45,473.0,190.5,2.1,18.5,490.0,386.1,300.59
2016,10,4,10,0,812.0,117.0,2.1,19.0,637.0,508.2,394.3
2016,10,4,10,15,822.5,119.0,2.1,19.0,664.0,547.9,425.53
2016,10,4,10,30,833.0,121.0,2.1,19.0,691.0,586.39,455.65
2016,10,4,10,45,847.0,119.0,2.15,19.5,712.5,621.7,482.28
2016,10,4,11,0,861.0,117.0,2.2,20.0,734.0,655.53,507.29
2016,10,4,11,15,865.0,117.5,2.25,20.0,745.5,683.54,528.55
2016,10,4,11,30,869.0,118.0,2.3,20.0,757.0,709.15,547.86
2016,10,4,11,45,881.0,113.0,2.4,20.5,763.0,731.61,563.7
2016,10,4,12,0,893.0,108.0,2.5,21.0,769.0,752.03,577.44
2016,10,4,12,15,892.0,107.5,2.65,21.0,764.0,764.8,587.28
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,774.57,595.16
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,780.46,599.29
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,783.24,601.34
2016,10,4,13,15,888.5,99.0,3.2,22.0,715.0,779.09,599.52
2016,10,4,13,30,882.0,98.0,3.3,22.0,694.0,771.86,595.67
2016,10,4,13,45,875.0,95.5,3.4,22.0,666.5,759.68,588.37
2016,10,4,14,0,868.0,93.0,3.5,22.0,639.0,744.57,579.06
2016,10,4,14,15,855.5,91.0,3.55,21.5,604.0,726.69,568.67
2016,10,4,14,30,843.0,89.0,3.6,21.0,569.0,702.95,553.94
2016,10,4,14,45,827.5,85.5,3.7,21.0,529.0,673.11,533.72
2016,10,4,15,0,812.0,82.0,3.8,21.0,489.0,641.22,511.14
2016,10,4,15,15,788.0,79.0,3.8,20.5,443.5,602.64,483.17
2016,10,4,15,30,764.0,76.0,3.8,20.0,398.0,562.94,453.61
2016,10,4,15,45,732.0,71.5,3.85,20.0,349.5,516.1,416.91
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,469.26,379.11
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,414.6,334.27
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,359.95,287.92
2016,10,4,16,45,515.5,48.5,3.6,18.5,151.5,292.21,229.76
2016,10,4,17,0,433.0,41.0,3.5,18.0,103.0,230.31,174.86
2016,10,4,17,15,292.0,29.0,3.3,17.0,63.0,150.47,99.45
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,61.26,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,100.5,11.5,1.4,10.5,17.5,11.3,0.0
2016,10,5,6,30,201.0,23.0,1.6,11.0,35.0,18.63,0.67
2016,10,5,6,45,336.0,34.0,1.8,12.0,78.0,26.25,16.68
2016,10,5,7,0,471.0,45.0,2.0,13.0,121.0,33.4,23.83
2016,10,5,7,15,546.5,52.5,2.25,13.5,171.0,37.0,27.4
2016,10,5,7,30,622.0,60.0,2.5,14.0,221.0,49.18,30.42
2016,10,5,7,45,677.0,64.0,2.75,15.0,273.0,90.33,47.26
2016,10,5,8,0,732.0,68.0,3.0,16.0,325.0,139.94,80.38
2016,10,5,8,15,764.5,71.5,3.1,16.5,374.0,187.11,118.05
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,236.9,160.76
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,285.88,203.72
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,336.39,247.76
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,387.86,292.39
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,435.8,333.24
2016,10,5,9,45,900.0,82.5,3.4,20.5,630.0,481.35,371.22
2016,10,5,10,0,915.0,83.0,3.4,21.0,665.0,526.16,407.56
2016,10,5,10,15,923.5,84.0,3.4,21.0,692.0,567.04,440.8
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,606.25,472.03
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.5,641.85,499.02
2016,10,5,11,0,948.0,84.0,3.4,22.0,760.0,675.32,523.83
2016,10,5,11,15,951.0,84.5,3.4,22.0,771.5,704.21,545.8
2016,10,5,11,30,954.0,85.0,3.4,22.0,783.0,730.4,564.89
2016,10,5,11,45,956.0,84.5,3.45,22.5,786.5,752.06,579.17
2016,10,5,12,0,958.0,84.0,3.5,23.0,790.0,770.73,591.34
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.5,784.28,601.13
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,794.59,608.77
2016,10,5,12,45,944.5,87.0,3.65,23.0,764.0,798.05,611.74
2016,10,5,13,0,934.0,90.0,3.7,23.0,749.0,798.21,612.55
2016,10,5,13,15,928.0,89.0,3.7,23.0,727.5,794.32,610.44
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,787.23,606.21
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,774.04,597.99
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,757.9,587.75
2016,10,5,14,15,888.5,84.0,3.8,23.0,612.5,735.32,572.72
2016,10,5,14,30,875.0,82.0,3.8,23.0,577.0,710.17,555.83
2016,10,5,14,45,855.0,80.5,3.8,23.0,535.0,682.35,536.91
2016,10,5,15,0,835.0,79.0,3.8,23.0,493.0,649.13,513.21
2016,10,5,15,15,810.0,76.0,3.8,22.5,446.5,609.39,484.62
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,568.55,454.41
2016,10,5,15,45,745.5,69.5,3.8,21.5,349.5,517.99,415.74
2016,10,5,16,0,706.0,66.0,3.8,21.0,299.0,467.9,376.17
2016,10,5,16,15,653.0,60.5,3.6,20.5,248.0,412.25,330.5
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,356.76,283.47
2016,10,5,16,45,512.5,47.5,3.2,19.5,147.5,287.24,224.05
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,223.99,168.21
2016,10,5,17,15,278.5,27.5,2.8,18.0,59.0,142.17,89.15
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,53.07,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,16.5,10.32,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,33.0,16.79,0.0
2016,10,6,6,45,347.0,31.5,1.8,13.0,75.5,24.04,14.61
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,30.84,21.44
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,34.17,24.75
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,44.0,27.24
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,88.5,46.26
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,134.44,76.14
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,181.07,113.12
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,230.19,155.11
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,278.35,197.29
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,327.75,240.27
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,378.33,283.98
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,425.34,323.9
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,470.12,360.49
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,514.4,395.56
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,554.58,427.17
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,593.07,456.64
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,627.6,482.65
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,659.86,506.43
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,688.22,526.49
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,713.93,543.83
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,734.97,557.19
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,753.05,568.5
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,766.27,577.63
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,776.31,584.7
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,781.38,588.48
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,783.2,590.18
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,779.55,588.26
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,772.71,584.3
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,759.79,576.25
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,743.91,566.25
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,722.87,552.68
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,699.23,537.27
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,669.45,517.4
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,637.7,495.55
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,602.29,470.44
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,562.15,441.24
2016,10,6,15,45,761.5,61.5,2.6,25.0,343.5,514.29,404.65
2016,10,6,16,0,727.0,58.0,2.6,25.0,294.0,466.6,367.05
2016,10,6,16,15,677.0,53.5,2.25,24.0,244.0,410.54,322.29
2016,10,6,16,30,627.0,49.0,1.9,23.0,194.0,356.51,277.46
2016,10,6,16,45,544.0,42.0,1.6,22.0,145.0,291.45,222.7
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,229.89,168.9
2016,10,6,17,15,313.5,24.0,1.25,20.0,57.0,147.24,85.28
2016,10,6,17,30,166.0,13.0,1.2,19.0,18.0,60.19,0.0
2016,10,6,17,45,83.0,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,9.5,0.8,14.5,15.0,9.34,0.0
2016,10,7,6,30,187.0,19.0,0.8,15.0,30.0,14.97,0.0
2016,10,7,6,45,293.0,32.0,0.85,15.5,68.5,24.71,14.86
2016,10,7,7,0,399.0,45.0,0.9,16.0,107.0,33.82,23.83
2016,10,7,7,15,460.5,54.5,1.0,16.5,151.5,39.17,28.93
2016,10,7,7,30,522.0,64.0,1.1,17.0,196.0,48.14,37.0
2016,10,7,7,45,569.0,69.5,1.2,17.5,242.0,84.41,46.61
2016,10,7,8,0,616.0,75.0,1.3,18.0,288.0,125.36,72.78
2016,10,7,8,15,702.5,72.0,1.5,19.0,348.0,172.75,107.24
2016,10,7,8,30,789.0,69.0,1.7,20.0,408.0,224.79,148.37
2016,10,7,8,45,811.5,71.5,1.9,21.0,452.0,272.69,189.83
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,321.64,232.04
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,371.88,275.0
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,418.55,314.3
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,461.55,349.35
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,502.52,381.69
2016,10,7,10,15,868.5,94.0,2.55,25.5,659.0,541.25,411.66
2016,10,7,10,30,877.0,95.0,2.5,26.0,685.0,578.43,439.62
2016,10,7,10,45,881.5,97.0,2.5,26.5,703.5,612.48,464.72
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,644.4,487.68
2016,10,7,11,15,889.0,99.5,2.4,27.5,733.0,671.61,506.37
2016,10,7,11,30,892.0,100.0,2.3,28.0,744.0,696.3,522.85
2016,10,7,11,45,891.0,100.5,2.25,28.5,746.5,715.61,535.08
2016,10,7,12,0,890.0,101.0,2.2,29.0,749.0,732.04,544.8
2016,10,7,12,15,889.0,101.0,2.15,29.0,744.0,745.03,553.3
2016,10,7,12,30,888.0,101.0,2.1,29.0,739.0,755.03,559.87
2016,10,7,12,45,861.5,110.5,2.05,29.5,720.0,755.16,558.74
2016,10,7,13,0,835.0,120.0,2.0,30.0,701.0,750.42,554.53
2016,10,7,13,15,703.5,162.0,1.95,30.0,641.5,700.22,519.59
2016,10,7,13,30,572.0,204.0,1.9,30.0,582.0,643.97,479.01
2016,10,7,13,45,559.5,198.0,1.85,30.0,555.0,627.06,467.99
2016,10,7,14,0,547.0,192.0,1.8,30.0,528.0,608.29,455.31
2016,10,7,14,15,505.0,193.5,1.75,29.5,490.0,574.9,432.6
2016,10,7,14,30,463.0,195.0,1.7,29.0,452.0,541.02,409.31
2016,10,7,14,45,464.0,178.0,1.7,29.0,419.5,516.14,392.57
2016,10,7,15,0,465.0,161.0,1.7,29.0,387.0,489.43,374.13
2016,10,7,15,15,402.5,155.0,1.55,28.5,337.0,433.41,333.09
2016,10,7,15,30,340.0,149.0,1.4,28.0,287.0,372.27,287.72
2016,10,7,15,45,311.5,135.5,1.25,27.5,249.5,332.29,257.71
2016,10,7,16,0,283.0,122.0,1.1,27.0,212.0,293.39,227.68
2016,10,7,16,15,254.0,103.5,1.05,26.0,174.0,249.55,193.66
2016,10,7,16,30,225.0,85.0,1.0,25.0,136.0,207.2,159.68
2016,10,7,16,45,179.5,65.5,1.0,24.0,100.0,158.45,119.74
2016,10,7,17,0,134.0,46.0,1.0,23.0,64.0,112.9,81.31
2016,10,7,17,15,67.0,27.5,1.0,22.5,36.5,62.22,30.44
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,9.83,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,15.74,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,25.82,15.35
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,36.0,25.32
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,40.79,29.92
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,47.53,35.99
2016,10,8,7,45,597.0,71.5,1.0,21.0,250.0,85.96,46.89
2016,10,8,8,0,650.0,78.0,1.1,22.0,299.0,129.68,73.83
2016,10,8,8,15,686.5,82.5,1.15,22.5,347.0,174.07,107.23
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,221.53,145.85
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,271.14,187.27
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,319.06,227.27
2016,10,8,9,15,793.5,96.5,1.4,26.0,522.0,364.67,264.82
2016,10,8,9,30,812.0,99.0,1.4,27.0,561.0,410.58,301.52
2016,10,8,9,45,861.0,87.5,1.45,28.0,602.5,459.48,339.32
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,507.5,375.59
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,548.07,405.79
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,586.94,433.84
2016,10,8,10,45,930.5,80.0,1.35,30.5,716.0,621.41,457.97
2016,10,8,11,0,935.0,81.0,1.3,31.0,735.0,653.58,479.81
2016,10,8,11,15,938.5,81.5,1.2,31.5,746.0,682.18,498.21
2016,10,8,11,30,942.0,82.0,1.1,32.0,757.0,708.13,514.23
2016,10,8,11,45,942.0,82.5,1.05,32.5,760.0,728.93,525.94
2016,10,8,12,0,942.0,83.0,1.0,33.0,763.0,746.71,535.65
2016,10,8,12,15,940.5,82.5,0.95,33.0,757.5,759.33,543.11
2016,10,8,12,30,939.0,82.0,0.9,33.0,752.0,768.76,548.63
2016,10,8,12,45,935.0,82.0,0.85,33.0,738.5,773.67,551.35
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,775.34,552.14
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,771.27,550.1
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,764.01,546.2
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.5,750.74,538.56
2016,10,8,14,0,899.0,78.0,0.8,33.0,626.0,734.53,529.14
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.5,713.21,518.09
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,689.33,505.23
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,658.5,486.97
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,629.26,468.44
2016,10,8,15,15,812.5,68.0,1.1,31.5,427.5,590.02,442.29
2016,10,8,15,30,788.0,65.0,1.1,31.0,382.0,549.67,414.59
2016,10,8,15,45,752.5,61.5,1.15,30.5,332.5,501.8,380.72
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,454.18,345.61
2016,10,8,16,15,664.5,53.0,1.15,28.5,233.0,397.15,302.79
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,342.37,259.59
2016,10,8,16,45,526.0,40.5,1.05,26.0,135.0,277.07,206.19
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,215.51,153.12
2016,10,8,17,15,285.5,21.5,1.05,24.0,50.0,129.85,56.92
2016,10,8,17,30,131.0,10.0,1.1,23.0,13.0,46.04,0.0
2016,10,8,17,45,65.5,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
