Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,8.36,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,13.33,0.0
2016,10,9,6,45,349.5,28.0,1.15,18.0,69.0,21.28,11.5
2016,10,9,7,0,479.0,39.0,1.1,19.0,110.0,28.69,19.01
2016,10,9,7,15,554.0,46.0,1.15,19.5,159.0,32.15,22.4
2016,10,9,7,30,629.0,53.0,1.2,20.0,208.0,35.77,25.73
2016,10,9,7,45,676.0,58.0,1.3,21.0,257.5,80.05,40.27
2016,10,9,8,0,723.0,63.0,1.4,22.0,307.0,125.48,67.67
2016,10,9,8,15,755.5,67.0,1.3,23.0,355.0,172.1,102.56
2016,10,9,8,30,788.0,71.0,1.2,24.0,403.0,221.3,142.47
2016,10,9,8,45,810.0,74.0,1.1,25.0,447.0,269.25,182.71
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,318.2,223.38
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,365.08,262.43
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,414.9,302.54
2016,10,9,9,45,878.0,82.0,1.05,28.0,602.5,458.76,336.79
2016,10,9,10,0,891.0,83.0,1.1,29.0,636.0,501.76,369.3
2016,10,9,10,15,899.0,84.5,1.15,29.5,662.0,541.6,399.3
2016,10,9,10,30,907.0,86.0,1.2,30.0,688.0,579.78,427.32
2016,10,9,10,45,910.5,87.5,1.25,30.5,706.0,613.51,451.55
2016,10,9,11,0,914.0,89.0,1.3,31.0,724.0,644.96,473.65
2016,10,9,11,15,916.5,89.5,1.35,31.0,734.5,672.36,493.56
2016,10,9,11,30,919.0,90.0,1.4,31.0,745.0,697.13,511.44
2016,10,9,11,45,917.5,91.0,1.5,31.5,747.0,716.94,524.67
2016,10,9,12,0,916.0,92.0,1.6,32.0,749.0,733.77,535.47
2016,10,9,12,15,914.0,92.0,1.7,32.0,743.5,746.22,544.52
2016,10,9,12,30,912.0,92.0,1.8,32.0,738.0,755.56,551.64
2016,10,9,12,45,900.5,94.5,1.9,32.0,722.5,757.45,553.94
2016,10,9,13,0,889.0,97.0,2.0,32.0,707.0,756.19,554.29
2016,10,9,13,15,882.0,96.0,2.05,31.5,685.5,751.49,553.21
2016,10,9,13,30,875.0,95.0,2.1,31.0,664.0,743.77,550.22
2016,10,9,13,45,863.0,94.0,2.2,31.0,635.5,729.49,542.06
2016,10,9,14,0,851.0,93.0,2.3,31.0,607.0,715.7,534.28
2016,10,9,14,15,836.5,91.0,2.4,30.5,571.5,693.38,521.62
2016,10,9,14,30,822.0,89.0,2.5,30.0,536.0,668.67,507.15
2016,10,9,14,45,801.5,86.0,2.6,29.5,495.5,636.65,486.42
2016,10,9,15,0,781.0,83.0,2.7,29.0,455.0,602.91,463.82
2016,10,9,15,15,754.0,79.5,2.75,28.5,409.5,563.14,435.93
2016,10,9,15,30,727.0,76.0,2.8,28.0,364.0,522.52,406.57
2016,10,9,15,45,688.5,71.5,2.85,27.5,316.0,476.14,371.78
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,428.42,334.76
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,370.46,288.84
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,315.36,243.46
2016,10,9,16,45,446.0,45.0,2.65,24.5,123.5,247.46,186.51
2016,10,9,17,0,356.0,36.0,2.6,24.0,77.0,186.27,132.63
2016,10,9,17,15,178.0,18.0,2.55,23.0,38.5,89.34,28.84
2016,10,9,17,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,11.8,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,21.65,0.0
2016,10,10,6,45,186.0,35.0,1.7,14.5,62.5,27.24,16.27
2016,10,10,7,0,372.0,46.0,1.9,15.0,101.0,35.54,25.24
2016,10,10,7,15,452.0,56.0,1.9,15.5,148.0,41.3,30.81
2016,10,10,7,30,532.0,66.0,1.9,16.0,195.0,46.79,35.9
2016,10,10,7,45,588.5,72.0,1.95,16.5,244.0,82.3,46.31
2016,10,10,8,0,645.0,78.0,2.0,17.0,293.0,125.11,72.3
2016,10,10,8,15,681.0,82.5,1.95,17.5,340.0,168.87,105.47
2016,10,10,8,30,717.0,87.0,1.9,18.0,387.0,215.65,144.21
2016,10,10,8,45,748.5,89.0,1.9,18.5,432.0,264.76,186.29
2016,10,10,9,0,780.0,91.0,1.9,19.0,477.0,312.65,227.6
2016,10,10,9,15,798.5,93.5,1.95,19.5,515.5,358.26,267.05
2016,10,10,9,30,817.0,96.0,2.0,20.0,554.0,404.14,305.87
2016,10,10,9,45,841.0,94.0,2.05,21.0,589.5,448.21,341.72
2016,10,10,10,0,865.0,92.0,2.1,22.0,625.0,494.68,378.26
2016,10,10,10,15,874.0,93.5,2.15,22.5,651.0,534.04,409.3
2016,10,10,10,30,883.0,95.0,2.2,23.0,677.0,571.88,438.42
2016,10,10,10,45,889.0,95.5,2.25,23.5,696.0,605.33,463.67
2016,10,10,11,0,895.0,96.0,2.3,24.0,715.0,636.68,486.84
2016,10,10,11,15,898.5,97.0,2.35,24.0,725.5,664.69,508.11
2016,10,10,11,30,902.0,98.0,2.4,24.0,736.0,690.18,527.31
2016,10,10,11,45,902.0,98.0,2.5,24.5,739.0,709.68,541.3
2016,10,10,12,0,902.0,98.0,2.6,25.0,742.0,726.29,552.33
2016,10,10,12,15,900.5,98.0,2.65,25.0,736.5,738.9,561.41
2016,10,10,12,30,899.0,98.0,2.7,25.0,731.0,748.46,568.52
2016,10,10,12,45,886.5,101.0,2.8,25.5,715.5,750.09,569.37
2016,10,10,13,0,874.0,104.0,2.9,26.0,700.0,748.61,568.21
2016,10,10,13,15,866.5,103.0,2.95,25.5,679.0,746.27,568.56
2016,10,10,13,30,859.0,102.0,3.0,25.0,658.0,738.53,565.22
2016,10,10,13,45,844.0,102.0,3.1,25.0,628.5,723.57,555.99
2016,10,10,14,0,829.0,102.0,3.2,25.0,599.0,705.93,544.91
2016,10,10,14,15,814.0,99.5,3.25,24.5,564.0,683.1,530.9
2016,10,10,14,30,799.0,97.0,3.3,24.0,529.0,657.93,514.5
2016,10,10,14,45,772.5,96.0,3.4,24.0,487.0,624.69,490.72
2016,10,10,15,0,746.0,95.0,3.5,24.0,445.0,592.21,466.97
2016,10,10,15,15,716.5,90.5,3.5,23.0,400.0,551.04,437.74
2016,10,10,15,30,687.0,86.0,3.5,22.0,355.0,509.29,407.12
2016,10,10,15,45,639.0,82.0,3.5,21.5,306.5,457.68,366.95
2016,10,10,16,0,591.0,78.0,3.5,21.0,258.0,407.35,326.55
2016,10,10,16,15,530.0,70.0,3.45,20.0,209.5,348.08,278.27
2016,10,10,16,30,469.0,62.0,3.4,19.0,161.0,291.94,230.87
2016,10,10,16,45,371.0,50.5,3.35,18.5,115.5,221.05,170.3
2016,10,10,17,0,273.0,39.0,3.3,18.0,70.0,158.64,114.46
2016,10,10,17,15,136.5,19.5,3.15,17.0,35.0,75.01,13.0
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.0,13.0,3.5,3.44,0.0
2016,10,11,6,30,0.0,7.0,1.2,13.0,7.0,6.75,0.0
2016,10,11,6,45,0.0,19.5,1.45,13.5,19.5,18.82,9.33
2016,10,11,7,0,0.0,32.0,1.7,14.0,32.0,30.9,21.28
2016,10,11,7,15,0.0,47.5,1.75,14.5,47.5,45.4,34.53
2016,10,11,7,30,0.0,63.0,1.8,15.0,63.0,59.59,47.36
2016,10,11,7,45,0.0,79.0,1.85,15.5,79.0,74.45,57.52
2016,10,11,8,0,0.0,95.0,1.9,16.0,95.0,89.44,69.96
2016,10,11,8,15,0.0,102.5,1.9,16.0,102.5,97.07,76.2
2016,10,11,8,30,0.0,110.0,1.9,16.0,110.0,104.56,82.24
2016,10,11,8,45,0.0,130.5,1.95,16.5,130.5,123.72,97.63
2016,10,11,9,0,0.0,151.0,2.0,17.0,151.0,142.98,112.87
2016,10,11,9,15,11.0,180.0,2.0,17.5,186.0,173.76,136.98
2016,10,11,9,30,22.0,209.0,2.0,18.0,221.0,205.68,161.73
2016,10,11,9,45,93.0,245.5,2.05,18.5,301.5,267.99,209.9
2016,10,11,10,0,164.0,282.0,2.1,19.0,382.0,337.34,263.02
2016,10,11,10,15,164.0,294.5,2.1,19.0,398.5,357.34,278.27
2016,10,11,10,30,164.0,307.0,2.1,19.0,415.0,377.06,293.35
2016,10,11,10,45,530.0,200.0,2.1,19.5,561.5,493.67,385.36
2016,10,11,11,0,896.0,93.0,2.1,20.0,708.0,630.89,490.04
2016,10,11,11,15,899.5,93.5,2.05,20.0,719.0,658.33,509.86
2016,10,11,11,30,903.0,94.0,2.0,20.0,730.0,683.24,528.32
2016,10,11,11,45,904.0,94.0,2.0,20.5,732.5,703.33,542.35
2016,10,11,12,0,905.0,94.0,2.0,21.0,735.0,720.57,553.42
2016,10,11,12,15,903.5,94.0,2.0,21.0,730.0,733.12,562.22
2016,10,11,12,30,902.0,94.0,2.0,21.0,725.0,742.63,569.02
2016,10,11,12,45,689.0,171.5,2.0,21.5,648.0,679.6,521.54
2016,10,11,13,0,476.0,249.0,2.0,22.0,571.0,607.07,465.26
2016,10,11,13,15,429.0,255.5,2.05,21.5,539.0,582.43,448.78
2016,10,11,13,30,382.0,262.0,2.1,21.0,507.0,551.16,426.94
2016,10,11,13,45,405.5,243.0,2.15,21.0,493.0,547.77,426.17
2016,10,11,14,0,429.0,224.0,2.2,21.0,479.0,548.69,428.21
2016,10,11,14,15,489.0,191.5,2.3,20.5,466.0,552.22,434.11
2016,10,11,14,30,549.0,159.0,2.4,20.0,453.0,551.43,436.69
2016,10,11,14,45,566.0,141.0,2.55,20.0,423.5,536.79,427.09
2016,10,11,15,0,583.0,123.0,2.7,20.0,394.0,516.53,413.03
2016,10,11,15,15,528.0,120.0,2.75,19.5,347.0,462.75,372.37
2016,10,11,15,30,473.0,117.0,2.8,19.0,300.0,414.02,334.68
2016,10,11,15,45,527.0,97.0,2.9,19.0,275.5,409.92,331.49
2016,10,11,16,0,581.0,77.0,3.0,19.0,251.0,398.22,321.02
2016,10,11,16,15,518.0,69.0,3.0,18.5,203.0,338.66,271.54
2016,10,11,16,30,455.0,61.0,3.0,18.0,155.0,282.4,223.42
2016,10,11,16,45,358.5,49.5,3.0,17.5,110.5,213.15,164.03
2016,10,11,17,0,262.0,38.0,3.0,17.0,66.0,152.58,108.87
2016,10,11,17,15,131.0,19.0,2.95,16.5,33.0,71.38,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,57.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,115.0,16.0,1.3,12.0,20.0,15.73,0.0
2016,10,12,6,45,245.0,30.0,1.5,13.0,58.0,23.83,12.96
2016,10,12,7,0,375.0,44.0,1.7,14.0,96.0,34.1,23.99
2016,10,12,7,15,458.0,53.5,1.65,14.0,143.0,39.48,29.35
2016,10,12,7,30,541.0,63.0,1.6,14.0,190.0,44.63,34.26
2016,10,12,7,45,270.5,86.0,1.6,14.5,149.5,76.73,52.21
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,101.19,80.06
2016,10,12,8,15,3.0,125.5,1.55,15.5,127.0,117.34,93.03
2016,10,12,8,30,6.0,142.0,1.5,16.0,145.0,133.83,106.08
2016,10,12,8,45,18.0,165.0,1.5,16.5,174.0,158.54,125.35
2016,10,12,9,0,30.0,188.0,1.5,17.0,203.0,181.04,142.69
2016,10,12,9,15,70.5,217.0,1.55,17.5,255.5,222.96,174.92
2016,10,12,9,30,111.0,246.0,1.6,18.0,308.0,268.73,210.03
2016,10,12,9,45,482.0,171.5,1.7,18.5,462.0,359.44,278.52
2016,10,12,10,0,853.0,97.0,1.8,19.0,616.0,485.25,374.65
2016,10,12,10,15,862.0,98.5,1.9,19.0,641.5,524.37,406.27
2016,10,12,10,30,871.0,100.0,2.0,19.0,667.0,562.02,436.7
2016,10,12,10,45,875.0,102.0,2.15,19.5,685.0,596.72,463.67
2016,10,12,11,0,879.0,104.0,2.3,20.0,703.0,627.8,487.48
2016,10,12,11,15,882.0,104.5,2.4,20.0,713.5,654.51,508.47
2016,10,12,11,30,885.0,105.0,2.5,20.0,724.0,678.72,527.39
2016,10,12,11,45,887.5,104.0,2.7,20.0,726.5,698.5,543.48
2016,10,12,12,0,890.0,103.0,2.9,20.0,729.0,715.52,557.29
2016,10,12,12,15,888.0,102.5,2.9,20.0,723.5,727.05,565.59
2016,10,12,12,30,886.0,102.0,2.9,20.0,718.0,735.57,571.87
2016,10,12,12,45,732.5,155.0,2.9,20.5,657.0,690.82,537.37
2016,10,12,13,0,579.0,208.0,2.9,21.0,596.0,637.21,495.23
2016,10,12,13,15,570.0,203.0,2.85,21.0,575.5,628.03,489.25
2016,10,12,13,30,561.0,198.0,2.8,21.0,555.0,616.79,481.44
2016,10,12,13,45,470.0,216.0,2.8,21.0,506.0,569.51,445.56
2016,10,12,14,0,379.0,234.0,2.8,21.0,457.0,516.06,404.93
2016,10,12,14,15,598.0,160.5,2.9,20.5,488.5,594.38,469.76
2016,10,12,14,30,817.0,87.0,3.0,20.0,520.0,651.41,517.5
2016,10,12,14,45,573.0,132.0,3.2,20.0,424.5,529.06,422.79
2016,10,12,15,0,329.0,177.0,3.4,20.0,329.0,403.65,323.77
2016,10,12,15,15,523.0,125.5,3.35,19.5,338.0,463.45,374.33
2016,10,12,15,30,717.0,74.0,3.3,19.0,347.0,503.95,407.82
2016,10,12,15,45,682.0,68.0,3.25,18.5,300.0,458.57,371.38
2016,10,12,16,0,647.0,62.0,3.2,18.0,253.0,411.63,332.91
2016,10,12,16,15,587.5,56.0,2.8,17.5,204.5,354.04,284.13
2016,10,12,16,30,528.0,50.0,2.4,17.0,156.0,299.55,236.5
2016,10,12,16,45,432.5,40.5,2.05,16.5,111.0,230.7,176.67
2016,10,12,17,0,337.0,31.0,1.7,16.0,66.0,169.3,118.59
2016,10,12,17,15,168.5,15.5,1.55,15.5,33.0,78.21,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,14.74,0.0
2016,10,13,6,45,100.5,30.5,1.25,12.5,44.0,25.32,13.68
2016,10,13,7,0,201.0,46.0,1.3,13.0,73.0,35.08,24.89
2016,10,13,7,15,237.5,63.5,1.5,13.0,109.0,47.49,36.53
2016,10,13,7,30,274.0,81.0,1.7,13.0,145.0,59.34,47.48
2016,10,13,7,45,298.0,98.0,1.95,13.5,182.5,90.92,64.06
2016,10,13,8,0,322.0,115.0,2.2,14.0,220.0,124.73,86.89
2016,10,13,8,15,337.0,131.5,2.25,14.5,255.5,159.19,113.6
2016,10,13,8,30,352.0,148.0,2.3,15.0,291.0,194.97,142.98
2016,10,13,8,45,584.5,109.5,2.35,16.0,378.5,232.95,167.34
2016,10,13,9,0,817.0,71.0,2.4,17.0,466.0,297.2,215.82
2016,10,13,9,15,590.0,144.0,2.4,17.5,441.0,323.71,245.44
2016,10,13,9,30,363.0,217.0,2.4,18.0,416.0,333.08,257.97
2016,10,13,9,45,418.5,216.5,2.4,19.0,459.5,371.59,288.02
2016,10,13,10,0,474.0,216.0,2.4,20.0,503.0,415.83,322.02
2016,10,13,10,15,463.0,230.5,2.4,20.0,520.5,443.95,344.47
2016,10,13,10,30,452.0,245.0,2.4,20.0,538.0,470.37,365.18
2016,10,13,10,45,481.5,240.0,2.4,20.5,560.0,499.73,387.49
2016,10,13,11,0,511.0,235.0,2.4,21.0,582.0,529.45,409.77
2016,10,13,11,15,508.0,240.5,2.45,21.0,589.5,549.14,424.88
2016,10,13,11,30,505.0,246.0,2.5,21.0,597.0,567.23,438.7
2016,10,13,11,45,514.0,240.5,2.6,21.5,599.0,580.96,448.93
2016,10,13,12,0,523.0,235.0,2.7,22.0,601.0,593.26,458.05
2016,10,13,12,15,522.5,236.0,2.8,22.0,599.0,603.84,466.48
2016,10,13,12,30,522.0,237.0,2.9,22.0,597.0,612.64,473.61
2016,10,13,12,45,700.0,163.0,3.0,22.5,636.0,672.65,520.93
2016,10,13,13,0,878.0,89.0,3.1,23.0,675.0,724.18,559.57
2016,10,13,13,15,670.5,161.5,3.15,23.0,600.5,657.01,509.32
2016,10,13,13,30,463.0,234.0,3.2,23.0,526.0,581.82,451.14
2016,10,13,13,45,437.0,229.0,3.25,23.0,495.0,557.57,434.08
2016,10,13,14,0,411.0,224.0,3.3,23.0,464.0,532.13,415.67
2016,10,13,14,15,429.0,204.5,3.3,22.5,442.0,520.49,409.06
2016,10,13,14,30,447.0,185.0,3.3,22.0,420.0,506.49,400.45
2016,10,13,14,45,427.5,172.5,3.3,22.0,383.0,473.38,375.74
2016,10,13,15,0,408.0,160.0,3.3,22.0,346.0,439.56,350.19
2016,10,13,15,15,381.0,146.5,3.3,21.5,306.0,399.7,320.07
2016,10,13,15,30,354.0,133.0,3.3,21.0,266.0,360.03,289.41
2016,10,13,15,45,334.0,117.0,3.3,21.0,229.0,321.8,258.69
2016,10,13,16,0,314.0,101.0,3.3,21.0,192.0,283.83,227.37
2016,10,13,16,15,284.0,84.0,3.05,20.0,154.5,240.55,191.56
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,198.76,155.89
2016,10,13,16,45,201.0,50.0,2.55,18.5,82.5,149.95,113.59
2016,10,13,17,0,148.0,33.0,2.3,18.0,48.0,105.36,71.17
2016,10,13,17,15,74.0,16.5,2.05,17.5,24.0,48.62,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.5,3.65,16.0,4.5,0.0,0.0
2016,10,14,6,30,0.0,9.0,3.8,16.0,9.0,8.85,0.0
2016,10,14,6,45,6.0,26.5,3.95,16.5,27.5,25.03,12.55
2016,10,14,7,0,12.0,44.0,4.1,17.0,46.0,39.83,28.36
2016,10,14,7,15,25.0,64.0,4.2,17.0,69.5,56.63,43.78
2016,10,14,7,30,38.0,84.0,4.3,17.0,93.0,73.07,58.67
2016,10,14,7,45,46.0,104.0,4.45,17.0,117.0,92.56,71.16
2016,10,14,8,0,54.0,124.0,4.6,17.0,141.0,114.22,88.23
2016,10,14,8,15,57.5,143.5,4.75,17.5,164.5,135.83,105.5
2016,10,14,8,30,61.0,163.0,4.9,18.0,188.0,157.86,123.21
2016,10,14,8,45,30.5,89.5,5.05,18.5,102.0,92.1,70.09
2016,10,14,9,0,0.0,16.0,5.2,19.0,16.0,15.44,7.25
2016,10,14,9,15,26.5,121.5,5.25,19.0,136.0,123.66,96.09
2016,10,14,9,30,53.0,227.0,5.3,19.0,256.0,229.57,181.1
2016,10,14,9,45,36.0,223.5,5.35,19.5,244.0,223.54,175.85
2016,10,14,10,0,19.0,220.0,5.4,20.0,232.0,217.7,170.74
2016,10,14,10,15,9.5,193.5,5.35,20.0,199.5,189.82,148.33
2016,10,14,10,30,0.0,167.0,5.3,20.0,167.0,160.58,124.75
2016,10,14,10,45,0.0,126.0,5.3,20.5,126.0,121.7,93.26
2016,10,14,11,0,0.0,85.0,5.3,21.0,85.0,82.27,61.29
2016,10,14,11,15,0.0,56.5,5.2,21.0,56.5,54.66,38.91
2016,10,14,11,30,0.0,28.0,5.1,21.0,28.0,27.07,16.47
2016,10,14,11,45,0.0,28.0,5.1,21.0,28.0,27.07,16.47
2016,10,14,12,0,0.0,28.0,5.1,21.0,28.0,27.07,16.47
2016,10,14,12,15,0.0,21.0,5.05,21.0,21.0,20.3,10.95
2016,10,14,12,30,0.0,14.0,5.0,21.0,14.0,13.53,5.42
2016,10,14,12,45,0.0,13.5,5.0,21.0,13.5,13.05,5.03
2016,10,14,13,0,0.0,13.0,5.0,21.0,13.0,12.56,4.64
2016,10,14,13,15,0.0,12.5,4.9,21.0,12.5,12.08,4.26
2016,10,14,13,30,0.0,12.0,4.8,21.0,12.0,11.59,3.87
2016,10,14,13,45,0.0,62.5,4.7,21.0,62.5,60.44,43.91
2016,10,14,14,0,0.0,113.0,4.6,21.0,113.0,109.8,84.07
2016,10,14,14,15,0.0,62.5,4.45,20.5,62.5,60.43,44.13
2016,10,14,14,30,0.0,12.0,4.3,20.0,12.0,11.58,3.97
2016,10,14,14,45,0.0,52.0,4.15,20.0,52.0,50.25,36.1
2016,10,14,15,0,0.0,92.0,4.0,20.0,92.0,89.42,68.5
2016,10,14,15,15,0.0,81.5,3.8,19.5,81.5,79.04,60.21
2016,10,14,15,30,0.0,71.0,3.6,19.0,71.0,68.65,51.84
2016,10,14,15,45,0.0,60.5,3.4,19.0,60.5,58.47,43.43
2016,10,14,16,0,0.0,50.0,3.2,19.0,50.0,48.3,34.92
2016,10,14,16,15,0.0,40.0,2.9,18.5,40.0,38.63,26.78
2016,10,14,16,30,0.0,30.0,2.6,18.0,30.0,28.96,18.51
2016,10,14,16,45,0.0,20.5,2.3,18.0,20.5,19.78,10.54
2016,10,14,17,0,0.0,11.0,2.0,18.0,11.0,10.6,2.18
2016,10,14,17,15,0.0,5.5,1.75,17.5,5.5,5.41,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,49.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,98.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,10,15,6,45,240.5,25.0,2.1,15.0,51.5,19.49,8.04
2016,10,15,7,0,383.0,37.0,2.4,16.0,87.0,28.03,18.35
2016,10,15,7,15,467.0,45.5,2.7,16.5,132.5,32.85,23.13
2016,10,15,7,30,551.0,54.0,3.0,17.0,178.0,37.45,27.44
2016,10,15,7,45,602.5,59.5,3.3,17.5,225.0,62.82,33.5
2016,10,15,8,0,654.0,65.0,3.6,18.0,272.0,104.45,56.1
2016,10,15,8,15,689.5,69.0,3.9,18.5,317.5,150.3,89.64
2016,10,15,8,30,725.0,73.0,4.2,19.0,363.0,195.88,126.93
2016,10,15,8,45,748.0,77.0,4.5,19.5,405.0,241.18,166.5
2016,10,15,9,0,771.0,81.0,4.8,20.0,447.0,287.68,207.67
2016,10,15,9,15,452.0,161.5,4.95,20.0,380.5,289.86,220.54
2016,10,15,9,30,133.0,242.0,5.1,20.0,314.0,269.32,210.68
2016,10,15,9,45,145.5,257.5,5.35,20.5,341.0,296.19,231.9
2016,10,15,10,0,158.0,273.0,5.6,21.0,368.0,323.9,253.57
2016,10,15,10,15,79.5,222.5,5.75,21.0,270.5,249.4,195.34
2016,10,15,10,30,1.0,172.0,5.9,21.0,173.0,165.82,128.51
2016,10,15,10,45,24.5,228.5,6.05,21.5,245.0,232.74,181.51
2016,10,15,11,0,48.0,285.0,6.2,22.0,317.0,300.95,234.63
2016,10,15,11,15,87.5,305.0,6.3,22.0,364.5,346.97,270.89
2016,10,15,11,30,127.0,325.0,6.4,22.0,412.0,396.32,309.65
2016,10,15,11,45,200.0,321.0,6.5,22.0,458.5,445.32,348.89
2016,10,15,12,0,273.0,317.0,6.6,22.0,505.0,498.84,391.46
2016,10,15,12,15,155.0,298.5,6.65,22.0,405.5,403.23,316.3
2016,10,15,12,30,37.0,280.0,6.7,22.0,306.0,302.76,236.03
2016,10,15,12,45,37.0,274.0,6.75,22.0,299.5,298.45,233.05
2016,10,15,13,0,37.0,268.0,6.8,22.0,293.0,293.97,229.82
2016,10,15,13,15,18.5,155.0,6.75,21.5,167.5,166.87,129.76
2016,10,15,13,30,0.0,42.0,6.7,21.0,42.0,40.6,27.61
2016,10,15,13,45,0.0,32.0,6.7,21.0,32.0,30.92,19.76
2016,10,15,14,0,0.0,22.0,6.7,21.0,22.0,21.25,11.85
2016,10,15,14,15,0.0,54.0,6.65,20.5,54.0,52.2,37.43
2016,10,15,14,30,0.0,86.0,6.6,20.0,86.0,83.19,63.11
2016,10,15,14,45,0.0,59.0,6.55,20.0,59.0,57.02,41.68
2016,10,15,15,0,0.0,32.0,6.5,20.0,32.0,30.9,20.11
2016,10,15,15,15,0.0,64.5,6.3,19.5,64.5,62.34,46.43
2016,10,15,15,30,0.0,97.0,6.1,19.0,97.0,95.57,74.26
2016,10,15,15,45,0.0,82.5,5.95,19.0,82.5,81.13,62.32
2016,10,15,16,0,0.0,68.0,5.8,19.0,68.0,66.64,50.21
2016,10,15,16,15,0.0,54.0,5.6,18.5,54.0,52.61,38.41
2016,10,15,16,30,0.0,40.0,5.4,18.0,40.0,38.64,26.49
2016,10,15,16,45,0.0,27.5,5.2,18.0,27.5,26.55,15.97
2016,10,15,17,0,0.0,15.0,5.0,18.0,15.0,14.47,4.65
2016,10,15,17,15,0.0,7.5,4.95,18.0,7.5,7.37,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,17.0,2.0,1.93,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.85,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,5.78,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,7.71,1.17
2016,10,16,7,45,0.0,10.0,3.6,17.5,10.0,9.64,2.51
2016,10,16,8,0,0.0,12.0,3.6,18.0,12.0,11.57,4.14
2016,10,16,8,15,0.0,14.5,3.65,18.0,14.5,13.99,6.18
2016,10,16,8,30,0.0,17.0,3.7,18.0,17.0,16.4,8.2
2016,10,16,8,45,0.0,28.0,3.8,18.5,28.0,27.03,17.06
2016,10,16,9,0,0.0,39.0,3.9,19.0,39.0,37.67,25.83
2016,10,16,9,15,0.0,72.0,4.0,19.0,72.0,69.62,52.2
2016,10,16,9,30,0.0,105.0,4.1,19.0,105.0,101.2,77.96
2016,10,16,9,45,0.0,88.5,4.25,19.5,88.5,85.63,64.9
2016,10,16,10,0,0.0,72.0,4.4,20.0,72.0,69.64,51.62
2016,10,16,10,15,0.0,71.5,4.55,20.0,71.5,69.16,51.15
2016,10,16,10,30,0.0,71.0,4.7,20.0,71.0,68.69,50.68
2016,10,16,10,45,0.0,60.0,4.9,20.0,60.0,58.04,41.94
2016,10,16,11,0,0.0,49.0,5.1,20.0,49.0,47.39,33.22
2016,10,16,11,15,0.0,64.0,5.2,20.0,64.0,61.92,45.04
2016,10,16,11,30,0.0,79.0,5.3,20.0,79.0,76.46,56.82
2016,10,16,11,45,0.0,65.0,5.4,20.0,65.0,62.89,45.78
2016,10,16,12,0,0.0,51.0,5.5,20.0,51.0,49.33,34.74
2016,10,16,12,15,0.0,32.5,5.5,20.0,32.5,31.42,20.12
2016,10,16,12,30,0.0,14.0,5.5,20.0,14.0,13.53,5.46
2016,10,16,12,45,0.0,20.5,5.55,20.0,20.5,19.81,10.63
2016,10,16,13,0,0.0,27.0,5.6,20.0,27.0,26.1,15.81
2016,10,16,13,15,0.0,36.5,5.75,20.0,36.5,35.28,23.38
2016,10,16,13,30,0.0,46.0,5.9,20.0,46.0,44.47,30.95
2016,10,16,13,45,0.0,72.5,6.05,20.5,72.5,70.13,51.93
2016,10,16,14,0,0.0,99.0,6.2,21.0,99.0,95.96,72.95
2016,10,16,14,15,0.0,117.5,6.3,20.5,117.5,114.47,88.33
2016,10,16,14,30,0.0,136.0,6.4,20.0,136.0,133.48,104.2
2016,10,16,14,45,0.0,105.0,6.5,20.0,105.0,102.36,79.0
2016,10,16,15,0,0.0,74.0,6.6,20.0,74.0,71.55,53.83
2016,10,16,15,15,0.0,66.0,6.35,19.5,66.0,63.79,47.64
2016,10,16,15,30,0.0,58.0,6.1,19.0,58.0,56.04,41.37
2016,10,16,15,45,312.0,58.0,5.9,19.0,144.0,236.49,193.93
2016,10,16,16,0,624.0,58.0,5.7,19.0,230.0,383.44,311.32
2016,10,16,16,15,559.5,52.0,5.35,18.5,183.0,325.63,260.91
2016,10,16,16,30,495.0,46.0,5.0,18.0,136.0,271.39,212.7
2016,10,16,16,45,381.5,37.0,4.7,17.5,93.0,199.76,149.99
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,135.37,81.62
2016,10,16,17,15,134.0,14.0,4.3,16.5,25.0,51.79,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,12.0,1.2,14.0,12.0,11.8,0.0
2016,10,17,6,45,160.0,27.5,1.3,14.5,45.5,21.58,7.72
2016,10,17,7,0,289.0,43.0,1.4,15.0,79.0,33.1,22.61
2016,10,17,7,15,381.0,54.0,1.5,15.0,123.5,41.33,30.66
2016,10,17,7,30,473.0,65.0,1.6,15.0,168.0,47.85,36.86
2016,10,17,7,45,542.0,70.0,1.75,15.5,216.0,66.34,39.95
2016,10,17,8,0,611.0,75.0,1.9,16.0,264.0,105.36,59.73
2016,10,17,8,15,650.5,80.0,1.9,16.5,310.0,147.19,89.29
2016,10,17,8,30,690.0,85.0,1.9,17.0,356.0,192.39,125.57
2016,10,17,8,45,724.5,86.5,1.9,17.5,399.5,236.47,163.12
2016,10,17,9,0,759.0,88.0,1.9,18.0,443.0,285.44,205.25
2016,10,17,9,15,778.0,91.0,1.9,18.0,480.5,329.89,244.47
2016,10,17,9,30,797.0,94.0,1.9,18.0,518.0,374.67,283.4
2016,10,17,9,45,811.0,96.0,1.9,18.5,550.0,416.58,318.81
2016,10,17,10,0,825.0,98.0,1.9,19.0,582.0,457.9,352.8
2016,10,17,10,15,620.0,173.0,1.9,19.0,545.5,459.94,356.51
2016,10,17,10,30,415.0,248.0,1.9,19.0,509.0,447.03,347.13
2016,10,17,10,45,640.0,173.0,1.9,19.5,589.0,516.55,401.6
2016,10,17,11,0,865.0,98.0,1.9,20.0,669.0,596.41,462.77
2016,10,17,11,15,868.0,98.5,1.95,20.0,679.0,622.35,482.71
2016,10,17,11,30,871.0,99.0,2.0,20.0,689.0,645.83,500.97
2016,10,17,11,45,873.5,98.5,2.1,20.0,691.5,665.43,516.53
2016,10,17,12,0,876.0,98.0,2.2,20.0,694.0,682.34,530.02
2016,10,17,12,15,874.0,97.5,2.3,20.0,688.0,693.41,539.21
2016,10,17,12,30,872.0,97.0,2.4,20.0,682.0,701.53,545.88
2016,10,17,12,45,873.0,94.0,2.55,20.5,669.5,706.16,549.3
2016,10,17,13,0,874.0,91.0,2.7,21.0,657.0,707.79,550.65
2016,10,17,13,15,866.5,90.0,2.75,21.0,636.0,702.58,547.75
2016,10,17,13,30,859.0,89.0,2.8,21.0,615.0,694.43,542.87
2016,10,17,13,45,850.5,86.5,2.85,21.0,587.0,681.13,534.34
2016,10,17,14,0,842.0,84.0,2.9,21.0,559.0,668.04,526.03
2016,10,17,14,15,827.0,82.0,2.95,20.5,524.5,645.73,511.3
2016,10,17,14,30,812.0,80.0,3.0,20.0,490.0,621.13,494.53
2016,10,17,14,45,791.5,77.0,3.05,20.0,450.0,589.86,471.43
2016,10,17,15,0,771.0,74.0,3.1,20.0,410.0,556.94,446.58
2016,10,17,15,15,742.0,71.0,3.05,19.5,366.0,517.73,416.78
2016,10,17,15,30,713.0,68.0,3.0,19.0,322.0,477.86,385.6
2016,10,17,15,45,669.0,63.5,3.0,19.0,274.5,430.4,346.8
2016,10,17,16,0,625.0,59.0,3.0,19.0,227.0,382.19,306.26
2016,10,17,16,15,559.0,52.5,2.65,18.0,180.0,323.4,256.73
2016,10,17,16,30,493.0,46.0,2.3,17.0,133.0,268.27,208.72
2016,10,17,16,45,381.0,36.5,2.0,16.5,90.5,197.24,146.78
2016,10,17,17,0,269.0,27.0,1.7,16.0,48.0,132.1,73.7
2016,10,17,17,15,134.5,13.5,1.6,15.5,24.0,50.87,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,36.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,72.0,11.0,1.2,12.0,12.0,10.81,0.0
2016,10,18,6,45,220.0,24.0,1.3,12.5,46.5,19.11,5.14
2016,10,18,7,0,368.0,37.0,1.4,13.0,81.0,28.73,18.97
2016,10,18,7,15,458.5,45.5,1.7,13.5,126.5,33.51,23.94
2016,10,18,7,30,549.0,54.0,2.0,14.0,172.0,38.12,28.36
2016,10,18,7,45,610.0,58.5,2.35,15.0,220.0,56.35,31.35
2016,10,18,8,0,671.0,63.0,2.7,16.0,268.0,97.65,51.47
2016,10,18,8,15,707.5,67.0,2.85,16.0,314.0,143.98,84.51
2016,10,18,8,30,744.0,71.0,3.0,16.0,360.0,190.12,122.1
2016,10,18,8,45,774.5,73.0,3.2,16.5,403.5,235.82,161.75
2016,10,18,9,0,805.0,75.0,3.4,17.0,447.0,283.36,203.79
2016,10,18,9,15,823.0,77.0,3.45,17.5,485.0,328.47,244.1
2016,10,18,9,30,841.0,79.0,3.5,18.0,523.0,373.71,283.87
2016,10,18,9,45,856.5,79.5,3.55,18.5,556.0,419.04,322.85
2016,10,18,10,0,872.0,80.0,3.6,19.0,589.0,460.86,358.2
2016,10,18,10,15,881.0,81.5,3.6,19.0,614.0,499.64,390.99
2016,10,18,10,30,890.0,83.0,3.6,19.0,639.0,536.87,421.86
2016,10,18,10,45,895.5,84.0,3.6,19.5,657.0,569.97,448.11
2016,10,18,11,0,901.0,85.0,3.6,20.0,675.0,600.93,472.11
2016,10,18,11,15,904.0,85.5,3.55,20.0,685.5,627.62,493.2
2016,10,18,11,30,907.0,86.0,3.5,20.0,696.0,651.74,512.02
2016,10,18,11,45,910.0,85.0,3.5,20.0,698.5,671.69,527.71
2016,10,18,12,0,913.0,84.0,3.5,20.0,701.0,688.83,541.16
2016,10,18,12,15,911.5,84.0,3.5,20.0,695.5,701.06,550.54
2016,10,18,12,30,910.0,84.0,3.5,20.0,690.0,710.24,557.42
2016,10,18,12,45,907.0,82.5,3.5,20.5,676.5,713.75,559.23
2016,10,18,13,0,904.0,81.0,3.5,21.0,663.0,714.12,558.91
2016,10,18,13,15,897.0,80.0,3.5,21.0,641.5,709.15,555.92
2016,10,18,13,30,890.0,79.0,3.5,21.0,620.0,701.14,550.85
2016,10,18,13,45,882.0,77.0,3.55,21.0,592.0,688.4,542.62
2016,10,18,14,0,874.0,75.0,3.6,21.0,564.0,672.81,532.35
2016,10,18,14,15,859.5,73.5,3.55,21.0,529.0,650.77,516.68
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,626.37,498.64
2016,10,18,14,45,822.0,70.0,3.5,21.0,453.0,597.18,476.7
2016,10,18,15,0,799.0,68.0,3.5,21.0,412.0,563.26,450.83
2016,10,18,15,15,770.0,65.0,3.35,20.5,367.5,523.44,420.31
2016,10,18,15,30,741.0,62.0,3.2,20.0,323.0,482.93,388.38
2016,10,18,15,45,694.5,58.5,3.1,20.0,275.0,432.53,347.1
2016,10,18,16,0,648.0,55.0,3.0,20.0,227.0,383.22,305.5
2016,10,18,16,15,582.5,49.0,2.6,19.0,179.5,327.04,257.94
2016,10,18,16,30,517.0,43.0,2.2,18.0,132.0,272.2,210.05
2016,10,18,16,45,401.5,33.5,1.85,17.5,88.5,199.58,146.65
2016,10,18,17,0,286.0,24.0,1.5,17.0,45.0,132.14,65.5
2016,10,18,17,15,143.0,12.0,1.5,16.5,22.5,51.16,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
