Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,11.27,0.0
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,23.22,14.23
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,29.5,20.47
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,33.55,24.38
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,50.9,27.21
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,93.63,47.26
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,138.0,78.04
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,185.03,116.1
2016,10,19,8,45,805.0,63.5,2.65,16.5,404.0,231.35,156.52
2016,10,19,9,0,829.0,66.0,2.8,17.0,447.0,282.16,201.43
2016,10,19,9,15,846.0,67.5,2.9,17.5,484.5,327.21,241.78
2016,10,19,9,30,863.0,69.0,3.0,18.0,522.0,372.19,281.47
2016,10,19,9,45,876.0,70.5,3.1,19.0,554.0,415.27,318.27
2016,10,19,10,0,889.0,72.0,3.2,20.0,586.0,457.48,353.32
2016,10,19,10,15,897.0,73.0,3.25,20.5,611.0,495.76,385.01
2016,10,19,10,30,905.0,74.0,3.3,21.0,636.0,532.37,414.58
2016,10,19,10,45,910.0,75.0,3.35,21.5,653.5,565.52,440.82
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,596.45,464.78
2016,10,19,11,15,917.5,76.5,3.4,22.0,681.0,623.05,485.81
2016,10,19,11,30,920.0,77.0,3.4,22.0,691.0,647.02,504.57
2016,10,19,11,45,917.5,78.5,3.4,22.5,692.5,666.08,518.43
2016,10,19,12,0,915.0,80.0,3.4,23.0,694.0,682.15,529.87
2016,10,19,12,15,913.0,79.5,3.4,23.0,688.0,693.49,538.59
2016,10,19,12,30,911.0,79.0,3.4,23.0,682.0,701.74,544.74
2016,10,19,12,45,902.5,80.5,3.4,23.5,667.0,704.55,546.02
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,704.25,545.23
2016,10,19,13,15,887.0,81.0,3.4,24.0,631.0,699.29,542.27
2016,10,19,13,30,880.0,80.0,3.4,24.0,610.0,691.32,537.28
2016,10,19,13,45,872.0,77.5,3.4,24.0,582.5,678.14,528.61
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,662.12,517.96
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,640.6,503.53
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,616.74,486.97
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,589.43,466.64
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,557.24,442.27
2016,10,19,15,15,770.5,63.0,2.95,22.5,362.0,517.83,411.75
2016,10,19,15,30,742.0,60.0,2.6,22.0,318.0,477.72,379.88
2016,10,19,15,45,700.0,56.0,2.3,22.0,270.5,429.23,340.05
2016,10,19,16,0,658.0,52.0,2.0,22.0,223.0,381.57,299.8
2016,10,19,16,15,593.0,46.0,1.8,20.5,175.5,322.89,251.57
2016,10,19,16,30,528.0,40.0,1.6,19.0,128.0,270.72,206.67
2016,10,19,16,45,416.5,31.0,1.4,18.0,85.5,200.29,145.25
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,133.62,55.72
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,52.17,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,40.0,11.37,0.0
2016,10,20,7,0,430.0,31.0,1.2,13.0,80.0,23.41,14.22
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.5,27.64,18.71
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,34.7,25.28
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,50.18,27.78
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,93.49,47.3
2016,10,20,8,15,754.0,60.0,1.75,16.5,317.0,138.55,77.91
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,186.38,116.02
2016,10,20,8,45,815.0,66.5,1.7,18.0,407.5,233.39,156.08
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,281.73,197.9
2016,10,20,9,15,858.0,71.0,1.8,19.5,489.5,331.0,240.94
2016,10,20,9,30,875.0,73.0,1.9,20.0,528.0,376.88,280.68
2016,10,20,9,45,891.0,73.0,2.05,21.0,561.0,420.19,317.13
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,462.8,352.04
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.5,501.9,383.8
2016,10,20,10,30,924.0,75.0,2.3,23.0,645.0,539.32,413.45
2016,10,20,10,45,929.0,76.0,2.35,23.5,663.0,573.0,439.58
2016,10,20,11,0,934.0,77.0,2.4,24.0,681.0,604.42,463.43
2016,10,20,11,15,937.0,77.5,2.45,24.0,691.0,631.75,484.75
2016,10,20,11,30,940.0,78.0,2.5,24.0,701.0,656.42,503.83
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.5,675.92,518.43
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,692.42,530.7
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.5,704.55,540.15
2016,10,20,12,30,936.0,78.0,2.9,25.0,693.0,713.53,546.92
2016,10,20,12,45,928.5,79.0,3.0,25.5,678.0,716.65,548.84
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,716.58,548.64
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,711.59,545.5
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,703.52,540.32
2016,10,20,13,45,897.5,76.5,3.0,26.0,591.5,690.22,531.73
2016,10,20,14,0,888.0,75.0,3.0,26.0,563.0,674.06,521.15
2016,10,20,14,15,873.5,73.0,2.9,26.0,527.5,651.38,504.81
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,626.29,486.53
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.5,598.22,465.65
2016,10,20,15,0,819.0,66.0,2.6,26.0,411.0,565.3,440.88
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.5,525.23,410.2
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,484.42,378.14
2016,10,20,15,45,718.5,55.5,1.55,24.5,272.0,434.7,338.39
2016,10,20,16,0,676.0,51.0,1.2,24.0,224.0,385.82,298.04
2016,10,20,16,15,609.5,45.0,1.15,23.0,176.0,326.14,249.61
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,269.9,202.05
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,200.66,142.12
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,131.37,40.35
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,51.58,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,11.04,0.0
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,22.66,13.34
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,27.37,18.3
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,31.87,22.58
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,47.69,27.3
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,89.65,45.29
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,132.99,73.95
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,179.12,110.04
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,224.93,148.41
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,272.09,188.46
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,320.24,229.47
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,365.04,267.14
2016,10,21,9,45,863.5,74.0,1.05,23.0,543.5,407.02,302.03
2016,10,21,10,0,874.0,76.0,1.2,24.0,575.0,447.97,335.15
2016,10,21,10,15,883.0,77.5,1.2,24.0,600.0,486.51,366.28
2016,10,21,10,30,892.0,79.0,1.2,24.0,625.0,523.49,395.47
2016,10,21,10,45,896.0,80.0,1.3,24.5,642.0,555.59,420.28
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,585.46,442.93
2016,10,21,11,15,903.0,81.5,1.5,25.0,669.0,611.88,463.59
2016,10,21,11,30,906.0,82.0,1.6,25.0,679.0,635.75,482.16
2016,10,21,11,45,904.5,83.0,1.7,25.5,680.0,654.63,496.0
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,670.6,507.61
2016,10,21,12,15,901.0,84.0,1.9,26.0,675.0,682.26,517.1
2016,10,21,12,30,899.0,84.0,2.0,26.0,669.0,690.89,524.34
2016,10,21,12,45,890.5,84.5,2.1,26.0,654.5,692.62,526.46
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,691.28,526.58
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,686.02,523.76
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,677.81,518.99
2016,10,21,13,45,855.0,82.0,2.35,26.0,568.5,663.73,510.01
2016,10,21,14,0,843.0,81.0,2.4,26.0,540.0,649.85,500.72
2016,10,21,14,15,688.0,114.0,2.45,25.5,473.0,577.49,447.88
2016,10,21,14,30,533.0,147.0,2.5,25.0,406.0,502.65,392.31
2016,10,21,14,45,500.5,139.5,2.55,25.0,366.5,465.74,365.21
2016,10,21,15,0,468.0,132.0,2.6,25.0,327.0,428.59,337.18
2016,10,21,15,15,587.5,98.5,2.45,24.0,315.0,450.34,355.72
2016,10,21,15,30,707.0,65.0,2.3,23.0,303.0,457.99,362.25
2016,10,21,15,45,661.5,60.0,2.2,22.5,256.5,410.22,323.82
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,361.87,283.93
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,303.21,235.07
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,248.54,187.92
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,176.59,124.74
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,107.02,17.38
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,41.51,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,12.52,0.0
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,25.76,15.87
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,30.73,21.34
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,35.52,25.96
2016,10,22,7,45,618.5,55.0,1.6,14.5,209.5,45.53,27.42
2016,10,22,8,0,681.0,60.0,1.7,15.0,258.0,89.97,47.18
2016,10,22,8,15,719.0,64.0,1.65,15.5,304.5,133.1,75.49
2016,10,22,8,30,757.0,68.0,1.6,16.0,351.0,179.35,111.73
2016,10,22,8,45,786.0,70.5,1.6,16.5,394.0,225.18,150.74
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,272.66,192.13
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.5,318.34,232.28
2016,10,22,9,30,852.0,78.0,1.5,18.0,514.0,364.16,271.84
2016,10,22,9,45,852.0,84.5,1.5,18.5,543.5,406.48,308.03
2016,10,22,10,0,852.0,91.0,1.5,19.0,573.0,447.05,341.77
2016,10,22,10,15,862.0,92.5,1.5,19.0,598.0,485.62,373.65
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,522.78,403.69
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,556.67,429.81
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,587.02,452.71
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,613.42,473.44
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,637.34,492.07
2016,10,22,11,45,769.0,138.0,1.65,20.5,642.0,621.3,479.12
2016,10,22,12,0,646.0,180.0,1.7,21.0,605.0,599.08,461.55
2016,10,22,12,15,618.5,187.5,1.75,21.0,591.0,599.51,462.55
2016,10,22,12,30,591.0,195.0,1.8,21.0,577.0,595.47,460.08
2016,10,22,12,45,608.5,184.0,1.85,21.5,570.5,604.28,466.8
2016,10,22,13,0,626.0,173.0,1.9,22.0,564.0,609.17,470.61
2016,10,22,13,15,602.0,173.5,1.95,21.5,539.0,595.48,462.08
2016,10,22,13,30,578.0,174.0,2.0,21.0,514.0,577.31,450.33
2016,10,22,13,45,705.0,132.5,2.1,21.0,527.5,618.69,483.86
2016,10,22,14,0,832.0,91.0,2.2,21.0,541.0,649.78,509.32
2016,10,22,14,15,775.0,92.0,2.2,20.5,490.0,604.33,476.65
2016,10,22,14,30,718.0,93.0,2.2,20.0,439.0,559.67,444.4
2016,10,22,14,45,569.5,116.0,2.25,20.0,375.5,482.45,384.92
2016,10,22,15,0,421.0,139.0,2.3,20.0,312.0,406.96,325.69
2016,10,22,15,15,393.5,129.0,2.25,19.5,276.5,371.36,298.4
2016,10,22,15,30,366.0,119.0,2.2,19.0,241.0,336.05,270.43
2016,10,22,15,45,341.0,103.0,2.2,18.5,203.0,295.8,237.89
2016,10,22,16,0,316.0,87.0,2.2,18.0,165.0,256.15,204.82
2016,10,22,16,15,276.0,70.5,2.0,17.0,127.5,210.48,166.11
2016,10,22,16,30,236.0,54.0,1.8,16.0,90.0,167.17,128.35
2016,10,22,16,45,160.5,37.5,1.6,15.5,58.0,114.57,81.03
2016,10,22,17,0,85.0,21.0,1.4,15.0,26.0,54.99,0.0
2016,10,22,17,15,42.5,10.5,1.3,14.5,13.0,21.35,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,16.0,1.1,12.5,34.0,12.19,0.0
2016,10,23,7,0,357.0,32.0,1.1,13.0,68.0,25.01,15.05
2016,10,23,7,15,452.5,40.5,1.3,13.5,112.5,30.03,20.68
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,34.85,25.35
2016,10,23,7,45,607.5,55.0,1.7,14.5,204.5,43.38,33.11
2016,10,23,8,0,667.0,61.0,1.9,15.0,252.0,84.53,43.76
2016,10,23,8,15,705.0,65.0,1.95,15.5,297.5,130.04,73.76
2016,10,23,8,30,743.0,69.0,2.0,16.0,343.0,175.42,109.1
2016,10,23,8,45,769.5,72.5,2.1,17.0,385.5,220.81,147.53
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,267.65,188.15
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,312.06,227.47
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,356.69,266.5
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,399.62,303.54
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,444.54,341.27
2016,10,23,10,15,882.0,81.5,2.8,20.5,595.0,482.9,373.13
2016,10,23,10,30,891.0,83.0,2.9,21.0,620.0,519.71,403.02
2016,10,23,10,45,896.5,83.5,3.0,21.5,637.5,551.98,428.82
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,582.11,452.44
2016,10,23,11,15,904.5,84.5,3.15,22.0,664.5,608.2,473.33
2016,10,23,11,30,907.0,85.0,3.2,22.0,674.0,631.72,492.0
2016,10,23,11,45,905.5,86.0,3.3,22.5,675.5,650.56,506.16
2016,10,23,12,0,904.0,87.0,3.4,23.0,677.0,666.5,517.99
2016,10,23,12,15,901.0,86.5,3.45,23.0,670.5,676.98,526.57
2016,10,23,12,30,898.0,86.0,3.5,23.0,664.0,684.42,532.87
2016,10,23,12,45,887.5,87.5,3.55,23.0,648.5,685.88,534.68
2016,10,23,13,0,877.0,89.0,3.6,23.0,633.0,684.28,534.23
2016,10,23,13,15,868.5,88.0,3.6,23.0,611.0,678.42,530.55
2016,10,23,13,30,860.0,87.0,3.6,23.0,589.0,672.1,526.41
2016,10,23,13,45,848.0,85.0,3.65,23.0,560.0,657.31,516.24
2016,10,23,14,0,836.0,83.0,3.7,23.0,531.0,639.84,503.98
2016,10,23,14,15,819.0,81.0,3.7,22.5,496.0,616.67,488.06
2016,10,23,14,30,802.0,79.0,3.7,22.0,461.0,591.31,470.16
2016,10,23,14,45,777.5,76.5,3.75,22.0,420.5,558.93,445.74
2016,10,23,15,0,753.0,74.0,3.8,22.0,380.0,525.13,419.71
2016,10,23,15,15,720.0,70.0,3.75,21.5,336.0,483.86,387.82
2016,10,23,15,30,687.0,66.0,3.7,21.0,292.0,444.26,356.24
2016,10,23,15,45,633.5,62.0,3.65,20.5,245.0,392.98,314.42
2016,10,23,16,0,580.0,58.0,3.6,20.0,198.0,343.51,272.73
2016,10,23,16,15,506.0,50.0,3.35,19.0,152.5,283.18,221.59
2016,10,23,16,30,432.0,42.0,3.1,18.0,107.0,227.24,172.66
2016,10,23,16,45,216.0,35.5,2.9,17.5,68.0,130.35,90.24
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,34.32,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,14.25,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.0,2.75,14.5,11.0,10.61,0.0
2016,10,24,7,0,0.0,22.0,3.0,15.0,22.0,21.24,11.56
2016,10,24,7,15,0.0,37.0,3.25,15.0,37.0,35.44,25.14
2016,10,24,7,30,0.0,52.0,3.5,15.0,52.0,49.24,37.83
2016,10,24,7,45,0.0,68.0,3.8,15.5,68.0,63.77,50.93
2016,10,24,8,0,0.0,84.0,4.1,16.0,84.0,78.7,60.98
2016,10,24,8,15,0.0,100.0,4.25,16.0,100.0,93.74,73.62
2016,10,24,8,30,0.0,116.0,4.4,16.0,116.0,108.86,86.17
2016,10,24,8,45,33.5,149.0,4.6,16.5,164.0,142.53,112.44
2016,10,24,9,0,67.0,182.0,4.8,17.0,212.0,182.16,143.59
2016,10,24,9,15,33.5,99.0,4.75,17.0,114.0,103.97,80.37
2016,10,24,9,30,0.0,16.0,4.7,17.0,16.0,15.45,7.33
2016,10,24,9,45,0.0,76.5,4.7,17.5,76.5,73.99,56.04
2016,10,24,10,0,0.0,137.0,4.7,18.0,137.0,131.54,102.96
2016,10,24,10,15,1.0,156.5,4.65,18.0,157.5,150.62,118.21
2016,10,24,10,30,2.0,176.0,4.6,18.0,178.0,169.86,133.55
2016,10,24,10,45,1.0,154.0,4.6,18.5,155.0,148.86,116.21
2016,10,24,11,0,0.0,132.0,4.6,19.0,132.0,127.49,98.66
2016,10,24,11,15,0.0,115.5,4.55,19.0,115.5,111.71,85.84
2016,10,24,11,30,0.0,99.0,4.5,19.0,99.0,95.82,72.93
2016,10,24,11,45,0.0,127.0,4.45,19.5,127.0,122.94,94.7
2016,10,24,12,0,0.0,155.0,4.4,20.0,155.0,150.21,116.35
2016,10,24,12,15,0.0,143.0,4.4,20.0,143.0,138.67,107.11
2016,10,24,12,30,0.0,131.0,4.4,20.0,131.0,127.06,97.85
2016,10,24,12,45,0.0,140.0,4.45,20.0,140.0,135.98,105.12
2016,10,24,13,0,0.0,149.0,4.5,20.0,149.0,145.0,112.46
2016,10,24,13,15,0.0,126.0,4.55,20.0,126.0,122.45,94.42
2016,10,24,13,30,0.0,103.0,4.6,20.0,103.0,99.85,76.27
2016,10,24,13,45,0.0,63.0,4.65,20.0,63.0,60.91,44.61
2016,10,24,14,0,0.0,23.0,4.7,20.0,23.0,22.21,12.78
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,22.21,12.85
2016,10,24,14,30,0.0,23.0,4.6,19.0,23.0,22.2,12.92
2016,10,24,14,45,0.0,14.0,4.6,19.0,14.0,13.51,5.68
2016,10,24,15,0,0.0,5.0,4.6,19.0,5.0,4.82,0.0
2016,10,24,15,15,0.0,4.5,4.4,18.5,4.5,4.34,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.0,4.05,18.0,3.0,2.89,0.0
2016,10,24,16,0,0.0,2.0,3.9,18.0,2.0,1.93,0.0
2016,10,24,16,15,0.0,1.5,3.65,17.5,1.5,1.44,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,3.15,17.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,2.3,15.5,6.5,6.26,0.0
2016,10,25,7,0,0.0,13.0,2.5,16.0,13.0,12.54,4.32
2016,10,25,7,15,0.0,22.5,2.7,16.0,22.5,21.71,13.13
2016,10,25,7,30,0.0,32.0,2.9,16.0,32.0,30.89,21.56
2016,10,25,7,45,0.0,42.0,3.1,16.5,42.0,40.56,30.29
2016,10,25,8,0,0.0,52.0,3.3,17.0,52.0,50.24,36.86
2016,10,25,8,15,0.0,61.5,3.45,17.5,61.5,59.44,44.53
2016,10,25,8,30,0.0,71.0,3.6,18.0,71.0,68.58,52.03
2016,10,25,8,45,0.0,63.5,3.75,18.5,63.5,61.37,45.82
2016,10,25,9,0,0.0,56.0,3.9,19.0,56.0,54.11,39.59
2016,10,25,9,15,0.0,53.0,3.95,19.0,53.0,51.21,37.09
2016,10,25,9,30,0.0,50.0,4.0,19.0,50.0,48.32,34.6
2016,10,25,9,45,0.0,71.5,4.1,19.5,71.5,69.14,51.6
2016,10,25,10,0,0.0,93.0,4.2,20.0,93.0,89.93,68.37
2016,10,25,10,15,6.5,151.0,4.15,20.0,155.0,147.89,115.13
2016,10,25,10,30,13.0,209.0,4.1,20.0,217.0,206.13,161.4
2016,10,25,10,45,13.5,214.0,4.1,20.5,222.0,212.12,165.58
2016,10,25,11,0,14.0,219.0,4.1,21.0,227.0,218.09,169.84
2016,10,25,11,15,7.0,163.0,4.05,21.0,167.0,161.36,124.84
2016,10,25,11,30,0.0,107.0,4.0,21.0,107.0,103.54,78.52
2016,10,25,11,45,0.0,60.0,4.0,21.0,60.0,58.03,41.77
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,12.56,4.65
2016,10,25,12,15,0.0,19.5,3.95,21.0,19.5,18.84,9.82
2016,10,25,12,30,0.0,26.0,3.9,21.0,26.0,25.13,14.98
2016,10,25,12,45,0.0,48.0,3.85,21.5,48.0,46.41,32.33
2016,10,25,13,0,0.0,70.0,3.8,22.0,70.0,67.71,49.58
2016,10,25,13,15,4.0,131.5,3.7,22.0,134.0,130.53,100.32
2016,10,25,13,30,8.0,193.0,3.6,22.0,198.0,194.95,151.65
2016,10,25,13,45,146.0,207.5,3.55,22.0,285.0,310.39,245.5
2016,10,25,14,0,284.0,222.0,3.5,22.0,372.0,420.53,332.66
2016,10,25,14,15,163.0,204.5,3.4,22.0,289.5,318.19,251.74
2016,10,25,14,30,42.0,187.0,3.3,22.0,207.0,218.74,171.98
2016,10,25,14,45,142.0,173.5,3.25,22.0,231.5,270.05,214.91
2016,10,25,15,0,242.0,160.0,3.2,22.0,256.0,316.93,253.1
2016,10,25,15,15,235.5,141.0,3.0,21.5,226.0,287.94,230.29
2016,10,25,15,30,229.0,122.0,2.8,21.0,196.0,258.38,206.72
2016,10,25,15,45,213.5,104.0,2.6,21.0,164.0,225.24,179.23
2016,10,25,16,0,198.0,86.0,2.4,21.0,132.0,192.39,151.37
2016,10,25,16,15,171.0,67.5,2.1,20.0,100.5,154.62,119.46
2016,10,25,16,30,144.0,49.0,1.8,19.0,69.0,118.19,87.93
2016,10,25,16,45,72.0,33.0,1.5,18.5,43.0,66.71,42.22
2016,10,25,17,0,0.0,17.0,1.2,18.0,17.0,17.29,0.0
2016,10,25,17,15,0.0,8.5,1.2,17.5,8.5,8.36,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,10.25,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,20.79,10.72
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,25.18,16.22
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,32.14,22.75
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,34.31,24.83
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,73.99,36.29
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,116.31,61.7
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,161.62,95.93
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,206.5,133.7
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,252.72,174.06
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,300.32,216.04
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,344.71,255.08
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.5,386.57,290.98
2016,10,26,10,0,877.0,71.0,2.9,22.0,552.0,427.57,325.23
2016,10,26,10,15,886.5,72.0,2.95,22.0,577.0,465.48,357.45
2016,10,26,10,30,896.0,73.0,3.0,22.0,602.0,501.85,387.79
2016,10,26,10,45,899.0,75.0,3.15,22.5,619.0,534.14,413.87
2016,10,26,11,0,902.0,77.0,3.3,23.0,636.0,564.15,437.65
2016,10,26,11,15,906.5,77.5,3.35,23.0,646.5,591.14,459.34
2016,10,26,11,30,911.0,78.0,3.4,23.0,657.0,615.64,478.84
2016,10,26,11,45,909.0,79.5,3.5,23.5,659.0,634.6,493.16
2016,10,26,12,0,907.0,81.0,3.6,24.0,661.0,650.64,505.11
2016,10,26,12,15,906.5,81.0,3.65,24.0,655.5,663.14,515.19
2016,10,26,12,30,906.0,81.0,3.7,24.0,650.0,672.66,523.01
2016,10,26,12,45,899.0,81.5,3.8,24.0,636.0,675.43,525.98
2016,10,26,13,0,892.0,82.0,3.9,24.0,622.0,675.14,526.67
2016,10,26,13,15,885.0,81.0,3.9,24.0,601.0,670.23,523.68
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,662.37,518.47
2016,10,26,13,45,866.5,78.5,3.95,24.0,551.5,648.18,508.67
2016,10,26,14,0,855.0,77.0,4.0,24.0,523.0,631.3,496.73
2016,10,26,14,15,839.0,75.0,3.95,23.5,488.5,611.39,482.92
2016,10,26,14,30,823.0,73.0,3.9,23.0,454.0,586.5,465.15
2016,10,26,14,45,801.5,70.0,3.85,23.0,414.0,555.2,441.25
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,522.32,415.62
2016,10,26,15,15,747.5,63.5,3.6,22.5,330.0,481.65,383.82
2016,10,26,15,30,715.0,60.0,3.4,22.0,286.0,440.55,350.75
2016,10,26,15,45,667.5,55.5,3.25,21.5,239.5,391.1,310.15
2016,10,26,16,0,620.0,51.0,3.1,21.0,193.0,345.46,271.16
2016,10,26,16,15,542.5,44.0,2.7,20.0,147.0,284.51,219.32
2016,10,26,16,30,465.0,37.0,2.3,19.0,101.0,228.24,169.72
2016,10,26,16,45,328.0,26.5,1.9,18.0,62.0,154.27,98.27
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,70.01,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,7.86,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.0,14.5,8.5,8.36,0.0
2016,10,27,7,0,0.0,17.0,2.2,15.0,17.0,16.4,6.89
2016,10,27,7,15,0.0,29.5,2.4,15.5,29.5,28.49,18.91
2016,10,27,7,30,0.0,42.0,2.6,16.0,42.0,40.46,29.89
2016,10,27,7,45,0.0,55.5,2.8,16.5,55.5,52.98,41.18
2016,10,27,8,0,0.0,69.0,3.0,17.0,69.0,65.6,49.74
2016,10,27,8,15,0.0,82.5,3.0,17.5,82.5,78.31,60.32
2016,10,27,8,30,0.0,96.0,3.0,18.0,96.0,91.08,70.76
2016,10,27,8,45,2.0,120.5,3.0,18.5,121.5,114.04,89.35
2016,10,27,9,0,4.0,145.0,3.0,19.0,147.0,137.33,107.93
2016,10,27,9,15,2.0,146.5,3.0,19.5,147.5,139.27,109.1
2016,10,27,9,30,0.0,148.0,3.0,20.0,148.0,140.79,109.92
2016,10,27,9,45,18.0,183.0,3.05,20.5,193.0,180.09,140.75
2016,10,27,10,0,36.0,218.0,3.1,21.0,238.0,218.8,170.78
2016,10,27,10,15,18.0,165.0,3.05,21.0,175.0,166.01,128.88
2016,10,27,10,30,0.0,112.0,3.0,21.0,112.0,108.14,82.49
2016,10,27,10,45,15.5,178.5,2.95,21.0,188.0,179.42,139.49
2016,10,27,11,0,31.0,245.0,2.9,21.0,264.0,251.45,195.89
2016,10,27,11,15,32.5,247.5,3.05,20.5,268.0,256.79,200.28
2016,10,27,11,30,34.0,250.0,3.2,20.0,272.0,262.09,204.88
2016,10,27,11,45,17.0,192.0,3.35,20.0,203.0,196.12,152.93
2016,10,27,12,0,0.0,134.0,3.5,20.0,134.0,129.8,99.93
2016,10,27,12,15,0.0,132.5,3.55,19.5,132.5,128.44,99.14
2016,10,27,12,30,0.0,131.0,3.6,19.0,131.0,127.07,98.29
2016,10,27,12,45,3.0,162.5,3.7,19.0,164.5,160.09,125.02
2016,10,27,13,0,6.0,194.0,3.8,19.0,198.0,193.61,151.99
2016,10,27,13,15,3.5,182.5,3.7,19.0,185.0,180.95,141.92
2016,10,27,13,30,1.0,171.0,3.6,19.0,172.0,168.23,131.86
2016,10,27,13,45,5.0,175.0,3.55,19.0,178.0,175.35,137.93
2016,10,27,14,0,9.0,179.0,3.5,19.0,184.0,182.62,144.11
2016,10,27,14,15,9.5,170.5,3.35,19.0,175.0,174.9,138.16
2016,10,27,14,30,10.0,162.0,3.2,19.0,166.0,167.2,132.22
2016,10,27,14,45,5.0,116.0,3.1,19.0,118.0,116.99,91.52
2016,10,27,15,0,0.0,70.0,3.0,19.0,70.0,67.67,50.95
2016,10,27,15,15,0.0,61.5,2.75,19.0,61.5,59.43,44.22
2016,10,27,15,30,0.0,53.0,2.5,19.0,53.0,51.2,37.38
2016,10,27,15,45,0.0,44.0,2.25,19.0,44.0,42.49,30.05
2016,10,27,16,0,0.0,35.0,2.0,19.0,35.0,33.79,22.64
2016,10,27,16,15,0.0,26.0,1.7,18.5,26.0,25.09,15.2
2016,10,27,16,30,0.0,17.0,1.4,18.0,17.0,16.4,7.7
2016,10,27,16,45,0.0,10.0,1.1,18.0,10.0,9.64,1.05
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.5,0.6,15.5,4.5,4.42,0.0
2016,10,28,7,0,0.0,9.0,0.6,16.0,9.0,8.67,0.77
2016,10,28,7,15,0.0,17.0,0.7,16.0,17.0,16.4,8.48
2016,10,28,7,30,0.0,25.0,0.8,16.0,25.0,24.12,15.6
2016,10,28,7,45,0.0,34.0,0.9,16.5,34.0,32.82,23.46
2016,10,28,8,0,0.0,43.0,1.0,17.0,43.0,41.53,29.54
2016,10,28,8,15,0.0,52.0,1.1,17.0,52.0,50.24,36.92
2016,10,28,8,30,0.0,61.0,1.2,17.0,61.0,58.95,44.2
2016,10,28,8,45,36.5,118.5,1.35,17.0,134.0,116.49,90.44
2016,10,28,9,0,73.0,176.0,1.5,17.0,207.0,176.9,138.37
2016,10,28,9,15,87.5,194.0,1.6,17.0,234.5,201.72,158.02
2016,10,28,9,30,102.0,212.0,1.7,17.0,262.0,227.8,178.8
2016,10,28,9,45,54.0,195.5,1.8,17.5,222.0,202.08,158.95
2016,10,28,10,0,6.0,179.0,1.9,18.0,182.0,172.92,135.86
2016,10,28,10,15,3.0,133.5,1.95,18.0,135.0,129.72,101.02
2016,10,28,10,30,0.0,88.0,2.0,18.0,88.0,85.15,64.72
2016,10,28,10,45,2.0,138.5,2.05,18.5,140.0,134.53,104.63
2016,10,28,11,0,4.0,189.0,2.1,19.0,192.0,184.02,143.76
2016,10,28,11,15,68.0,241.0,2.2,19.0,283.5,270.2,212.18
2016,10,28,11,30,132.0,293.0,2.3,19.0,375.0,361.36,283.06
2016,10,28,11,45,138.5,294.0,2.45,19.5,381.0,371.11,290.07
2016,10,28,12,0,145.0,295.0,2.6,20.0,387.0,380.66,297.28
2016,10,28,12,15,128.5,290.5,2.7,20.0,371.5,370.04,289.26
2016,10,28,12,30,112.0,286.0,2.8,20.0,356.0,355.09,277.98
2016,10,28,12,45,69.0,258.5,2.95,20.5,301.5,301.87,236.23
2016,10,28,13,0,26.0,231.0,3.1,21.0,247.0,243.61,190.1
2016,10,28,13,15,56.0,240.0,3.15,20.5,272.0,277.68,218.22
2016,10,28,13,30,86.0,249.0,3.2,20.0,297.0,307.95,243.13
2016,10,28,13,45,172.0,234.0,3.3,20.0,324.5,353.45,280.73
2016,10,28,14,0,258.0,219.0,3.4,20.0,352.0,397.42,316.7
2016,10,28,14,15,512.5,149.0,3.4,20.0,389.5,482.74,386.94
2016,10,28,14,30,767.0,79.0,3.4,20.0,427.0,552.57,443.48
2016,10,28,14,45,750.0,74.5,3.45,20.0,389.5,523.56,420.73
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,492.89,396.64
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.5,452.66,364.62
2016,10,28,15,30,666.0,62.0,3.1,19.0,267.0,414.17,333.02
2016,10,28,15,45,620.5,56.5,2.95,19.0,222.5,366.81,292.92
2016,10,28,16,0,575.0,51.0,2.8,19.0,178.0,320.81,252.79
2016,10,28,16,15,494.0,43.5,2.4,18.0,133.5,260.24,200.93
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,204.7,151.6
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,110.84,63.94
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,17.69,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
