Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,15.0,24.0,13.76,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,22.44,10.31
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,29.53,19.65
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,36.26,26.14
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,38.65,28.53
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,68.23,36.59
2016,10,29,8,15,330.5,99.5,3.05,17.0,189.0,108.66,72.43
2016,10,29,8,30,61.0,138.0,3.2,17.0,159.0,131.68,102.06
2016,10,29,8,45,71.0,156.5,3.35,17.5,184.0,154.09,119.86
2016,10,29,9,0,81.0,175.0,3.5,18.0,209.0,177.47,138.48
2016,10,29,9,15,40.5,137.0,3.6,18.5,154.0,139.22,108.5
2016,10,29,9,30,0.0,99.0,3.7,19.0,99.0,95.36,73.41
2016,10,29,9,45,164.0,159.5,3.85,19.5,247.5,207.45,161.65
2016,10,29,10,0,328.0,220.0,4.0,20.0,396.0,333.12,259.48
2016,10,29,10,15,164.0,161.5,4.0,20.0,249.5,222.67,174.42
2016,10,29,10,30,0.0,103.0,4.0,20.0,103.0,99.54,75.91
2016,10,29,10,45,0.0,130.5,4.0,20.0,130.5,125.89,97.24
2016,10,29,11,0,0.0,158.0,4.0,20.0,158.0,152.32,118.34
2016,10,29,11,15,125.0,220.5,3.95,20.0,298.5,282.73,223.14
2016,10,29,11,30,250.0,283.0,3.9,20.0,439.0,419.06,329.59
2016,10,29,11,45,253.5,282.5,3.85,20.5,441.0,429.69,336.94
2016,10,29,12,0,257.0,282.0,3.8,21.0,443.0,438.18,343.07
2016,10,29,12,15,257.5,279.0,3.7,21.0,439.0,441.56,345.89
2016,10,29,12,30,258.0,276.0,3.6,21.0,435.0,444.04,348.02
2016,10,29,12,45,129.0,150.0,3.55,21.0,229.5,233.8,184.93
2016,10,29,13,0,0.0,24.0,3.5,21.0,24.0,23.19,13.4
2016,10,29,13,15,0.0,23.0,3.4,21.0,23.0,22.22,12.67
2016,10,29,13,30,0.0,22.0,3.3,21.0,22.0,21.25,11.9
2016,10,29,13,45,0.0,86.5,3.25,21.0,86.5,83.68,63.14
2016,10,29,14,0,0.0,151.0,3.2,21.0,151.0,148.39,115.57
2016,10,29,14,15,0.0,140.5,3.1,21.0,140.5,138.22,107.51
2016,10,29,14,30,0.0,130.0,3.0,21.0,130.0,128.03,99.52
2016,10,29,14,45,166.0,135.0,2.9,21.0,198.0,238.78,191.6
2016,10,29,15,0,332.0,140.0,2.8,21.0,266.0,339.78,272.65
2016,10,29,15,15,515.5,99.0,2.55,20.5,267.5,389.46,312.16
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,421.19,335.83
2016,10,29,15,45,646.0,53.5,2.1,20.0,223.0,370.37,292.84
2016,10,29,16,0,593.0,49.0,1.9,20.0,177.0,323.82,252.45
2016,10,29,16,15,511.0,41.5,1.7,19.0,132.5,262.59,200.6
2016,10,29,16,30,429.0,34.0,1.5,18.0,88.0,206.49,150.98
2016,10,29,16,45,281.0,23.5,1.3,17.0,52.0,129.2,69.31
2016,10,29,17,0,133.0,13.0,1.1,16.0,16.0,49.08,0.0
2016,10,29,17,15,66.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,92.5,14.5,3.35,14.5,22.0,14.25,0.0
2016,10,30,7,0,185.0,29.0,3.6,15.0,44.0,22.74,9.66
2016,10,30,7,15,291.5,41.0,3.75,15.0,83.0,31.38,21.17
2016,10,30,7,30,398.0,53.0,3.9,15.0,122.0,40.34,29.76
2016,10,30,7,45,199.0,38.0,4.05,15.5,72.5,26.84,18.17
2016,10,30,8,0,0.0,23.0,4.2,16.0,23.0,22.19,13.22
2016,10,30,8,15,0.0,28.0,4.4,16.0,28.0,27.02,17.36
2016,10,30,8,30,0.0,33.0,4.6,16.0,33.0,31.85,21.45
2016,10,30,8,45,47.0,104.0,4.85,16.5,123.5,105.49,81.28
2016,10,30,9,0,94.0,175.0,5.1,17.0,214.0,179.94,140.94
2016,10,30,9,15,47.0,96.5,5.25,17.0,116.0,104.46,80.43
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,17.38,8.97
2016,10,30,9,45,0.0,14.5,5.6,17.5,14.5,14.0,6.09
2016,10,30,10,0,0.0,11.0,5.8,18.0,11.0,10.62,3.22
2016,10,30,10,15,0.0,12.0,5.85,18.0,12.0,11.59,4.02
2016,10,30,10,30,0.0,13.0,5.9,18.0,13.0,12.55,4.81
2016,10,30,10,45,38.5,140.5,5.95,18.5,164.0,154.27,121.45
2016,10,30,11,0,77.0,268.0,6.0,19.0,315.0,296.6,235.08
2016,10,30,11,15,87.5,275.5,5.95,19.0,329.5,313.07,248.0
2016,10,30,11,30,98.0,283.0,5.9,19.0,344.0,329.88,261.41
2016,10,30,11,45,53.0,243.5,5.9,19.5,277.0,268.47,212.03
2016,10,30,12,0,8.0,204.0,5.9,20.0,210.0,202.75,158.81
2016,10,30,12,15,6.5,197.0,5.85,20.0,202.0,195.49,153.11
2016,10,30,12,30,5.0,190.0,5.8,20.0,194.0,188.11,147.27
2016,10,30,12,45,83.0,230.5,5.75,20.0,279.5,281.81,223.65
2016,10,30,13,0,161.0,271.0,5.7,20.0,365.0,379.17,301.53
2016,10,30,13,15,84.5,229.0,5.55,19.5,278.0,284.1,226.01
2016,10,30,13,30,8.0,187.0,5.4,19.0,191.0,188.93,149.05
2016,10,30,13,45,398.0,139.0,5.3,19.0,340.0,404.39,329.19
2016,10,30,14,0,788.0,91.0,5.2,19.0,489.0,592.97,480.56
2016,10,30,14,15,769.0,88.5,5.05,19.0,454.5,569.27,461.17
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,543.59,440.83
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,512.59,415.9
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,479.0,388.52
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,436.97,354.32
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,395.11,319.54
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,342.95,275.69
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,293.0,232.52
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,229.61,177.87
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,171.84,126.54
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,99.11,48.14
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,23.83,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.5,13.5,0.95,11.5,22.5,13.27,0.0
2016,10,31,7,0,243.0,27.0,0.9,12.0,45.0,21.92,8.27
2016,10,31,7,15,357.5,37.0,1.1,12.5,85.5,28.58,18.95
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,34.92,25.25
2016,10,31,7,45,546.0,53.0,1.5,14.0,172.0,37.39,27.7
2016,10,31,8,0,620.0,59.0,1.7,15.0,218.0,63.07,34.06
2016,10,31,8,15,663.5,63.5,1.75,15.0,262.5,102.79,55.35
2016,10,31,8,30,707.0,68.0,1.8,15.0,307.0,149.01,88.89
2016,10,31,8,45,740.0,70.5,1.85,15.5,349.0,191.75,123.76
2016,10,31,9,0,773.0,73.0,1.9,16.0,391.0,236.58,162.31
2016,10,31,9,15,793.5,75.5,1.9,16.0,427.5,279.83,201.0
2016,10,31,9,30,814.0,78.0,1.9,16.0,464.0,323.47,239.93
2016,10,31,9,45,507.0,156.0,1.95,16.5,402.0,319.33,245.51
2016,10,31,10,0,200.0,234.0,2.0,17.0,340.0,294.45,230.87
2016,10,31,10,15,203.5,245.5,2.0,17.0,357.5,315.8,248.31
2016,10,31,10,30,207.0,257.0,2.0,17.0,375.0,337.0,265.24
2016,10,31,10,45,283.0,252.0,2.0,17.5,418.5,378.18,297.2
2016,10,31,11,0,359.0,247.0,2.0,18.0,462.0,423.46,332.06
2016,10,31,11,15,374.0,247.5,2.05,18.0,474.5,443.65,348.08
2016,10,31,11,30,389.0,248.0,2.1,18.0,487.0,463.41,363.82
2016,10,31,11,45,267.0,267.5,2.2,18.5,432.0,420.82,330.16
2016,10,31,12,0,145.0,287.0,2.3,19.0,377.0,370.92,290.45
2016,10,31,12,15,303.5,256.5,2.4,19.0,442.0,445.23,350.4
2016,10,31,12,30,462.0,226.0,2.5,19.0,507.0,522.56,411.3
2016,10,31,12,45,458.0,221.5,2.65,19.0,494.5,520.99,410.65
2016,10,31,13,0,454.0,217.0,2.8,19.0,482.0,517.73,409.13
2016,10,31,13,15,262.0,227.0,2.9,19.0,379.0,403.76,320.36
2016,10,31,13,30,70.0,237.0,3.0,19.0,276.0,284.36,224.9
2016,10,31,13,45,35.0,193.0,3.1,19.0,212.5,217.14,171.87
2016,10,31,14,0,0.0,149.0,3.2,19.0,149.0,146.44,114.77
2016,10,31,14,15,42.0,168.0,3.25,18.5,186.5,196.63,156.87
2016,10,31,14,30,84.0,187.0,3.3,18.0,224.0,243.18,195.53
2016,10,31,14,45,79.0,169.5,3.35,18.0,201.5,221.55,178.22
2016,10,31,15,0,74.0,152.0,3.4,18.0,179.0,199.79,160.76
2016,10,31,15,15,67.0,134.0,3.3,17.5,156.5,176.37,141.88
2016,10,31,15,30,60.0,116.0,3.2,17.0,134.0,153.06,122.74
2016,10,31,15,45,50.5,96.5,3.1,17.0,110.0,126.91,100.66
2016,10,31,16,0,41.0,77.0,3.0,17.0,86.0,101.02,78.48
2016,10,31,16,15,26.5,58.0,2.7,16.0,63.5,74.07,55.5
2016,10,31,16,30,12.0,39.0,2.4,15.0,41.0,47.51,32.45
2016,10,31,16,45,6.0,22.5,2.1,14.5,23.5,24.68,6.85
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,12.78,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,21.14,6.47
2016,11,1,7,15,341.5,36.5,1.3,12.5,81.5,28.34,18.63
2016,11,1,7,30,458.0,47.0,1.5,13.0,122.0,35.18,25.42
2016,11,1,7,45,532.5,53.0,1.7,13.5,167.0,37.62,27.94
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,60.56,33.43
2016,11,1,8,15,652.5,63.5,1.9,14.5,256.5,99.6,53.67
2016,11,1,8,30,698.0,68.0,1.9,15.0,301.0,142.46,83.91
2016,11,1,8,45,731.5,71.0,1.95,15.5,343.0,188.06,120.94
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,232.9,159.36
2016,11,1,9,15,786.5,76.5,2.0,16.0,422.0,275.94,197.8
2016,11,1,9,30,808.0,79.0,2.0,16.0,459.0,319.47,236.63
2016,11,1,9,45,827.5,79.5,2.0,16.5,491.0,360.66,272.7
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,401.61,307.82
2016,11,1,10,15,857.5,81.5,2.0,17.0,548.0,439.22,340.22
2016,11,1,10,30,868.0,83.0,2.0,17.0,573.0,477.08,372.01
2016,11,1,10,45,875.5,83.5,2.0,17.5,590.5,509.02,397.91
2016,11,1,11,0,883.0,84.0,2.0,18.0,608.0,539.0,421.68
2016,11,1,11,15,887.0,84.5,2.0,18.0,618.0,564.97,442.72
2016,11,1,11,30,891.0,85.0,2.0,18.0,628.0,588.51,461.56
2016,11,1,11,45,889.5,86.0,2.05,18.0,629.5,606.81,476.44
2016,11,1,12,0,888.0,87.0,2.1,18.0,631.0,622.28,489.04
2016,11,1,12,15,886.0,86.5,2.1,18.0,625.0,633.04,497.82
2016,11,1,12,30,884.0,86.0,2.1,18.0,619.0,640.86,504.33
2016,11,1,12,45,876.5,86.5,2.15,18.0,604.5,643.32,507.05
2016,11,1,13,0,869.0,87.0,2.2,18.0,590.0,642.81,507.52
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.5,638.68,504.75
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,629.87,498.51
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,615.49,488.31
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,598.52,476.02
2016,11,1,14,15,807.5,79.0,2.05,18.0,456.0,575.29,458.6
2016,11,1,14,30,789.0,77.0,2.0,18.0,422.0,549.98,439.31
2016,11,1,14,45,760.5,74.5,1.95,18.0,381.5,516.66,413.52
2016,11,1,15,0,732.0,72.0,1.9,18.0,341.0,482.16,386.26
2016,11,1,15,15,695.0,68.0,1.8,17.5,298.0,442.78,355.01
2016,11,1,15,30,658.0,64.0,1.7,17.0,255.0,401.7,321.48
2016,11,1,15,45,598.5,58.5,1.6,17.0,209.0,349.14,277.35
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,298.83,233.9
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,235.96,180.57
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,178.83,129.35
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,86.27,28.75
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,11.8,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,19.32,4.0
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,26.63,17.22
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,33.56,24.18
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,36.99,27.53
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,58.61,32.97
2016,11,2,8,15,657.0,64.0,1.9,13.5,256.0,98.08,52.93
2016,11,2,8,30,702.0,69.0,2.0,14.0,301.0,141.33,83.21
2016,11,2,8,45,735.0,72.5,2.15,14.5,343.0,187.42,120.6
2016,11,2,9,0,768.0,76.0,2.3,15.0,385.0,232.6,159.42
2016,11,2,9,15,789.5,78.5,2.3,15.5,422.0,275.65,197.67
2016,11,2,9,30,811.0,81.0,2.3,16.0,459.0,319.19,236.23
2016,11,2,9,45,839.0,78.5,2.35,17.0,492.5,360.5,271.98
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,404.44,308.96
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,442.15,341.36
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,478.39,371.79
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,510.57,397.8
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,540.71,421.54
2016,11,2,11,15,904.0,80.5,2.0,19.5,619.5,566.51,441.21
2016,11,2,11,30,907.0,81.0,1.9,20.0,629.0,589.79,458.45
2016,11,2,11,45,907.5,81.0,1.8,20.5,631.0,608.49,471.87
2016,11,2,12,0,908.0,81.0,1.7,21.0,633.0,624.36,482.87
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.5,635.31,490.64
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,643.27,496.01
2016,11,2,12,45,900.5,79.0,1.3,21.0,606.5,646.74,498.39
2016,11,2,13,0,897.0,78.0,1.2,21.0,593.0,647.18,498.49
2016,11,2,13,15,889.0,76.5,1.1,21.0,571.5,641.25,493.97
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,632.37,487.28
2016,11,2,13,45,868.0,74.0,0.9,21.5,521.5,618.11,475.71
2016,11,2,14,0,855.0,73.0,0.8,22.0,493.0,601.23,462.17
2016,11,2,14,15,838.0,71.0,0.8,21.5,458.5,581.08,448.78
2016,11,2,14,30,821.0,69.0,0.8,21.0,424.0,556.19,431.66
2016,11,2,14,45,795.0,66.5,0.85,21.0,384.0,523.76,408.13
2016,11,2,15,0,769.0,64.0,0.9,21.0,344.0,489.96,382.88
2016,11,2,15,15,733.5,60.0,0.85,20.5,300.0,448.61,351.2
2016,11,2,15,30,698.0,56.0,0.8,20.0,256.0,407.02,318.27
2016,11,2,15,45,642.5,51.5,0.8,19.5,210.5,356.08,277.19
2016,11,2,16,0,587.0,47.0,0.8,19.0,165.0,309.68,238.1
2016,11,2,16,15,499.5,39.0,0.85,18.0,120.5,247.47,186.16
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,190.9,135.13
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,90.01,20.93
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,10.81,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,17.52,1.28
2016,11,3,7,15,378.0,32.0,1.1,11.5,79.0,24.46,15.14
2016,11,3,7,30,496.0,42.0,1.3,12.0,120.0,31.02,21.78
2016,11,3,7,45,566.5,48.5,1.5,13.0,165.5,34.16,24.87
2016,11,3,8,0,637.0,55.0,1.7,14.0,211.0,53.66,29.42
2016,11,3,8,15,681.0,59.5,1.7,14.5,255.5,96.68,51.19
2016,11,3,8,30,725.0,64.0,1.7,15.0,300.0,140.04,80.88
2016,11,3,8,45,757.0,67.0,1.75,15.5,342.5,183.42,115.64
2016,11,3,9,0,789.0,70.0,1.8,16.0,385.0,228.75,154.35
2016,11,3,9,15,809.5,72.5,1.8,16.5,422.0,272.32,192.86
2016,11,3,9,30,830.0,75.0,1.8,17.0,459.0,316.24,231.58
2016,11,3,9,45,850.5,75.0,1.8,18.0,491.0,357.92,267.48
2016,11,3,10,0,871.0,75.0,1.8,19.0,523.0,401.64,304.0
2016,11,3,10,15,880.5,76.5,1.7,19.5,547.5,439.2,335.26
2016,11,3,10,30,890.0,78.0,1.6,20.0,572.0,475.24,364.39
2016,11,3,10,45,896.5,78.5,1.55,20.5,589.5,507.2,389.77
2016,11,3,11,0,903.0,79.0,1.5,21.0,607.0,537.09,412.87
2016,11,3,11,15,906.0,79.5,1.4,21.0,616.5,562.9,432.87
2016,11,3,11,30,909.0,80.0,1.3,21.0,626.0,586.17,450.49
2016,11,3,11,45,908.0,80.5,1.2,21.5,627.5,604.52,463.22
2016,11,3,12,0,907.0,81.0,1.1,22.0,629.0,620.0,473.51
2016,11,3,12,15,904.5,81.0,1.0,22.0,622.5,631.15,481.32
2016,11,3,12,30,902.0,81.0,0.9,22.0,616.0,639.3,486.82
2016,11,3,12,45,895.5,81.0,0.8,22.5,601.5,641.98,487.34
2016,11,3,13,0,889.0,81.0,0.7,23.0,587.0,641.63,485.64
2016,11,3,13,15,880.5,79.5,0.65,23.0,565.5,635.47,481.34
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,626.39,474.98
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,613.76,465.93
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,596.34,453.47
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,573.34,437.46
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,548.2,419.61
2016,11,3,14,45,779.5,69.5,0.55,23.0,378.0,515.36,396.21
2016,11,3,15,0,752.0,67.0,0.6,23.0,338.0,481.25,371.17
2016,11,3,15,15,715.0,63.0,0.6,22.5,294.5,439.74,340.09
2016,11,3,15,30,678.0,59.0,0.6,22.0,251.0,398.09,307.77
2016,11,3,15,45,621.0,53.5,0.65,21.5,205.5,348.65,268.5
2016,11,3,16,0,564.0,48.0,0.7,21.0,160.0,299.23,227.71
2016,11,3,16,15,472.5,40.0,0.8,20.0,116.0,236.7,176.16
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,180.07,125.24
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,84.79,8.82
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,11.0,1.05,12.5,17.5,10.81,0.0
2016,11,4,7,0,221.0,22.0,1.0,13.0,35.0,17.74,0.0
2016,11,4,7,15,343.0,33.0,1.15,13.5,75.0,25.65,15.83
2016,11,4,7,30,465.0,44.0,1.3,14.0,115.0,33.12,23.38
2016,11,4,7,45,539.0,51.0,1.45,14.5,160.0,36.58,26.82
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,53.56,30.88
2016,11,4,8,15,659.0,63.0,1.45,15.5,250.0,92.75,49.07
2016,11,4,8,30,705.0,68.0,1.3,16.0,295.0,135.81,77.98
2016,11,4,8,45,737.0,71.0,1.2,16.5,336.5,181.09,113.77
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,225.35,150.93
2016,11,4,9,15,790.5,77.0,1.05,17.5,415.0,268.64,188.52
2016,11,4,9,30,812.0,80.0,1.0,18.0,452.0,312.42,226.35
2016,11,4,9,45,828.0,81.5,0.95,19.0,483.0,353.18,260.81
2016,11,4,10,0,844.0,83.0,0.9,20.0,514.0,393.44,293.87
2016,11,4,10,15,854.5,84.5,0.85,20.5,538.5,430.72,324.27
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,466.67,352.69
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,499.16,377.71
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,530.63,401.15
2016,11,4,11,15,883.0,88.5,0.65,22.5,607.5,555.91,419.52
2016,11,4,11,30,886.0,89.0,0.6,23.0,617.0,578.73,435.62
2016,11,4,11,45,886.5,89.0,0.55,23.5,618.5,597.06,448.14
2016,11,4,12,0,887.0,89.0,0.5,24.0,620.0,612.65,458.42
2016,11,4,12,15,884.0,88.5,0.6,24.0,613.5,622.81,467.39
2016,11,4,12,30,881.0,88.0,0.7,24.0,607.0,630.03,474.24
2016,11,4,12,45,876.0,87.0,0.85,24.0,593.0,632.55,478.24
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,633.84,481.18
2016,11,4,13,15,861.5,85.0,1.1,24.0,557.5,627.95,478.46
2016,11,4,13,30,852.0,84.0,1.2,24.0,536.0,619.19,473.59
2016,11,4,13,45,838.5,82.0,1.3,24.0,507.5,604.16,464.07
2016,11,4,14,0,825.0,80.0,1.4,24.0,479.0,586.55,452.45
2016,11,4,14,15,806.5,77.5,1.4,23.5,444.5,563.07,436.46
2016,11,4,14,30,788.0,75.0,1.4,23.0,410.0,537.51,418.55
2016,11,4,14,45,762.0,72.0,1.45,23.0,370.5,505.45,394.76
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,472.09,369.33
2016,11,4,15,15,698.0,65.0,1.35,22.5,288.0,430.65,336.88
2016,11,4,15,30,660.0,61.0,1.2,22.0,245.0,391.47,305.15
2016,11,4,15,45,603.5,55.0,1.05,21.5,200.0,340.39,263.34
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,291.38,221.95
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,228.89,170.08
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,172.36,118.54
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,80.8,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,10.0,1.05,12.0,16.5,9.83,0.0
2016,11,5,7,0,228.0,20.0,1.0,12.0,33.0,15.92,0.0
2016,11,5,7,15,347.5,31.0,1.15,12.5,72.0,23.93,14.27
2016,11,5,7,30,467.0,42.0,1.3,13.0,111.0,31.48,21.99
2016,11,5,7,45,534.5,49.0,1.5,14.0,155.0,35.03,25.48
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,49.54,29.03
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,87.97,46.09
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,130.2,74.06
2016,11,5,8,45,720.5,70.5,1.75,16.5,327.5,175.34,109.84
2016,11,5,9,0,748.0,75.0,1.8,17.0,368.0,219.14,146.93
2016,11,5,9,15,769.5,78.0,1.75,17.5,404.0,261.38,183.87
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,304.16,221.24
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,344.17,256.1
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,383.88,290.03
2016,11,5,10,15,837.0,84.5,1.7,19.0,526.0,420.27,321.29
2016,11,5,10,30,847.0,86.0,1.7,19.0,550.0,455.33,350.83
2016,11,5,10,45,856.0,86.0,1.7,19.5,567.0,486.95,376.41
2016,11,5,11,0,865.0,86.0,1.7,20.0,584.0,517.67,400.63
2016,11,5,11,15,867.5,86.5,1.75,20.0,593.0,542.26,420.78
2016,11,5,11,30,870.0,87.0,1.8,20.0,602.0,564.41,438.79
2016,11,5,11,45,872.0,86.0,1.85,20.5,603.5,582.25,452.52
2016,11,5,12,0,874.0,85.0,1.9,21.0,605.0,597.42,464.04
2016,11,5,12,15,731.5,128.0,1.95,21.0,560.5,569.78,443.26
2016,11,5,12,30,589.0,171.0,2.0,21.0,516.0,536.08,417.72
2016,11,5,12,45,718.0,128.5,2.1,21.5,539.0,577.58,450.55
2016,11,5,13,0,847.0,86.0,2.2,22.0,562.0,615.54,480.02
2016,11,5,13,15,638.5,140.0,2.25,21.5,491.0,546.42,427.88
2016,11,5,13,30,430.0,194.0,2.3,21.0,420.0,472.5,371.49
2016,11,5,13,45,432.5,181.5,2.35,21.0,399.0,460.08,363.26
2016,11,5,14,0,435.0,169.0,2.4,21.0,378.0,445.94,353.21
2016,11,5,14,15,426.5,157.0,2.35,20.5,349.5,424.25,337.53
2016,11,5,14,30,418.0,145.0,2.3,20.0,321.0,401.24,320.55
2016,11,5,14,45,431.5,127.5,2.3,20.0,294.0,382.96,306.6
2016,11,5,15,0,445.0,110.0,2.3,20.0,267.0,362.45,290.38
2016,11,5,15,15,417.0,100.0,2.15,19.5,232.0,327.63,262.37
2016,11,5,15,30,389.0,90.0,2.0,19.0,197.0,293.09,233.9
2016,11,5,15,45,354.0,76.5,1.85,19.0,160.0,252.06,199.09
2016,11,5,16,0,319.0,63.0,1.7,19.0,123.0,212.35,164.6
2016,11,5,16,15,260.5,48.0,1.55,18.0,88.5,163.92,123.23
2016,11,5,16,30,202.0,33.0,1.4,17.0,54.0,119.37,81.61
2016,11,5,16,45,101.0,16.5,1.25,16.5,27.0,55.71,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,22.5,9.5,0.8,14.5,11.0,9.34,0.0
2016,11,6,7,0,45.0,19.0,0.8,15.0,22.0,16.04,0.0
2016,11,6,7,15,106.0,35.0,0.85,15.0,48.5,28.89,17.91
2016,11,6,7,30,167.0,51.0,0.9,15.0,75.0,41.35,30.29
2016,11,6,7,45,195.0,68.5,0.95,15.5,106.5,54.5,42.35
2016,11,6,8,0,223.0,86.0,1.0,16.0,138.0,71.09,52.14
2016,11,6,8,15,241.0,102.5,1.2,16.5,169.0,99.05,69.53
2016,11,6,8,30,259.0,119.0,1.4,17.0,200.0,128.67,91.05
2016,11,6,8,45,270.0,135.0,1.6,17.5,230.0,158.33,114.52
2016,11,6,9,0,281.0,151.0,1.8,18.0,260.0,188.79,139.46
2016,11,6,9,15,200.5,172.5,1.8,18.0,254.0,204.6,156.11
2016,11,6,9,30,120.0,194.0,1.8,18.0,248.0,210.55,163.89
2016,11,6,9,45,60.0,153.5,1.85,18.5,180.5,164.01,127.98
2016,11,6,10,0,0.0,113.0,1.9,19.0,113.0,108.72,84.05
2016,11,6,10,15,84.0,179.5,1.9,19.0,225.0,203.78,159.89
2016,11,6,10,30,168.0,246.0,1.9,19.0,337.0,304.53,238.46
2016,11,6,10,45,207.5,250.5,1.9,19.5,366.5,334.5,261.14
2016,11,6,11,0,247.0,255.0,1.9,20.0,396.0,366.21,285.35
2016,11,6,11,15,247.5,259.5,1.9,20.0,403.0,379.91,296.1
2016,11,6,11,30,248.0,264.0,1.9,20.0,410.0,391.21,305.04
2016,11,6,11,45,550.0,173.0,1.9,20.5,498.0,482.74,377.25
2016,11,6,12,0,852.0,82.0,1.9,21.0,586.0,578.12,450.61
2016,11,6,12,15,653.5,148.5,1.9,21.0,532.5,541.42,421.35
2016,11,6,12,30,455.0,215.0,1.9,21.0,479.0,495.56,385.52
2016,11,6,12,45,339.0,232.5,1.9,21.0,427.0,444.44,346.75
2016,11,6,13,0,223.0,250.0,1.9,21.0,375.0,390.81,305.33
2016,11,6,13,15,283.5,230.0,1.9,21.0,383.0,413.51,324.2
2016,11,6,13,30,344.0,210.0,1.9,21.0,391.0,430.37,338.23
2016,11,6,13,45,269.5,208.0,1.9,21.5,345.0,383.46,301.39
2016,11,6,14,0,195.0,206.0,1.9,22.0,299.0,331.57,260.74
2016,11,6,14,15,111.0,183.0,1.8,21.5,235.5,257.72,203.23
2016,11,6,14,30,27.0,160.0,1.7,21.0,172.0,180.19,141.53
2016,11,6,14,45,24.5,145.0,1.65,21.0,155.0,158.81,124.78
2016,11,6,15,0,22.0,130.0,1.6,21.0,138.0,142.39,111.68
2016,11,6,15,15,17.0,114.0,1.4,20.5,119.5,123.69,96.68
2016,11,6,15,30,12.0,98.0,1.2,20.0,101.0,105.18,81.59
2016,11,6,15,45,6.0,80.5,1.05,19.5,82.0,84.74,64.66
2016,11,6,16,0,0.0,63.0,0.9,19.0,63.0,64.52,47.68
2016,11,6,16,15,0.0,45.0,0.85,18.5,45.0,45.99,31.86
2016,11,6,16,30,0.0,27.0,0.8,18.0,27.0,26.84,14.67
2016,11,6,16,45,0.0,13.5,0.8,17.5,13.5,13.03,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,13.5,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,20.28,0.0
2016,11,7,7,15,120.5,34.5,0.8,14.5,51.5,28.49,17.29
2016,11,7,7,30,241.0,47.0,0.9,15.0,81.0,35.71,25.35
2016,11,7,7,45,281.0,61.5,1.0,15.5,115.5,45.84,34.73
2016,11,7,8,0,321.0,76.0,1.1,16.0,150.0,59.47,42.25
2016,11,7,8,15,345.5,90.0,1.05,16.5,184.5,90.55,59.29
2016,11,7,8,30,370.0,104.0,1.0,17.0,219.0,123.78,82.36
2016,11,7,8,45,384.5,117.5,1.0,18.0,251.5,157.08,108.16
2016,11,7,9,0,399.0,131.0,1.0,19.0,284.0,191.32,135.89
2016,11,7,9,15,342.5,155.5,0.95,19.5,296.0,221.19,163.03
2016,11,7,9,30,286.0,180.0,0.9,20.0,308.0,243.05,182.98
2016,11,7,9,45,284.0,194.0,0.9,21.0,328.5,268.59,203.44
2016,11,7,10,0,282.0,208.0,0.9,22.0,349.0,293.55,222.92
2016,11,7,10,15,344.0,207.0,0.8,22.0,387.0,329.83,250.61
2016,11,7,10,30,406.0,206.0,0.7,22.0,425.0,368.99,280.26
2016,11,7,10,45,372.5,221.0,0.65,22.5,426.5,382.46,290.35
2016,11,7,11,0,339.0,236.0,0.6,23.0,428.0,392.83,297.81
2016,11,7,11,15,399.5,225.5,0.6,23.0,455.5,424.91,322.25
2016,11,7,11,30,460.0,215.0,0.6,23.0,483.0,459.96,348.53
2016,11,7,11,45,422.5,225.5,0.65,23.5,472.5,460.64,348.73
2016,11,7,12,0,385.0,236.0,0.7,24.0,462.0,456.43,345.54
2016,11,7,12,15,395.0,231.0,0.75,24.0,460.5,464.52,352.42
2016,11,7,12,30,405.0,226.0,0.8,24.0,459.0,471.44,358.32
2016,11,7,12,45,610.0,157.0,0.9,24.5,499.0,535.69,407.67
2016,11,7,13,0,815.0,88.0,1.0,25.0,539.0,591.43,449.96
2016,11,7,13,15,613.5,141.0,1.05,24.5,473.5,527.08,402.81
2016,11,7,13,30,412.0,194.0,1.1,24.0,408.0,458.13,352.04
2016,11,7,13,45,419.5,180.5,1.15,24.0,388.5,447.78,345.83
2016,11,7,14,0,427.0,167.0,1.2,24.0,369.0,435.65,337.7
2016,11,7,14,15,405.5,157.5,1.2,24.0,338.0,409.39,318.35
2016,11,7,14,30,384.0,148.0,1.2,24.0,307.0,382.32,298.17
2016,11,7,14,45,369.5,135.5,1.2,24.0,276.5,355.19,277.66
2016,11,7,15,0,355.0,123.0,1.2,24.0,246.0,327.38,256.16
2016,11,7,15,15,336.0,108.5,1.05,23.5,212.5,294.66,230.48
2016,11,7,15,30,317.0,94.0,0.9,23.0,179.0,261.84,204.05
2016,11,7,15,45,285.5,79.0,0.8,22.5,144.5,223.24,172.47
2016,11,7,16,0,254.0,64.0,0.7,22.0,110.0,185.85,141.07
2016,11,7,16,15,200.0,48.0,0.7,21.5,78.0,140.74,103.19
2016,11,7,16,30,146.0,32.0,0.7,21.0,46.0,99.27,64.11
2016,11,7,16,45,73.0,16.0,0.75,20.5,23.0,45.83,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,12.29,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,22.38,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,24.84,14.0
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,29.35,19.79
2016,11,8,7,45,492.5,46.0,1.1,15.5,139.0,33.01,23.46
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,40.53,30.31
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,76.77,39.66
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,117.02,64.7
2016,11,8,8,45,695.0,66.5,0.9,18.0,306.0,160.1,97.31
2016,11,8,9,0,728.0,70.0,0.8,19.0,346.0,202.46,131.74
