Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,30,893.0,79.0,4.0,19.0,563.0,524.76,414.54
2016,11,18,11,45,890.5,79.5,4.1,19.5,563.5,542.08,428.79
2016,11,18,12,0,888.0,80.0,4.2,20.0,564.0,556.59,440.57
2016,11,18,12,15,884.0,80.0,4.25,20.0,558.0,566.95,449.69
2016,11,18,12,30,880.0,80.0,4.3,20.0,552.0,574.41,456.44
2016,11,18,12,45,872.5,79.0,4.35,20.0,538.0,575.98,458.62
2016,11,18,13,0,865.0,78.0,4.4,20.0,524.0,576.06,459.49
2016,11,18,13,15,856.0,77.0,4.4,20.0,503.5,571.25,456.35
2016,11,18,13,30,847.0,76.0,4.4,20.0,483.0,563.64,450.92
2016,11,18,13,45,832.0,74.5,4.4,20.0,455.5,549.46,440.27
2016,11,18,14,0,817.0,73.0,4.4,20.0,428.0,532.8,427.47
2016,11,18,14,15,798.0,70.5,4.2,19.5,395.5,510.59,410.42
2016,11,18,14,30,779.0,68.0,4.0,19.0,363.0,486.38,391.49
2016,11,18,14,45,750.5,65.0,3.8,19.0,325.0,455.09,365.79
2016,11,18,15,0,722.0,62.0,3.6,19.0,287.0,422.64,338.56
2016,11,18,15,15,680.0,57.5,3.15,18.0,245.5,381.59,304.72
2016,11,18,15,30,638.0,53.0,2.7,17.0,204.0,342.98,271.7
2016,11,18,15,45,572.5,47.0,2.3,16.5,161.5,292.22,227.74
2016,11,18,16,0,507.0,41.0,1.9,16.0,119.0,244.13,184.99
2016,11,18,16,15,394.5,31.5,1.75,15.0,79.5,180.13,128.53
2016,11,18,16,30,282.0,22.0,1.6,14.0,40.0,118.13,41.92
2016,11,18,16,45,141.0,11.0,1.5,13.0,20.0,46.66,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.5,15.5,4.4,13.0,32.0,11.66,0.0
2016,11,19,7,30,327.0,31.0,4.4,13.0,64.0,24.15,14.15
2016,11,19,7,45,417.5,39.0,4.45,13.5,103.0,29.01,19.65
2016,11,19,8,0,508.0,47.0,4.5,14.0,142.0,33.71,24.2
2016,11,19,8,15,254.0,27.0,4.45,14.0,74.5,21.99,9.55
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,6.75,0.13
2016,11,19,8,45,0.0,8.5,4.35,14.5,8.5,8.19,1.37
2016,11,19,9,0,0.0,10.0,4.3,15.0,10.0,9.64,2.59
2016,11,19,9,15,0.0,7.5,4.3,15.0,7.5,7.23,0.52
2016,11,19,9,30,0.0,5.0,4.3,15.0,5.0,4.82,0.0
2016,11,19,9,45,0.0,15.5,4.3,15.5,15.5,14.96,7.07
2016,11,19,10,0,0.0,26.0,4.3,16.0,26.0,25.1,15.61
2016,11,19,10,15,0.0,22.5,4.3,16.0,22.5,21.72,12.72
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,18.34,9.85
2016,11,19,10,45,3.0,97.5,4.3,16.0,99.0,95.45,74.32
2016,11,19,11,0,6.0,176.0,4.3,16.0,179.0,171.71,136.88
2016,11,19,11,15,57.5,209.5,4.25,16.0,240.0,228.67,183.06
2016,11,19,11,30,109.0,243.0,4.2,16.0,301.0,288.59,231.29
2016,11,19,11,45,54.5,183.0,4.2,16.5,212.0,206.0,164.42
2016,11,19,12,0,0.0,123.0,4.2,17.0,123.0,119.09,93.1
2016,11,19,12,15,0.0,135.5,4.15,17.0,135.5,131.38,103.26
2016,11,19,12,30,0.0,148.0,4.1,17.0,148.0,143.8,113.44
2016,11,19,12,45,0.0,119.5,4.1,17.0,119.5,115.98,90.73
2016,11,19,13,0,0.0,91.0,4.1,17.0,91.0,88.08,67.85
2016,11,19,13,15,0.0,49.0,4.05,17.0,49.0,47.35,34.07
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,6.76,0.04
2016,11,19,13,45,0.0,48.5,4.0,17.0,48.5,46.86,33.81
2016,11,19,14,0,0.0,90.0,4.0,17.0,90.0,87.35,67.69
2016,11,19,14,15,0.0,87.5,3.85,16.5,87.5,85.01,65.95
2016,11,19,14,30,0.0,85.0,3.7,16.0,85.0,82.72,64.27
2016,11,19,14,45,0.0,75.5,3.6,16.0,75.5,73.36,56.49
2016,11,19,15,0,0.0,66.0,3.5,16.0,66.0,63.98,48.63
2016,11,19,15,15,0.0,56.0,3.3,15.5,56.0,54.12,40.35
2016,11,19,15,30,0.0,46.0,3.1,15.0,46.0,44.44,32.1
2016,11,19,15,45,0.0,36.0,2.95,15.0,36.0,34.76,23.69
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,25.09,15.24
2016,11,19,16,15,0.0,17.0,2.75,15.0,17.0,16.4,7.42
2016,11,19,16,30,0.0,8.0,2.7,15.0,8.0,7.71,0.0
2016,11,19,16,45,0.0,4.0,2.65,15.0,4.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,14.0,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,27.47,16.54
2016,11,20,7,45,4.0,46.5,1.35,14.5,47.5,43.14,31.76
2016,11,20,8,0,8.0,64.0,1.5,15.0,66.0,58.58,45.89
2016,11,20,8,15,15.5,81.0,1.6,15.0,85.0,74.04,56.75
2016,11,20,8,30,23.0,98.0,1.7,15.0,104.0,88.55,68.57
2016,11,20,8,45,28.0,113.5,1.8,15.0,122.0,105.0,82.02
2016,11,20,9,0,33.0,129.0,1.9,15.0,140.0,121.94,95.88
2016,11,20,9,15,26.5,139.0,1.9,15.0,148.5,132.51,104.9
2016,11,20,9,30,20.0,149.0,1.9,15.0,157.0,144.61,115.09
2016,11,20,9,45,98.0,172.0,1.9,15.5,215.5,186.45,146.84
2016,11,20,10,0,176.0,195.0,1.9,16.0,274.0,235.2,184.45
2016,11,20,10,15,98.0,189.5,1.9,16.0,234.0,212.33,167.91
2016,11,20,10,30,20.0,184.0,1.9,16.0,194.0,182.99,145.38
2016,11,20,10,45,10.0,130.5,1.95,16.0,135.5,129.73,102.2
2016,11,20,11,0,0.0,77.0,2.0,16.0,77.0,74.47,56.71
2016,11,20,11,15,23.0,150.0,2.0,16.0,162.5,155.66,123.53
2016,11,20,11,30,46.0,223.0,2.0,16.0,248.0,238.16,189.76
2016,11,20,11,45,23.0,194.0,2.0,16.0,206.5,199.33,158.37
2016,11,20,12,0,0.0,165.0,2.0,16.0,165.0,159.89,126.46
2016,11,20,12,15,4.5,174.5,2.0,16.0,177.0,171.92,136.37
2016,11,20,12,30,9.0,184.0,2.0,16.0,189.0,184.18,146.38
2016,11,20,12,45,4.5,127.5,2.0,16.0,130.0,126.34,99.43
2016,11,20,13,0,0.0,71.0,2.0,16.0,71.0,68.65,51.93
2016,11,20,13,15,0.0,47.5,1.9,16.0,47.5,45.9,33.03
2016,11,20,13,30,0.0,24.0,1.8,16.0,24.0,23.17,13.96
2016,11,20,13,45,0.0,79.5,1.7,16.0,79.5,76.88,59.13
2016,11,20,14,0,0.0,135.0,1.6,16.0,135.0,132.93,105.58
2016,11,20,14,15,0.0,123.5,1.4,15.5,123.5,121.73,96.55
2016,11,20,14,30,0.0,112.0,1.2,15.0,112.0,110.51,87.56
2016,11,20,14,45,0.0,100.0,1.05,15.0,100.0,98.73,77.87
2016,11,20,15,0,0.0,88.0,0.9,15.0,88.0,86.94,68.04
2016,11,20,15,15,0.0,75.0,0.8,14.5,75.0,74.04,57.3
2016,11,20,15,30,0.0,62.0,0.7,14.0,62.0,61.1,46.32
2016,11,20,15,45,0.0,48.5,0.6,14.0,48.5,47.53,34.57
2016,11,20,16,0,0.0,35.0,0.5,14.0,35.0,33.83,22.62
2016,11,20,16,15,0.0,23.0,0.55,13.5,23.0,22.2,12.11
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.61,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,31.0,10.98,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,62.0,22.63,12.53
2016,11,21,7,45,447.0,37.0,1.6,12.0,102.0,27.58,18.47
2016,11,21,8,0,544.0,45.0,1.8,13.0,142.0,32.36,23.1
2016,11,21,8,15,601.0,50.0,2.0,13.0,183.5,42.54,25.14
2016,11,21,8,30,658.0,55.0,2.2,13.0,225.0,83.03,43.22
2016,11,21,8,45,701.5,57.5,2.4,13.5,265.5,121.29,67.48
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,162.64,99.24
2016,11,21,9,15,770.0,62.5,2.65,14.0,342.0,203.15,134.08
2016,11,21,9,30,795.0,65.0,2.7,14.0,378.0,244.49,171.0
2016,11,21,9,45,804.5,69.5,2.8,14.5,407.0,284.0,206.98
2016,11,21,10,0,814.0,74.0,2.9,15.0,436.0,322.66,241.92
2016,11,21,10,15,826.5,75.5,2.95,15.0,460.0,358.46,274.41
2016,11,21,10,30,839.0,77.0,3.0,15.0,484.0,393.18,305.49
2016,11,21,10,45,847.0,78.0,3.05,15.5,501.5,424.29,332.57
2016,11,21,11,0,855.0,79.0,3.1,16.0,519.0,453.64,357.63
2016,11,21,11,15,860.0,79.5,3.1,16.0,529.0,479.2,379.77
2016,11,21,11,30,865.0,80.0,3.1,16.0,539.0,502.54,399.76
2016,11,21,11,45,865.5,80.5,3.1,16.5,541.5,521.27,415.03
2016,11,21,12,0,866.0,81.0,3.1,17.0,544.0,537.39,427.95
2016,11,21,12,15,864.0,80.5,3.05,17.0,539.0,548.48,437.43
2016,11,21,12,30,862.0,80.0,3.0,17.0,534.0,556.77,444.58
2016,11,21,12,45,863.5,77.0,3.0,17.0,523.0,560.44,448.28
2016,11,21,13,0,865.0,74.0,3.0,17.0,512.0,562.12,450.32
2016,11,21,13,15,856.0,73.0,2.95,17.0,492.0,557.26,446.99
2016,11,21,13,30,847.0,72.0,2.9,17.0,472.0,551.46,442.74
2016,11,21,13,45,832.5,71.0,2.9,17.0,445.5,538.37,432.9
2016,11,21,14,0,818.0,70.0,2.9,17.0,419.0,522.8,420.91
2016,11,21,14,15,798.0,67.5,2.8,16.5,386.0,500.38,403.85
2016,11,21,14,30,778.0,65.0,2.7,16.0,353.0,475.99,384.8
2016,11,21,14,45,747.0,62.5,2.65,16.0,315.5,444.45,358.99
2016,11,21,15,0,716.0,60.0,2.6,16.0,278.0,411.87,331.69
2016,11,21,15,15,673.0,55.5,2.25,15.5,237.0,371.03,297.18
2016,11,21,15,30,630.0,51.0,1.9,15.0,196.0,330.43,261.9
2016,11,21,15,45,559.5,45.5,1.55,14.5,154.0,281.38,219.16
2016,11,21,16,0,489.0,40.0,1.2,14.0,112.0,233.12,176.21
2016,11,21,16,15,372.0,30.5,1.15,13.5,74.0,169.22,119.03
2016,11,21,16,30,255.0,21.0,1.1,13.0,36.0,106.44,21.19
2016,11,21,16,45,127.5,10.5,1.1,12.5,18.0,42.03,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.5,15.5,1.0,9.5,29.0,12.05,0.0
2016,11,22,7,30,297.0,31.0,1.1,10.0,58.0,24.86,14.01
2016,11,22,7,45,393.0,40.5,1.2,10.5,97.0,31.11,21.65
2016,11,22,8,0,489.0,50.0,1.3,11.0,136.0,37.14,27.54
2016,11,22,8,15,549.0,56.5,1.3,11.5,177.0,45.79,35.56
2016,11,22,8,30,609.0,63.0,1.3,12.0,218.0,82.24,45.0
2016,11,22,8,45,650.0,67.0,1.35,12.5,257.5,119.5,68.56
2016,11,22,9,0,691.0,71.0,1.4,13.0,297.0,159.66,99.17
2016,11,22,9,15,718.5,74.0,1.4,13.5,332.0,198.96,132.22
2016,11,22,9,30,746.0,77.0,1.4,14.0,367.0,241.68,169.23
2016,11,22,9,45,650.5,102.5,1.45,14.5,370.0,268.04,196.95
2016,11,22,10,0,555.0,128.0,1.5,15.0,373.0,287.95,218.15
2016,11,22,10,15,565.0,133.0,1.5,15.0,394.5,318.25,244.7
2016,11,22,10,30,575.0,138.0,1.5,15.0,416.0,347.33,269.83
2016,11,22,10,45,520.0,159.0,1.55,15.5,417.0,363.3,284.33
2016,11,22,11,0,465.0,180.0,1.6,16.0,418.0,375.84,295.4
2016,11,22,11,15,530.0,164.5,1.6,16.0,441.0,404.96,319.18
2016,11,22,11,30,595.0,149.0,1.6,16.0,464.0,436.57,344.72
2016,11,22,11,45,573.0,157.0,1.6,16.0,461.5,445.49,352.45
2016,11,22,12,0,551.0,165.0,1.6,16.0,459.0,453.34,359.21
2016,11,22,12,15,500.5,177.5,1.55,16.0,442.0,448.25,355.54
2016,11,22,12,30,450.0,190.0,1.5,16.0,425.0,440.55,349.72
2016,11,22,12,45,447.0,185.5,1.5,16.0,414.5,439.67,349.7
2016,11,22,13,0,444.0,181.0,1.5,16.0,404.0,437.2,348.33
2016,11,22,13,15,491.0,162.0,1.5,16.0,400.0,445.9,356.02
2016,11,22,13,30,538.0,143.0,1.5,16.0,396.0,452.4,361.85
2016,11,22,13,45,531.5,135.0,1.5,16.0,373.0,438.87,351.73
2016,11,22,14,0,525.0,127.0,1.5,16.0,350.0,423.58,340.18
2016,11,22,14,15,474.0,124.5,1.4,15.5,314.0,389.36,313.68
2016,11,22,14,30,423.0,122.0,1.3,15.0,278.0,355.07,286.79
2016,11,22,14,45,398.0,113.5,1.2,15.0,248.0,327.34,264.27
2016,11,22,15,0,373.0,105.0,1.1,15.0,218.0,299.36,241.05
2016,11,22,15,15,347.5,92.5,1.0,14.5,185.5,266.72,214.04
2016,11,22,15,30,322.0,80.0,0.9,14.0,153.0,234.32,186.51
2016,11,22,15,45,288.5,65.0,0.85,13.5,120.0,196.48,153.98
2016,11,22,16,0,255.0,50.0,0.8,13.0,87.0,159.9,121.67
2016,11,22,16,15,183.5,35.5,0.85,12.5,57.5,113.53,79.8
2016,11,22,16,30,112.0,21.0,0.9,12.0,28.0,64.64,7.46
2016,11,22,16,45,56.0,10.5,0.95,12.0,14.0,24.16,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,115.5,17.0,1.1,9.5,26.5,16.71,0.0
2016,11,23,7,30,231.0,34.0,1.1,10.0,53.0,26.72,14.95
2016,11,23,7,45,321.5,46.0,1.1,11.0,91.0,35.34,25.2
2016,11,23,8,0,412.0,58.0,1.1,12.0,129.0,45.21,34.52
2016,11,23,8,15,478.0,65.5,1.25,12.5,169.5,51.98,40.89
2016,11,23,8,30,544.0,73.0,1.4,13.0,210.0,85.95,50.67
2016,11,23,8,45,585.5,79.0,1.55,13.5,249.0,121.82,73.2
2016,11,23,9,0,627.0,85.0,1.7,14.0,288.0,160.83,102.57
2016,11,23,9,15,658.0,89.0,1.75,14.0,323.5,198.85,134.26
2016,11,23,9,30,689.0,93.0,1.8,14.0,359.0,238.46,168.61
2016,11,23,9,45,723.0,92.5,1.85,14.0,391.5,276.02,201.75
2016,11,23,10,0,757.0,92.0,1.9,14.0,424.0,314.74,235.95
2016,11,23,10,15,378.5,119.5,1.95,14.0,285.5,239.6,186.39
2016,11,23,10,30,0.0,147.0,2.0,14.0,147.0,140.75,112.19
2016,11,23,10,45,150.0,180.0,2.05,14.5,256.0,232.0,185.4
2016,11,23,11,0,300.0,213.0,2.1,15.0,365.0,333.53,265.34
2016,11,23,11,15,563.5,154.5,2.15,15.0,447.5,408.91,324.87
2016,11,23,11,30,827.0,96.0,2.2,15.0,530.0,494.58,392.53
2016,11,23,11,45,568.0,159.0,2.25,15.0,458.0,443.07,353.28
2016,11,23,12,0,309.0,222.0,2.3,15.0,386.0,380.52,304.33
2016,11,23,12,15,570.5,157.5,2.35,15.0,456.0,463.72,372.11
2016,11,23,12,30,832.0,93.0,2.4,15.0,526.0,548.67,439.68
2016,11,23,12,45,821.5,93.5,2.45,15.0,512.5,550.55,441.54
2016,11,23,13,0,811.0,94.0,2.5,15.0,499.0,549.66,441.65
2016,11,23,13,15,800.5,92.5,2.55,15.0,479.5,543.97,438.0
2016,11,23,13,30,790.0,91.0,2.6,15.0,460.0,535.67,432.17
2016,11,23,13,45,776.0,88.5,2.7,15.0,433.5,521.89,422.08
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,506.99,410.81
2016,11,23,14,15,740.0,83.0,2.8,14.5,374.5,484.2,393.54
2016,11,23,14,30,718.0,80.0,2.8,14.0,342.0,459.66,374.41
2016,11,23,14,45,687.5,75.5,2.8,14.0,305.0,427.81,348.27
2016,11,23,15,0,657.0,71.0,2.8,14.0,268.0,395.06,320.72
2016,11,23,15,15,609.5,66.0,2.4,13.5,227.5,353.7,285.52
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,312.96,249.95
2016,11,23,15,45,488.0,53.5,1.7,13.0,146.0,260.4,204.05
2016,11,23,16,0,414.0,46.0,1.4,13.0,105.0,210.96,160.08
2016,11,23,16,15,294.0,34.0,1.3,12.0,68.5,146.46,102.67
2016,11,23,16,30,174.0,22.0,1.2,11.0,32.0,83.03,6.13
2016,11,23,16,45,87.0,11.0,1.15,10.5,16.0,32.18,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,114.5,16.5,0.55,7.0,26.0,16.22,0.0
2016,11,24,7,30,229.0,33.0,0.6,7.0,52.0,25.97,14.01
2016,11,24,7,45,339.0,44.0,0.65,7.5,91.5,35.16,25.37
2016,11,24,8,0,449.0,55.0,0.7,8.0,131.0,42.51,32.66
2016,11,24,8,15,515.0,62.5,0.8,8.0,173.0,47.78,37.84
2016,11,24,8,30,581.0,70.0,0.9,8.0,215.0,83.3,48.92
2016,11,24,8,45,633.5,74.0,1.0,8.5,256.5,119.97,71.2
2016,11,24,9,0,686.0,78.0,1.1,9.0,298.0,160.7,101.6
2016,11,24,9,15,716.0,81.5,1.15,9.5,334.5,200.51,135.0
2016,11,24,9,30,746.0,85.0,1.2,10.0,371.0,241.69,170.93
2016,11,24,9,45,771.5,86.5,1.3,11.0,403.0,280.94,205.55
2016,11,24,10,0,797.0,88.0,1.4,12.0,435.0,322.66,241.91
2016,11,24,10,15,811.0,90.0,1.4,12.5,459.5,358.8,273.79
2016,11,24,10,30,825.0,92.0,1.4,13.0,484.0,394.04,304.28
2016,11,24,10,45,835.5,92.5,1.4,13.5,502.5,425.31,331.0
2016,11,24,11,0,846.0,93.0,1.4,14.0,521.0,455.01,355.84
2016,11,24,11,15,850.5,94.0,1.2,14.0,531.0,480.74,376.79
2016,11,24,11,30,855.0,95.0,1.0,14.0,541.0,504.29,395.28
2016,11,24,11,45,857.0,94.5,0.85,14.5,544.0,522.78,408.86
2016,11,24,12,0,859.0,94.0,0.7,15.0,547.0,538.75,419.97
2016,11,24,12,15,856.5,94.0,0.6,15.0,541.5,550.24,428.53
2016,11,24,12,30,854.0,94.0,0.5,15.0,536.0,558.98,434.78
2016,11,24,12,45,848.0,93.0,0.4,15.5,523.0,561.99,435.84
2016,11,24,13,0,842.0,92.0,0.3,16.0,510.0,562.17,434.71
2016,11,24,13,15,831.5,90.5,0.35,16.0,490.0,556.58,431.73
2016,11,24,13,30,821.0,89.0,0.4,16.0,470.0,548.26,426.66
2016,11,24,13,45,804.5,87.0,0.5,16.0,443.0,533.56,417.22
2016,11,24,14,0,788.0,85.0,0.6,16.0,416.0,516.47,405.66
2016,11,24,14,15,765.5,82.0,0.55,16.0,383.0,492.98,387.66
2016,11,24,14,30,743.0,79.0,0.5,16.0,350.0,469.34,369.15
2016,11,24,14,45,710.5,75.5,0.5,16.0,312.0,437.3,344.22
2016,11,24,15,0,678.0,72.0,0.5,16.0,274.0,404.38,317.93
2016,11,24,15,15,630.0,66.5,0.5,15.5,232.5,361.89,284.05
2016,11,24,15,30,582.0,61.0,0.5,15.0,191.0,319.98,249.49
2016,11,24,15,45,509.5,53.0,0.5,14.5,149.0,267.06,205.4
2016,11,24,16,0,437.0,45.0,0.5,14.0,107.0,217.17,162.52
2016,11,24,16,15,315.0,33.5,0.55,13.5,69.5,152.03,104.84
2016,11,24,16,30,193.0,22.0,0.6,13.0,32.0,87.6,1.29
2016,11,24,16,45,96.5,11.0,0.7,12.5,16.0,34.37,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,18.0,14.0,1.05,7.5,15.5,13.76,0.0
2016,11,25,7,30,36.0,28.0,1.0,8.0,31.0,24.6,12.18
2016,11,25,7,45,71.0,45.5,1.0,8.5,56.0,38.93,28.41
2016,11,25,8,0,106.0,63.0,1.0,9.0,81.0,52.89,41.69
2016,11,25,8,15,123.5,81.0,1.2,9.5,107.5,66.83,54.61
2016,11,25,8,30,141.0,99.0,1.4,10.0,134.0,90.27,67.97
2016,11,25,8,45,154.0,115.5,1.6,10.5,159.5,113.92,85.77
2016,11,25,9,0,167.0,132.0,1.8,11.0,185.0,138.67,105.48
2016,11,25,9,15,181.0,144.5,1.75,11.5,208.0,161.36,123.91
2016,11,25,9,30,195.0,157.0,1.7,12.0,231.0,184.91,143.34
2016,11,25,9,45,237.0,166.0,1.7,12.5,263.5,211.76,164.72
2016,11,25,10,0,279.0,175.0,1.7,13.0,296.0,243.47,190.27
2016,11,25,10,15,274.5,186.5,1.7,13.5,311.0,264.39,208.05
2016,11,25,10,30,270.0,198.0,1.7,14.0,326.0,284.5,224.87
2016,11,25,10,45,267.0,206.5,1.75,14.5,337.0,301.63,239.04
2016,11,25,11,0,264.0,215.0,1.8,15.0,348.0,317.99,252.36
2016,11,25,11,15,261.0,220.5,1.8,15.0,354.0,330.76,263.04
2016,11,25,11,30,258.0,226.0,1.8,15.0,360.0,342.7,272.95
2016,11,25,11,45,232.0,230.0,1.8,15.5,351.5,339.42,270.27
2016,11,25,12,0,206.0,234.0,1.8,16.0,343.0,335.72,267.17
2016,11,25,12,15,192.0,233.0,1.75,16.0,333.5,332.02,264.5
2016,11,25,12,30,178.0,232.0,1.7,16.0,324.0,327.39,261.03
2016,11,25,12,45,229.0,220.5,1.7,16.0,336.0,346.41,276.81
2016,11,25,13,0,280.0,209.0,1.7,16.0,348.0,368.8,295.03
2016,11,25,13,15,191.0,205.0,1.65,15.5,298.0,314.35,252.29
2016,11,25,13,30,102.0,201.0,1.6,15.0,248.0,259.04,208.37
2016,11,25,13,45,127.0,190.0,1.55,15.0,245.5,266.35,214.93
2016,11,25,14,0,152.0,179.0,1.5,15.0,243.0,268.55,217.09
2016,11,25,14,15,160.0,164.5,1.3,14.5,227.0,257.06,208.27
2016,11,25,14,30,168.0,150.0,1.1,14.0,211.0,244.73,198.6
2016,11,25,14,45,155.5,136.0,0.9,14.0,188.0,222.23,179.99
2016,11,25,15,0,143.0,122.0,0.7,14.0,165.0,199.73,161.17
2016,11,25,15,15,130.5,105.0,0.7,13.5,139.5,173.79,139.75
2016,11,25,15,30,118.0,88.0,0.7,13.0,114.0,147.97,117.94
2016,11,25,15,45,102.0,70.0,0.75,13.0,89.0,119.77,93.52
2016,11,25,16,0,86.0,52.0,0.8,13.0,64.0,91.93,69.02
2016,11,25,16,15,43.0,35.5,0.85,12.5,41.5,58.04,38.78
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,19.07,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,9.34,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.5,10.5,9.5,9.16,2.28
2016,11,26,8,0,0.0,14.0,2.7,11.0,14.0,13.5,6.37
2016,11,26,8,15,0.0,19.0,2.8,11.0,19.0,18.32,10.86
2016,11,26,8,30,0.0,24.0,2.9,11.0,24.0,23.15,14.38
2016,11,26,8,45,0.0,28.5,3.0,11.0,28.5,27.5,18.19
2016,11,26,9,0,0.0,33.0,3.1,11.0,33.0,31.85,21.97
2016,11,26,9,15,0.0,37.5,3.05,11.0,37.5,36.21,25.72
2016,11,26,9,30,0.0,42.0,3.0,11.0,42.0,40.56,29.44
2016,11,26,9,45,0.0,92.5,2.95,11.0,92.5,88.91,70.75
2016,11,26,10,0,0.0,143.0,2.9,11.0,143.0,135.86,110.21
2016,11,26,10,15,0.0,126.0,2.9,11.0,126.0,120.68,97.23
2016,11,26,10,30,0.0,109.0,2.9,11.0,109.0,104.96,83.9
2016,11,26,10,45,44.5,164.0,2.9,11.0,186.5,174.11,141.28
2016,11,26,11,0,89.0,219.0,2.9,11.0,264.0,246.44,200.45
2016,11,26,11,15,140.0,225.5,3.05,11.0,297.5,279.68,227.54
2016,11,26,11,30,191.0,232.0,3.2,11.0,331.0,314.89,256.45
2016,11,26,11,45,146.0,232.5,3.4,11.5,308.5,298.93,243.36
2016,11,26,12,0,101.0,233.0,3.6,12.0,286.0,278.94,226.89
2016,11,26,12,15,154.5,231.0,3.7,12.0,311.0,309.94,252.79
2016,11,26,12,30,208.0,229.0,3.8,12.0,336.0,339.76,277.61
2016,11,26,12,45,163.5,224.0,3.95,12.0,307.0,314.11,256.88
2016,11,26,13,0,119.0,219.0,4.1,12.0,278.0,287.4,235.22
2016,11,26,13,15,59.5,137.5,4.05,12.0,167.0,168.94,137.72
2016,11,26,13,30,0.0,56.0,4.0,12.0,56.0,54.12,40.63
2016,11,26,13,45,0.0,92.5,4.0,12.0,92.5,89.77,71.04
2016,11,26,14,0,0.0,129.0,4.0,12.0,129.0,126.93,102.48
2016,11,26,14,15,33.5,138.0,3.8,12.0,150.0,158.02,129.06
2016,11,26,14,30,67.0,147.0,3.6,12.0,171.0,185.92,152.65
2016,11,26,14,45,55.5,132.5,3.45,12.0,151.0,165.12,135.12
2016,11,26,15,0,44.0,118.0,3.3,12.0,131.0,144.59,117.72
2016,11,26,15,15,36.0,101.0,3.15,12.0,110.5,122.97,99.22
2016,11,26,15,30,28.0,84.0,3.0,12.0,90.0,101.52,80.65
2016,11,26,15,45,14.5,65.5,2.9,12.0,69.0,72.97,55.99
2016,11,26,16,0,1.0,47.0,2.8,12.0,48.0,48.67,34.93
2016,11,26,16,15,0.5,30.0,2.8,11.5,30.5,30.58,18.24
2016,11,26,16,30,0.0,13.0,2.8,11.0,13.0,12.54,0.0
2016,11,26,16,45,0.0,6.5,2.85,11.0,6.5,6.39,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,91.5,15.0,2.5,10.0,21.5,14.74,0.0
2016,11,27,7,30,183.0,30.0,2.6,10.0,43.0,23.69,9.55
2016,11,27,7,45,314.0,39.5,2.75,10.5,81.5,31.34,21.35
2016,11,27,8,0,445.0,49.0,2.9,11.0,120.0,37.4,27.53
2016,11,27,8,15,513.5,56.0,3.1,11.0,161.0,40.91,31.1
2016,11,27,8,30,582.0,63.0,3.3,11.0,202.0,71.5,40.49
2016,11,27,8,45,638.5,66.0,3.5,11.5,243.0,107.18,60.41
2016,11,27,9,0,695.0,69.0,3.7,12.0,284.0,147.24,89.21
2016,11,27,9,15,724.5,72.0,3.7,12.0,320.0,186.54,122.06
2016,11,27,9,30,754.0,75.0,3.7,12.0,356.0,229.47,159.8
2016,11,27,9,45,585.5,112.5,3.75,12.5,341.5,250.2,185.96
2016,11,27,10,0,417.0,150.0,3.8,13.0,327.0,258.27,199.73
2016,11,27,10,15,626.5,114.5,3.7,13.0,398.0,311.69,241.26
2016,11,27,10,30,836.0,79.0,3.6,13.0,469.0,377.65,294.14
2016,11,27,10,45,846.0,79.5,3.55,13.5,487.0,408.91,321.67
2016,11,27,11,0,856.0,80.0,3.5,14.0,505.0,438.56,347.35
2016,11,27,11,15,860.5,81.0,3.35,14.0,515.5,464.47,369.99
2016,11,27,11,30,865.0,82.0,3.2,14.0,526.0,488.18,390.36
2016,11,27,11,45,866.0,82.0,3.1,14.5,528.5,506.86,405.72
2016,11,27,12,0,867.0,82.0,3.0,15.0,531.0,522.97,418.67
2016,11,27,12,15,864.5,81.5,2.95,15.0,526.0,534.11,428.38
2016,11,27,12,30,862.0,81.0,2.9,15.0,521.0,542.47,435.72
2016,11,27,12,45,715.0,112.5,2.85,15.0,471.5,504.22,406.03
2016,11,27,13,0,568.0,144.0,2.8,15.0,422.0,459.68,371.12
2016,11,27,13,15,473.5,158.0,2.65,15.0,384.0,425.41,344.0
2016,11,27,13,30,379.0,172.0,2.5,15.0,346.0,385.28,311.96
2016,11,27,13,45,334.0,168.5,2.45,15.0,315.0,357.36,289.93
2016,11,27,14,0,289.0,165.0,2.4,15.0,284.0,329.09,267.32
2016,11,27,14,15,326.5,146.0,2.3,14.5,271.0,326.03,265.75
2016,11,27,14,30,364.0,127.0,2.2,14.0,258.0,326.21,266.26
2016,11,27,14,45,335.5,118.5,2.1,14.0,229.0,298.42,243.18
2016,11,27,15,0,307.0,110.0,2.0,14.0,200.0,265.27,215.52
2016,11,27,15,15,282.5,95.5,1.75,13.5,169.0,232.91,188.25
2016,11,27,15,30,258.0,81.0,1.5,13.0,138.0,200.91,160.68
2016,11,27,15,45,221.0,65.5,1.25,12.5,107.0,163.58,128.31
2016,11,27,16,0,184.0,50.0,1.0,12.0,76.0,127.84,96.76
2016,11,27,16,15,92.0,36.0,1.0,11.5,49.0,79.08,53.68
2016,11,27,16,30,0.0,22.0,1.0,11.0,22.0,23.15,0.0
2016,11,27,16,45,0.0,11.0,1.0,11.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,12.0,12.5,2.8,12.0,13.5,12.29,0.0
2016,11,28,7,30,24.0,25.0,3.0,12.0,27.0,23.0,7.82
2016,11,28,7,45,63.5,42.5,3.25,12.0,51.5,36.43,25.4
2016,11,28,8,0,103.0,60.0,3.5,12.0,76.0,50.45,38.81
2016,11,28,8,15,125.5,77.5,3.6,12.0,103.0,64.09,51.52
2016,11,28,8,30,148.0,95.0,3.7,12.0,130.0,85.55,63.82
2016,11,28,8,45,168.0,111.0,3.85,12.0,157.5,109.57,81.39
2016,11,28,9,0,188.0,127.0,4.0,12.0,185.0,135.26,101.55
2016,11,28,9,15,206.5,138.5,4.05,12.0,209.5,156.24,118.61
2016,11,28,9,30,225.0,150.0,4.1,12.0,234.0,181.02,139.42
2016,11,28,9,45,170.5,166.0,4.2,12.5,232.5,194.2,152.96
2016,11,28,10,0,116.0,182.0,4.3,13.0,231.0,200.89,160.44
2016,11,28,10,15,336.0,159.5,4.3,13.0,313.0,257.22,202.88
2016,11,28,10,30,556.0,137.0,4.3,13.0,395.0,327.51,258.3
2016,11,28,10,45,579.5,136.0,4.35,13.5,413.5,355.57,282.43
2016,11,28,11,0,603.0,135.0,4.4,14.0,432.0,382.61,305.54
2016,11,28,11,15,569.5,148.5,4.4,14.0,434.0,396.9,318.82
2016,11,28,11,30,536.0,162.0,4.4,14.0,436.0,409.18,330.01
2016,11,28,11,45,642.0,141.5,4.4,14.0,471.5,454.48,367.35
2016,11,28,12,0,748.0,121.0,4.4,14.0,507.0,499.88,404.56
2016,11,28,12,15,687.0,127.0,4.35,14.0,479.0,486.48,394.77
2016,11,28,12,30,626.0,133.0,4.3,14.0,451.0,469.51,382.03
2016,11,28,12,45,519.0,157.0,4.3,14.0,416.5,441.29,359.69
2016,11,28,13,0,412.0,181.0,4.3,14.0,382.0,412.35,336.35
2016,11,28,13,15,412.5,173.0,4.2,14.0,367.5,406.84,332.39
2016,11,28,13,30,413.0,165.0,4.1,14.0,353.0,399.83,327.06
2016,11,28,13,45,208.5,154.0,4.1,14.0,249.0,274.69,225.03
2016,11,28,14,0,4.0,143.0,4.1,14.0,145.0,143.48,115.34
2016,11,28,14,15,2.0,132.0,4.0,14.0,133.0,131.84,105.93
2016,11,28,14,30,0.0,121.0,3.9,14.0,121.0,120.23,96.34
2016,11,28,14,45,0.0,108.0,3.85,14.0,108.0,107.51,85.75
