Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,0.0,95.0,3.8,14.0,95.0,94.77,75.03
2016,11,28,15,15,0.0,80.0,3.35,13.5,80.0,79.82,62.4
2016,11,28,15,30,0.0,65.0,2.9,13.0,65.0,64.76,49.51
2016,11,28,15,45,0.0,50.5,2.5,12.5,50.5,50.14,36.81
2016,11,28,16,0,0.0,36.0,2.1,12.0,36.0,35.32,23.83
2016,11,28,16,15,0.0,23.0,1.85,11.5,23.0,22.21,11.59
2016,11,28,16,30,0.0,10.0,1.6,11.0,10.0,9.64,0.0
2016,11,28,16,45,0.0,5.0,1.4,10.5,5.0,4.91,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.5,10.5,1.6,5.5,24.0,10.32,0.0
2016,11,29,7,30,397.0,21.0,1.8,6.0,48.0,17.76,3.9
2016,11,29,7,45,500.5,28.0,2.05,7.0,87.5,22.54,13.85
2016,11,29,8,0,604.0,35.0,2.3,8.0,127.0,27.2,18.7
2016,11,29,8,15,662.5,39.5,2.35,8.5,169.0,29.38,20.98
2016,11,29,8,30,721.0,44.0,2.4,9.0,211.0,58.68,28.15
2016,11,29,8,45,758.0,47.0,2.45,9.5,251.5,98.56,49.47
2016,11,29,9,0,795.0,50.0,2.5,10.0,292.0,140.82,80.01
2016,11,29,9,15,819.5,52.0,2.4,10.5,328.0,184.96,116.8
2016,11,29,9,30,844.0,54.0,2.3,11.0,364.0,226.89,153.78
2016,11,29,9,45,860.5,55.5,2.2,11.5,394.5,266.75,190.09
2016,11,29,10,0,877.0,57.0,2.1,12.0,425.0,306.11,225.9
2016,11,29,10,15,888.0,58.5,2.05,12.0,449.5,342.98,259.83
2016,11,29,10,30,899.0,60.0,2.0,12.0,474.0,378.54,292.08
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.5,410.38,320.28
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,440.25,346.18
2016,11,29,11,15,915.5,62.5,2.05,13.5,519.5,466.19,368.51
2016,11,29,11,30,919.0,63.0,2.1,14.0,530.0,489.73,388.4
2016,11,29,11,45,918.0,63.5,2.2,14.5,532.5,508.57,404.38
2016,11,29,12,0,917.0,64.0,2.3,15.0,535.0,524.65,417.85
2016,11,29,12,15,915.0,64.0,2.35,15.0,530.0,536.87,428.68
2016,11,29,12,30,913.0,64.0,2.4,15.0,525.0,546.19,437.07
2016,11,29,12,45,895.5,67.5,2.45,15.0,511.0,548.08,439.49
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,546.98,439.44
2016,11,29,13,15,869.0,70.0,2.5,14.5,478.0,542.78,437.6
2016,11,29,13,30,860.0,69.0,2.5,14.0,459.0,535.8,433.41
2016,11,29,13,45,844.0,68.0,2.55,14.0,432.5,524.33,424.82
2016,11,29,14,0,828.0,67.0,2.6,14.0,406.0,508.69,412.74
2016,11,29,14,15,808.5,64.5,2.55,14.0,374.0,487.31,395.59
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,463.91,376.42
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.5,434.13,351.79
2016,11,29,15,0,733.0,56.0,2.5,14.0,269.0,403.12,325.45
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.5,363.44,291.93
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,323.92,257.46
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,273.31,212.95
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,228.4,171.97
2016,11,29,16,15,386.0,27.0,1.15,10.5,68.0,164.91,111.94
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,100.89,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,40.34,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.5,0.85,8.5,6.5,6.39,0.0
2016,11,30,7,30,0.0,13.0,0.8,9.0,13.0,12.54,0.07
2016,11,30,7,45,0.0,25.0,0.75,9.5,25.0,24.14,14.97
2016,11,30,8,0,0.0,37.0,0.7,10.0,37.0,35.54,25.94
2016,11,30,8,15,0.0,50.5,0.85,10.0,50.5,47.94,37.5
2016,11,30,8,30,0.0,64.0,1.0,10.0,64.0,60.44,46.54
2016,11,30,8,45,0.0,77.0,1.15,10.5,77.0,72.67,57.09
2016,11,30,9,0,0.0,90.0,1.3,11.0,90.0,84.97,67.52
2016,11,30,9,15,0.0,102.0,1.35,11.0,102.0,96.44,77.24
2016,11,30,9,30,0.0,114.0,1.4,11.0,114.0,107.95,86.88
2016,11,30,9,45,38.0,144.5,1.5,11.5,160.5,143.58,115.19
2016,11,30,10,0,76.0,175.0,1.6,12.0,207.0,183.97,147.37
2016,11,30,10,15,68.5,184.0,1.6,12.0,214.0,193.91,155.8
2016,11,30,10,30,61.0,193.0,1.6,12.0,221.0,203.18,163.63
2016,11,30,10,45,118.0,205.0,1.6,12.5,261.5,238.98,191.88
2016,11,30,11,0,175.0,217.0,1.6,13.0,302.0,278.72,223.22
2016,11,30,11,15,185.0,221.5,1.6,13.0,313.0,293.66,235.4
2016,11,30,11,30,195.0,226.0,1.6,13.0,324.0,308.57,247.62
2016,11,30,11,45,234.5,222.5,1.65,13.5,341.5,329.81,264.52
2016,11,30,12,0,274.0,219.0,1.7,14.0,359.0,353.64,283.39
2016,11,30,12,15,290.0,214.5,1.85,14.0,361.5,363.23,291.71
2016,11,30,12,30,306.0,210.0,2.0,14.0,364.0,372.2,299.6
2016,11,30,12,45,236.5,212.5,2.15,14.0,329.5,342.43,276.29
2016,11,30,13,0,167.0,215.0,2.3,14.0,295.0,307.54,248.66
2016,11,30,13,15,83.5,117.5,2.35,13.5,157.5,164.05,132.83
2016,11,30,13,30,0.0,20.0,2.4,13.0,20.0,19.31,10.86
2016,11,30,13,45,6.0,84.5,2.45,13.0,87.0,84.99,66.87
2016,11,30,14,0,12.0,149.0,2.5,13.0,154.0,153.87,124.62
2016,11,30,14,15,27.0,144.0,2.4,12.5,154.0,161.12,131.04
2016,11,30,14,30,42.0,139.0,2.3,12.0,154.0,164.37,134.18
2016,11,30,14,45,36.0,125.0,2.2,12.0,137.0,147.15,119.75
2016,11,30,15,0,30.0,111.0,2.1,12.0,120.0,130.03,105.27
2016,11,30,15,15,23.5,95.0,1.9,12.0,101.5,110.49,88.56
2016,11,30,15,30,17.0,79.0,1.7,12.0,83.0,87.56,68.81
2016,11,30,15,45,8.5,61.5,1.55,12.0,63.5,66.14,50.22
2016,11,30,16,0,0.0,44.0,1.4,12.0,44.0,44.9,31.74
2016,11,30,16,15,0.0,28.0,1.3,11.5,28.0,28.13,16.03
2016,11,30,16,30,0.0,12.0,1.2,11.0,12.0,11.58,0.0
2016,11,30,16,45,0.0,6.0,1.2,11.0,6.0,5.9,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,10.32,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,16.59,0.44
2016,12,1,7,45,437.5,29.0,1.5,8.0,79.0,23.92,14.71
2016,12,1,8,0,556.0,37.0,1.6,9.0,118.0,29.51,20.62
2016,12,1,8,15,620.0,42.0,1.9,9.5,160.0,32.01,23.22
2016,12,1,8,30,684.0,47.0,2.2,10.0,202.0,56.13,28.8
2016,12,1,8,45,727.5,50.0,2.55,10.5,242.5,94.52,47.96
2016,12,1,9,0,771.0,53.0,2.9,11.0,283.0,135.98,76.87
2016,12,1,9,15,798.0,56.0,2.95,11.0,320.0,177.47,111.03
2016,12,1,9,30,825.0,59.0,3.0,11.0,357.0,219.95,148.46
2016,12,1,9,45,839.0,62.0,3.15,11.5,387.5,259.97,185.1
2016,12,1,10,0,853.0,65.0,3.3,12.0,418.0,299.45,221.37
2016,12,1,10,15,866.0,66.5,3.35,12.0,443.0,338.4,257.27
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,374.03,290.0
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.5,406.13,318.83
2016,12,1,11,0,896.0,70.0,3.5,13.0,505.0,436.44,345.54
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.5,462.57,369.02
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,486.38,390.2
2016,12,1,11,45,906.0,71.0,3.65,13.5,529.5,505.6,406.62
2016,12,1,12,0,907.0,71.0,3.7,14.0,533.0,522.15,420.54
2016,12,1,12,15,905.0,71.0,3.65,14.0,528.5,534.44,431.39
2016,12,1,12,30,903.0,71.0,3.6,14.0,524.0,543.87,439.76
2016,12,1,12,45,898.5,70.0,3.55,14.5,512.0,548.06,443.03
2016,12,1,13,0,894.0,69.0,3.5,15.0,500.0,549.32,443.83
2016,12,1,13,15,884.5,68.0,3.45,15.0,480.5,545.04,440.96
2016,12,1,13,30,875.0,67.0,3.4,15.0,461.0,537.93,435.71
2016,12,1,13,45,860.0,66.0,3.4,15.0,434.5,525.23,425.98
2016,12,1,14,0,845.0,65.0,3.4,15.0,408.0,512.0,415.52
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.5,490.14,398.55
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,466.23,379.47
2016,12,1,14,45,773.5,57.5,3.1,14.0,306.0,435.8,353.94
2016,12,1,15,0,743.0,55.0,3.0,14.0,269.0,404.21,326.79
2016,12,1,15,15,699.5,51.0,2.6,13.0,228.5,364.57,293.15
2016,12,1,15,30,656.0,47.0,2.2,12.0,188.0,325.06,258.53
2016,12,1,15,45,586.0,41.0,1.85,11.5,146.5,274.11,213.58
2016,12,1,16,0,516.0,35.0,1.5,11.0,105.0,225.75,169.67
2016,12,1,16,15,393.5,26.5,1.5,10.5,67.5,165.82,111.76
2016,12,1,16,30,271.0,18.0,1.5,10.0,30.0,102.04,0.0
2016,12,1,16,45,135.5,9.0,1.5,9.5,15.0,40.97,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,9.34,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,16.11,0.0
2016,12,2,7,45,467.5,26.5,2.75,7.0,79.0,21.49,12.55
2016,12,2,8,0,577.0,34.0,3.0,8.0,118.0,26.69,18.13
2016,12,2,8,15,639.5,39.0,3.15,8.5,159.5,29.33,20.87
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,51.91,26.01
2016,12,2,8,45,738.5,48.0,3.45,9.5,241.0,91.42,45.58
2016,12,2,9,0,775.0,52.0,3.6,10.0,281.0,133.33,74.89
2016,12,2,9,15,801.5,54.5,3.75,10.5,317.0,174.37,108.47
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,216.35,145.31
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,258.78,184.09
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,297.96,220.35
2016,12,2,10,15,867.5,64.5,4.25,12.5,439.0,334.58,254.05
2016,12,2,10,30,880.0,66.0,4.2,13.0,464.0,370.04,286.2
2016,12,2,10,45,887.5,67.0,4.2,13.5,482.0,401.79,314.81
2016,12,2,11,0,895.0,68.0,4.2,14.0,500.0,431.69,341.23
2016,12,2,11,15,899.5,68.5,4.15,14.0,511.0,457.8,364.62
2016,12,2,11,30,904.0,69.0,4.1,14.0,522.0,481.61,385.65
2016,12,2,11,45,905.0,69.0,4.1,14.5,525.0,500.84,402.04
2016,12,2,12,0,906.0,69.0,4.1,15.0,528.0,517.41,415.91
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.5,529.73,426.92
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,539.2,435.45
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,543.18,439.76
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,544.24,441.65
2016,12,2,13,15,882.5,66.0,4.35,15.0,476.0,540.03,439.08
2016,12,2,13,30,873.0,65.0,4.4,15.0,457.0,533.0,434.09
2016,12,2,13,45,856.5,64.5,4.45,15.0,430.5,520.15,424.26
2016,12,2,14,0,840.0,64.0,4.5,15.0,404.0,506.82,413.7
2016,12,2,14,15,819.5,62.0,4.3,14.5,372.0,485.68,396.83
2016,12,2,14,30,799.0,60.0,4.1,14.0,340.0,462.51,377.88
2016,12,2,14,45,766.5,57.5,3.95,14.0,302.5,431.36,351.55
2016,12,2,15,0,734.0,55.0,3.8,14.0,265.0,399.13,323.7
2016,12,2,15,15,689.5,51.0,3.35,13.5,225.0,359.4,289.33
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,319.87,254.19
2016,12,2,15,45,572.5,41.5,2.45,12.5,143.5,268.97,209.29
2016,12,2,16,0,500.0,36.0,2.0,12.0,102.0,223.98,168.14
2016,12,2,16,15,376.0,27.0,1.9,11.0,65.5,160.67,107.89
2016,12,2,16,30,252.0,18.0,1.8,10.0,29.0,96.59,0.0
2016,12,2,16,45,126.0,9.0,1.7,9.5,14.5,38.64,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,9.34,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,14.91,0.0
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,20.79,11.76
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,28.84,19.93
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.5,31.83,23.01
2016,12,3,8,30,646.0,47.0,2.1,10.0,190.0,51.39,27.57
2016,12,3,8,45,689.5,50.0,2.25,10.5,229.0,87.76,44.59
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,127.27,71.36
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,167.14,103.65
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,208.15,139.39
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,246.94,174.53
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,285.48,209.59
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,321.5,242.42
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,358.3,275.3
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.5,389.42,303.14
2016,12,3,11,0,869.0,68.0,2.7,14.0,486.0,418.88,329.05
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.5,444.58,352.0
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,468.08,372.76
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,487.34,389.22
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,504.04,403.3
2016,12,3,12,15,881.0,69.0,3.0,15.0,510.0,516.12,414.01
2016,12,3,12,30,879.0,69.0,3.0,15.0,506.0,525.42,422.32
2016,12,3,12,45,875.0,68.0,3.0,15.5,495.0,529.82,425.87
2016,12,3,13,0,871.0,67.0,3.0,16.0,484.0,531.39,427.03
2016,12,3,13,15,862.5,66.0,2.95,16.0,465.5,527.78,424.67
2016,12,3,13,30,854.0,65.0,2.9,16.0,447.0,521.41,419.99
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.5,509.5,410.93
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,497.06,401.16
2016,12,3,14,15,808.5,60.0,2.7,16.0,365.0,476.66,384.41
2016,12,3,14,30,789.0,58.0,2.5,16.0,334.0,454.23,365.69
2016,12,3,14,45,759.0,56.0,2.35,16.0,298.0,425.11,341.34
2016,12,3,15,0,729.0,54.0,2.2,16.0,262.0,394.84,315.45
2016,12,3,15,15,685.5,50.0,1.9,15.0,222.5,355.78,282.74
2016,12,3,15,30,642.0,46.0,1.6,14.0,183.0,316.89,249.12
2016,12,3,15,45,568.5,40.5,1.3,13.5,142.0,265.88,204.75
2016,12,3,16,0,495.0,35.0,1.0,13.0,101.0,220.7,164.02
2016,12,3,16,15,373.0,26.0,1.0,12.5,65.0,158.32,104.98
2016,12,3,16,30,251.0,17.0,1.0,12.0,29.0,95.04,0.0
2016,12,3,16,45,125.5,8.5,1.05,11.5,14.5,37.95,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,9.83,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,16.05,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,22.84,13.23
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,29.29,20.27
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,32.74,23.83
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,50.2,28.37
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,85.93,44.96
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,127.74,73.24
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,166.2,103.59
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,206.04,137.4
2016,12,4,9,45,746.5,76.0,1.05,13.0,359.0,244.38,172.12
2016,12,4,10,0,737.0,86.0,1.2,14.0,385.0,278.5,203.22
2016,12,4,10,15,660.5,105.0,1.2,14.0,385.5,300.51,226.23
2016,12,4,10,30,584.0,124.0,1.2,14.0,386.0,316.11,243.01
2016,12,4,10,45,612.0,121.5,1.25,14.5,405.5,344.01,266.71
2016,12,4,11,0,640.0,119.0,1.3,15.0,425.0,371.99,290.08
2016,12,4,11,15,592.5,136.5,1.3,15.0,425.0,386.95,303.73
2016,12,4,11,30,545.0,154.0,1.3,15.0,425.0,396.78,312.89
2016,12,4,11,45,678.5,122.0,1.3,15.0,461.5,442.32,349.21
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,488.89,385.95
2016,12,4,12,15,686.5,119.5,1.4,15.0,462.5,468.47,371.42
2016,12,4,12,30,561.0,149.0,1.5,15.0,427.0,441.41,351.61
2016,12,4,12,45,515.0,156.5,1.6,15.5,407.0,431.34,344.19
2016,12,4,13,0,469.0,164.0,1.7,16.0,387.0,419.15,334.77
2016,12,4,13,15,379.5,173.0,1.75,16.0,349.0,379.85,304.42
2016,12,4,13,30,290.0,182.0,1.8,16.0,311.0,343.65,276.06
2016,12,4,13,45,259.0,174.5,1.9,16.0,285.0,320.18,257.96
2016,12,4,14,0,228.0,167.0,2.0,16.0,259.0,296.24,239.17
2016,12,4,14,15,185.5,156.0,1.8,15.5,227.0,257.77,208.53
2016,12,4,14,30,143.0,145.0,1.6,15.0,195.0,224.49,181.73
2016,12,4,14,45,127.0,132.5,1.45,14.5,173.5,202.82,164.19
2016,12,4,15,0,111.0,120.0,1.3,14.0,152.0,181.41,146.54
2016,12,4,15,15,96.5,103.0,1.2,13.5,127.5,155.67,125.04
2016,12,4,15,30,82.0,86.0,1.1,13.0,103.0,130.22,103.41
2016,12,4,15,45,66.5,68.0,1.0,13.0,79.5,103.5,80.23
2016,12,4,16,0,51.0,50.0,0.9,13.0,56.0,77.14,57.09
2016,12,4,16,15,25.5,32.5,0.9,12.5,35.5,44.38,27.52
2016,12,4,16,30,0.0,15.0,0.9,12.0,15.0,14.48,0.0
2016,12,4,16,45,0.0,7.5,0.95,11.5,7.5,7.37,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.0,0.9,9.0,3.0,2.95,0.0
2016,12,5,7,30,0.0,6.0,1.0,9.0,6.0,5.78,0.0
2016,12,5,7,45,0.0,13.0,1.15,9.5,13.0,12.54,4.58
2016,12,5,8,0,0.0,20.0,1.3,10.0,20.0,19.29,11.37
2016,12,5,8,15,0.0,27.5,1.3,10.0,27.5,26.54,18.2
2016,12,5,8,30,0.0,35.0,1.3,10.0,35.0,33.79,23.58
2016,12,5,8,45,0.0,43.0,1.3,10.5,43.0,41.53,30.34
2016,12,5,9,0,0.0,51.0,1.3,11.0,51.0,49.27,37.01
2016,12,5,9,15,0.0,58.0,1.3,11.0,58.0,56.05,42.84
2016,12,5,9,30,0.0,65.0,1.3,11.0,65.0,62.83,48.62
2016,12,5,9,45,19.5,113.0,1.3,11.5,121.0,112.02,89.46
2016,12,5,10,0,39.0,161.0,1.3,12.0,177.0,160.21,128.74
2016,12,5,10,15,26.0,162.0,1.3,12.0,173.0,161.4,129.93
2016,12,5,10,30,13.0,163.0,1.3,12.0,169.0,159.56,128.61
2016,12,5,10,45,6.5,136.5,1.35,12.0,139.5,133.37,106.99
2016,12,5,11,0,0.0,110.0,1.4,12.0,110.0,106.09,84.32
2016,12,5,11,15,6.0,144.0,1.45,12.0,147.0,141.22,113.52
2016,12,5,11,30,12.0,178.0,1.5,12.0,184.0,176.85,142.73
2016,12,5,11,45,12.5,180.0,1.6,12.5,186.5,179.72,144.73
2016,12,5,12,0,13.0,182.0,1.7,13.0,189.0,182.57,146.84
2016,12,5,12,15,25.0,191.0,1.7,13.0,203.5,198.02,159.55
2016,12,5,12,30,37.0,200.0,1.7,13.0,218.0,216.17,174.43
2016,12,5,12,45,55.0,202.0,1.75,13.0,228.5,228.96,185.08
2016,12,5,13,0,73.0,204.0,1.8,13.0,239.0,241.95,195.94
2016,12,5,13,15,107.5,199.0,1.75,13.0,248.0,256.35,208.05
2016,12,5,13,30,142.0,194.0,1.7,13.0,257.0,274.47,223.08
2016,12,5,13,45,97.5,179.0,1.65,13.0,221.5,232.46,188.91
2016,12,5,14,0,53.0,164.0,1.6,13.0,186.0,194.58,157.94
2016,12,5,14,15,47.0,152.0,1.55,12.5,170.5,179.7,146.18
2016,12,5,14,30,41.0,140.0,1.5,12.0,155.0,164.8,134.19
2016,12,5,14,45,36.5,125.5,1.45,12.0,137.5,147.83,120.08
2016,12,5,15,0,32.0,111.0,1.4,12.0,120.0,130.87,105.79
2016,12,5,15,15,25.0,94.5,1.25,11.5,101.0,110.54,88.62
2016,12,5,15,30,18.0,78.0,1.1,11.0,82.0,86.86,68.38
2016,12,5,15,45,9.0,61.0,0.95,11.0,63.0,65.85,50.1
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,45.05,31.95
2016,12,5,16,15,0.0,28.0,0.75,10.5,28.0,28.26,16.01
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.58,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,12.78,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,23.28,0.0
2016,12,6,7,45,179.0,34.0,1.25,6.5,58.0,26.52,15.89
2016,12,6,8,0,358.0,42.0,1.3,7.0,90.0,32.51,23.24
2016,12,6,8,15,412.0,51.5,1.5,7.5,125.5,38.58,29.23
2016,12,6,8,30,466.0,61.0,1.7,8.0,161.0,52.97,34.73
2016,12,6,8,45,504.0,68.5,1.9,9.0,195.5,84.72,50.23
2016,12,6,9,0,542.0,76.0,2.1,10.0,230.0,119.38,73.62
2016,12,6,9,15,570.0,80.5,2.25,10.0,261.5,152.46,99.82
2016,12,6,9,30,598.0,85.0,2.4,10.0,293.0,187.08,129.46
2016,12,6,9,45,604.0,93.0,2.55,10.5,319.5,221.15,160.26
2016,12,6,10,0,610.0,101.0,2.7,11.0,346.0,254.63,190.7
2016,12,6,10,15,653.5,97.0,2.75,11.0,374.0,287.47,219.85
2016,12,6,10,30,697.0,93.0,2.8,11.0,402.0,321.79,250.24
2016,12,6,10,45,697.5,97.5,2.85,11.5,417.5,349.45,275.2
2016,12,6,11,0,698.0,102.0,2.9,12.0,433.0,375.45,298.23
2016,12,6,11,15,614.0,129.5,2.9,12.0,425.5,386.4,309.59
2016,12,6,11,30,530.0,157.0,2.9,12.0,418.0,390.43,314.63
2016,12,6,11,45,707.5,115.5,2.95,12.5,466.5,446.32,359.73
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,504.35,406.12
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,516.48,416.77
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,525.82,425.21
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.5,530.03,429.57
2016,12,6,13,0,868.0,73.0,3.1,13.0,484.0,532.55,432.4
2016,12,6,13,15,858.0,72.0,3.15,12.5,465.0,528.74,430.91
2016,12,6,13,30,848.0,71.0,3.2,12.0,446.0,522.16,427.05
2016,12,6,13,45,831.5,70.0,3.25,12.0,420.5,509.57,417.41
2016,12,6,14,0,815.0,69.0,3.3,12.0,395.0,494.53,405.54
2016,12,6,14,15,794.5,66.5,3.25,12.0,364.0,473.59,388.45
2016,12,6,14,30,774.0,64.0,3.2,12.0,333.0,450.67,369.34
2016,12,6,14,45,739.0,62.0,3.2,12.0,296.0,419.8,343.41
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,387.96,316.01
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,350.15,283.1
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,311.08,248.3
2016,12,6,15,45,537.5,45.0,2.05,10.5,140.0,260.7,203.88
2016,12,6,16,0,463.0,39.0,1.7,10.0,100.0,213.33,160.97
2016,12,6,16,15,336.0,29.0,1.6,9.5,64.5,149.67,100.43
2016,12,6,16,30,209.0,19.0,1.5,9.0,29.0,85.3,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.5,33.88,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,10.81,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,20.17,0.0
2016,12,7,7,45,124.0,33.0,0.45,5.5,49.0,27.29,16.3
2016,12,7,8,0,248.0,44.0,0.4,6.0,76.0,33.59,24.31
2016,12,7,8,15,280.0,58.0,0.5,6.0,107.0,43.56,33.95
2016,12,7,8,30,312.0,72.0,0.6,6.0,138.0,58.44,42.23
2016,12,7,8,45,333.5,85.0,0.75,6.0,168.0,87.14,59.11
2016,12,7,9,0,355.0,98.0,0.9,6.0,198.0,117.48,81.24
2016,12,7,9,15,371.0,108.5,0.95,6.5,225.5,146.36,104.48
2016,12,7,9,30,387.0,119.0,1.0,7.0,253.0,176.08,129.67
2016,12,7,9,45,396.0,129.5,1.1,7.5,277.5,204.93,154.99
2016,12,7,10,0,405.0,140.0,1.2,8.0,302.0,233.83,180.44
2016,12,7,10,15,333.5,162.0,1.2,8.0,300.5,249.87,197.35
2016,12,7,10,30,262.0,184.0,1.2,8.0,299.0,259.07,207.71
2016,12,7,10,45,268.0,191.0,1.3,8.5,313.5,277.96,223.81
2016,12,7,11,0,274.0,198.0,1.4,9.0,328.0,296.59,239.45
2016,12,7,11,15,202.0,208.5,1.45,9.0,306.0,284.93,231.28
2016,12,7,11,30,130.0,219.0,1.5,9.0,284.0,269.42,219.49
2016,12,7,11,45,76.0,204.5,1.6,9.5,242.5,233.54,190.4
2016,12,7,12,0,22.0,190.0,1.7,10.0,201.0,194.58,158.29
2016,12,7,12,15,11.0,122.5,1.85,10.0,128.0,124.11,100.01
2016,12,7,12,30,0.0,55.0,2.0,10.0,55.0,53.15,40.05
2016,12,7,12,45,0.0,81.0,2.15,10.0,81.0,78.34,61.62
2016,12,7,13,0,0.0,107.0,2.3,10.0,107.0,103.83,83.26
2016,12,7,13,15,0.0,126.5,2.4,10.0,126.5,123.3,99.75
2016,12,7,13,30,0.0,146.0,2.5,10.0,146.0,143.25,116.63
2016,12,7,13,45,21.0,153.0,2.6,10.0,161.5,161.81,132.57
2016,12,7,14,0,42.0,160.0,2.7,10.0,177.0,184.55,151.93
2016,12,7,14,15,40.0,148.0,2.65,10.0,163.0,171.73,141.27
2016,12,7,14,30,38.0,136.0,2.6,10.0,149.0,158.8,130.5
2016,12,7,14,45,34.5,122.0,2.6,10.0,133.0,142.86,117.06
2016,12,7,15,0,31.0,108.0,2.6,10.0,117.0,126.89,103.44
2016,12,7,15,15,25.0,92.5,2.5,9.5,99.0,108.13,87.39
2016,12,7,15,30,19.0,77.0,2.4,9.0,81.0,89.48,71.2
2016,12,7,15,45,9.5,60.5,2.3,9.0,63.0,65.43,50.15
2016,12,7,16,0,0.0,44.0,2.2,9.0,45.0,45.05,32.19
2016,12,7,16,15,0.0,28.5,2.2,9.0,29.0,28.9,16.58
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,12.55,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,6.39,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.5,4.2,13.0,6.5,6.39,0.0
2016,12,8,7,30,0.0,13.0,4.2,13.0,13.0,12.55,0.0
2016,12,8,7,45,10.0,28.5,4.2,13.5,30.0,26.28,14.43
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,39.7,28.53
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,53.96,41.8
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,68.76,52.23
2016,12,8,8,45,50.5,94.0,4.1,14.5,107.0,86.21,65.86
2016,12,8,9,0,58.0,110.0,4.1,15.0,127.0,104.41,80.36
2016,12,8,9,15,63.0,125.0,4.0,15.0,145.0,122.14,94.92
2016,12,8,9,30,68.0,140.0,3.9,15.0,163.0,140.28,109.93
2016,12,8,9,45,93.5,154.5,3.85,15.0,190.0,163.0,128.04
2016,12,8,10,0,119.0,169.0,3.8,15.0,217.0,186.11,146.66
2016,12,8,10,15,59.5,151.5,3.7,15.0,175.5,160.21,127.25
2016,12,8,10,30,0.0,134.0,3.6,15.0,134.0,128.19,102.08
2016,12,8,10,45,22.5,163.5,3.55,15.5,174.0,164.32,131.27
2016,12,8,11,0,45.0,193.0,3.5,16.0,214.0,201.51,161.04
2016,12,8,11,15,22.5,169.0,3.4,16.0,179.5,171.77,136.92
2016,12,8,11,30,0.0,145.0,3.3,16.0,145.0,139.86,110.86
2016,12,8,11,45,0.0,146.0,3.2,16.0,146.0,141.07,111.86
2016,12,8,12,0,0.0,147.0,3.1,16.0,147.0,142.29,112.82
2016,12,8,12,15,0.5,154.0,3.0,16.0,154.5,149.61,118.82
2016,12,8,12,30,1.0,161.0,2.9,16.0,162.0,157.05,124.91
2016,12,8,12,45,23.5,177.5,2.85,16.0,189.0,185.32,148.23
2016,12,8,13,0,46.0,194.0,2.8,16.0,216.0,217.32,174.42
2016,12,8,13,15,46.5,187.0,2.7,16.0,208.5,211.71,169.96
2016,12,8,13,30,47.0,180.0,2.6,16.0,201.0,205.93,165.47
2016,12,8,13,45,59.5,173.0,2.55,16.0,198.0,206.17,165.98
2016,12,8,14,0,72.0,166.0,2.5,16.0,195.0,206.13,166.22
2016,12,8,14,15,68.5,153.5,2.35,16.0,179.5,191.79,154.6
2016,12,8,14,30,65.0,141.0,2.2,16.0,164.0,177.3,142.77
2016,12,8,14,45,61.5,126.5,2.1,16.0,146.0,160.43,128.86
2016,12,8,15,0,58.0,112.0,2.0,16.0,128.0,143.47,114.68
2016,12,8,15,15,50.5,96.0,1.8,15.5,108.5,122.98,97.55
2016,12,8,15,30,43.0,80.0,1.6,15.0,89.0,102.6,80.23
2016,12,8,15,45,31.5,63.0,1.45,15.0,68.5,79.62,60.43
2016,12,8,16,0,20.0,46.0,1.3,15.0,48.0,56.87,40.7
2016,12,8,16,15,10.0,30.0,1.25,14.5,31.0,35.95,21.27
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,13.51,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,6.88,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
