Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,11.8,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,23.59,0.0
2016,12,9,7,45,226.5,29.0,1.3,13.5,57.5,22.54,11.26
2016,12,9,8,0,453.0,34.0,1.4,14.0,91.0,25.37,16.21
2016,12,9,8,15,524.5,40.5,1.6,14.5,130.0,29.01,19.89
2016,12,9,8,30,596.0,47.0,1.8,15.0,169.0,37.99,28.07
2016,12,9,8,45,648.0,50.0,2.05,15.5,208.0,74.8,37.32
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,112.64,60.17
2016,12,9,9,15,364.0,92.0,2.4,16.0,193.5,129.14,87.12
2016,12,9,9,30,28.0,131.0,2.5,16.0,140.0,125.19,98.5
2016,12,9,9,45,26.0,141.0,2.6,16.5,150.5,136.13,107.47
2016,12,9,10,0,24.0,151.0,2.7,17.0,161.0,148.59,117.56
2016,12,9,10,15,119.0,169.0,2.75,17.0,220.5,192.06,150.68
2016,12,9,10,30,214.0,187.0,2.8,17.0,280.0,245.35,192.26
2016,12,9,10,45,216.5,195.0,2.9,17.5,293.0,262.06,205.97
2016,12,9,11,0,219.0,203.0,3.0,18.0,306.0,278.42,219.33
2016,12,9,11,15,169.0,210.0,2.9,18.0,290.5,271.65,214.8
2016,12,9,11,30,119.0,217.0,2.8,18.0,275.0,262.04,207.65
2016,12,9,11,45,111.0,218.0,2.75,18.0,273.0,262.26,208.09
2016,12,9,12,0,103.0,219.0,2.7,18.0,271.0,262.67,208.59
2016,12,9,12,15,105.5,218.0,2.6,18.0,270.0,265.71,211.17
2016,12,9,12,30,108.0,217.0,2.5,18.0,269.0,268.5,213.55
2016,12,9,12,45,219.0,203.0,2.45,18.0,306.5,316.19,252.25
2016,12,9,13,0,330.0,189.0,2.4,18.0,344.0,365.26,291.52
2016,12,9,13,15,348.0,178.0,2.25,17.5,336.0,365.67,292.51
2016,12,9,13,30,366.0,167.0,2.1,17.0,328.0,364.78,292.6
2016,12,9,13,45,313.5,164.0,2.0,17.0,296.5,334.92,268.94
2016,12,9,14,0,261.0,161.0,1.9,17.0,265.0,304.78,244.96
2016,12,9,14,15,256.0,148.5,1.7,17.0,244.0,287.9,231.46
2016,12,9,14,30,251.0,136.0,1.5,17.0,223.0,270.21,217.05
2016,12,9,14,45,243.0,122.0,1.35,17.0,198.5,248.71,199.39
2016,12,9,15,0,235.0,108.0,1.2,17.0,174.0,226.64,180.95
2016,12,9,15,15,219.0,93.0,1.1,16.5,147.0,199.58,158.48
2016,12,9,15,30,203.0,78.0,1.0,16.0,120.0,172.55,135.49
2016,12,9,15,45,177.0,62.0,0.9,16.0,93.0,140.77,108.04
2016,12,9,16,0,151.0,46.0,0.8,16.0,66.0,109.8,80.82
2016,12,9,16,15,75.5,32.5,0.75,15.5,42.5,68.39,44.02
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,19.34,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,9.34,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,4.1,15.0,2.5,2.46,0.0
2016,12,10,7,30,0.0,5.0,4.1,15.0,5.0,4.91,0.0
2016,12,10,7,45,0.0,12.5,4.1,15.0,12.5,12.05,3.11
2016,12,10,8,0,0.0,20.0,4.1,15.0,20.0,19.3,10.86
2016,12,10,8,15,0.0,29.0,4.05,15.0,29.0,27.99,18.9
2016,12,10,8,30,0.0,38.0,4.0,15.0,38.0,36.69,26.88
2016,12,10,8,45,0.0,46.5,3.95,15.0,46.5,44.92,32.54
2016,12,10,9,0,0.0,55.0,3.9,15.0,55.0,53.15,39.62
2016,12,10,9,15,0.0,63.0,3.95,15.0,63.0,60.86,46.2
2016,12,10,9,30,0.0,71.0,4.0,15.0,71.0,68.48,52.62
2016,12,10,9,45,38.5,117.5,4.1,15.5,133.0,118.38,92.87
2016,12,10,10,0,77.0,164.0,4.2,16.0,195.0,171.71,135.66
2016,12,10,10,15,38.5,104.5,4.15,16.0,120.0,110.97,86.66
2016,12,10,10,30,0.0,45.0,4.1,16.0,45.0,43.47,31.1
2016,12,10,10,45,0.0,69.5,4.05,16.0,69.5,67.19,51.01
2016,12,10,11,0,0.0,94.0,4.0,16.0,94.0,90.79,70.63
2016,12,10,11,15,0.0,56.5,3.85,16.0,56.5,54.6,40.35
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,18.34,9.85
2016,12,10,11,45,0.0,20.5,3.6,16.0,20.5,19.79,11.07
2016,12,10,12,0,0.0,22.0,3.5,16.0,22.0,21.24,12.3
2016,12,10,12,15,0.0,20.0,3.35,16.0,20.0,19.31,10.67
2016,12,10,12,30,0.0,18.0,3.2,16.0,18.0,17.38,9.04
2016,12,10,12,45,0.0,12.5,3.05,16.0,12.5,12.06,4.56
2016,12,10,13,0,0.0,7.0,2.9,16.0,7.0,6.75,0.07
2016,12,10,13,15,0.0,13.5,2.8,16.0,13.5,13.03,5.4
2016,12,10,13,30,0.0,20.0,2.7,16.0,20.0,19.3,10.73
2016,12,10,13,45,0.0,29.5,2.6,16.0,29.5,28.48,18.53
2016,12,10,14,0,0.0,39.0,2.5,16.0,39.0,37.66,26.33
2016,12,10,14,15,0.0,36.0,2.35,15.5,36.0,34.76,23.96
2016,12,10,14,30,0.0,33.0,2.2,15.0,33.0,31.85,21.58
2016,12,10,14,45,0.0,29.0,2.05,15.0,29.0,27.99,18.29
2016,12,10,15,0,0.0,25.0,1.9,15.0,25.0,24.12,14.99
2016,12,10,15,15,0.0,21.0,1.8,15.0,21.0,20.26,11.65
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,16.39,8.29
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,12.53,4.9
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,8.67,1.51
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,5.3,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.93,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.98,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,6.88,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,13.76,0.0
2016,12,11,7,45,52.0,29.0,0.75,7.5,35.0,25.37,12.85
2016,12,11,8,0,104.0,44.0,0.7,8.0,56.0,35.92,25.83
2016,12,11,8,15,122.0,60.5,0.75,8.0,81.0,48.5,37.91
2016,12,11,8,30,140.0,77.0,0.8,8.0,106.0,64.64,52.93
2016,12,11,8,45,151.5,93.0,0.9,8.5,130.0,86.87,64.92
2016,12,11,9,0,163.0,109.0,1.0,9.0,154.0,110.11,82.52
2016,12,11,9,15,171.0,123.5,1.1,9.0,176.0,132.59,100.81
2016,12,11,9,30,179.0,138.0,1.2,9.0,198.0,155.57,120.14
2016,12,11,9,45,150.0,152.0,1.3,9.5,206.0,170.47,134.16
2016,12,11,10,0,121.0,166.0,1.4,10.0,214.0,182.94,145.88
2016,12,11,10,15,72.5,166.5,1.5,10.5,195.5,176.77,142.29
2016,12,11,10,30,24.0,167.0,1.6,11.0,177.0,166.39,134.69
2016,12,11,10,45,46.5,182.5,1.75,11.5,204.0,189.38,153.13
2016,12,11,11,0,69.0,198.0,1.9,12.0,231.0,214.97,173.63
2016,12,11,11,15,50.0,195.0,1.9,12.0,219.5,207.42,167.64
2016,12,11,11,30,31.0,192.0,1.9,12.0,208.0,198.6,160.58
2016,12,11,11,45,154.5,200.5,1.95,12.5,277.0,266.04,215.21
2016,12,11,12,0,278.0,209.0,2.0,13.0,346.0,338.84,273.26
2016,12,11,12,15,202.5,213.0,1.95,13.0,312.5,309.83,250.07
2016,12,11,12,30,127.0,217.0,1.9,13.0,279.0,280.14,226.33
2016,12,11,12,45,76.5,199.5,1.9,13.0,236.5,236.69,191.44
2016,12,11,13,0,26.0,182.0,1.9,13.0,194.0,191.69,154.75
2016,12,11,13,15,15.5,167.5,1.95,13.0,175.0,172.39,139.14
2016,12,11,13,30,5.0,153.0,2.0,13.0,156.0,152.91,123.18
2016,12,11,13,45,2.5,109.0,2.05,13.0,110.5,107.59,85.65
2016,12,11,14,0,0.0,65.0,2.1,13.0,65.0,62.83,48.06
2016,12,11,14,15,0.0,60.0,2.0,12.5,60.0,57.98,44.14
2016,12,11,14,30,0.0,55.0,1.9,12.0,55.0,53.14,40.14
2016,12,11,14,45,0.0,48.5,1.85,12.0,48.5,46.85,34.77
2016,12,11,15,0,0.0,42.0,1.8,12.0,42.0,40.56,29.36
2016,12,11,15,15,0.0,35.5,1.5,11.5,35.5,34.27,23.95
2016,12,11,15,30,0.0,29.0,1.2,11.0,29.0,27.99,18.48
2016,12,11,15,45,0.0,22.5,0.95,11.0,22.5,21.71,12.91
2016,12,11,16,0,0.0,16.0,0.7,11.0,16.0,15.43,7.3
2016,12,11,16,15,0.0,10.0,0.7,10.5,10.0,9.64,1.81
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.85,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.97,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,16.71,0.0
2016,12,12,7,45,141.0,27.5,1.1,7.5,44.5,21.43,9.49
2016,12,12,8,0,282.0,38.0,1.2,8.0,72.0,29.03,19.73
2016,12,12,8,15,326.5,50.5,1.25,8.0,104.5,37.93,28.43
2016,12,12,8,30,371.0,63.0,1.3,8.0,137.0,47.14,37.16
2016,12,12,8,45,402.0,73.5,1.4,8.5,169.5,76.52,48.81
2016,12,12,9,0,433.0,84.0,1.5,9.0,202.0,108.25,69.81
2016,12,12,9,15,456.0,92.0,1.4,9.5,231.5,138.95,93.38
2016,12,12,9,30,479.0,100.0,1.3,10.0,261.0,170.92,119.86
2016,12,12,9,45,553.0,96.5,1.25,10.5,299.0,204.92,147.03
2016,12,12,10,0,627.0,93.0,1.2,11.0,337.0,243.1,178.46
2016,12,12,10,15,618.5,102.5,1.1,11.0,356.0,273.67,206.55
2016,12,12,10,30,610.0,112.0,1.0,11.0,375.0,302.43,232.6
2016,12,12,10,45,589.0,123.5,0.95,11.5,386.5,326.8,254.32
2016,12,12,11,0,568.0,135.0,0.9,12.0,398.0,347.56,272.43
2016,12,12,11,15,538.5,146.5,0.95,12.0,401.0,363.14,286.81
2016,12,12,11,30,509.0,158.0,1.0,12.0,404.0,375.97,298.56
2016,12,12,11,45,347.5,188.0,1.05,12.0,357.0,342.64,274.01
2016,12,12,12,0,186.0,218.0,1.1,12.0,310.0,301.93,242.65
2016,12,12,12,15,160.5,217.5,1.1,12.0,296.0,293.51,236.49
2016,12,12,12,30,135.0,217.0,1.1,12.0,282.0,283.91,229.09
2016,12,12,12,45,103.0,208.5,1.15,12.5,258.0,259.12,209.13
2016,12,12,13,0,71.0,200.0,1.2,13.0,234.0,235.95,190.34
2016,12,12,13,15,152.5,192.5,1.15,12.5,261.0,275.21,223.21
2016,12,12,13,30,234.0,185.0,1.1,12.0,288.0,314.8,255.74
2016,12,12,13,45,225.0,175.0,1.1,12.0,269.5,300.67,244.46
2016,12,12,14,0,216.0,165.0,1.1,12.0,251.0,281.24,229.16
2016,12,12,14,15,207.5,153.5,1.0,12.0,231.0,264.21,215.4
2016,12,12,14,30,199.0,142.0,0.9,12.0,211.0,246.69,201.04
2016,12,12,14,45,192.0,127.5,0.85,12.0,188.0,226.08,184.04
2016,12,12,15,0,185.0,113.0,0.8,12.0,165.0,210.01,170.41
2016,12,12,15,15,170.5,97.0,0.75,11.5,139.5,183.74,148.36
2016,12,12,15,30,156.0,81.0,0.7,11.0,114.0,157.5,125.87
2016,12,12,15,45,135.0,64.5,0.65,11.0,88.5,128.41,100.42
2016,12,12,16,0,114.0,48.0,0.6,11.0,63.0,99.92,75.05
2016,12,12,16,15,57.0,33.0,0.6,10.5,40.5,58.49,38.18
2016,12,12,16,30,0.0,18.0,0.6,10.0,18.0,17.98,0.0
2016,12,12,16,45,0.0,9.0,0.65,10.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,10.81,0.0
2016,12,13,7,45,48.5,26.5,1.2,11.5,32.0,23.35,10.01
2016,12,13,8,0,97.0,42.0,1.3,12.0,53.0,34.37,23.87
2016,12,13,8,15,125.0,58.0,1.35,12.0,78.5,46.63,35.55
2016,12,13,8,30,153.0,74.0,1.4,12.0,104.0,58.51,46.61
2016,12,13,8,45,170.0,90.0,1.5,12.5,130.0,81.52,59.14
2016,12,13,9,0,187.0,106.0,1.6,13.0,156.0,106.23,77.19
2016,12,13,9,15,199.5,120.0,1.55,13.0,180.0,130.12,96.07
2016,12,13,9,30,212.0,134.0,1.5,13.0,204.0,154.86,116.42
2016,12,13,9,45,120.0,142.0,1.45,13.5,182.5,154.76,120.34
2016,12,13,10,0,28.0,150.0,1.4,14.0,161.0,146.48,116.72
2016,12,13,10,15,232.0,150.0,1.4,14.0,249.0,205.17,159.57
2016,12,13,10,30,436.0,150.0,1.4,14.0,337.0,279.79,216.38
2016,12,13,10,45,485.5,146.5,1.4,14.0,363.5,309.81,241.12
2016,12,13,11,0,535.0,143.0,1.4,14.0,390.0,341.48,267.35
2016,12,13,11,15,290.0,171.0,1.4,14.0,305.5,283.34,224.92
2016,12,13,11,30,45.0,199.0,1.4,14.0,221.0,211.13,168.88
2016,12,13,11,45,22.5,144.5,1.4,14.5,155.5,150.45,119.76
2016,12,13,12,0,0.0,90.0,1.4,15.0,90.0,87.06,67.47
2016,12,13,12,15,0.0,89.5,1.3,15.0,89.5,86.58,67.18
2016,12,13,12,30,0.0,89.0,1.2,15.0,89.0,86.11,66.8
2016,12,13,12,45,0.0,59.0,1.15,15.0,59.0,57.02,42.55
2016,12,13,13,0,0.0,29.0,1.1,15.0,29.0,28.0,18.15
2016,12,13,13,15,0.0,30.5,1.05,15.0,30.5,29.45,19.42
2016,12,13,13,30,0.0,32.0,1.0,15.0,32.0,30.9,20.67
2016,12,13,13,45,0.0,77.0,0.95,15.0,77.0,74.46,57.46
2016,12,13,14,0,0.0,122.0,0.9,15.0,122.0,119.86,95.25
2016,12,13,14,15,0.0,112.0,0.8,14.5,112.0,110.15,87.35
2016,12,13,14,30,0.0,102.0,0.7,14.0,102.0,100.43,79.51
2016,12,13,14,45,0.0,91.0,0.65,14.0,91.0,89.64,70.55
2016,12,13,15,0,0.0,80.0,0.6,14.0,80.0,78.84,61.47
2016,12,13,15,15,0.0,67.5,0.55,13.5,67.5,66.41,51.01
2016,12,13,15,30,0.0,55.0,0.5,13.0,55.0,53.92,40.33
2016,12,13,15,45,0.0,42.5,0.45,13.0,42.5,41.35,29.37
2016,12,13,16,0,0.0,30.0,0.4,13.0,30.0,28.97,18.48
2016,12,13,16,15,0.0,19.0,0.4,13.0,19.0,18.34,8.5
2016,12,13,16,30,0.0,8.0,0.4,13.0,8.0,7.71,0.0
2016,12,13,16,45,0.0,4.0,0.45,13.0,4.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.0,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,12.0,12.0,11.8,0.0
2016,12,14,7,45,59.0,26.5,2.3,12.5,33.0,23.3,9.27
2016,12,14,8,0,118.0,41.0,2.5,13.0,54.0,33.61,23.0
2016,12,14,8,15,145.0,57.0,2.55,13.0,80.5,45.88,34.69
2016,12,14,8,30,172.0,73.0,2.6,13.0,107.0,57.79,45.75
2016,12,14,8,45,189.0,89.0,2.65,13.5,133.5,81.1,58.18
2016,12,14,9,0,206.0,105.0,2.7,14.0,160.0,106.61,76.56
2016,12,14,9,15,220.0,118.0,2.75,14.0,184.5,130.66,95.41
2016,12,14,9,30,234.0,131.0,2.8,14.0,209.0,155.63,115.94
2016,12,14,9,45,229.0,145.0,2.85,14.5,227.5,178.24,135.49
2016,12,14,10,0,224.0,159.0,2.9,15.0,246.0,200.19,154.48
2016,12,14,10,15,112.0,124.5,2.9,15.0,168.0,148.83,116.33
2016,12,14,10,30,0.0,90.0,2.9,15.0,90.0,86.82,67.67
2016,12,14,10,45,4.0,126.5,2.95,15.5,128.5,122.82,97.38
2016,12,14,11,0,8.0,163.0,3.0,16.0,167.0,159.13,126.85
2016,12,14,11,15,4.0,142.0,3.0,16.0,144.0,138.27,109.65
2016,12,14,11,30,0.0,121.0,3.0,16.0,121.0,116.8,91.97
2016,12,14,11,45,0.0,120.0,3.0,16.0,120.0,115.97,91.28
2016,12,14,12,0,0.0,119.0,3.0,16.0,119.0,115.13,90.57
2016,12,14,12,15,0.0,127.5,3.0,16.0,127.5,123.51,97.48
2016,12,14,12,30,0.0,136.0,3.0,16.0,136.0,131.98,104.47
2016,12,14,12,45,1.5,147.0,3.0,16.0,148.0,143.81,114.23
2016,12,14,13,0,3.0,158.0,3.0,16.0,160.0,155.85,124.19
2016,12,14,13,15,1.5,147.5,2.95,16.0,148.5,145.03,115.38
2016,12,14,13,30,0.0,137.0,2.9,16.0,137.0,134.13,106.54
2016,12,14,13,45,0.0,132.0,2.9,16.0,132.0,129.53,102.9
2016,12,14,14,0,0.0,127.0,2.9,16.0,127.0,124.97,99.27
2016,12,14,14,15,0.0,117.0,2.75,15.5,117.0,115.3,91.55
2016,12,14,14,30,0.0,107.0,2.6,15.0,107.0,105.62,83.74
2016,12,14,14,45,0.0,95.5,2.5,15.0,95.5,94.35,74.36
2016,12,14,15,0,0.0,84.0,2.4,15.0,84.0,83.06,64.86
2016,12,14,15,15,0.0,71.0,2.25,14.5,71.0,70.14,53.97
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,57.15,42.87
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,44.07,31.48
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,30.91,19.95
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,19.79,9.6
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,3.0,4.2,14.0,3.0,0.0,0.0
2016,12,15,7,30,0.0,6.0,4.2,14.0,6.0,5.9,0.0
2016,12,15,7,45,0.0,17.5,4.25,14.0,17.5,16.89,4.59
2016,12,15,8,0,0.0,29.0,4.3,14.0,29.0,27.9,17.98
2016,12,15,8,15,0.0,43.0,4.2,14.0,43.0,40.75,30.02
2016,12,15,8,30,0.0,57.0,4.1,14.0,57.0,53.44,41.7
2016,12,15,8,45,0.0,71.5,4.05,14.0,71.5,66.88,51.22
2016,12,15,9,0,0.0,86.0,4.0,14.0,86.0,80.49,62.92
2016,12,15,9,15,0.0,99.0,4.05,14.0,99.0,92.89,73.47
2016,12,15,9,30,0.0,112.0,4.1,14.0,112.0,105.34,83.95
2016,12,15,9,45,1.5,123.0,4.15,14.5,123.5,116.37,92.9
2016,12,15,10,0,3.0,134.0,4.2,15.0,135.0,127.53,101.87
2016,12,15,10,15,1.5,113.5,4.2,15.0,114.0,109.04,86.38
2016,12,15,10,30,0.0,93.0,4.2,15.0,93.0,89.65,70.12
2016,12,15,10,45,0.0,91.5,4.2,15.0,91.5,88.32,68.94
2016,12,15,11,0,0.0,90.0,4.2,15.0,90.0,86.95,67.72
2016,12,15,11,15,0.0,92.5,4.15,15.0,92.5,89.39,69.7
2016,12,15,11,30,0.0,95.0,4.1,15.0,95.0,91.83,71.69
2016,12,15,11,45,0.0,96.0,4.1,15.5,96.0,92.83,72.34
2016,12,15,12,0,0.0,97.0,4.1,16.0,97.0,93.83,73.02
2016,12,15,12,15,0.0,105.5,4.1,16.0,105.5,102.12,79.9
2016,12,15,12,30,0.0,114.0,4.1,16.0,114.0,110.47,86.84
2016,12,15,12,45,0.0,102.0,4.2,16.0,102.0,98.83,77.22
2016,12,15,13,0,0.0,90.0,4.3,16.0,90.0,87.13,67.56
2016,12,15,13,15,0.0,75.5,4.45,16.0,75.5,73.0,55.84
2016,12,15,13,30,0.0,61.0,4.6,16.0,61.0,58.95,44.13
2016,12,15,13,45,0.0,44.0,4.75,16.0,44.0,42.5,30.34
2016,12,15,14,0,0.0,27.0,4.9,16.0,27.0,26.06,16.48
2016,12,15,14,15,0.0,25.0,4.9,16.0,25.0,24.13,14.86
2016,12,15,14,30,0.0,23.0,4.9,16.0,23.0,22.19,13.24
2016,12,15,14,45,0.0,20.5,4.95,16.0,20.5,19.78,11.19
2016,12,15,15,0,0.0,18.0,5.0,16.0,18.0,17.36,9.13
2016,12,15,15,15,0.0,15.0,4.9,15.5,15.0,14.46,6.66
2016,12,15,15,30,0.0,12.0,4.8,15.0,12.0,11.57,4.17
2016,12,15,15,45,0.0,9.5,4.7,15.0,9.5,9.16,2.05
2016,12,15,16,0,0.0,7.0,4.6,15.0,7.0,6.74,0.0
2016,12,15,16,15,0.0,4.5,4.5,15.0,4.5,4.33,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,15.73,0.0
2016,12,16,7,45,203.5,26.0,3.9,8.5,48.5,20.39,6.31
2016,12,16,8,0,407.0,36.0,4.0,9.0,81.0,28.2,18.59
2016,12,16,8,15,491.5,43.5,4.15,9.0,121.0,32.58,23.38
2016,12,16,8,30,576.0,51.0,4.3,9.0,161.0,36.89,27.66
2016,12,16,8,45,631.5,55.0,4.5,9.5,201.0,66.09,35.09
2016,12,16,9,0,687.0,59.0,4.7,10.0,241.0,106.85,58.82
2016,12,16,9,15,721.0,62.5,4.75,10.0,277.5,145.26,87.19
2016,12,16,9,30,755.0,66.0,4.8,10.0,314.0,185.54,120.79
2016,12,16,9,45,784.5,67.0,4.85,10.5,347.0,224.07,154.86
2016,12,16,10,0,814.0,68.0,4.9,11.0,380.0,263.45,190.49
2016,12,16,10,15,829.5,70.0,4.9,11.0,406.0,300.34,225.02
2016,12,16,10,30,845.0,72.0,4.9,11.0,432.0,336.51,258.74
2016,12,16,10,45,854.5,73.0,4.9,11.0,451.5,368.67,288.87
2016,12,16,11,0,864.0,74.0,4.9,11.0,471.0,399.29,317.22
2016,12,16,11,15,870.0,75.0,4.85,11.0,483.5,426.77,342.47
2016,12,16,11,30,876.0,76.0,4.8,11.0,496.0,452.2,365.5
2016,12,16,11,45,876.0,77.0,4.8,11.0,500.5,472.73,384.26
2016,12,16,12,0,876.0,78.0,4.8,11.0,505.0,490.72,400.57
2016,12,16,12,15,875.0,77.5,4.7,11.0,502.5,504.09,412.64
2016,12,16,12,30,874.0,77.0,4.6,11.0,500.0,514.74,422.22
2016,12,16,12,45,871.0,76.5,4.6,11.0,490.0,521.63,428.78
2016,12,16,13,0,868.0,76.0,4.6,11.0,480.0,525.71,432.87
2016,12,16,13,15,859.5,74.5,4.55,11.0,463.0,523.13,431.34
2016,12,16,13,30,851.0,73.0,4.5,11.0,446.0,517.77,427.37
2016,12,16,13,45,836.0,72.0,4.5,11.0,421.5,506.95,418.91
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,493.61,408.14
2016,12,16,14,15,801.0,69.0,4.4,11.0,366.5,474.39,392.09
2016,12,16,14,30,781.0,67.0,4.3,11.0,336.0,453.09,373.96
2016,12,16,14,45,751.0,64.0,4.2,11.0,300.5,424.26,349.25
2016,12,16,15,0,721.0,61.0,4.1,11.0,265.0,394.17,322.89
2016,12,16,15,15,676.5,56.5,3.75,10.5,226.0,355.43,289.15
2016,12,16,15,30,632.0,52.0,3.4,10.0,187.0,319.17,256.55
2016,12,16,15,45,563.5,45.5,3.05,9.5,146.5,270.47,213.21
2016,12,16,16,0,495.0,39.0,2.7,9.0,106.0,224.27,170.98
2016,12,16,16,15,247.5,36.0,2.55,8.5,69.5,130.84,91.2
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,39.32,0.0
2016,12,16,16,45,0.0,16.5,2.25,7.5,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,1.2,2.0,17.0,16.71,0.0
2016,12,17,7,45,254.0,24.0,1.3,3.0,52.0,19.18,5.18
2016,12,17,8,0,508.0,31.0,1.4,4.0,87.0,25.69,16.81
2016,12,17,8,15,586.5,37.5,1.55,4.5,128.5,29.75,21.31
2016,12,17,8,30,665.0,44.0,1.7,5.0,170.0,33.78,25.33
2016,12,17,8,45,713.0,48.0,1.9,5.5,211.0,64.57,32.83
2016,12,17,9,0,761.0,52.0,2.1,6.0,252.0,105.16,55.44
2016,12,17,9,15,792.0,55.0,2.2,6.5,289.5,145.94,85.55
2016,12,17,9,30,823.0,58.0,2.3,7.0,327.0,188.19,120.87
2016,12,17,9,45,844.5,60.0,2.4,7.5,360.0,228.7,157.17
2016,12,17,10,0,866.0,62.0,2.5,8.0,393.0,269.3,194.35
2016,12,17,10,15,880.0,64.0,2.5,8.0,419.5,309.7,231.95
2016,12,17,10,30,894.0,66.0,2.5,8.0,446.0,346.87,266.55
2016,12,17,10,45,902.5,67.0,2.55,8.5,465.5,379.98,296.99
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,411.35,325.33
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.5,438.9,350.52
2016,12,17,11,30,921.0,69.0,2.6,9.0,510.0,464.2,373.34
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.5,485.11,391.5
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,503.35,407.07
2016,12,17,12,15,920.5,70.0,2.55,10.0,516.5,517.39,419.54
2016,12,17,12,30,919.0,70.0,2.5,10.0,514.0,528.57,429.47
2016,12,17,12,45,909.0,71.0,2.5,10.0,502.5,533.65,434.5
2016,12,17,13,0,899.0,72.0,2.5,10.0,491.0,535.76,436.99
2016,12,17,13,15,890.5,71.0,2.4,10.0,473.5,533.61,435.64
2016,12,17,13,30,882.0,70.0,2.3,10.0,456.0,530.09,432.96
2016,12,17,13,45,868.5,68.5,2.25,10.0,431.5,519.44,424.68
2016,12,17,14,0,855.0,67.0,2.2,10.0,407.0,506.16,414.07
2016,12,17,14,15,835.0,65.0,2.05,10.0,376.0,486.66,397.91
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,465.01,379.63
2016,12,17,14,45,786.0,60.0,1.75,10.0,309.0,436.17,355.2
2016,12,17,15,0,757.0,57.0,1.6,10.0,273.0,405.95,329.04
2016,12,17,15,15,713.5,53.0,1.4,9.0,233.0,367.49,296.57
2016,12,17,15,30,670.0,49.0,1.2,8.0,193.0,328.94,262.95
2016,12,17,15,45,600.5,43.5,1.05,7.5,151.5,279.56,219.5
2016,12,17,16,0,531.0,38.0,0.9,7.0,110.0,235.66,179.39
2016,12,17,16,15,265.5,36.0,0.95,6.5,72.0,136.42,95.82
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,40.8,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,1.3,1.0,16.0,15.73,0.0
2016,12,18,7,45,253.0,23.0,1.5,1.5,50.0,18.27,4.02
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,24.73,16.05
2016,12,18,8,15,586.0,36.0,1.7,2.5,125.5,28.34,20.2
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,31.94,23.84
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,61.62,31.01
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,102.59,53.59
2016,12,18,9,15,800.0,53.0,1.7,4.5,288.5,143.79,83.94
2016,12,18,9,30,832.0,56.0,1.7,5.0,327.0,186.52,119.67
2016,12,18,9,45,852.0,58.5,1.75,6.0,360.0,227.54,156.27
2016,12,18,10,0,872.0,61.0,1.8,7.0,393.0,270.82,195.38
2016,12,18,10,15,887.5,62.5,1.8,7.0,420.0,309.16,231.18
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,346.61,265.92
2016,12,18,10,45,913.0,65.0,1.85,7.5,467.5,380.56,296.96
2016,12,18,11,0,923.0,66.0,1.9,8.0,488.0,412.84,325.95
2016,12,18,11,15,929.0,66.5,1.9,8.0,501.0,441.17,351.64
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,467.26,374.99
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.5,489.42,394.2
2016,12,18,12,0,940.0,68.0,2.0,9.0,525.0,508.95,410.86
2016,12,18,12,15,938.5,68.0,2.05,9.0,522.5,523.33,423.89
2016,12,18,12,30,937.0,68.0,2.1,9.0,520.0,534.81,434.37
2016,12,18,12,45,932.5,67.0,2.2,9.5,509.5,540.8,439.75
2016,12,18,13,0,928.0,66.0,2.3,10.0,499.0,543.78,442.55
2016,12,18,13,15,919.5,65.5,2.35,10.0,481.0,542.27,442.23
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,537.84,439.4
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.5,526.93,431.44
2016,12,18,14,0,884.0,62.0,2.6,10.0,414.0,513.34,421.03
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.5,493.97,405.84
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,474.42,389.98
2016,12,18,14,45,817.5,56.0,2.3,9.0,315.0,446.5,366.21
2016,12,18,15,0,789.0,54.0,2.2,9.0,279.0,417.1,340.59
2016,12,18,15,15,747.5,50.0,1.9,8.0,238.5,378.85,307.82
2016,12,18,15,30,706.0,46.0,1.6,7.0,198.0,340.38,273.77
2016,12,18,15,45,639.0,41.0,1.35,6.5,156.0,291.59,230.18
2016,12,18,16,0,572.0,36.0,1.1,6.0,114.0,244.78,187.12
2016,12,18,16,15,454.0,27.5,1.1,5.5,75.5,181.63,127.71
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,119.96,11.93
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,49.56,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,13.76,0.0
2016,12,19,7,45,226.0,22.5,1.45,2.0,46.5,17.86,3.06
2016,12,19,8,0,452.0,31.0,1.6,3.0,79.0,23.65,14.97
2016,12,19,8,15,533.5,38.0,1.65,3.5,119.5,30.43,21.98
2016,12,19,8,30,615.0,45.0,1.7,4.0,160.0,34.9,26.44
2016,12,19,8,45,667.5,49.0,1.75,4.5,200.0,61.52,32.57
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,100.31,53.58
