Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,15,752.5,56.0,1.85,5.5,277.0,139.46,82.1
2016,12,19,9,30,785.0,59.0,1.9,6.0,314.0,180.28,115.98
2016,12,19,9,45,807.0,61.5,2.0,6.5,346.5,219.86,151.33
2016,12,19,10,0,829.0,64.0,2.1,7.0,379.0,259.68,187.71
2016,12,19,10,15,844.0,66.0,2.2,7.5,405.5,297.04,222.37
2016,12,19,10,30,859.0,68.0,2.3,8.0,432.0,333.63,256.05
2016,12,19,10,45,867.5,69.5,2.4,8.5,451.5,366.49,286.27
2016,12,19,11,0,876.0,71.0,2.5,9.0,471.0,397.75,314.54
2016,12,19,11,15,882.0,71.5,2.45,9.5,483.5,426.26,339.7
2016,12,19,11,30,888.0,72.0,2.4,10.0,496.0,451.36,361.49
2016,12,19,11,45,889.5,72.5,2.4,10.5,501.0,472.22,379.5
2016,12,19,12,0,891.0,73.0,2.4,11.0,506.0,490.55,395.05
2016,12,19,12,15,890.0,73.0,2.4,11.0,504.0,504.57,407.58
2016,12,19,12,30,889.0,73.0,2.4,11.0,502.0,515.85,417.68
2016,12,19,12,45,768.0,93.5,2.45,11.0,458.5,486.12,395.37
2016,12,19,13,0,647.0,114.0,2.5,11.0,415.0,452.17,369.3
2016,12,19,13,15,559.5,130.0,2.45,11.0,383.5,427.3,349.78
2016,12,19,13,30,472.0,146.0,2.4,11.0,352.0,398.72,326.94
2016,12,19,13,45,454.0,140.0,2.35,11.0,330.0,383.44,315.0
2016,12,19,14,0,436.0,134.0,2.3,11.0,308.0,366.8,301.69
2016,12,19,14,15,615.0,98.5,2.1,10.5,323.5,416.38,342.16
2016,12,19,14,30,794.0,63.0,1.9,10.0,339.0,455.42,372.64
2016,12,19,14,45,765.0,60.5,1.75,10.0,303.5,427.61,348.64
2016,12,19,15,0,736.0,58.0,1.6,10.0,268.0,398.47,323.37
2016,12,19,15,15,692.5,54.0,1.4,9.5,229.0,360.55,290.86
2016,12,19,15,30,649.0,50.0,1.2,9.0,190.0,322.58,257.4
2016,12,19,15,45,579.5,44.0,1.05,8.5,149.5,275.8,216.29
2016,12,19,16,0,510.0,38.0,0.9,8.0,109.0,229.39,174.54
2016,12,19,16,15,392.5,29.0,0.9,7.5,72.0,168.15,118.24
2016,12,19,16,30,275.0,20.0,0.9,7.0,35.0,107.31,15.97
2016,12,19,16,45,137.5,10.0,0.95,6.5,17.5,42.88,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,6.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,0.0,12.0,1.3,3.0,12.0,11.8,0.0
2016,12,20,7,45,203.5,21.5,1.4,4.0,43.0,16.94,1.82
2016,12,20,8,0,407.0,31.0,1.5,5.0,74.0,23.73,14.82
2016,12,20,8,15,489.5,38.0,1.5,5.5,112.5,27.86,19.47
2016,12,20,8,30,572.0,45.0,1.5,6.0,151.0,31.9,23.48
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.5,59.45,32.07
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,96.47,51.93
2016,12,20,9,15,706.5,57.5,1.55,7.5,264.0,134.14,79.0
2016,12,20,9,30,740.0,61.0,1.5,8.0,300.0,173.67,111.32
2016,12,20,9,45,768.0,62.0,1.5,8.5,332.0,211.28,144.23
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,249.67,178.62
2016,12,20,10,15,811.5,64.5,1.55,9.5,390.0,285.53,211.48
2016,12,20,10,30,827.0,66.0,1.6,10.0,416.0,320.72,243.45
2016,12,20,10,45,837.0,67.0,1.65,11.0,435.5,352.64,271.86
2016,12,20,11,0,847.0,68.0,1.7,12.0,455.0,384.46,299.42
2016,12,20,11,15,680.5,111.0,1.7,12.0,427.0,381.15,301.13
2016,12,20,11,30,514.0,154.0,1.7,12.0,399.0,369.06,294.51
2016,12,20,11,45,689.0,112.0,1.75,12.5,444.5,420.33,335.51
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,474.44,378.32
2016,12,20,12,15,665.0,119.0,1.85,13.0,441.5,442.6,354.69
2016,12,20,12,30,466.0,168.0,1.9,13.0,393.0,401.92,323.57
2016,12,20,12,45,492.5,158.0,1.95,13.5,391.5,411.5,331.69
2016,12,20,13,0,519.0,148.0,2.0,14.0,390.0,419.7,338.34
2016,12,20,13,15,672.5,109.5,2.05,14.0,411.5,463.92,374.21
2016,12,20,13,30,826.0,71.0,2.1,14.0,433.0,502.33,405.04
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.5,492.16,397.29
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,479.53,387.63
2016,12,20,14,15,779.5,66.0,2.05,13.5,357.0,461.08,373.22
2016,12,20,14,30,760.0,64.0,1.9,13.0,328.0,440.62,356.8
2016,12,20,14,45,732.5,60.5,1.75,13.0,294.0,413.01,333.63
2016,12,20,15,0,705.0,57.0,1.6,13.0,260.0,384.11,308.87
2016,12,20,15,15,663.0,53.0,1.45,12.0,222.0,347.55,278.44
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,310.95,246.98
2016,12,20,15,45,558.5,43.0,1.15,10.5,145.0,267.38,208.7
2016,12,20,16,0,496.0,37.0,1.0,10.0,106.0,223.97,169.62
2016,12,20,16,15,382.5,28.5,1.0,9.5,70.5,164.88,115.76
2016,12,20,16,30,269.0,20.0,1.0,9.0,35.0,106.25,21.22
2016,12,20,16,45,134.5,10.0,1.05,8.5,17.5,42.3,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,7,45,180.0,16.0,1.15,8.5,34.5,11.82,0.0
2016,12,21,8,0,360.0,32.0,1.3,9.0,69.0,24.76,15.35
2016,12,21,8,15,443.0,39.5,1.4,9.0,106.5,29.3,20.41
2016,12,21,8,30,526.0,47.0,1.5,9.0,144.0,33.71,24.79
2016,12,21,8,45,578.0,52.5,1.6,9.5,182.0,56.86,30.89
2016,12,21,9,0,630.0,58.0,1.7,10.0,220.0,93.12,50.33
2016,12,21,9,15,665.0,61.5,1.75,10.5,255.5,129.38,75.96
2016,12,21,9,30,700.0,65.0,1.8,11.0,291.0,169.93,108.73
2016,12,21,9,45,733.0,65.5,1.9,11.5,323.5,206.48,140.14
2016,12,21,10,0,766.0,66.0,2.0,12.0,356.0,244.29,173.54
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.5,279.88,206.15
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,314.94,238.12
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,346.41,266.47
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,376.56,293.19
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,403.61,316.8
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,428.79,338.34
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,449.4,355.82
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,467.7,371.07
2016,12,21,12,15,841.5,74.0,2.1,15.0,481.5,481.7,383.34
2016,12,21,12,30,841.0,74.0,2.1,15.0,480.0,493.1,393.34
2016,12,21,12,45,838.5,73.5,2.15,15.0,471.5,500.37,400.09
2016,12,21,13,0,836.0,73.0,2.2,15.0,463.0,504.94,404.57
2016,12,21,13,15,828.0,71.5,2.15,15.0,447.0,502.96,403.52
2016,12,21,13,30,820.0,70.0,2.1,15.0,431.0,498.29,400.21
2016,12,21,13,45,810.5,68.0,2.1,15.0,408.5,489.71,393.84
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,478.62,385.27
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.5,460.71,370.79
2016,12,21,14,30,764.0,62.0,1.9,15.0,329.0,440.75,354.34
2016,12,21,14,45,738.5,59.0,1.85,15.0,295.0,414.6,332.76
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,387.08,309.48
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,351.02,279.53
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,314.85,248.5
2016,12,21,15,45,568.5,42.5,1.2,12.5,147.0,268.78,208.42
2016,12,21,16,0,505.0,37.0,1.0,12.0,108.0,227.56,171.29
2016,12,21,16,15,394.5,28.5,1.05,11.5,72.0,169.0,118.39
2016,12,21,16,30,284.0,20.0,1.1,11.0,36.0,111.02,27.74
2016,12,21,16,45,142.0,10.0,1.15,10.5,18.0,44.27,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,11.86,0.0
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,24.86,15.51
2016,12,22,8,15,495.0,39.5,1.45,7.5,113.0,29.39,20.62
2016,12,22,8,30,581.0,47.0,1.4,8.0,153.0,33.81,24.99
2016,12,22,8,45,637.0,51.5,1.35,8.5,193.0,56.95,30.27
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,97.97,52.45
2016,12,22,9,15,727.0,59.5,1.25,9.5,270.0,136.53,79.55
2016,12,22,9,30,761.0,63.0,1.2,10.0,307.0,176.99,112.13
2016,12,22,9,45,785.5,65.0,1.15,10.5,339.5,215.71,145.66
2016,12,22,10,0,810.0,67.0,1.1,11.0,372.0,254.93,180.38
2016,12,22,10,15,825.5,68.5,1.15,11.5,398.5,291.42,213.37
2016,12,22,10,30,841.0,70.0,1.2,12.0,425.0,327.22,245.45
2016,12,22,10,45,851.5,71.5,1.25,13.0,445.0,360.4,274.49
2016,12,22,11,0,862.0,73.0,1.3,14.0,465.0,392.15,301.64
2016,12,22,11,15,868.0,73.5,1.35,14.0,478.0,419.5,325.92
2016,12,22,11,30,874.0,74.0,1.4,14.0,491.0,444.81,348.12
2016,12,22,11,45,876.5,74.5,1.5,14.5,496.5,466.83,366.87
2016,12,22,12,0,879.0,75.0,1.6,15.0,502.0,485.67,382.76
2016,12,22,12,15,878.5,74.5,1.65,15.0,500.0,499.54,395.06
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,510.7,405.04
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.5,518.1,411.94
2016,12,22,13,0,875.0,72.0,1.8,15.0,481.0,522.72,416.51
2016,12,22,13,15,867.0,71.0,1.7,15.0,464.0,522.45,416.5
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,518.4,413.41
2016,12,22,13,45,847.0,68.5,1.55,15.0,424.0,509.05,406.32
2016,12,22,14,0,835.0,67.0,1.5,15.0,401.0,497.1,397.0
2016,12,22,14,15,815.5,64.5,1.3,15.0,371.0,477.91,381.16
2016,12,22,14,30,796.0,62.0,1.1,15.0,341.0,456.57,363.3
2016,12,22,14,45,767.5,59.5,0.95,15.0,306.0,429.15,340.56
2016,12,22,15,0,739.0,57.0,0.8,15.0,271.0,400.35,316.19
2016,12,22,15,15,696.5,53.0,0.75,14.5,232.0,362.91,285.52
2016,12,22,15,30,654.0,49.0,0.7,14.0,193.0,325.36,253.79
2016,12,22,15,45,585.0,43.5,0.7,13.5,152.5,276.62,212.67
2016,12,22,16,0,516.0,38.0,0.7,13.0,112.0,233.05,174.51
2016,12,22,16,15,403.5,29.5,0.7,12.5,75.0,173.39,121.4
2016,12,22,16,30,291.0,21.0,0.7,12.0,38.0,114.71,34.13
2016,12,22,16,45,145.5,10.5,0.75,11.5,19.0,45.8,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.5,4.8,9.0,9.5,9.16,0.0
2016,12,23,8,0,0.0,19.0,4.9,9.0,19.0,18.33,9.76
2016,12,23,8,15,0.0,29.0,4.95,9.0,29.0,28.0,19.17
2016,12,23,8,30,0.0,39.0,5.0,9.0,39.0,37.67,28.27
2016,12,23,8,45,0.0,50.0,5.05,9.5,50.0,48.15,35.97
2016,12,23,9,0,0.0,61.0,5.1,10.0,61.0,58.49,44.98
2016,12,23,9,15,0.0,71.0,5.0,10.0,71.0,67.97,53.24
2016,12,23,9,30,0.0,81.0,4.9,10.0,81.0,77.48,61.43
2016,12,23,9,45,0.0,90.0,4.85,10.5,90.0,86.1,68.65
2016,12,23,10,0,0.0,99.0,4.8,11.0,99.0,94.75,75.81
2016,12,23,10,15,0.0,66.5,4.6,11.0,66.5,64.28,49.7
2016,12,23,10,30,0.0,34.0,4.4,11.0,34.0,32.83,22.67
2016,12,23,10,45,0.0,78.5,4.2,11.5,78.5,75.91,59.41
2016,12,23,11,0,0.0,123.0,4.0,12.0,123.0,118.29,94.96
2016,12,23,11,15,0.0,114.0,4.0,12.0,114.0,109.92,87.8
2016,12,23,11,30,0.0,105.0,4.0,12.0,105.0,101.42,80.6
2016,12,23,11,45,0.0,73.0,4.0,12.5,73.0,70.59,54.44
2016,12,23,12,0,0.0,41.0,4.0,13.0,41.0,39.61,28.11
2016,12,23,12,15,12.0,114.0,4.25,12.5,119.5,116.1,92.86
2016,12,23,12,30,24.0,187.0,4.5,12.0,198.0,193.71,157.75
2016,12,23,12,45,23.5,183.5,4.75,12.0,194.5,190.8,155.39
2016,12,23,13,0,23.0,180.0,5.0,12.0,191.0,187.81,153.1
2016,12,23,13,15,39.0,181.5,5.0,12.0,199.5,201.34,164.64
2016,12,23,13,30,55.0,183.0,5.0,12.0,208.0,212.35,174.09
2016,12,23,13,45,27.5,98.5,5.0,12.0,111.0,111.64,89.82
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,13.51,5.98
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,12.54,5.19
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,10.5,4.55,11.0,10.5,10.13,3.13
2016,12,23,15,0,0.0,9.0,4.4,11.0,9.0,8.68,1.87
2016,12,23,15,15,0.0,8.0,4.05,10.5,8.0,7.71,1.04
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.0,15.0,1.6,6.5,36.0,11.05,0.0
2016,12,24,8,0,420.0,30.0,1.7,7.0,72.0,23.06,13.85
2016,12,24,8,15,507.0,36.5,1.9,7.0,111.5,26.76,18.28
2016,12,24,8,30,594.0,43.0,2.1,7.0,151.0,33.28,24.58
2016,12,24,8,45,651.0,47.0,2.35,7.5,191.5,54.5,28.87
2016,12,24,9,0,708.0,51.0,2.6,8.0,232.0,92.69,47.97
2016,12,24,9,15,742.0,54.5,2.65,8.0,269.0,131.94,75.68
2016,12,24,9,30,776.0,58.0,2.7,8.0,306.0,173.05,109.31
2016,12,24,9,45,803.5,59.0,2.8,8.5,339.0,212.08,143.64
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,251.81,179.62
2016,12,24,10,15,846.5,61.5,2.95,9.0,399.0,291.27,216.33
2016,12,24,10,30,862.0,63.0,3.0,9.0,426.0,327.63,250.3
2016,12,24,10,45,873.0,64.0,3.1,9.5,446.5,360.99,281.05
2016,12,24,11,0,884.0,65.0,3.2,10.0,467.0,392.87,309.98
2016,12,24,11,15,890.5,65.5,3.2,10.0,480.5,420.81,335.62
2016,12,24,11,30,897.0,66.0,3.2,10.0,494.0,446.67,359.05
2016,12,24,11,45,900.0,66.0,3.25,10.0,500.0,468.25,378.71
2016,12,24,12,0,903.0,66.0,3.3,10.0,506.0,487.35,395.97
2016,12,24,12,15,902.5,66.0,3.3,10.0,504.5,502.18,409.41
2016,12,24,12,30,902.0,66.0,3.3,10.0,503.0,514.26,420.35
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.5,520.61,426.47
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,524.04,430.04
2016,12,24,13,15,873.0,69.0,3.25,10.0,466.0,522.73,429.6
2016,12,24,13,30,865.0,68.0,3.2,10.0,450.0,518.61,426.72
2016,12,24,13,45,854.0,66.5,3.15,10.0,427.0,511.33,421.07
2016,12,24,14,0,843.0,65.0,3.1,10.0,404.0,499.99,411.96
2016,12,24,14,15,824.5,63.0,2.95,10.0,374.5,481.89,396.95
2016,12,24,14,30,806.0,61.0,2.8,10.0,345.0,461.61,379.8
2016,12,24,14,45,780.0,58.0,2.65,10.0,310.0,434.74,356.92
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,406.37,332.24
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.5,370.07,300.69
2016,12,24,15,30,673.0,48.0,1.8,9.0,198.0,333.52,268.04
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.5,286.31,226.1
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,240.94,184.79
2016,12,24,16,15,434.5,29.0,1.1,7.5,79.0,180.49,130.17
2016,12,24,16,30,323.0,21.0,1.1,7.0,41.0,125.33,49.74
2016,12,24,16,45,161.5,10.5,1.1,6.5,20.5,50.18,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,11.08,0.0
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,23.11,13.99
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,27.26,18.85
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,34.31,25.63
2016,12,25,8,45,640.0,48.5,1.9,7.0,189.0,54.89,29.89
2016,12,25,9,0,694.0,53.0,2.1,8.0,229.0,92.79,48.76
2016,12,25,9,15,728.5,56.5,2.15,8.0,266.0,131.48,75.88
2016,12,25,9,30,763.0,60.0,2.2,8.0,303.0,172.11,108.95
2016,12,25,9,45,781.5,63.5,2.25,8.5,335.0,211.2,143.52
2016,12,25,10,0,800.0,67.0,2.3,9.0,367.0,250.36,179.07
2016,12,25,10,15,816.0,68.5,2.3,9.0,393.5,286.77,212.93
2016,12,25,10,30,832.0,70.0,2.3,9.0,420.0,322.57,246.11
2016,12,25,10,45,615.0,119.5,2.3,9.5,385.0,322.43,253.32
2016,12,25,11,0,398.0,169.0,2.3,10.0,350.0,307.9,246.48
2016,12,25,11,15,327.5,186.5,2.3,10.0,338.5,308.98,249.48
2016,12,25,11,30,257.0,204.0,2.3,10.0,327.0,305.82,248.25
2016,12,25,11,45,313.0,197.5,2.35,10.5,349.0,332.15,269.71
2016,12,25,12,0,369.0,191.0,2.4,11.0,371.0,359.64,291.98
2016,12,25,12,15,308.0,200.5,2.4,11.0,350.5,347.54,282.78
2016,12,25,12,30,247.0,210.0,2.4,11.0,330.0,332.94,271.4
2016,12,25,12,45,371.0,183.0,2.4,11.0,359.0,372.42,304.33
2016,12,25,13,0,495.0,156.0,2.4,11.0,388.0,415.83,339.93
2016,12,25,13,15,666.5,114.0,2.35,11.0,415.0,466.23,380.95
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,511.02,416.99
2016,12,25,13,45,583.5,113.5,2.25,11.0,365.0,424.83,347.93
2016,12,25,14,0,329.0,155.0,2.2,11.0,288.0,331.52,272.39
2016,12,25,14,15,319.0,145.5,2.05,11.0,267.0,315.15,259.38
2016,12,25,14,30,309.0,136.0,1.9,11.0,246.0,297.92,245.11
2016,12,25,14,45,302.0,123.0,1.8,11.0,221.0,277.46,228.04
2016,12,25,15,0,295.0,110.0,1.7,11.0,196.0,256.21,209.95
2016,12,25,15,15,278.5,96.0,1.55,10.0,168.5,229.04,187.24
2016,12,25,15,30,262.0,82.0,1.4,9.0,141.0,201.72,163.76
2016,12,25,15,45,237.5,67.0,1.25,8.5,112.0,170.17,135.92
2016,12,25,16,0,213.0,52.0,1.1,8.0,83.0,144.86,112.65
2016,12,25,16,15,160.5,37.5,1.2,7.5,56.5,106.68,77.96
2016,12,25,16,30,108.0,23.0,1.3,7.0,30.0,66.82,27.85
2016,12,25,16,45,54.0,11.5,1.4,6.5,15.0,24.72,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.5,14.0,1.35,2.5,35.5,10.23,0.0
2016,12,26,8,0,445.0,28.0,1.5,3.0,71.0,23.21,14.15
2016,12,26,8,15,529.5,34.5,1.55,3.5,110.5,27.35,19.09
2016,12,26,8,30,614.0,41.0,1.6,4.0,150.0,31.44,23.21
2016,12,26,8,45,663.5,45.5,1.65,4.5,190.0,52.02,27.63
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,90.68,46.94
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.5,129.65,74.22
2016,12,26,9,30,780.0,56.0,1.7,6.0,305.0,170.43,107.43
2016,12,26,9,45,590.0,93.0,1.75,7.0,292.5,197.73,140.42
2016,12,26,10,0,400.0,130.0,1.8,8.0,280.0,210.52,160.13
2016,12,26,10,15,624.0,98.0,1.8,8.5,351.5,259.55,196.09
2016,12,26,10,30,848.0,66.0,1.8,9.0,423.0,323.24,245.71
2016,12,26,10,45,856.0,68.0,1.85,9.5,443.0,356.52,275.92
2016,12,26,11,0,864.0,70.0,1.9,10.0,463.0,388.22,304.32
2016,12,26,11,15,870.5,70.5,1.8,10.0,476.5,417.22,330.14
2016,12,26,11,30,877.0,71.0,1.7,10.0,490.0,442.82,352.62
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.5,464.53,371.02
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,483.78,386.95
2016,12,26,12,15,879.0,72.5,1.55,11.0,499.5,497.77,399.13
2016,12,26,12,30,878.0,72.0,1.5,11.0,498.0,509.04,408.89
2016,12,26,12,45,874.0,71.5,1.45,11.5,489.0,516.06,414.36
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,520.26,417.43
2016,12,26,13,15,861.5,70.0,1.35,12.0,464.0,518.85,416.75
2016,12,26,13,30,853.0,69.0,1.3,12.0,448.0,516.07,414.82
2016,12,26,13,45,840.5,67.5,1.3,12.0,424.5,506.81,408.02
2016,12,26,14,0,828.0,66.0,1.3,12.0,401.0,494.95,399.01
2016,12,26,14,15,809.0,64.0,1.2,11.5,372.0,476.89,385.09
2016,12,26,14,30,790.0,62.0,1.1,11.0,343.0,456.68,369.1
2016,12,26,14,45,762.5,59.5,1.05,11.0,308.5,430.01,347.18
2016,12,26,15,0,735.0,57.0,1.0,11.0,274.0,401.92,323.57
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.5,365.49,293.44
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,328.84,262.1
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,281.85,221.62
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,239.46,183.74
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,181.5,132.18
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,125.75,59.43
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,50.07,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.5,15.0,0.65,4.5,33.0,11.13,0.0
2016,12,27,8,0,373.0,30.0,0.6,5.0,66.0,23.2,13.99
2016,12,27,8,15,460.5,38.0,0.65,5.5,104.5,28.25,19.76
2016,12,27,8,30,548.0,46.0,0.7,6.0,143.0,33.14,24.6
2016,12,27,8,45,607.0,50.5,0.75,6.5,183.0,51.66,28.49
2016,12,27,9,0,666.0,55.0,0.8,7.0,223.0,91.42,49.1
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.5,128.95,74.96
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,168.54,106.59
2016,12,27,9,45,763.0,64.0,0.85,8.5,329.0,206.89,139.71
2016,12,27,10,0,790.0,66.0,0.9,9.0,362.0,246.02,174.45
2016,12,27,10,15,806.5,68.0,1.0,9.5,389.0,282.78,207.84
2016,12,27,10,30,823.0,70.0,1.1,10.0,416.0,319.01,240.54
2016,12,27,10,45,832.5,71.5,1.2,10.5,436.0,351.61,269.99
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,382.79,297.72
2016,12,27,11,15,849.0,74.0,1.4,11.5,469.5,410.89,322.44
2016,12,27,11,30,856.0,75.0,1.5,12.0,483.0,437.07,345.1
2016,12,27,11,45,858.5,75.5,1.65,12.5,489.5,458.71,363.93
2016,12,27,12,0,861.0,76.0,1.8,13.0,496.0,477.97,380.5
2016,12,27,12,15,860.0,76.0,1.85,13.0,494.5,492.58,393.49
2016,12,27,12,30,859.0,76.0,1.9,13.0,493.0,504.54,404.17
2016,12,27,12,45,851.0,76.5,1.95,13.0,483.5,510.82,410.24
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,514.29,413.95
2016,12,27,13,15,742.5,92.5,1.95,13.0,434.0,483.65,390.44
2016,12,27,13,30,642.0,108.0,1.9,13.0,394.0,450.18,364.5
2016,12,27,13,45,589.5,113.5,1.9,13.0,365.5,428.87,348.08
2016,12,27,14,0,537.0,119.0,1.9,13.0,337.0,403.79,328.37
2016,12,27,14,15,502.5,115.0,1.8,12.5,307.5,379.14,309.2
2016,12,27,14,30,468.0,111.0,1.7,12.0,278.0,353.61,288.95
2016,12,27,14,45,441.5,104.5,1.6,12.0,250.0,328.59,268.22
2016,12,27,15,0,415.0,98.0,1.5,12.0,222.0,303.07,246.69
2016,12,27,15,15,388.5,87.5,1.35,11.0,191.0,272.89,221.68
2016,12,27,15,30,362.0,77.0,1.2,10.0,160.0,242.73,195.96
2016,12,27,15,45,324.5,64.0,1.05,9.5,127.5,205.81,163.74
2016,12,27,16,0,287.0,51.0,0.9,9.0,95.0,170.07,131.87
2016,12,27,16,15,219.0,37.5,0.95,8.5,65.0,125.58,92.23
2016,12,27,16,30,151.0,24.0,1.0,8.0,35.0,81.4,40.21
2016,12,27,16,45,75.5,12.0,1.05,8.0,17.5,30.8,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,10.27,0.0
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,23.31,13.98
2016,12,28,8,15,526.0,34.5,1.95,5.5,110.0,27.42,18.95
2016,12,28,8,30,612.0,41.0,2.0,6.0,150.0,31.5,23.05
2016,12,28,8,45,666.5,45.0,2.05,6.5,190.5,50.44,26.64
2016,12,28,9,0,721.0,49.0,2.1,7.0,231.0,89.12,45.23
2016,12,28,9,15,754.5,52.0,2.1,7.5,268.5,128.49,72.42
2016,12,28,9,30,788.0,55.0,2.1,8.0,306.0,169.67,105.68
2016,12,28,9,45,816.0,56.0,2.15,8.5,339.5,209.44,140.45
2016,12,28,10,0,844.0,57.0,2.2,9.0,373.0,252.35,178.94
2016,12,28,10,15,859.0,58.5,2.25,9.5,400.0,290.03,213.74
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,326.9,247.58
2016,12,28,10,45,884.5,60.5,2.35,11.0,448.0,360.27,277.62
2016,12,28,11,0,895.0,61.0,2.4,12.0,469.0,392.1,305.67
2016,12,28,11,15,900.5,62.0,2.4,12.0,482.5,420.73,331.57
2016,12,28,11,30,906.0,63.0,2.4,12.0,496.0,447.22,355.22
2016,12,28,11,45,909.0,63.0,2.4,12.5,502.0,469.34,374.25
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,488.95,390.81
2016,12,28,12,15,911.0,63.0,2.4,13.0,507.0,504.04,404.19
2016,12,28,12,30,910.0,63.0,2.4,13.0,506.0,516.33,415.09
2016,12,28,12,45,903.5,63.5,2.45,13.5,496.5,523.54,421.18
2016,12,28,13,0,897.0,64.0,2.5,14.0,487.0,527.82,424.77
2016,12,28,13,15,889.5,63.0,2.5,14.0,471.0,527.11,424.94
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,523.53,422.7
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.5,514.56,416.07
2016,12,28,14,0,859.0,59.0,2.5,14.0,410.0,502.93,407.12
2016,12,28,14,15,842.0,57.5,2.35,13.5,381.0,486.04,394.05
2016,12,28,14,30,825.0,56.0,2.2,13.0,352.0,466.9,378.8
2016,12,28,14,45,800.0,53.5,2.1,13.0,317.5,443.0,358.74
2016,12,28,15,0,775.0,51.0,2.0,13.0,283.0,415.43,335.23
2016,12,28,15,15,737.5,48.0,1.75,12.0,244.5,380.59,306.09
2016,12,28,15,30,700.0,45.0,1.5,11.0,206.0,345.3,275.57
2016,12,28,15,45,642.0,40.0,1.25,10.5,165.5,299.89,235.63
2016,12,28,16,0,584.0,35.0,1.0,10.0,125.0,255.99,195.95
2016,12,28,16,15,484.0,28.0,1.05,9.5,86.5,198.56,144.72
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,144.17,76.48
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,59.02,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,205.0,15.0,2.2,6.0,34.5,11.18,0.0
2016,12,29,8,0,410.0,30.0,2.3,6.0,69.0,23.28,13.85
2016,12,29,8,15,499.5,37.0,2.25,6.5,109.0,27.41,18.84
2016,12,29,8,30,589.0,44.0,2.2,7.0,149.0,34.46,25.61
2016,12,29,8,45,641.5,49.5,2.2,7.5,189.5,53.6,29.98
2016,12,29,9,0,694.0,55.0,2.2,8.0,230.0,92.36,48.97
2016,12,29,9,15,730.0,58.5,2.2,8.5,268.0,131.27,75.64
2016,12,29,9,30,766.0,62.0,2.2,9.0,306.0,172.31,108.48
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.5,212.08,143.89
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,251.01,179.45
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,288.38,213.4
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,325.38,246.74
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,358.82,276.26
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,391.19,304.2
2016,12,29,11,15,850.5,82.0,2.25,13.5,479.0,419.38,328.71
2016,12,29,11,30,857.0,83.0,2.2,14.0,493.0,445.64,351.04
2016,12,29,11,45,861.5,82.5,2.15,14.5,499.5,467.45,369.36
2016,12,29,12,0,866.0,82.0,2.1,15.0,506.0,486.94,385.39
2016,12,29,12,15,865.0,82.0,2.05,15.0,505.0,501.87,398.23
2016,12,29,12,30,864.0,82.0,2.0,15.0,504.0,514.14,408.72
2016,12,29,12,45,868.0,79.0,1.95,15.5,496.5,523.11,415.72
2016,12,29,13,0,872.0,76.0,1.9,16.0,489.0,529.36,420.39
2016,12,29,13,15,863.5,75.0,1.85,16.0,472.5,528.5,420.22
2016,12,29,13,30,855.0,74.0,1.8,16.0,456.0,524.82,417.73
2016,12,29,13,45,841.0,72.5,1.75,16.0,433.0,515.05,410.43
2016,12,29,14,0,827.0,71.0,1.7,16.0,410.0,502.68,400.92
2016,12,29,14,15,807.5,69.0,1.55,15.5,380.5,484.58,387.05
2016,12,29,14,30,788.0,67.0,1.4,15.0,351.0,464.32,371.13
2016,12,29,14,45,758.5,64.5,1.25,15.0,316.0,436.84,348.51
2016,12,29,15,0,729.0,62.0,1.1,15.0,281.0,407.98,324.31
2016,12,29,15,15,688.0,58.0,1.05,14.0,242.5,371.42,295.01
2016,12,29,15,30,647.0,54.0,1.0,13.0,204.0,336.75,266.12
2016,12,29,15,45,580.5,48.5,1.0,12.5,163.0,289.13,225.79
2016,12,29,16,0,514.0,43.0,1.0,12.0,122.0,243.64,186.15
2016,12,29,16,15,408.5,34.0,1.05,11.5,84.5,184.49,134.7
2016,12,29,16,30,303.0,25.0,1.1,11.0,47.0,128.96,71.51
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.5,51.0,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,12.1,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,25.27,15.28
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,31.15,21.9
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,36.84,27.43
2016,12,30,8,45,542.5,56.5,1.75,11.0,174.5,54.08,31.84
2016,12,30,9,0,597.0,63.0,2.0,12.0,213.0,89.65,49.5
2016,12,30,9,15,635.5,67.5,2.0,12.5,249.5,125.8,73.98
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,164.42,104.23
2016,12,30,9,45,718.5,71.0,2.05,13.5,321.5,203.68,136.88
2016,12,30,10,0,763.0,70.0,2.1,14.0,357.0,242.53,170.32
2016,12,30,10,15,780.5,72.0,2.15,14.5,384.0,278.78,202.88
2016,12,30,10,30,798.0,74.0,2.2,15.0,411.0,314.64,234.89
2016,12,30,10,45,810.0,75.5,2.3,15.5,431.5,347.54,264.24
2016,12,30,11,0,822.0,77.0,2.4,16.0,452.0,379.24,292.07
2016,12,30,11,15,829.5,78.0,2.4,16.0,466.0,407.27,316.91
2016,12,30,11,30,837.0,79.0,2.4,16.0,480.0,433.48,339.81
2016,12,30,11,45,432.5,136.5,2.45,16.0,344.0,327.84,260.69
2016,12,30,12,0,28.0,194.0,2.5,16.0,208.0,200.48,159.68
2016,12,30,12,15,28.5,193.5,2.5,16.0,207.5,202.72,161.87
2016,12,30,12,30,29.0,193.0,2.5,16.0,207.0,203.88,162.89
2016,12,30,12,45,246.5,179.0,2.5,16.0,296.5,306.44,246.84
2016,12,30,13,0,464.0,165.0,2.5,16.0,386.0,410.66,330.03
2016,12,30,13,15,639.5,121.5,2.5,16.0,415.0,462.63,371.55
2016,12,30,13,30,815.0,78.0,2.5,16.0,444.0,509.39,408.83
2016,12,30,13,45,801.0,76.5,2.5,16.0,421.5,499.81,401.47
2016,12,30,14,0,787.0,75.0,2.5,16.0,399.0,487.75,392.26
2016,12,30,14,15,768.0,73.0,2.45,15.5,370.5,470.32,379.19
2016,12,30,14,30,749.0,71.0,2.4,15.0,342.0,450.82,364.09
2016,12,30,14,45,719.0,68.0,2.4,15.0,308.0,423.16,341.59
2016,12,30,15,0,689.0,65.0,2.4,15.0,274.0,395.85,318.75
2016,12,30,15,15,648.5,61.0,2.1,14.0,236.5,360.62,289.59
2016,12,30,15,30,608.0,57.0,1.8,13.0,199.0,325.31,259.46
2016,12,30,15,45,539.5,51.0,1.55,12.5,159.0,277.27,218.12
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,231.53,177.93
2016,12,30,16,15,370.5,35.5,1.35,11.5,82.5,174.58,128.38
2016,12,30,16,30,270.0,26.0,1.4,11.0,46.0,121.54,70.35
2016,12,30,16,45,135.0,13.0,1.45,10.5,23.0,47.55,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
